Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,70.8419389173,20.3289971422,12.7166949519,0.67194204154,4.12243109448,15.9888894789,90.9889493412,87.9972189234,2.97173041782,0.02
 01/02  02:00:00,67.00525705,17.5475848021,8.38960553492,0.0,4.12243109448,15.9888894789,81.481561091,78.4898306731,2.97173041782,0.02
 01/02  03:00:00,77.4118680325,23.1322438392,11.0978412692,1.49887381714,4.12243109448,15.9888894789,102.913064762,99.9213343445,2.97173041782,0.02
 01/02  04:00:00,69.1950055077,18.6170159062,8.66365848704,1.85475308252,4.12243109448,15.9888894789,83.7234405419,80.7317101241,2.97173041782,0.02
 01/02  05:00:00,102.785320866,27.4621037142,12.8820805718,1.42488632237,12.3672932834,24.9413748627,117.699619366,112.726735336,4.9528840297,0.02
 01/02  06:00:00,132.217705169,28.540849837,16.4518530681,26.5513514601,12.3672932834,24.9413748627,184.373287762,179.400403733,4.9528840297,0.02
 01/02  07:00:00,181.536561838,29.0263737715,16.7316395647,20.530479856,24.7345865669,70.7195625826,151.909625433,141.983857374,9.90576805939,0.02
 01/02  08:00:00,193.98295751,29.2002690762,16.7329144573,14.8989792309,37.1018798503,92.3937384068,132.001562305,122.075794246,9.90576805939,0.02
 01/02  09:00:00,201.859046326,29.270844877,17.286860691,12.9848440784,37.1018798503,104.434947198,126.029890922,116.104122862,9.90576805939,0.02
 01/02  10:00:00,214.321187709,29.306461189,18.8688326074,11.7877377149,37.1018798503,116.476155989,131.696491691,113.159222806,9.90576805939,8.63150082523
 01/02  11:00:00,214.333406707,29.3401321051,20.2849036073,10.3495554136,37.1018798503,116.476155989,120.369211296,110.443443237,9.90576805939,0.02
 01/02  12:00:00,215.665565399,29.3891780995,23.2670253077,8.65032454809,37.1018798503,116.476155989,125.979105039,107.432855765,9.90576805939,8.64048121418
 01/02  13:00:00,205.097143952,29.4403589666,26.0518982394,7.28765389266,37.1018798503,104.434947198,115.062525212,105.136757153,9.90576805939,0.02
 01/02  14:00:00,216.629721608,29.5214178686,27.231438964,5.51783848842,37.1018798503,116.476155989,120.144610878,101.598212926,9.90576805939,8.64062989311
 01/02  15:00:00,217.664316159,29.5578076681,29.0490203253,4.69864272472,37.1018798503,116.476155989,118.832720791,100.288419739,9.90576805939,8.63853299322
 01/02  16:00:00,217.99094591,29.5924973348,29.9984869848,4.04139241086,37.1018798503,116.476155989,109.286737158,99.3609690987,9.90576805939,0.02
 01/02  17:00:00,224.211843559,29.603451805,27.0087700083,3.84494506616,37.1018798503,116.476155989,117.844771983,99.3076392054,9.90576805939,8.63136471844
 01/02  18:00:00,228.101814929,29.6083103878,26.1836915087,3.85807287853,37.1018798503,116.476155989,109.246738976,99.3209709163,9.90576805939,0.02
 01/02  19:00:00,138.00398028,27.604694528,23.2134190676,0.0,24.7345865669,47.5788473902,82.0060271364,77.0331431067,4.9528840297,0.02
 01/02  20:00:00,137.700864733,28.1037623766,22.4112306264,0.0,24.7345865669,47.5788473902,87.3041641169,82.3312800872,4.9528840297,0.02
 01/02  21:00:00,114.897927528,26.7491496448,22.2198388555,0.0,12.3672932834,38.6892022431,100.498108689,97.5063782712,2.97173041782,0.02
 01/02  22:00:00,82.4564864308,15.3213851666,13.1634530256,0.0278918683723,12.3672932834,27.0668015668,62.167515371,59.1757849532,2.97173041782,0.02
 01/02  23:00:00,76.8977989409,21.9344810026,20.008732468,0.0,4.12243109448,15.9888894789,96.2626158694,93.2708854516,2.97173041782,0.02
 01/02  24:00:00,70.0360141833,18.7453476387,16.2483622937,0.251219987382,4.12243109448,15.9888894789,78.757326609,75.7655961911,2.97173041782,0.02
 01/03  01:00:00,77.3469607636,22.1483672235,20.3349418573,0.0102446751598,4.12243109448,15.9888894789,108.086770842,96.514562042,2.97173041782,8.60047838261
 01/03  02:00:00,69.8714820492,18.4031296854,16.330631938,0.41371950304,4.12243109448,15.9888894789,80.1133815452,77.1216511274,2.97173041782,0.02
 01/03  03:00:00,79.5743339616,23.2177983275,20.6044538115,0.898674999349,4.12243109448,15.9888894789,101.262980627,98.2712502089,2.97173041782,0.02
 01/03  04:00:00,69.6413234616,17.8898027554,16.8395974734,0.187922502551,4.12243109448,15.9888894789,81.976170772,78.9844403542,2.97173041782,0.02
 01/03  05:00:00,106.452537575,28.3176485974,24.7648166688,1.18991207776,12.3672932834,24.9413748627,114.852880796,109.879996766,4.9528840297,0.02
 01/03  06:00:00,124.775239809,28.123420229,27.4473592983,17.024300119,12.3672932834,24.9413748627,181.982648011,177.009763981,4.9528840297,0.02
 01/03  07:00:00,182.243941604,29.0373035607,27.1554719648,15.7255249698,24.7345865669,70.7195625826,147.826636471,137.900868411,9.90576805939,0.02
 01/03  08:00:00,199.363880137,29.2739835194,26.9516066131,10.5161226512,37.1018798503,92.3937384068,128.935692371,119.009924311,9.90576805939,0.02
 01/03  09:00:00,208.319835416,29.3545486433,27.7448833703,8.90390367636,37.1018798503,104.434947198,123.234612791,113.308844731,9.90576805939,0.02
 01/03  10:00:00,221.728734939,29.417151689,30.1970284889,7.7563931718,37.1018798503,116.476155989,128.715695994,110.178378904,9.90576805939,8.63154903015
 01/03  11:00:00,226.422639623,29.481978465,36.2625280111,6.31931783517,37.1018798503,116.476155989,116.964551905,107.038783846,9.90576805939,0.02
 01/03  12:00:00,228.859569321,29.5425237924,39.9884509508,4.96955178879,37.1018798503,116.476155989,122.84928498,104.302998698,9.90576805939,8.6405182225
 01/03  13:00:00,217.682445256,29.6038579018,41.9635185361,3.79783619366,37.1018798503,104.434947198,111.963521,102.037752941,9.90576805939,0.02
 01/03  14:00:00,229.799152721,29.6781312286,42.6975516654,3.06443831943,37.1018798503,116.476155989,118.108475854,99.561993257,9.90576805939,8.6407145377
 01/03  15:00:00,226.354664035,29.7053414815,39.548869551,2.74160523374,37.1018798503,116.476155989,117.279745968,98.7354062381,9.90576805939,8.63857167084
 01/03  16:00:00,221.425593477,29.7223151843,34.7845300025,2.5601764137,37.1018798503,116.476155989,108.193970561,98.2682025011,9.90576805939,0.02
 01/03  17:00:00,228.301474138,29.7266758308,32.3194315466,2.50068834838,37.1018798503,116.476155989,116.532998387,97.9957248876,9.90576805939,8.6315054396
 01/03  18:00:00,230.86467338,29.7276963386,30.1771161999,2.50811791296,37.1018798503,116.476155989,107.655706542,97.7299384831,9.90576805939,0.02
 01/03  19:00:00,140.282242255,27.604694528,25.4916807848,0.0,24.7345865669,47.5788473902,80.2596442034,75.2867601737,4.9528840297,0.02
 01/03  20:00:00,137.393144092,28.1394100801,22.0678621062,0.0,24.7345865669,47.5788473902,85.8065899503,80.8337059206,4.9528840297,0.02
 01/03  21:00:00,112.046294218,26.7491496448,19.2781425635,0.0,12.3672932834,38.6892022431,99.5949244199,96.6031940021,2.97173041782,0.02
 01/03  22:00:00,81.1872914723,15.3213851666,11.165726402,0.00411046727873,12.3672932834,27.0668015668,61.8562397644,58.8645093466,2.97173041782,0.02
 01/03  23:00:00,73.506642047,21.9344810026,15.9267044053,0.0,4.12243109448,15.9888894789,96.1409417988,93.149211381,2.97173041782,0.02
 01/03  24:00:00,68.354667128,18.830902127,12.5167672798,0.134691921149,4.12243109448,15.9888894789,78.8009314781,75.8092010602,2.97173041782,0.02
 01/04  01:00:00,72.4057429882,22.1483672235,14.4761591047,0.0116588193712,4.12243109448,15.9888894789,104.753946144,96.9180247795,2.97173041782,4.8641909463
 01/04  02:00:00,65.6572049394,18.4031296854,11.4327031759,0.420067414751,4.12243109448,15.9888894789,84.5536931168,77.8259834603,2.97173041782,3.75597923865
 01/04  03:00:00,73.6978599535,23.2177983275,14.3363290397,1.05169433892,4.12243109448,15.9888894789,102.438367928,99.4466375101,2.97173041782,0.02
 01/04  04:00:00,64.9476277382,17.8898027554,11.6168759294,0.278945642056,4.12243109448,15.9888894789,82.9822526284,79.9905222106,2.97173041782,0.02
 01/04  05:00:00,98.9797909801,28.3176485974,16.8108701036,1.67111200239,12.3672932834,24.9413748627,116.492910253,111.520026224,4.9528840297,0.02
 01/04  06:00:00,117.416728336,28.1177883807,19.05691882,18.061860929,12.3672932834,24.9413748627,183.938881789,178.965997759,4.9528840297,0.02
 01/04  07:00:00,175.491282468,29.0304194124,18.8068966861,17.3283252203,24.7345865669,70.7195625826,149.867134691,139.941366631,9.90576805939,0.02
 01/04  08:00:00,192.850809958,29.2452216541,18.7818209298,12.2015995567,37.1018798503,92.3937384068,130.807300906,120.881532847,9.90576805939,0.02
 01/04  09:00:00,201.403388389,29.3136130951,18.976362829,10.7969120673,37.1018798503,104.434947198,125.422010649,115.49624259,9.90576805939,0.02
 01/04  10:00:00,213.714524014,29.3541834606,20.173252251,9.82892299566,37.1018798503,116.476155989,131.203472831,112.664642218,9.90576805939,8.63306255392
 01/04  11:00:00,214.816854194,29.3935364695,22.2498914709,8.81460964008,37.1018798503,116.476155989,120.133415256,110.207647197,9.90576805939,0.02
 01/04  12:00:00,218.583725214,29.4428316464,27.1319820118,7.64986481746,37.1018798503,116.476155989,126.266078409,107.71973306,9.90576805939,8.64057728993
 01/04  13:00:00,213.986972564,29.4828740796,35.6189131517,6.56795140299,37.1018798503,104.434947198,115.438045937,105.512277878,9.90576805939,0.02
 01/04  14:00:00,231.635939246,29.5245352277,42.1071480522,5.64522067728,37.1018798503,116.476155989,122.035685211,103.489134579,9.90576805939,8.64078257303
 01/04  15:00:00,232.422191925,29.5615226701,43.6385227079,4.86329628371,37.1018798503,116.476155989,120.552648243,102.008322454,9.90576805939,8.63855772957
 01/04  16:00:00,231.887251325,29.5926791686,43.6882576718,4.24773996551,37.1018798503,116.476155989,110.618711719,100.69294366,9.90576805939,0.02
 01/04  17:00:00,242.843656698,29.6211287352,45.6895364432,3.77831128815,37.1018798503,116.476155989,118.218287324,99.6809634074,9.90576805939,8.63155585678
 01/04  18:00:00,246.726852574,29.6440098434,45.1323891363,3.49870876233,37.1018798503,116.476155989,108.767396462,98.841628403,9.90576805939,0.02
 01/04  19:00:00,151.082255136,27.604694528,36.2916930913,0.0,24.7345865669,47.5788473902,81.3579211751,76.3850371454,4.9528840297,0.02
 01/04  20:00:00,153.533750094,28.0324669697,38.3154106672,0.0,24.7345865669,47.5788473902,86.3815690806,81.4086850509,4.9528840297,0.02
 01/04  21:00:00,124.524181027,26.7491496448,31.8460916542,0.0,12.3672932834,38.6892022431,99.627576098,96.6358456802,2.97173041782,0.02
 01/04  22:00:00,85.1497918042,15.3213851666,15.8720213638,0.0126285190382,12.3672932834,27.0668015668,62.0902309676,59.0985005498,2.97173041782,0.02
 01/04  23:00:00,72.831121649,19.3023432823,18.7530150013,0.0,4.12243109448,15.9888894789,87.9183181993,84.9265877815,2.97173041782,0.02
 01/04  24:00:00,67.9005971442,18.4886841737,14.5551202463,0.132791735933,4.12243109448,15.9888894789,80.0888092243,77.0970788065,2.97173041782,0.02
 01/05  01:00:00,73.8406669869,22.9611348625,15.2378634368,0.624055446615,4.12243109448,15.9888894789,100.371196078,97.3794656605,2.97173041782,0.02
 01/05  02:00:00,65.0325143218,17.5475848021,10.3909073511,0.0,4.12243109448,15.9888894789,90.8729590541,79.2993071996,2.97173041782,8.6019214367
 01/05  03:00:00,79.4025462691,23.0039121067,11.6272145605,1.26959859578,4.12243109448,15.9888894789,103.014060496,100.022330079,2.97173041782,0.02
 01/05  04:00:00,74.6913908007,18.6170159062,9.15691658983,1.93555166314,4.12243109448,15.9888894789,83.6238767065,80.6321462887,2.97173041782,0.02
 01/05  05:00:00,114.094743594,27.9183943186,12.5200230274,2.3969447003,12.3672932834,24.9413748627,117.421780335,112.448896305,4.9528840297,0.02
 01/05  06:00:00,143.816053424,28.0984257368,15.5623028938,21.4576591252,12.3672932834,24.9413748627,183.908718733,178.935834704,4.9528840297,0.02
 01/05  07:00:00,205.928854093,29.0509773467,15.259453061,21.5644852557,24.7345865669,70.7195625826,156.225895136,146.300127076,9.90576805939,0.02
 01/05  08:00:00,220.464380164,29.1965440274,14.8693060989,15.8954870152,37.1018798503,92.3937384068,136.519788447,126.594020387,9.90576805939,0.02
 01/05  09:00:00,224.888190951,29.2841474796,14.8680602326,12.7053845421,37.1018798503,104.434947198,127.030415219,117.10464716,9.90576805939,0.02
 01/05  10:00:00,234.698874439,29.3676218602,15.42527603,9.25206783568,37.1018798503,116.476155989,127.373568664,108.834676169,9.90576805939,8.63312443612
 01/05  11:00:00,235.690752921,29.4735756937,15.8284695004,8.07245366035,37.1018798503,116.476155989,112.847812287,102.922044228,9.90576805939,0.02
 01/05  12:00:00,236.050070946,29.6616561203,15.8291380335,7.20418042444,37.1018798503,116.476155989,117.433502995,98.8870765924,9.90576805939,8.6406583431
 01/05  13:00:00,225.674082749,29.8930510224,15.8290099986,6.4275958162,37.1018798503,104.434947198,105.810982283,95.8852142235,9.90576805939,0.02
 01/05  14:00:00,236.530521452,29.9855760954,15.8306178893,5.64363978845,37.1018798503,116.476155989,112.876704374,94.3300703176,9.90576805939,8.64086599687
 01/05  15:00:00,237.486678057,30.0143870222,15.2822673383,4.9738068164,37.1018798503,116.476155989,111.504183829,92.959694879,9.90576805939,8.63872089033
 01/05  16:00:00,239.305566248,29.8529618066,14.3208553376,4.87462605814,37.1018798503,116.476155989,103.247425182,93.3216571222,9.90576805939,0.02
 01/05  17:00:00,248.73733036,29.593622116,13.3219746309,5.38774151925,37.1018798503,116.476155989,116.353928959,97.8167911894,9.90576805939,8.63136970977
 01/05  18:00:00,254.154345519,29.5304615472,12.2664222833,5.93170822504,37.1018798503,116.476155989,114.269102847,104.343334788,9.90576805939,0.02
 01/05  19:00:00,164.826979242,27.604694528,8.2544594522,0.000686005358844,24.7345865669,47.5788473902,82.721463143,77.7485791133,4.9528840297,0.02
 01/05  20:00:00,165.686393412,28.0324669697,7.4135722669,0.147883869405,24.7345865669,47.5788473902,87.8323373196,82.8594532899,4.9528840297,0.02
 01/05  21:00:00,143.894071876,26.7491496448,6.54741298996,0.149134122617,12.3672932834,38.6892022431,101.41256591,98.4208354919,2.97173041782,0.02
 01/05  22:00:00,118.848529585,22.3404190874,5.31215610741,0.981547225383,12.3672932834,27.0668015668,87.7902379601,84.7985075423,2.97173041782,0.02
 01/05  23:00:00,92.6890158739,19.2586745686,4.05844697628,3.39885455131,4.12243109448,15.9888894789,78.0467085277,75.0549781099,2.97173041782,0.02
 01/05  24:00:00,110.869173184,24.0733432108,4.38188825894,6.89659698306,4.12243109448,15.9888894789,99.9171211459,96.925390728,2.97173041782,0.02
 01/06  01:00:00,95.8896934127,19.2586745686,2.67426516406,7.31960472289,4.12243109448,15.9888894789,90.2706318127,78.6987497348,2.97173041782,8.6001516601
 01/06  02:00:00,112.725178337,24.0733432108,3.08013625935,11.2487129981,4.12243109448,15.9888894789,103.402703813,100.410973396,2.97173041782,0.02
 01/06  03:00:00,97.7445150537,19.2586745686,1.94791815921,10.9449428582,4.12243109448,15.9888894789,84.2077245262,81.2159941084,2.97173041782,0.02
 01/06  04:00:00,115.442428801,24.0733432108,2.16657508101,15.2412142413,4.12243109448,15.9888894789,106.204576858,103.21284644,2.97173041782,0.02
 01/06  05:00:00,137.505731161,28.0324669697,1.47300560352,11.2553623925,12.3672932834,24.9413748627,120.180076781,115.207192751,4.9528840297,0.02
 01/06  06:00:00,176.453057589,28.4766190073,4.54660555795,47.2834138175,12.3672932834,24.9413748627,188.490877688,183.517993658,4.9528840297,0.02
 01/06  07:00:00,222.988012454,28.9534594703,3.67480661922,37.5414498227,24.7345865669,70.7195625826,200.822365953,190.896597894,9.90576805939,0.02
 01/06  08:00:00,231.976887982,29.0224740112,4.01054697303,27.4719240243,37.1018798503,92.3937384068,183.951913554,174.026145495,9.90576805939,0.02
 01/06  09:00:00,236.213851416,29.0579389012,6.6128670145,21.4193501508,37.1018798503,104.434947198,165.106958695,155.181190636,9.90576805939,0.02
 01/06  10:00:00,247.444814185,29.1305760965,9.6336263047,16.7711203235,37.1018798503,116.476155989,154.238794884,135.700764792,9.90576805939,8.63226203327
 01/06  11:00:00,244.702916962,29.223935473,11.4796480129,14.0770965193,37.1018798503,116.476155989,131.249982524,121.324214465,9.90576805939,0.02
 01/06  12:00:00,240.705550933,29.3638931745,12.4798627444,12.159489074,37.1018798503,116.476155989,129.085893307,110.539363651,9.90576805939,8.64076159595
 01/06  13:00:00,226.316531412,29.5189227074,14.0631660181,10.2887488026,37.1018798503,104.434947198,109.865688924,99.9399208644,9.90576805939,0.02
 01/06  14:00:00,232.229147039,29.5682568137,15.039676139,8.69173638166,37.1018798503,116.476155989,114.996406066,96.4497056407,9.90576805939,8.64093236637
 01/06  15:00:00,227.769042255,29.4104717044,14.9887053538,7.77495850454,37.1018798503,116.476155989,116.568703666,98.0241038,9.90576805939,8.63883180673
 01/06  16:00:00,225.756069272,29.3792197483,14.8662608583,7.2020779794,37.1018798503,116.476155989,108.459698316,98.5339302569,9.90576805939,0.02
 01/06  17:00:00,235.335102612,29.3520291711,14.8659328868,7.1746524634,37.1018798503,116.476155989,118.674186262,100.136787146,9.90576805939,8.63163105679
 01/06  18:00:00,240.126491194,29.3477292689,14.8639739691,7.25396291666,37.1018798503,116.476155989,110.938921373,101.013153314,9.90576805939,0.02
 01/06  19:00:00,146.781170064,27.4621037142,11.5700137414,0.0,24.7345865669,47.5788473902,83.5248487578,78.5519647281,4.9528840297,0.02
 01/06  20:00:00,145.930165728,27.8898761558,11.178865287,0.0523406436202,24.7345865669,47.5788473902,89.0050560411,84.0321720114,4.9528840297,0.02
 01/06  21:00:00,124.103860576,26.7491496448,10.5236469067,0.109691130695,12.3672932834,38.6892022431,102.359602232,99.3678718138,2.97173041782,0.02
 01/06  22:00:00,102.98701483,21.9982011341,7.98799552976,0.546259636241,12.3672932834,27.0668015668,88.4141297598,85.422399342,2.97173041782,0.02
 01/06  23:00:00,75.0194407972,17.5475848021,6.02249572718,0.0,4.12243109448,15.9888894789,78.598162992,75.6064325742,2.97173041782,0.02
 01/06  24:00:00,91.421719927,23.4316845483,6.83564277552,3.20938689921,4.12243109448,15.9888894789,100.394520336,97.4027899182,2.97173041782,0.02
 01/07  01:00:00,84.3964772715,19.6864470102,5.29407828967,6.84867424627,4.12243109448,15.9888894789,89.8690090148,78.2960776861,2.97173041782,8.60120091094
 01/07  02:00:00,93.1575126487,23.6455707691,7.60241640781,6.9061338745,4.12243109448,15.9888894789,102.76353435,99.7718039325,2.97173041782,0.02
 01/07  03:00:00,86.2528330255,19.6864470102,6.26741744865,10.3263003661,4.12243109448,15.9888894789,83.4450704776,80.4533400598,2.97173041782,0.02
 01/07  04:00:00,94.9388558038,23.6455707691,7.46485115246,9.79426494519,4.12243109448,15.9888894789,105.166976236,102.175245818,2.97173041782,0.02
 01/07  05:00:00,107.390408795,28.4602394113,8.02066760968,13.4845161986,4.12243109448,16.0517297156,125.493794071,122.502063654,2.97173041782,0.02
 01/07  06:00:00,105.553383358,28.0324669697,7.98751883812,12.0294152312,4.12243109448,16.0517297156,126.905797635,123.914067217,2.97173041782,0.02
 01/07  07:00:00,136.703824256,28.8880118529,8.57501758212,18.2185261559,4.12243109448,39.6058045677,132.374004962,129.382274544,2.97173041782,0.02
 01/07  08:00:00,197.556788712,28.8880118529,13.1223129655,54.7689658439,12.3672932834,65.3531420225,184.626268245,179.653384215,4.9528840297,0.02
 01/07  09:00:00,184.214877304,28.8880118529,14.4099183277,43.8770755358,12.3672932834,68.2430321324,175.379514533,170.406630504,4.9528840297,0.02
 01/07  10:00:00,200.154844984,28.9010935088,15.9401531404,35.4406431669,16.4897243779,93.1370602926,159.577346466,151.632732018,7.92461444751,0.02
 01/07  11:00:00,194.945376506,28.9066176205,17.2830538093,31.9644590232,16.4897243779,93.1370602926,149.537724199,141.593109752,7.92461444751,0.02
 01/07  12:00:00,193.209060012,28.9083488143,18.2270904615,29.2889252551,16.4897243779,93.1370602926,153.000373078,136.459981648,7.92461444751,8.61577698217
 01/07  13:00:00,183.718281011,28.9089968729,19.6909927767,25.5391570322,16.4897243779,83.9857416113,140.67551,132.730895552,7.92461444751,0.02
 01/07  14:00:00,187.869778105,28.9092807909,20.4721292626,23.1830174773,16.4897243779,83.9857416113,137.920026364,129.975411916,7.92461444751,0.02
 01/07  15:00:00,190.783255415,28.909534477,20.4742212473,21.4353393762,16.4897243779,83.9857416113,135.870349472,127.925735025,7.92461444751,0.02
 01/07  16:00:00,150.613992192,28.8880118529,16.839529907,0.445553110017,12.3672932834,70.6512738906,76.9833892721,72.0105052424,4.9528840297,0.02
 01/07  17:00:00,159.508337103,28.8880118529,15.0601240073,1.65902958889,12.3672932834,70.6512738906,89.5781219439,76.0127780193,4.9528840297,8.61245989488
 01/07  18:00:00,154.360654341,28.8880118529,13.6504193723,3.57003530105,12.3672932834,58.1284167478,90.8098902863,85.8370062566,4.9528840297,0.02
 01/07  19:00:00,114.02720348,26.3213772032,12.49276124,0.0,12.3672932834,24.9413748627,105.048645225,100.075761195,4.9528840297,0.02
 01/07  20:00:00,118.687574979,26.3213772032,12.05884363,0.0,12.3672932834,24.9413748627,110.115466087,105.142582057,4.9528840297,0.02
 01/07  21:00:00,112.767868733,27.604694528,11.4719561436,4.33283892326,4.12243109448,16.0517297156,118.272915268,115.281184851,2.97173041782,0.02
 01/07  22:00:00,106.256276695,23.1959639707,8.70053361836,9.57988674701,4.12243109448,15.9888894789,99.2833730884,96.2916426706,2.97173041782,0.02
 01/07  23:00:00,96.5230541043,19.2586745686,6.72410509216,9.22170054786,4.12243109448,15.9888894789,85.4614556718,82.469725254,2.97173041782,0.02
 01/07  24:00:00,113.001338993,24.0733432108,7.64602131805,13.2896402632,4.12243109448,15.9888894789,107.462204503,104.470474085,2.97173041782,0.02
 01/08  01:00:00,95.8179574277,19.2586745686,6.05717682747,12.0011144276,2.06121554724,15.9888894789,87.8723857913,84.8806553734,2.97173041782,0.02
 01/08  02:00:00,113.261015065,24.0733432108,8.03454796427,16.5794949497,2.06121554724,15.9888894789,110.385900571,107.394170153,2.97173041782,0.02
 01/08  03:00:00,97.9121394197,19.2586745686,5.95751715227,14.1184383754,2.06121554724,15.9888894789,89.4740554218,86.482325004,2.97173041782,0.02
 01/08  04:00:00,115.875496309,24.0733432108,6.66377800745,19.2110594633,2.06121554724,15.9888894789,112.200977807,109.209247389,2.97173041782,0.02
 01/08  05:00:00,98.5484427742,19.2586745686,4.94688913728,15.9113846287,2.06121554724,15.9888894789,90.9141019835,87.9223715657,2.97173041782,0.02
 01/08  06:00:00,116.189639847,24.0733432108,6.24524335687,21.41995485,2.06121554724,15.9888894789,113.810493078,110.81876266,2.97173041782,0.02
 01/08  07:00:00,99.6815938674,19.2586745686,4.91722681626,17.6345054658,2.06121554724,15.9888894789,92.027402889,89.0356724712,2.97173041782,0.02
 01/08  08:00:00,105.484071364,24.0733432108,6.21308001858,22.418697992,2.06121554724,15.9888894789,114.349069568,111.357339151,2.97173041782,0.02
 01/08  09:00:00,110.135283172,19.2586745686,5.30269884989,13.7511185659,4.12243109448,41.7362269337,88.165238716,83.1923546863,4.9528840297,0.02
 01/08  10:00:00,125.246619455,24.0733432108,8.10144278449,14.389988244,4.12243109448,41.7362269337,104.636074231,99.6631902011,4.9528840297,0.02
 01/08  11:00:00,108.827123268,19.2586745686,7.3321869525,10.0201420162,4.12243109448,41.7362269337,82.3481928482,77.3753088185,4.9528840297,0.02
 01/08  12:00:00,124.783581773,24.0733432108,10.2087267175,11.1713132617,4.12243109448,41.7362269337,99.5800331892,94.6071491595,4.9528840297,0.02
 01/08  13:00:00,108.021979321,19.2586745686,8.35170493444,8.11681590389,4.12243109448,41.7362269337,79.9039534465,74.9310694168,4.9528840297,0.02
 01/08  14:00:00,124.351195314,24.0733432108,10.577650536,9.46736398788,4.12243109448,41.7362269337,97.9624542749,92.9895702452,4.9528840297,0.02
 01/08  15:00:00,108.27032588,19.2586745686,8.34511452827,7.09941003484,4.12243109448,41.7362269337,79.3726868956,74.3998028659,4.9528840297,0.02
 01/08  16:00:00,123.510560117,24.0733432108,10.4977706638,8.63059308942,4.12243109448,41.7362269337,98.8027024407,93.829818411,4.9528840297,0.02
 01/08  17:00:00,98.7634700333,19.2586745686,7.16096267851,7.66472621081,4.12243109448,24.8785346261,91.2707867058,77.7159840486,4.9528840297,8.60191862744
 01/08  18:00:00,110.839054031,24.0733432108,7.89312391573,13.7800033163,2.06121554724,15.9888894789,108.202100732,105.210370314,2.97173041782,0.02
 01/08  19:00:00,95.9768866838,19.2586745686,5.83847471175,12.8676239948,2.06121554724,15.9888894789,89.6997757383,86.7080453205,2.97173041782,0.02
 01/08  20:00:00,113.9596525,24.0733432108,6.97051729055,18.2548398452,2.06121554724,15.9888894789,112.745625708,109.75389529,2.97173041782,0.02
 01/08  21:00:00,98.9457507716,19.2586745686,5.88464846158,15.7888293264,2.06121554724,15.9888894789,91.6045485625,88.6128181447,2.97173041782,0.02
 01/08  22:00:00,116.996279358,24.0733432108,7.78633702966,21.4012203748,2.06121554724,15.9888894789,114.356071604,111.364341186,2.97173041782,0.02
 01/08  23:00:00,100.011160782,19.2586745686,6.165910286,17.9049670166,2.06121554724,15.9888894789,92.5378256181,89.5460952003,2.97173041782,0.02
 01/08  24:00:00,118.517296568,24.0733432108,7.76762714458,23.7128735341,2.06121554724,15.9888894789,115.422562796,112.430832378,2.97173041782,0.02
 01/09  01:00:00,101.921330557,19.2586745686,6.38655701227,18.575304875,4.12243109448,15.9888894789,92.2767538028,89.285023385,2.97173041782,0.02
 01/09  02:00:00,118.859255883,24.0733432108,8.66425086136,23.8410281768,4.12243109448,15.9888894789,114.19666766,111.204937242,2.97173041782,0.02
 01/09  03:00:00,101.33986316,19.2586745686,7.29088197966,19.0850829097,4.12243109448,15.9888894789,92.0639857033,89.0722552854,2.97173041782,0.02
 01/09  04:00:00,119.09281175,24.0733432108,9.84182655262,24.340552521,4.12243109448,15.9888894789,114.346680848,111.35495043,2.97173041782,0.02
 01/09  05:00:00,137.598044082,28.0324669697,12.0426350353,15.4484470084,12.3672932834,24.9413748627,130.533552356,125.560668326,4.9528840297,0.02
 01/09  06:00:00,187.78431042,28.4602394113,15.4916732711,63.2954653055,12.3672932834,24.9413748627,199.138330318,194.165446288,4.9528840297,0.02
 01/09  07:00:00,231.286959109,28.8880118529,15.251884309,51.1047997335,24.7345865669,70.7195625826,174.593587958,164.667819899,9.90576805939,0.02
 01/09  08:00:00,234.006064629,28.8914452986,15.4161324798,35.5678840869,37.1018798503,92.3937384068,153.570122634,143.644354574,9.90576805939,0.02
 01/09  09:00:00,233.476299118,28.899568676,16.3624573694,27.7136014976,37.1018798503,104.434947198,149.64036784,131.105181958,9.90576805939,8.62941782239
 01/09  10:00:00,241.832760799,28.9058413675,18.3921869129,21.3806762929,37.1018798503,116.476155989,128.770078364,118.844310305,9.90576805939,0.02
 01/09  11:00:00,241.909406478,28.9146299568,20.6285063766,16.8447771463,37.1018798503,116.476155989,130.277547005,111.732669191,9.90576805939,8.63910975486
 01/09  12:00:00,239.538297865,29.0253162639,21.9168956582,13.3611398164,37.1018798503,116.476155989,115.564587893,105.638819834,9.90576805939,0.02
 01/09  13:00:00,229.687170316,29.2241551766,22.8205847331,11.0478421919,37.1018798503,104.434947198,119.473480944,100.932433494,9.90576805939,8.63527939077
 01/09  14:00:00,238.261126107,29.2908592293,23.846680317,9.01691116398,37.1018798503,116.476155989,108.52336285,98.5975947903,9.90576805939,0.02
 01/09  15:00:00,234.009900131,29.3574165076,24.3203245426,7.30395810788,37.1018798503,116.476155989,115.171722675,96.6268895045,9.90576805939,8.63906511122
 01/09  16:00:00,230.759485031,29.2834197629,23.0800044888,6.32930912994,37.1018798503,116.476155989,106.487360061,96.5615920013,9.90576805939,0.02
 01/09  17:00:00,236.099037793,29.1216539253,21.2377435993,6.10621093058,37.1018798503,116.476155989,117.644337558,99.1067752543,9.90576805939,8.63179424397
 01/09  18:00:00,239.31582893,29.0748501301,19.9392667517,5.95969189841,37.1018798503,116.476155989,110.327682254,100.401914195,9.90576805939,0.02
 01/09  19:00:00,149.54025498,26.3213772032,16.4831926139,0.0,24.7345865669,47.5788473902,82.6874535481,77.7145695184,4.9528840297,0.02
 01/09  20:00:00,150.297950979,27.604694528,15.5406449758,0.0,24.7345865669,47.5788473902,96.7644153703,83.2014712283,4.9528840297,8.61006011225
 01/09  21:00:00,126.6581544,26.3213772032,15.0849688818,0.0,12.3672932834,38.6892022431,102.095425308,99.1036948898,2.97173041782,0.02
 01/09  22:00:00,101.768453782,20.1797225224,12.6319905534,0.0,12.3672932834,27.0668015668,85.7229976277,82.7312672099,2.97173041782,0.02
 01/09  23:00:00,77.2338660341,17.5475848021,10.6774344016,0.0,4.12243109448,15.9888894789,77.8630836252,74.8713532074,2.97173041782,0.02
 01/09  24:00:00,84.6319843049,21.9344810026,12.709292263,0.0,4.12243109448,15.9888894789,99.7812098787,96.7894794609,2.97173041782,0.02
 01/10  01:00:00,69.3136103384,17.5475848021,9.39020578334,0.0,4.12243109448,15.9888894789,81.9227286881,78.9309982703,2.97173041782,0.02
 01/10  02:00:00,78.7032996354,23.2177983275,11.3027840134,1.1285350829,4.12243109448,15.9888894789,102.219888917,99.2281584997,2.97173041782,0.02
 01/10  03:00:00,69.1673161468,17.5475848021,9.27679041066,0.0,4.12243109448,15.9888894789,82.7849660108,79.793235593,2.97173041782,0.02
 01/10  04:00:00,84.1704443034,23.2177983275,12.2633373802,2.24631056873,4.12243109448,15.9888894789,105.249575022,102.257844604,2.97173041782,0.02
 01/10  05:00:00,106.206121281,27.4621037142,13.4676619644,1.34563002789,12.3672932834,24.9413748627,117.890956557,112.918072527,4.9528840297,0.02
 01/10  06:00:00,140.844815313,28.4978042956,17.0675624495,31.3316351284,12.3672932834,24.9413748627,187.104214314,182.131330285,4.9528840297,0.02
 01/10  07:00:00,187.779746276,28.9729530282,17.6770779201,22.4929543389,24.7345865669,70.7195625826,152.321373105,142.395605046,9.90576805939,0.02
 01/10  08:00:00,199.386579232,29.0235085793,17.8454761235,15.769776515,37.1018798503,92.3937384068,133.048132817,123.122364757,9.90576805939,0.02
 01/10  09:00:00,205.105044667,29.0770079017,18.3400300475,13.4000755826,37.1018798503,104.434947198,135.579092401,117.043856674,9.90576805939,8.629467667
 01/10  10:00:00,216.026368804,29.1135198131,19.1569753393,11.8279578632,37.1018798503,116.476155989,123.648744536,113.722976477,9.90576805939,0.02
 01/10  11:00:00,213.922485678,29.1481514566,19.5476729803,10.6907439423,37.1018798503,116.476155989,130.105860276,111.560874252,9.90576805939,8.63921796455
 01/10  12:00:00,212.760518329,29.1797711659,19.5532655541,9.66843168661,37.1018798503,116.476155989,119.613058891,109.687290832,9.90576805939,0.02
 01/10  13:00:00,200.594717377,29.2103833186,20.0881860639,8.72264821891,37.1018798503,104.434947198,126.358814154,107.817523082,9.90576805939,8.63552301234
 01/10  14:00:00,212.098162293,29.2430567201,20.3791869193,8.11685320669,37.1018798503,116.476155989,116.200488422,106.274720363,9.90576805939,0.02
 01/10  15:00:00,211.707048432,29.2660059254,20.2967551914,7.78545780509,37.1018798503,116.476155989,123.940854826,105.395938319,9.90576805939,8.63914844752
 01/10  16:00:00,212.444085256,29.2666244707,20.5440740651,8.27475076495,37.1018798503,116.476155989,115.372326466,105.446558407,9.90576805939,0.02
 01/10  17:00:00,222.149644818,29.2791816865,20.8674406593,8.24837556449,37.1018798503,116.476155989,123.486530922,104.948857735,9.90576805939,8.6319051278
 01/10  18:00:00,228.214044901,29.2967441644,22.5577420171,7.9077906078,37.1018798503,116.476155989,114.014075578,104.088307518,9.90576805939,0.02
 01/10  19:00:00,138.358142195,27.604694528,23.5675608662,0.0,24.7345865669,47.5788473902,85.6588171038,80.6859330741,4.9528840297,0.02
 01/10  20:00:00,142.531619678,27.8898761558,27.4558552967,0.0,24.7345865669,47.5788473902,98.4219554824,84.8596427435,4.9528840297,8.6094287092
 01/10  21:00:00,118.894269917,26.7491496448,26.2103661401,0.00582041819301,12.3672932834,38.6892022431,102.060324913,99.0685944954,2.97173041782,0.02
 01/10  22:00:00,84.8046166563,16.862257426,13.577092308,0.0922269918473,12.3672932834,27.0668015668,70.8263890584,67.8346586406,2.97173041782,0.02
 01/10  23:00:00,73.2135366142,21.9344810026,15.671714547,0.0,4.12243109448,15.9888894789,96.6713126313,93.6795822135,2.97173041782,0.02
 01/10  24:00:00,69.9703595803,18.830902127,12.4197120687,0.943214534877,4.12243109448,15.9888894789,79.3594613488,76.367730931,2.97173041782,0.02
 01/11  01:00:00,77.2369326903,21.9344810026,15.3605739766,0.0,4.12243109448,15.9888894789,100.834173355,97.8424429376,2.97173041782,0.02
 01/11  02:00:00,70.8014018889,18.6597931503,12.0089696306,1.23871934079,4.12243109448,15.9888894789,81.7857550793,78.7940246615,2.97173041782,0.02
 01/11  03:00:00,83.1336966623,23.1322438392,14.5194857785,1.93434681701,4.12243109448,15.9888894789,102.963509713,99.9717792954,2.97173041782,0.02
 01/11  04:00:00,72.6954762773,17.5475848021,11.65972423,0.0,4.12243109448,15.9888894789,82.5790688202,79.5873384024,2.97173041782,0.02
 01/11  05:00:00,111.819520593,28.2320941091,16.9961472481,2.72798337125,12.3672932834,24.9413748627,116.709089277,111.736205248,4.9528840297,0.02
 01/11  06:00:00,135.848306124,28.0802713757,19.6910154337,24.0564916265,12.3672932834,24.9413748627,184.533125699,179.560241669,4.9528840297,0.02
 01/11  07:00:00,192.324532539,29.0063334151,19.5348103756,22.8350253719,24.7345865669,70.7195625826,151.322068967,141.396300908,9.90576805939,0.02
 01/11  08:00:00,205.003170001,29.1084107931,19.5418663855,15.9295208265,37.1018798503,92.3937384068,132.29964676,122.3738787,9.90576805939,0.02
 01/11  09:00:00,209.8812411,29.2286535242,20.6162855496,10.5008033865,37.1018798503,104.434947198,131.664228561,113.128915575,9.90576805939,8.62954492658
 01/11  10:00:00,221.632388364,29.3457572372,22.4377415865,7.59086867207,37.1018798503,116.476155989,116.147387441,106.221619382,9.90576805939,0.02
 01/11  11:00:00,222.128998691,29.4680638975,24.1124258235,6.49832574915,37.1018798503,116.476155989,120.470903864,101.925860844,9.90576805939,8.63927496007
 01/11  12:00:00,224.512055829,29.4725327932,25.2089475642,5.36147040731,37.1018798503,116.476155989,110.54701039,100.621242331,9.90576805939,0.02
 01/11  13:00:00,210.43886711,29.4778148341,25.51895761,4.41362045016,37.1018798503,104.434947198,118.943881745,100.402618119,9.90576805939,8.63549556662
 01/11  14:00:00,216.84328962,29.5063411361,24.8185873462,3.7316402432,37.1018798503,116.476155989,109.638539004,99.7127709448,9.90576805939,0.02
 01/11  15:00:00,214.788500525,29.4913827918,22.5387468522,3.68083418067,37.1018798503,116.476155989,118.486989624,99.9420866829,9.90576805939,8.63913488127
 01/11  16:00:00,219.813622608,29.4964478033,21.9156626666,3.55381734778,37.1018798503,116.476155989,117.703314059,99.1603331626,9.90576805939,8.63721283735
 01/11  17:00:00,232.802176118,29.4953689645,21.2355485808,3.72430324574,37.1018798503,116.476155989,108.652583885,98.7268158254,9.90576805939,0.02
 01/11  18:00:00,240.837867858,29.4828484637,19.4061327518,4.11859106544,37.1018798503,116.476155989,108.768706648,98.8429385886,9.90576805939,0.02
 01/11  19:00:00,154.640965844,27.604694528,14.9752604822,0.0,24.7345865669,47.5788473902,81.8021352618,76.8292512321,4.9528840297,0.02
 01/11  20:00:00,156.293357053,28.0324669697,14.2104669202,0.0,24.7345865669,47.5788473902,95.9044608126,82.3414445043,4.9528840297,8.61013227865
 01/11  21:00:00,136.095452326,26.7491496448,14.1478200411,0.00977465407698,12.3672932834,38.6892022431,100.47466066,97.4829302419,2.97173041782,0.02
 01/11  22:00:00,110.550354476,21.377485359,11.5219061089,0.209725317467,12.3672932834,27.0668015668,84.8143842546,81.8226538367,2.97173041782,0.02
 01/11  23:00:00,82.7612705004,17.5475848021,9.78468629841,0.0,4.12243109448,15.9888894789,77.0778905244,74.0861601066,2.97173041782,0.02
 01/11  24:00:00,97.906011523,23.0466893509,12.3905990941,0.9347194146,4.12243109448,15.9888894789,98.2649288877,95.2731984699,2.97173041782,0.02
 01/12  01:00:00,84.3620573162,18.4031296854,9.73153299043,1.17723334265,4.12243109448,15.9888894789,80.2583346953,77.2666042775,2.97173041782,0.02
 01/12  02:00:00,94.791726408,22.3622534443,12.2214452134,0.705040910143,4.12243109448,15.9888894789,100.441316939,97.4495865208,2.97173041782,0.02
 01/12  03:00:00,87.0473036206,18.9164566153,9.72135147175,2.84224208778,4.12243109448,15.9888894789,82.1732305025,79.1815000847,2.97173041782,0.02
 01/12  04:00:00,104.299026436,24.0733432108,11.760160965,6.3437270624,4.12243109448,15.9888894789,102.769331057,99.7776006394,2.97173041782,0.02
 01/12  05:00:00,125.627743751,27.604694528,13.1088938558,2.91653217497,12.3672932834,24.9413748627,116.266063399,111.293179369,4.9528840297,0.02
 01/12  06:00:00,152.026746631,28.0809250506,16.5029874179,25.4332301595,12.3672932834,24.9413748627,183.99433739,179.021453361,4.9528840297,0.02
 01/12  07:00:00,210.93574836,28.9954956188,16.7556196088,24.0646180063,24.7345865669,70.7195625826,151.485733383,141.559965324,9.90576805939,0.02
 01/12  08:00:00,225.183315005,29.1129318765,16.764415623,16.9366876753,37.1018798503,92.3937384068,130.396433641,120.470665581,9.90576805939,0.02
 01/12  09:00:00,228.293510532,29.2154941246,16.7695430446,12.3981191726,37.1018798503,104.434947198,131.067397546,112.532026618,9.90576805939,8.62960286874
 01/12  10:00:00,237.196316118,29.3209793271,17.3125417465,9.25752629607,37.1018798503,116.476155989,116.148244166,106.222476106,9.90576805939,0.02
 01/12  11:00:00,237.952921295,29.4764024185,17.7072053978,8.47387354371,37.1018798503,116.476155989,119.794429915,101.249315419,9.90576805939,8.63934643603
 01/12  12:00:00,239.369668898,29.7119526469,17.7087868743,7.50966606621,37.1018798503,116.476155989,107.087903454,97.1621353946,9.90576805939,0.02
 01/12  13:00:00,230.641583038,29.9227930981,17.711492706,6.58379454298,37.1018798503,104.434947198,112.804868997,94.2631829959,9.90576805939,8.63591794149
 01/12  14:00:00,241.772724503,30.0386821794,17.7139321091,5.73505063968,37.1018798503,116.476155989,110.942650214,92.3956919922,9.90576805939,8.64119016262
 01/12  15:00:00,241.344831428,30.0235164832,17.721428527,5.01662160402,37.1018798503,116.476155989,101.429098238,91.5033301787,9.90576805939,0.02
 01/12  16:00:00,240.469034335,29.8666885717,17.1736818947,4.82109254438,37.1018798503,116.476155989,110.593658572,92.0510819791,9.90576805939,8.63680853361
 01/12  17:00:00,245.790447743,29.5727817806,16.2295442799,5.14441783843,37.1018798503,116.476155989,105.010607352,95.0848392926,9.90576805939,0.02
 01/12  18:00:00,252.04880387,29.4744184298,15.28451403,5.56858565942,37.1018798503,116.476155989,106.950615769,97.0248477094,9.90576805939,0.02
 01/12  19:00:00,161.615487555,27.604694528,11.0108870107,0.0,24.7345865669,47.5788473902,89.5755033528,76.0124425797,4.9528840297,8.61017674344
 01/12  20:00:00,161.74810079,28.0324669697,10.204604462,0.0542723308724,24.7345865669,47.5788473902,86.9667386272,81.9938545975,4.9528840297,0.02
 01/12  21:00:00,139.801790595,26.7491496448,9.55065479204,0.0891024702498,12.3672932834,38.6892022431,100.640856787,97.6491263695,2.97173041782,0.02
 01/12  22:00:00,114.113270332,22.1693101108,7.72484515733,0.477565783658,12.3672932834,27.0668015668,87.2025747738,84.2108443559,2.97173041782,0.02
 01/12  23:00:00,83.5688707075,17.5475848021,6.43481048868,0.0,4.12243109448,15.9888894789,77.5042127277,74.5124823099,2.97173041782,0.02
 01/12  24:00:00,101.139123943,23.6455707691,8.120932528,3.00712448915,4.12243109448,15.9888894789,98.3903645058,95.3986340879,2.97173041782,0.02
 01/13  01:00:00,91.6358253204,19.6864470102,6.3289599812,5.92145674407,4.12243109448,15.9888894789,79.996122364,77.0043919462,2.97173041782,0.02
 01/13  02:00:00,104.008330456,23.6455707691,8.03216846152,6.00449178979,4.12243109448,15.9888894789,101.101289705,98.1095592876,2.97173041782,0.02
 01/13  03:00:00,94.7619866606,19.6864470102,6.28904728605,9.08506820772,4.12243109448,15.9888894789,82.1318489645,79.1401185467,2.97173041782,0.02
 01/13  04:00:00,105.502941476,23.6455707691,7.97587566105,8.53232728772,4.12243109448,15.9888894789,103.51956802,100.527837602,2.97173041782,0.02
 01/13  05:00:00,132.879761901,28.4602394113,9.06055826844,8.70053017587,12.3672932834,24.9413748627,117.133570054,112.160686024,4.9528840297,0.02
 01/13  06:00:00,159.104530145,28.0595171314,12.604659106,31.9126104759,12.3672932834,24.9413748627,185.39647225,180.42358822,4.9528840297,0.02
 01/13  07:00:00,213.863424473,28.9615279372,12.2834513045,30.74051928,24.7345865669,70.7195625826,168.930739506,159.004971447,9.90576805939,0.02
 01/13  08:00:00,220.951725552,29.0342719381,11.8629286158,22.4400433005,37.1018798503,92.3937384068,152.118214364,142.192446305,9.90576805939,0.02
 01/13  09:00:00,221.949427479,29.0645741849,11.269313043,20.1502917284,37.1018798503,104.434947198,156.694573046,138.159149754,9.90576805939,8.62965523232
 01/13  10:00:00,232.18921227,29.0986169224,10.8470588624,18.7413681348,37.1018798503,116.476155989,146.385809963,136.460041904,9.90576805939,0.02
 01/13  11:00:00,231.92612311,29.1233771812,10.8538396671,17.6851522398,37.1018798503,116.476155989,152.321347365,133.776215563,9.90576805939,8.63936374193
 01/13  12:00:00,231.247805779,29.1442434583,10.859772594,16.7175644986,37.1018798503,116.476155989,150.105357242,131.558404801,9.90576805939,8.64118438134
 01/13  13:00:00,222.796331196,29.1630183527,9.68896502646,16.278892963,37.1018798503,104.434947198,142.921430949,132.995662889,9.90576805939,0.02
 01/13  14:00:00,236.095570381,29.1835559125,8.28006038836,16.1050422786,37.1018798503,116.476155989,155.394100788,136.84712895,9.90576805939,8.64120377851
 01/13  15:00:00,236.416784625,29.2007576218,7.86358020825,15.9091307007,37.1018798503,116.476155989,147.308533101,137.382765041,9.90576805939,0.02
 01/13  16:00:00,235.828585943,29.212389651,7.2745893108,15.9978872959,37.1018798503,116.476155989,156.778172643,138.235033767,9.90576805939,8.63737081618
 01/13  17:00:00,243.809384389,29.2200009901,6.85293839622,16.2088803981,37.1018798503,116.476155989,149.356323695,139.430555635,9.90576805939,0.02
 01/13  18:00:00,251.505351548,29.2292031412,6.86200596154,16.2205454141,37.1018798503,116.476155989,148.743894317,138.818126258,9.90576805939,0.02
 01/13  19:00:00,154.007572805,27.604694528,3.52040987328,0.803955199599,24.7345865669,47.5788473902,101.278524909,87.7154350969,4.9528840297,8.61020578287
 01/13  20:00:00,157.951922975,27.8898761558,3.15701026849,1.70501695602,24.7345865669,47.5788473902,94.4476994257,89.474815396,4.9528840297,0.02
 01/13  21:00:00,144.831735706,28.0324669697,1.92514221473,5.36658593518,12.3672932834,38.6892022431,106.989229305,103.997498887,2.97173041782,0.02
 01/13  22:00:00,125.622292034,23.1959639707,0.903651200846,9.83209958452,12.3672932834,27.0668015668,92.8149418586,89.8232114407,2.97173041782,0.02
 01/13  23:00:00,98.3644458956,19.2586745686,0.157865324828,11.1249545618,4.12243109448,15.9888894789,82.1870167413,79.1952863235,2.97173041782,0.02
 01/13  24:00:00,117.864209259,24.0733432108,0.184043637301,16.5748690021,4.12243109448,15.9888894789,107.054327676,104.062597258,2.97173041782,0.02
 01/14  01:00:00,102.189139177,19.2586745686,0.081859208882,14.5711399907,4.12243109448,15.9888894789,87.6946950243,84.7029646065,2.97173041782,0.02
 01/14  02:00:00,121.651951457,24.0733432108,0.0906729138615,20.5053876163,4.12243109448,15.9888894789,112.750264613,109.758534195,2.97173041782,0.02
 01/14  03:00:00,105.139535228,19.2586745686,0.0214366303759,17.2680373721,4.12243109448,15.9888894789,94.2171862183,91.2254558005,2.97173041782,0.02
 01/14  04:00:00,125.774133796,24.0733432108,0.0117980510663,23.7570693245,4.12243109448,15.9888894789,120.692656017,117.700925599,2.97173041782,0.02
 01/14  05:00:00,134.90872588,28.0324669697,0.0,19.737959443,4.12243109448,16.0517297156,152.475028011,149.483297593,2.97173041782,0.02
 01/14  06:00:00,142.767074727,28.4602394113,0.0,26.8963380705,4.12243109448,16.0517297156,157.63760039,154.645869973,2.97173041782,0.02
 01/14  07:00:00,175.917133996,28.8880118529,0.0,36.0322439324,4.12243109448,39.6058045677,195.766066262,192.774335844,2.97173041782,0.02
 01/14  08:00:00,239.468374016,28.8880118529,0.0,77.9735936814,12.3672932834,65.3531420225,241.328468978,236.355584948,4.9528840297,0.02
 01/14  09:00:00,226.422162999,28.8880118529,0.0,65.1632530265,12.3672932834,68.2430321324,241.749790196,228.185815552,4.9528840297,8.61109061414
 01/14  10:00:00,242.224829093,28.8880996656,0.357847353178,52.3550685831,16.4897243779,93.1370602926,219.214810445,211.270195998,7.92461444751,0.02
 01/14  11:00:00,235.694506082,28.889571414,1.41426562498,44.6429206773,16.4897243779,93.1370602926,209.94147861,201.996864163,7.92461444751,0.02
 01/14  12:00:00,231.16525345,28.8922818098,1.8690048127,39.2602612622,16.4897243779,93.1370602926,202.674652869,194.730038422,7.92461444751,0.02
 01/14  13:00:00,220.570945593,28.8950437444,2.45639158106,36.7000682356,16.4897243779,83.9857416113,198.731725317,190.78711087,7.92461444751,0.02
 01/14  14:00:00,220.067223773,28.8969820752,2.88181298474,35.9586326131,16.4897243779,83.9857416113,205.544673343,189.006951401,7.92461444751,8.61310749472
 01/14  15:00:00,216.940631095,28.8983855226,2.87753664697,33.3877244655,16.4897243779,83.9857416113,194.434134916,186.489520469,7.92461444751,0.02
 01/14  16:00:00,168.344408038,28.8880118529,0.118789205571,4.73423821095,12.3672932834,70.6512738906,142.662321665,137.689437635,4.9528840297,0.02
 01/14  17:00:00,181.324250823,28.8880118529,0.0,10.5436011359,12.3672932834,70.6512738906,151.579405888,146.606521858,4.9528840297,0.02
 01/14  18:00:00,180.316262945,28.8880118529,0.0,14.4979170135,12.3672932834,58.1284167478,160.250196888,155.277312858,4.9528840297,0.02
 01/14  19:00:00,144.52928475,28.2891304346,0.0,12.3478518767,12.3672932834,24.9413748627,130.660278238,125.687394208,4.9528840297,0.02
 01/14  20:00:00,144.277555521,28.0324669697,0.0,12.2057183919,12.3672932834,24.9413748627,134.340985502,129.368101472,4.9528840297,0.02
 01/14  21:00:00,137.093413952,28.4602394113,0.0,20.9564950237,4.12243109448,16.0517297156,143.169507044,140.177776626,2.97173041782,0.02
 01/14  22:00:00,118.739804176,22.768191529,0.0,18.8568324941,4.12243109448,15.9888894789,120.484623975,117.492893557,2.97173041782,0.02
 01/14  23:00:00,117.121920365,19.6864470102,0.0,26.739236731,4.12243109448,15.9888894789,113.149277563,101.577210763,2.97173041782,8.60033638216
 01/14  24:00:00,125.990048982,23.6455707691,0.0,22.393098526,4.12243109448,15.9888894789,133.898278962,130.906548544,2.97173041782,0.02
 01/15  01:00:00,120.153684805,19.6864470102,0.0,31.6624731304,2.06121554724,15.9888894789,113.950461139,110.958730721,2.97173041782,0.02
 01/15  02:00:00,127.934704958,23.6455707691,0.0,26.1786527589,2.06121554724,15.9888894789,146.697707822,143.705977405,2.97173041782,0.02
 01/15  03:00:00,123.666667544,19.6864470102,0.0,35.156459781,2.06121554724,15.9888894789,118.908700612,115.916970194,2.97173041782,0.02
 01/15  04:00:00,130.233080021,23.6455707691,0.0,28.5631761923,2.06121554724,15.9888894789,151.731319201,148.739588783,2.97173041782,0.02
 01/15  05:00:00,126.55049484,19.6864470102,0.0,38.0982315941,2.06121554724,15.9888894789,125.167973712,122.176243294,2.97173041782,0.02
 01/15  06:00:00,132.380679554,23.6455707691,0.0,30.7516898218,2.06121554724,15.9888894789,156.940927941,153.949197523,2.97173041782,0.02
 01/15  07:00:00,128.876990661,19.6864470102,0.0,40.461643773,2.06121554724,15.9888894789,126.638329821,123.646599403,2.97173041782,0.02
 01/15  08:00:00,121.880376133,23.6455707691,0.0,31.9884376525,2.06121554724,15.9888894789,158.159897812,155.168167394,2.97173041782,0.02
 01/15  09:00:00,136.758477832,19.6864470102,0.0,34.4691090644,4.12243109448,41.7362269337,121.054327374,116.081443344,4.9528840297,0.02
 01/15  10:00:00,139.400398938,23.6455707691,0.0,23.7439258424,4.12243109448,41.7362269337,136.566785821,131.593901792,4.9528840297,0.02
 01/15  11:00:00,129.477121578,19.6864470102,0.0,27.332118096,4.12243109448,41.7362269337,99.7525249471,94.7796409174,4.9528840297,0.02
