Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  12:00:00,135.463047754,23.6455707691,0.0912558930979,19.3165659246,4.12243109448,41.7362269337,112.258135994,107.285251964,4.9528840297,0.02
 01/15  13:00:00,124.80464271,19.6864470102,0.349456062212,22.2598918576,4.12243109448,41.7362269337,85.7007224759,80.7278384462,4.9528840297,0.02
 01/15  14:00:00,133.012883666,23.6455707691,1.21599052964,16.1381107533,4.12243109448,41.7362269337,103.244633837,98.2717498075,4.9528840297,0.02
 01/15  15:00:00,122.030663673,19.6864470102,0.909503562288,19.0343044887,4.12243109448,41.7362269337,83.1192229721,78.1463389424,4.9528840297,0.02
 01/15  16:00:00,132.264140081,23.6455707691,1.23726199,15.2049699616,4.12243109448,41.7362269337,103.474201263,98.501317233,4.9528840297,0.02
 01/15  17:00:00,114.073958254,19.6864470102,0.449565284186,21.4121054529,4.12243109448,24.8785346261,86.2704004921,81.2975164624,4.9528840297,0.02
 01/15  18:00:00,122.790897011,23.6455707691,0.0645725930364,21.1142660273,2.06121554724,15.9888894789,118.627562161,115.635831743,2.97173041782,0.02
 01/15  19:00:00,117.6556049,19.6864470102,0.0,29.6645854387,2.06121554724,15.9888894789,105.619824397,102.628093979,2.97173041782,0.02
 01/15  20:00:00,126.109956062,23.6455707691,0.0,25.1299852163,2.06121554724,15.9888894789,135.361451659,132.369721242,2.97173041782,0.02
 01/15  21:00:00,121.894264113,19.6864470102,0.0,34.3175349518,2.06121554724,15.9888894789,112.436345617,109.444615199,2.97173041782,0.02
 01/15  22:00:00,129.04994957,23.6455707691,0.0,28.3809093542,2.06121554724,15.9888894789,140.765687822,137.773957404,2.97173041782,0.02
 01/15  23:00:00,125.589097085,19.6864470102,0.0,37.808789101,2.06121554724,15.9888894789,113.802919386,110.811188968,2.97173041782,0.02
 01/15  24:00:00,130.484137897,23.6455707691,0.0,30.4931602518,2.06121554724,15.9888894789,139.534247208,136.542516791,2.97173041782,0.02
 01/16  01:00:00,125.887966548,19.6864470102,0.0,39.676115552,2.06121554724,15.9888894789,108.267598996,105.275868578,2.97173041782,0.02
 01/16  02:00:00,129.83229021,23.6455707691,0.0,31.6460224066,2.06121554724,15.9888894789,140.404361821,128.830706605,2.97173041782,8.60192479759
 01/16  03:00:00,126.75814497,19.6864470102,0.0,41.0651673559,2.06121554724,15.9888894789,106.234543628,103.24281321,2.97173041782,0.02
 01/16  04:00:00,130.306940437,23.6455707691,0.0131558186277,32.566849553,2.06121554724,15.9888894789,127.407466431,124.415736013,2.97173041782,0.02
 01/16  05:00:00,125.203956794,19.6864470102,0.392050915199,41.237700575,2.06121554724,15.9888894789,97.8500281784,94.8582977606,2.97173041782,0.02
 01/16  06:00:00,125.449682906,23.6455707691,1.89018864124,32.0270054235,2.06121554724,15.9888894789,121.903810792,118.912080375,2.97173041782,0.02
 01/16  07:00:00,119.447829704,19.6864470102,3.50495935655,39.4524720642,2.06121554724,15.9888894789,97.7977888654,94.8060584476,2.97173041782,0.02
 01/16  08:00:00,106.755937239,23.6455707691,6.43371520237,29.9584682663,2.06121554724,15.9888894789,120.988578452,117.996848034,2.97173041782,0.02
 01/16  09:00:00,119.228175872,19.6864470102,5.81845937174,30.2568687497,4.12243109448,41.7362269337,93.423479131,88.4505951013,4.9528840297,0.02
 01/16  10:00:00,115.619786006,23.6455707691,9.21068564423,19.7219498149,4.12243109448,41.7362269337,110.38088674,105.40800271,4.9528840297,0.02
 01/16  11:00:00,105.408132734,19.6864470102,8.53179833214,21.0606401658,4.12243109448,41.7362269337,87.1213223298,82.1484383001,4.9528840297,0.02
 01/16  12:00:00,111.106634561,23.6455707691,11.6514366606,14.5633536176,4.12243109448,41.7362269337,104.277749931,99.3048659015,4.9528840297,0.02
 01/16  13:00:00,105.443935506,19.6864470102,9.52930828051,16.4441273617,4.12243109448,41.7362269337,83.1393894545,78.1665054248,4.9528840297,0.02
 01/16  14:00:00,115.367978757,23.6455707691,12.0218890849,11.8111743256,4.12243109448,41.7362269337,101.907232708,96.9343486788,4.9528840297,0.02
 01/16  15:00:00,109.140300647,19.6864470102,9.53830912054,13.4100143495,4.12243109448,41.7362269337,81.9734301637,77.000546134,4.9528840297,0.02
 01/16  16:00:00,120.640173113,23.6455707691,12.0282274851,10.5886466836,4.12243109448,41.7362269337,102.053730711,97.0808466817,4.9528840297,0.02
 01/16  17:00:00,99.8293653513,19.6864470102,8.79448166138,14.2637794926,4.12243109448,24.8785346261,85.4220465441,80.4491625144,4.9528840297,0.02
 01/16  18:00:00,107.173083922,23.6455707691,10.2652492398,14.9666942008,2.06121554724,15.9888894789,110.538603909,107.546873491,2.97173041782,0.02
 01/16  19:00:00,103.252035119,19.6864470102,7.75599412759,21.504805454,2.06121554724,15.9888894789,91.4066424298,88.414912012,2.97173041782,0.02
 01/16  20:00:00,111.430818273,23.6455707691,8.40682180544,18.5858896485,2.06121554724,15.9888894789,115.062093019,112.070362602,2.97173041782,0.02
 01/16  21:00:00,109.818008266,19.6864470102,5.73978847752,25.0273114158,2.06121554724,15.9888894789,92.9118496141,89.9201191962,2.97173041782,0.02
 01/16  22:00:00,122.168868836,23.6455707691,5.89905330151,21.0866379574,2.06121554724,15.9888894789,115.806027411,112.814296993,2.97173041782,0.02
 01/16  23:00:00,115.247135257,19.6864470102,3.36604824311,28.4856425346,2.06121554724,15.9888894789,94.0417364141,91.0500059963,2.97173041782,0.02
 01/16  24:00:00,123.671117505,23.6455707691,2.53639259226,23.749053884,2.06121554724,15.9888894789,117.727739201,114.736008783,2.97173041782,0.02
 01/17  01:00:00,119.988790928,19.6864470102,0.397051199533,31.4343980532,4.12243109448,15.9888894789,95.013909632,92.0221792141,2.97173041782,0.02
 01/17  02:00:00,127.908646192,23.6455707691,0.0,26.1239409594,4.12243109448,15.9888894789,125.336099672,122.344369255,2.97173041782,0.02
 01/17  03:00:00,124.228307026,19.6864470102,0.0,34.9197389873,4.12243109448,15.9888894789,106.160328781,103.168598363,2.97173041782,0.02
 01/17  04:00:00,130.17401204,23.6455707691,0.0,28.6321467659,4.12243109448,15.9888894789,138.330164129,135.338433711,2.97173041782,0.02
 01/17  05:00:00,165.158643674,28.4602394113,0.0,32.8449121845,12.3672932834,24.9413748627,175.498284156,161.943505846,4.9528840297,8.60189428026
 01/17  06:00:00,200.13955482,28.0324669697,0.0,67.0876479893,12.3672932834,24.9413748627,223.902035828,218.929151798,4.9528840297,0.02
 01/17  07:00:00,274.936487228,28.8880118529,0.0,83.9439381761,24.7345865669,70.7195625826,250.986004089,241.06023603,9.90576805939,0.02
 01/17  08:00:00,279.039828594,28.8880118529,0.0,68.3865222681,37.1018798503,92.3937384068,243.263715006,233.337946947,9.90576805939,0.02
 01/17  09:00:00,274.810437412,28.8880118529,0.0,56.6005780101,37.1018798503,104.434947198,232.238756775,222.312988716,9.90576805939,0.02
 01/17  10:00:00,276.378586271,28.8880118529,0.0,46.933317175,37.1018798503,116.476155989,226.580855249,208.041296484,9.90576805939,8.63379070618
 01/17  11:00:00,266.522704875,28.889151911,0.0,38.449592141,37.1018798503,116.476155989,202.540763036,192.614994976,9.90576805939,0.02
 01/17  12:00:00,259.781742114,28.8927115051,0.41425206598,31.8750390695,37.1018798503,116.476155989,199.544072865,180.996754843,9.90576805939,8.64154996263
 01/17  13:00:00,246.626526905,28.8992327228,0.866763225841,28.4739740634,37.1018798503,104.434947198,188.431309054,178.505540994,9.90576805939,0.02
 01/17  14:00:00,253.488651292,28.9043281871,2.0413878494,24.3392559179,37.1018798503,116.476155989,188.76867898,170.221334558,9.90576805939,8.64157636329
 01/17  15:00:00,251.738817411,28.9085410843,2.87406958822,21.4978489575,37.1018798503,116.476155989,172.369366878,162.443598819,9.90576805939,0.02
 01/17  16:00:00,250.472419336,28.9121958466,2.29107726779,20.6701655299,37.1018798503,116.476155989,181.685375304,163.14203913,9.90576805939,8.63756811416
 01/17  17:00:00,258.106479552,28.9169063759,1.28916746624,22.0567385174,37.1018798503,116.476155989,178.664433064,168.738665005,9.90576805939,0.02
 01/17  18:00:00,266.663398374,28.9254114054,0.868967470081,22.8937955161,37.1018798503,116.476155989,190.136944278,171.609744214,9.90576805939,8.62143200469
 01/17  19:00:00,162.877186127,26.3213772032,0.0231854716146,0.0,24.7345865669,47.5788473902,115.969707519,110.99682349,4.9528840297,0.02
 01/17  20:00:00,167.678084224,27.604694528,0.0,2.8801082229,24.7345865669,47.5788473902,125.806176877,120.833292847,4.9528840297,0.02
 01/17  21:00:00,157.100593465,28.4602394113,0.0,11.50350439,12.3672932834,38.6892022431,146.512516231,143.520785813,2.97173041782,0.02
 01/17  22:00:00,129.852624196,22.768191529,0.0,12.0273798964,12.3672932834,27.0668015668,124.51252085,121.520790432,2.97173041782,0.02
 01/17  23:00:00,110.010378949,19.6864470102,0.0,20.1242007553,4.12243109448,15.9888894789,110.295977327,107.304246909,2.97173041782,0.02
 01/17  24:00:00,121.377561332,23.6455707691,0.0,18.0890706495,4.12243109448,15.9888894789,143.19670653,140.204976112,2.97173041782,0.02
 01/18  01:00:00,116.006464707,19.6864470102,0.0,25.9390555639,4.12243109448,15.9888894789,118.716364447,115.724634029,2.97173041782,0.02
 01/18  02:00:00,125.129003543,23.6455707691,0.0,21.9871802276,4.12243109448,15.9888894789,161.139109126,149.565449286,2.97173041782,8.60192942287
 01/18  03:00:00,120.474551624,19.6864470102,0.0,30.4333842068,4.12243109448,15.9888894789,123.865913502,120.874183085,2.97173041782,0.02
 01/18  04:00:00,128.279215165,23.6455707691,0.0,25.1500137022,4.12243109448,15.9888894789,155.520006118,152.5282757,2.97173041782,0.02
 01/18  05:00:00,162.35634893,28.4602394113,0.0,29.0095809187,12.3672932834,24.9413748627,180.532968346,175.560084316,4.9528840297,0.02
 01/18  06:00:00,192.752100332,28.032893318,0.0,60.0080992139,12.3672932834,24.9413748627,230.977437696,226.004553666,4.9528840297,0.02
 01/18  07:00:00,265.116085213,28.8886335924,0.0,74.8989222476,24.7345865669,70.7195625826,249.744817737,239.819049678,9.90576805939,0.02
 01/18  08:00:00,268.28213317,28.8923207655,0.0,58.8936966544,37.1018798503,92.3937384068,235.770526698,225.844758639,9.90576805939,0.02
 01/18  09:00:00,264.296967233,28.9025692103,0.0,47.608219838,37.1018798503,104.434947198,220.488086095,210.562318035,9.90576805939,0.02
 01/18  10:00:00,263.529223446,28.9223816045,0.207087970383,35.4597362225,37.1018798503,116.476155989,205.990366262,187.450771607,9.90576805939,8.63382659527
 01/18  11:00:00,257.205045528,28.9388872078,2.04309761836,28.1187425628,37.1018798503,116.476155989,180.942939986,171.017171926,9.90576805939,0.02
 01/18  12:00:00,253.973269806,28.9578288134,4.04939983904,22.806749171,37.1018798503,116.476155989,176.321191317,157.773901,9.90576805939,8.64152225805
 01/18  13:00:00,240.322826479,29.0101641137,5.47080189203,19.1755175542,37.1018798503,104.434947198,157.137605145,147.211837086,9.90576805939,0.02
 01/18  14:00:00,248.15512153,29.0598758267,5.88280877417,16.727732445,37.1018798503,116.476155989,159.829334885,141.283478719,9.90576805939,8.64008810693
 01/18  15:00:00,246.879462281,29.0636029017,6.4706277523,14.6374081399,37.1018798503,116.476155989,156.602557366,138.057261761,9.90576805939,8.63952754602
 01/18  16:00:00,245.480813177,29.0580804664,6.30413666407,13.3710952017,37.1018798503,116.476155989,147.767011498,137.841243438,9.90576805939,0.02
 01/18  17:00:00,252.631789149,29.0369209553,5.30067892177,13.8888430972,37.1018798503,116.476155989,162.903649537,144.365619616,9.90576805939,8.63226186141
 01/18  18:00:00,261.106990616,29.0329241053,3.70826900862,15.3527599675,37.1018798503,116.476155989,161.362935994,151.437167935,9.90576805939,0.02
 01/18  19:00:00,162.160064688,26.535263424,0.111935071898,0.0659599442849,24.7345865669,47.5788473902,99.3596059965,94.3867219668,4.9528840297,0.02
 01/18  20:00:00,165.91699046,28.0324669697,0.0,1.61291600133,24.7345865669,47.5788473902,108.677916209,103.70503218,4.9528840297,0.02
 01/18  21:00:00,149.991647085,28.0324669697,0.0,5.44211964244,12.3672932834,38.6892022431,125.725016565,122.733286147,2.97173041782,0.02
 01/18  22:00:00,127.955368219,23.1959639707,0.0336892658625,10.336337063,12.3672932834,27.0668015668,105.606289712,102.614559294,2.97173041782,0.02
 01/18  23:00:00,100.325987348,19.2586745686,0.0154842394175,11.9002398696,4.12243109448,15.9888894789,100.956623319,89.3829582767,2.97173041782,8.60193462437
 01/18  24:00:00,120.120611745,24.0733432108,0.0,17.9940094836,4.12243109448,15.9888894789,117.525738264,114.534007846,2.97173041782,0.02
 01/19  01:00:00,103.963322434,19.2586745686,0.0,15.8845384798,4.12243109448,15.9888894789,98.282344863,95.2906144452,2.97173041782,0.02
 01/19  02:00:00,124.332070298,24.0733432108,0.0,22.6904434632,4.12243109448,15.9888894789,129.446169404,126.454438986,2.97173041782,0.02
 01/19  03:00:00,107.613382475,19.2586745686,0.0,19.3538941928,4.12243109448,15.9888894789,109.974974822,106.983244404,2.97173041782,0.02
 01/19  04:00:00,129.495330748,24.0733432108,0.0,26.9674099177,4.12243109448,15.9888894789,141.300214097,138.308483679,2.97173041782,0.02
 01/19  05:00:00,150.639158957,28.0324669697,0.0,18.9526511661,12.3672932834,24.9413748627,167.200263837,162.227379807,4.9528840297,0.02
 01/19  06:00:00,198.720993529,28.4681354971,0.0,66.7173817128,12.3672932834,24.9413748627,220.628771575,215.655887546,4.9528840297,0.02
 01/19  07:00:00,253.00766878,28.891091345,0.0,64.2489958462,24.7345865669,70.7195625826,239.576295603,229.650527544,9.90576805939,0.02
 01/19  08:00:00,257.255266672,28.9200096496,0.0,49.3393071411,37.1018798503,92.3937384068,222.982875417,213.057107357,9.90576805939,0.02
 01/19  09:00:00,254.406246037,28.9479759823,0.0,39.2133556104,37.1018798503,104.434947198,205.6323224,195.706554341,9.90576805939,0.02
 01/19  10:00:00,259.609473534,28.981055118,0.967517729213,32.2756918918,37.1018798503,116.476155989,198.262569106,179.722909179,9.90576805939,8.63389186773
 01/19  11:00:00,254.989954958,28.9927607829,3.03318275523,26.7240288918,37.1018798503,116.476155989,175.938053793,166.012285734,9.90576805939,0.02
 01/19  12:00:00,252.010256913,29.0300495521,5.04159794909,21.5205299062,37.1018798503,116.476155989,170.663166766,152.115872066,9.90576805939,8.64152664063
 01/19  13:00:00,239.247962819,29.0704517337,6.47230495001,18.0966608752,37.1018798503,104.434947198,160.905810504,142.364010276,9.90576805939,8.63603216875
 01/19  14:00:00,248.061432758,29.1289834067,7.47248031275,15.5589166778,37.1018798503,116.476155989,143.773430464,133.847662405,9.90576805939,0.02
 01/19  15:00:00,247.380783556,29.161270514,7.89876453056,13.5772801486,37.1018798503,116.476155989,146.986217174,128.440779731,9.90576805939,8.63966938314
 01/19  16:00:00,246.44292747,29.1458803038,7.89927185044,12.2897175999,37.1018798503,116.476155989,138.166548175,128.240780116,9.90576805939,0.02
 01/19  17:00:00,253.251950058,29.1107787667,6.72907558214,12.4985916782,37.1018798503,116.476155989,153.739645972,135.201650704,9.90576805939,8.63222720791
 01/19  18:00:00,261.438603873,29.10617154,5.30603729119,13.6962999065,37.1018798503,116.476155989,152.692688155,142.766920096,9.90576805939,0.02
 01/19  19:00:00,164.998797117,27.4621037142,1.57224829109,0.45023978834,24.7345865669,47.5788473902,90.7704596815,85.7975756518,4.9528840297,0.02
 01/19  20:00:00,165.521530141,27.604694528,0.575309516224,1.03040718169,24.7345865669,47.5788473902,92.3630530908,87.3901690611,4.9528840297,0.02
 01/19  21:00:00,147.291653592,27.604694528,0.0,3.56555600559,12.3672932834,38.6892022431,116.84057123,105.258578339,2.97173041782,8.61026247373
 01/19  22:00:00,126.172457924,23.1959639707,0.0762914612486,9.01290678628,12.3672932834,27.0668015668,96.8758276353,93.8840972175,2.97173041782,0.02
 01/19  23:00:00,98.9358122962,19.2586745686,0.0352526755134,10.9349184488,4.12243109448,15.9888894789,89.2294297784,86.2376993606,2.97173041782,0.02
 01/19  24:00:00,118.482743363,24.0733432108,0.0,16.9828393619,4.12243109448,15.9888894789,119.172925651,116.181195233,2.97173041782,0.02
 01/20  01:00:00,103.3846586,19.2586745686,0.0,15.0630934245,4.12243109448,15.9888894789,98.3424031806,95.3506727628,2.97173041782,0.02
 01/20  02:00:00,123.761651773,24.0733432108,0.0,21.164023408,4.12243109448,15.9888894789,120.546344414,117.554613996,2.97173041782,0.02
 01/20  03:00:00,106.461865025,19.2586745686,0.0,17.9266245862,4.12243109448,15.9888894789,98.2409289692,95.2491985514,2.97173041782,0.02
 01/20  04:00:00,126.989871597,24.0733432108,0.0,25.0889253027,4.12243109448,15.9888894789,125.874225938,122.88249552,2.97173041782,0.02
 01/20  05:00:00,147.734768243,28.0324669697,0.0,17.4620422758,12.3672932834,24.9413748627,146.034466037,141.061582007,4.9528840297,0.02
 01/20  06:00:00,194.705418413,28.4713817706,1.22013525107,62.4891723721,12.3672932834,24.9413748627,194.913618589,189.940734559,4.9528840297,0.02
 01/20  07:00:00,242.290203287,28.9229858196,2.44131060869,51.8647463617,24.7345865669,70.7195625826,209.093155664,199.167387604,9.90576805939,0.02
 01/20  08:00:00,249.02225509,28.9725319687,2.86714123627,39.4051338293,37.1018798503,92.3937384068,192.049814053,182.124045993,9.90576805939,0.02
 01/20  09:00:00,251.115691689,28.9947877407,2.86533667728,34.8065631889,37.1018798503,104.434947198,193.945817234,175.410145149,9.90576805939,8.62990402553
 01/20  10:00:00,259.802267462,29.0076992192,4.0335527031,31.1493488066,37.1018798503,116.476155989,177.538468256,167.612700197,9.90576805939,0.02
 01/20  11:00:00,257.443020301,29.0172730641,5.45893765337,28.323079196,37.1018798503,116.476155989,177.450785691,158.905311176,9.90576805939,8.63970645576
 01/20  12:00:00,255.53855801,29.0252349783,5.8803785623,26.1447470217,37.1018798503,116.476155989,164.623459551,154.697691492,9.90576805939,0.02
 01/20  13:00:00,242.686581691,29.0319530627,6.46942875136,24.0699182434,37.1018798503,104.434947198,169.267555266,150.725844977,9.90576805939,8.63594222952
 01/20  14:00:00,247.880289934,29.039483531,6.28335667534,22.3877696712,37.1018798503,116.476155989,158.764235459,148.8384674,9.90576805939,0.02
 01/20  15:00:00,243.576649178,29.0467881579,5.86230629462,21.1396333036,37.1018798503,116.476155989,168.00830751,149.462834777,9.90576805939,8.63970467427
 01/20  16:00:00,240.809528625,29.0533669871,5.85946686815,19.9454118417,37.1018798503,116.476155989,157.833174885,147.907406825,9.90576805939,0.02
 01/20  17:00:00,247.204948655,29.0591009957,5.8524648037,19.8317604037,37.1018798503,116.476155989,166.052604851,147.514497368,9.90576805939,8.6323394233
 01/20  18:00:00,255.090273864,29.0640070539,5.8506920657,19.6129225867,37.1018798503,116.476155989,156.915651758,146.989883699,9.90576805939,0.02
 01/20  19:00:00,154.373830374,27.604694528,2.5477350524,1.27140316207,24.7345865669,47.5788473902,94.5595552135,89.5866711838,4.9528840297,0.02
 01/20  20:00:00,154.550550583,27.4621037142,2.18191305356,1.55732475275,24.7345865669,47.5788473902,104.237354046,90.6742174123,4.9528840297,8.61025260404
 01/20  21:00:00,142.302808856,28.4602394113,2.1092358008,8.45241905392,12.3672932834,38.6892022431,108.234571915,105.242841498,2.97173041782,0.02
 01/20  22:00:00,118.289619947,22.768191529,2.4737785162,8.95030488629,12.3672932834,27.0668015668,92.3912664929,89.3995360751,2.97173041782,0.02
 01/20  23:00:00,97.0790931951,19.6864470102,1.97353011075,14.6465377381,4.12243109448,15.9888894789,81.3686362118,78.376905794,2.97173041782,0.02
 01/20  24:00:00,107.397036483,23.6455707691,2.22455767732,13.7934966533,4.12243109448,15.9888894789,104.161759569,101.170029151,2.97173041782,0.02
 01/21  01:00:00,101.445185658,19.6864470102,1.63375221786,18.119925859,4.12243109448,15.9888894789,84.6408838958,81.649153478,2.97173041782,0.02
 01/21  02:00:00,112.604553735,23.6455707691,1.66643087012,16.3404179708,4.12243109448,15.9888894789,106.883289544,103.891559126,2.97173041782,0.02
 01/21  03:00:00,105.299791346,19.6864470102,0.92051070732,20.8175020022,4.12243109448,15.9888894789,86.6079313378,83.61620092,2.97173041782,0.02
 01/21  04:00:00,114.773165892,23.6455707691,1.23838970204,18.4597987094,4.12243109448,15.9888894789,109.019501365,106.027770948,2.97173041782,0.02
 01/21  05:00:00,130.399066697,28.4602394113,1.0361415457,23.2531620422,4.12243109448,16.0517297156,129.427584716,126.435854298,2.97173041782,0.02
 01/21  06:00:00,126.865947264,28.0324669697,1.58225913804,20.1673974498,4.12243109448,16.0517297156,130.506775904,127.515045487,2.97173041782,0.02
 01/21  07:00:00,160.440256581,28.8880118529,1.99606932688,28.8873710446,4.12243109448,39.6058045677,157.913488953,154.921758535,2.97173041782,0.02
 01/21  08:00:00,231.733641895,28.8880118529,5.54246886836,73.4950681624,12.3672932834,65.3531420225,217.173314524,212.200430494,4.9528840297,0.02
 01/21  09:00:00,218.886970081,28.8880118529,5.26079669631,59.5311054414,12.3672932834,68.2430321324,212.89607047,207.923186441,4.9528840297,0.02
 01/21  10:00:00,235.972536567,28.8881443532,4.85695312212,47.8411080999,16.4897243779,93.1370602926,210.486693637,193.946964441,7.92461444751,8.61511474919
 01/21  11:00:00,233.133023637,28.8891758634,5.4545126652,42.9251664181,16.4897243779,93.1370602926,194.073840858,186.12922641,7.92461444751,0.02
 01/21  12:00:00,230.455980304,28.8898504376,5.8800854055,38.9213805758,16.4897243779,93.1370602926,188.534275618,180.58966117,7.92461444751,0.02
 01/21  13:00:00,219.095082367,28.8910393076,5.8741868677,35.9005444877,16.4897243779,83.9857416113,185.803928301,177.859313853,7.92461444751,0.02
 01/21  14:00:00,217.011294067,28.8932739611,5.29202649219,34.0295684561,16.4897243779,83.9857416113,185.890113383,177.945498936,7.92461444751,0.02
 01/21  15:00:00,215.80311842,28.8950197385,4.86981245638,32.833824249,16.4897243779,83.9857416113,195.062182966,178.524925082,7.92461444751,8.6126434358
 01/21  16:00:00,166.68693512,28.8880118529,0.564703301116,4.06052705139,12.3672932834,70.6512738906,136.762623235,131.789739205,4.9528840297,0.02
 01/21  17:00:00,177.592822648,28.8880118529,0.0,9.93884246737,12.3672932834,70.6512738906,151.424894005,146.452009976,4.9528840297,0.02
 01/21  18:00:00,180.599068713,28.8880118529,0.0,15.0497710518,12.3672932834,58.1284167478,163.7499934,158.77710937,4.9528840297,0.02
 01/21  19:00:00,144.712209913,28.2891304346,0.0,12.2051519683,12.3672932834,24.9413748627,134.23801694,129.26513291,4.9528840297,0.02
 01/21  20:00:00,144.809691551,28.0324669697,0.0,12.2112305622,12.3672932834,24.9413748627,137.753658391,132.780774361,4.9528840297,0.02
 01/21  21:00:00,138.61307135,28.4602394113,0.0,21.5873715331,4.12243109448,16.0517297156,153.478917005,150.487186588,2.97173041782,0.02
 01/21  22:00:00,120.17813675,22.768191529,0.0,19.5243528598,4.12243109448,15.9888894789,131.617500938,128.62577052,2.97173041782,0.02
 01/21  23:00:00,118.872088671,19.6864470102,0.0,27.8740478511,4.12243109448,15.9888894789,115.829447765,112.837717347,2.97173041782,0.02
 01/21  24:00:00,127.85482182,23.6455707691,0.0,23.5608352714,4.12243109448,15.9888894789,148.89910094,145.907370523,2.97173041782,0.02
 01/22  01:00:00,122.273631879,19.6864470102,0.0,33.2490585816,2.06121554724,15.9888894789,121.735521111,118.743790694,2.97173041782,0.02
 01/22  02:00:00,129.78323444,23.6455707691,0.0,27.3816313861,2.06121554724,15.9888894789,153.231016737,150.239286319,2.97173041782,0.02
 01/22  03:00:00,126.03022556,19.6864470102,0.0,37.0109663121,2.06121554724,15.9888894789,125.951574725,122.959844307,2.97173041782,0.02
 01/22  04:00:00,132.654930352,23.6455707691,0.0,30.0684277222,2.06121554724,15.9888894789,161.312743622,158.321013204,2.97173041782,0.02
 01/22  05:00:00,129.370544276,19.6864470102,0.0,39.9604044685,2.06121554724,15.9888894789,130.351540775,127.359810358,2.97173041782,0.02
 01/22  06:00:00,135.047036871,23.6455707691,0.0,32.0674595076,2.06121554724,15.9888894789,163.368434636,160.376704218,2.97173041782,0.02
 01/22  07:00:00,131.839931774,19.6864470102,0.0,42.3046393603,2.06121554724,15.9888894789,140.396348783,128.822689477,2.97173041782,8.60192888839
 01/22  08:00:00,124.790096527,23.6455707691,0.0,33.4411801978,2.06121554724,15.9888894789,164.780495707,161.788765289,2.97173041782,0.02
 01/22  09:00:00,139.499568256,19.6864470102,0.0,35.9504619945,4.12243109448,41.7362269337,126.158892124,121.186008094,4.9528840297,0.02
 01/22  10:00:00,142.270073302,23.6455707691,0.0,24.7761596702,4.12243109448,41.7362269337,145.350563267,140.377679238,4.9528840297,0.02
 01/22  11:00:00,132.240156864,19.6864470102,0.0,28.7578715388,4.12243109448,41.7362269337,109.234008507,104.261124477,4.9528840297,0.02
 01/22  12:00:00,137.910725931,23.6455707691,0.0,20.6246141586,4.12243109448,41.7362269337,123.735393519,118.762509489,4.9528840297,0.02
 01/22  13:00:00,127.077875602,19.6864470102,0.0283472842624,23.7962213549,4.12243109448,41.7362269337,93.2099165641,88.2370325344,4.9528840297,0.02
 01/22  14:00:00,134.769197267,23.6455707691,0.136402298857,17.5490658519,4.12243109448,41.7362269337,107.529466318,102.556582288,4.9528840297,0.02
 01/22  15:00:00,124.631044198,19.6864470102,0.0682065894214,21.2706841983,4.12243109448,41.7362269337,86.6694739675,81.6965899378,4.9528840297,0.02
 01/22  16:00:00,134.769572133,23.6455707691,0.0850702634515,17.25479183,4.12243109448,41.7362269337,110.810795281,105.837911252,4.9528840297,0.02
 01/22  17:00:00,115.677555134,19.6864470102,0.0,24.2759758204,4.12243109448,24.8785346261,96.5291795995,91.5562955698,4.9528840297,0.02
 01/22  18:00:00,127.140911562,23.6455707691,0.0,23.4704733515,2.06121554724,15.9888894789,128.324864766,125.333134348,2.97173041782,0.02
 01/22  19:00:00,122.072858462,19.6864470102,0.0,32.3787367323,2.06121554724,15.9888894789,106.339775438,103.348045021,2.97173041782,0.02
 01/22  20:00:00,130.311460042,23.6455707691,0.0,27.1576142678,2.06121554724,15.9888894789,136.109027889,133.117297471,2.97173041782,0.02
 01/22  21:00:00,126.097537139,19.6864470102,0.0,36.6679845924,2.06121554724,15.9888894789,112.982044803,109.990314385,2.97173041782,0.02
 01/22  22:00:00,132.601093738,23.6455707691,0.0,30.000020443,2.06121554724,15.9888894789,143.96660905,140.974878632,2.97173041782,0.02
 01/22  23:00:00,128.769326494,19.6864470102,0.0,39.700876259,2.06121554724,15.9888894789,120.756698657,117.764968239,2.97173041782,0.02
 01/22  24:00:00,134.292703605,23.6455707691,0.0,32.0357224588,2.06121554724,15.9888894789,154.103498805,151.111768388,2.97173041782,0.02
 01/23  01:00:00,131.829711793,19.6864470102,0.0,41.1480746841,4.12243109448,15.9888894789,125.50195395,122.510223532,2.97173041782,0.02
 01/23  02:00:00,136.677446286,23.6455707691,0.0,32.9400358596,4.12243109448,15.9888894789,156.992958754,154.001228336,2.97173041782,0.02
 01/23  03:00:00,133.351015729,19.6864470102,0.0,42.9702624953,4.12243109448,15.9888894789,126.044287993,123.052557575,2.97173041782,0.02
 01/23  04:00:00,137.685650331,23.6455707691,0.0,34.4316808595,4.12243109448,15.9888894789,160.418945157,157.427214739,2.97173041782,0.02
 01/23  05:00:00,171.985681848,28.4602394113,0.0,38.9440763182,12.3672932834,24.9413748627,182.068088432,177.095204403,4.9528840297,0.02
 01/23  06:00:00,203.336496931,28.0324669697,0.0,71.0839058611,12.3672932834,24.9413748627,228.929927537,223.957043508,4.9528840297,0.02
 01/23  07:00:00,274.954594019,28.8880118529,0.0,85.0530206917,24.7345865669,70.7195625826,247.476123095,237.550355035,9.90576805939,0.02
 01/23  08:00:00,276.261093493,28.8880118529,0.0,66.6073576813,37.1018798503,92.3937384068,240.603076423,222.08753769,9.90576805939,8.60977067361
 01/23  09:00:00,272.346294365,28.8903448907,0.205609751587,55.2360311113,37.1018798503,104.434947198,214.268984459,204.343216399,9.90576805939,0.02
 01/23  10:00:00,276.255070041,28.8986454874,2.03152726227,46.7657870698,37.1018798503,116.476155989,199.373016603,189.447248543,9.90576805939,0.02
 01/23  11:00:00,271.946171045,28.904442163,3.46103985154,41.7467066959,37.1018798503,116.476155989,197.935592508,179.38990812,9.90576805939,8.63991632917
 01/23  12:00:00,268.308782933,28.9090177866,4.46652569668,37.2669158577,37.1018798503,116.476155989,190.353519383,171.806009568,9.90576805939,8.64174175534
 01/23  13:00:00,255.141566961,28.9156648153,5.47592560677,33.5487812472,37.1018798503,104.434947198,174.950407567,165.024639508,9.90576805939,0.02
 01/23  14:00:00,262.903386734,28.9235582489,5.89098994394,30.3531616289,37.1018798503,116.476155989,178.951211658,160.403567,9.90576805939,8.64187659859
 01/23  15:00:00,259.617417149,28.9303738137,5.89389948689,27.4960506422,37.1018798503,116.476155989,168.004584193,158.078816134,9.90576805939,0.02
 01/23  16:00:00,256.952391757,28.936631092,5.88740823655,25.6645753976,37.1018798503,116.476155989,174.863554726,156.319922318,9.90576805939,8.6378643488
 01/23  17:00:00,260.595511883,28.9424040807,6.47142316104,24.3947786328,37.1018798503,116.476155989,163.116862572,153.191094512,9.90576805939,0.02
 01/23  18:00:00,269.070530321,28.9510619079,6.29158274246,23.607676674,37.1018798503,116.476155989,170.411859899,151.884458078,9.90576805939,8.62163376147
 01/23  19:00:00,161.543724978,26.3213772032,2.53553386177,0.0,24.7345865669,47.5788473902,97.7547694857,92.781885456,4.9528840297,0.02
 01/23  20:00:00,165.027151328,27.1769220864,2.14677164528,1.58872325675,24.7345865669,47.5788473902,97.7984377496,92.8255537199,4.9528840297,0.02
 01/23  21:00:00,151.478965431,28.0324669697,2.08599711128,7.52212652008,12.3672932834,38.6892022431,110.420664033,107.428933615,2.97173041782,0.02
 01/23  22:00:00,131.591032232,23.1959639707,2.08914869111,12.2633568312,12.3672932834,27.0668015668,94.6136046445,91.6218742267,2.97173041782,0.02
 01/23  23:00:00,102.619563938,19.2586745686,2.06908099089,12.5462150471,4.12243109448,15.9888894789,83.1109378192,80.1192074013,2.97173041782,0.02
 01/23  24:00:00,121.007928583,24.0733432108,3.12786507021,17.8920022802,4.12243109448,15.9888894789,106.157926369,103.166195951,2.97173041782,0.02
 01/24  01:00:00,103.170518371,19.2586745686,2.37876537522,15.2482499127,4.12243109448,15.9888894789,86.3966072259,83.4048768081,2.97173041782,0.02
 01/24  02:00:00,124.366132941,24.0733432108,3.05561774185,20.9474371973,4.12243109448,15.9888894789,108.48893426,105.497203843,2.97173041782,0.02
 01/24  03:00:00,106.352017865,19.2586745686,2.33152712727,17.4186479565,4.12243109448,15.9888894789,87.8051652464,84.8134348286,2.97173041782,0.02
 01/24  04:00:00,123.74204317,24.0733432108,2.98549013357,23.561170812,4.12243109448,15.9888894789,110.410119173,107.418388755,2.97173041782,0.02
 01/24  05:00:00,142.355324952,28.0324669697,2.45221565,15.6569745221,12.3672932834,24.9413748627,132.560545626,119.005731846,4.9528840297,8.60192975052
 01/24  06:00:00,192.22020879,28.4645053185,5.62138557023,61.9173222958,12.3672932834,24.9413748627,194.040791289,189.067907259,4.9528840297,0.02
 01/24  07:00:00,239.231250215,28.89597737,6.44484744501,51.0636709456,24.7345865669,70.7195625826,197.596916562,187.671148503,9.90576805939,0.02
 01/24  08:00:00,244.372382641,28.9320135397,6.86005594965,37.8099179843,37.1018798503,92.3937384068,178.77676486,168.8509968,9.90576805939,0.02
 01/24  09:00:00,244.991350457,28.9449960766,6.857283774,31.9990162458,37.1018798503,104.434947198,171.487488016,161.561719957,9.90576805939,0.02
 01/24  10:00:00,252.916790831,28.9540627232,7.44259451272,28.6953054359,37.1018798503,116.476155989,174.686445701,156.146645031,9.90576805939,8.63403261002
 01/24  11:00:00,249.198829292,28.9664039922,9.03749046335,25.6449099626,37.1018798503,116.476155989,157.760439012,147.834670953,9.90576805939,0.02
 01/24  12:00:00,246.455648342,28.9776047538,10.4637379136,22.8030776014,37.1018798503,116.476155989,157.844639104,139.297071084,9.90576805939,8.64179996042
 01/24  13:00:00,232.880271532,28.9884120981,10.8793977554,20.3072856174,37.1018798503,104.434947198,144.418968894,134.493200835,9.90576805939,0.02
 01/24  14:00:00,238.517576953,28.9998065548,12.0459411916,15.7470869627,37.1018798503,116.476155989,144.040170022,125.492500842,9.90576805939,8.64190112094
 01/24  15:00:00,235.660608119,29.0273757056,14.056415362,12.3082140595,37.1018798503,116.476155989,131.79499174,113.249410975,9.90576805939,8.63981270559
 01/24  16:00:00,233.967952011,29.0502107142,14.8811295759,10.6604995407,37.1018798503,116.476155989,117.12692164,107.201153581,9.90576805939,0.02
 01/24  17:00:00,238.444799787,29.0513067008,13.1381038789,10.747598592,37.1018798503,116.476155989,132.218831938,113.680600163,9.90576805939,8.63246371505
 01/24  18:00:00,248.387800812,29.0608749713,10.7054171754,11.6959409547,37.1018798503,116.476155989,133.971794954,124.046026894,9.90576805939,0.02
 01/24  19:00:00,153.8109253,26.9630358656,7.71642164294,0.0262096713975,24.7345865669,47.5788473902,88.5543267639,83.5814427342,4.9528840297,0.02
 01/24  20:00:00,155.106166425,28.0324669697,6.99555316323,0.531744462067,24.7345865669,47.5788473902,91.6710006881,86.6981166584,4.9528840297,0.02
 01/24  21:00:00,131.935558132,26.3213772032,6.08231522941,0.0,12.3672932834,38.6892022431,105.009002367,102.017271949,2.97173041782,0.02
 01/24  22:00:00,109.633305592,21.8270921575,4.79293152638,1.56502099038,12.3672932834,27.0668015668,90.48062051,87.4888900922,2.97173041782,0.02
 01/24  23:00:00,88.1615575146,19.2586745686,3.72723936065,6.22383851279,4.12243109448,15.9888894789,80.320538036,77.3288076182,2.97173041782,0.02
 01/24  24:00:00,104.933644274,24.0733432108,4.79762222683,10.5949884032,4.12243109448,15.9888894789,102.589043643,99.5973132249,2.97173041782,0.02
 01/25  01:00:00,92.4633229453,19.2586745686,4.06289654612,10.0694829563,4.12243109448,15.9888894789,92.1779274172,80.6042706563,2.97173041782,8.60192634309
 01/25  02:00:00,110.874037459,24.0733432108,6.07379227538,14.2943307273,4.12243109448,15.9888894789,105.431014314,102.439283896,2.97173041782,0.02
 01/25  03:00:00,96.1147195138,19.2586745686,4.66786101465,12.4054257548,4.12243109448,15.9888894789,85.5979217885,82.6061913707,2.97173041782,0.02
 01/25  04:00:00,112.095720806,24.0733432108,5.53271115213,17.0005583037,4.12243109448,15.9888894789,107.578999423,104.587269005,2.97173041782,0.02
 01/25  05:00:00,130.845002135,28.0324669697,6.04436942729,11.4789604875,12.3672932834,24.9413748627,120.961277566,115.988393536,4.9528840297,0.02
 01/25  06:00:00,172.686244737,28.4728075575,10.1064771924,51.0203799927,12.3672932834,24.9413748627,189.05187498,184.07899095,4.9528840297,0.02
 01/25  07:00:00,216.91985289,28.9296188789,10.2521962734,40.5212630794,24.7345865669,70.7195625826,180.294043569,170.368275509,9.90576805939,0.02
 01/25  08:00:00,224.184930133,28.9760069293,10.4314246744,29.1564053175,37.1018798503,92.3937384068,162.382230587,152.456462527,9.90576805939,0.02
 01/25  09:00:00,228.819423514,28.9971732837,10.8548141294,25.8369691261,37.1018798503,104.434947198,154.116329194,144.190561135,9.90576805939,0.02
 01/25  10:00:00,238.165299883,29.0100709449,10.8524758734,23.7020233164,37.1018798503,116.476155989,159.23870171,140.698865101,9.90576805939,8.63406854957
 01/25  11:00:00,237.238305205,29.0212959388,10.2755802736,22.2179833012,37.1018798503,116.476155989,149.855142734,139.929374675,9.90576805939,0.02
 01/25  12:00:00,236.557069569,29.0307215019,9.85477684647,20.6909126707,37.1018798503,116.476155989,157.864323676,139.316680068,9.90576805939,8.64187554918
 01/25  13:00:00,224.774963229,29.0384824148,9.85777187393,19.6461820538,37.1018798503,104.434947198,156.114900773,137.57308252,9.90576805939,8.63605019392
 01/25  14:00:00,236.263313472,29.0461054816,10.4456174458,18.6525137869,37.1018798503,116.476155989,143.994733004,134.068964944,9.90576805939,0.02
 01/25  15:00:00,235.940225285,29.0539786914,10.8751086235,17.86150857,37.1018798503,116.476155989,149.364169145,130.818487573,9.90576805939,8.63991351261
 01/25  16:00:00,233.270563761,29.0679511786,11.4572724905,17.1656258956,37.1018798503,116.476155989,137.782594527,127.856826468,9.90576805939,0.02
 01/25  17:00:00,235.390246157,29.0817117813,11.8679558108,16.6228221894,37.1018798503,116.476155989,143.452280671,124.914147317,9.90576805939,8.63236529447
 01/25  18:00:00,244.375387723,29.0977767876,11.8565867249,16.202977056,37.1018798503,116.476155989,133.684997416,123.759229357,9.90576805939,0.02
 01/25  19:00:00,144.434618017,27.3195129003,9.10630688248,0.302513964361,24.7345865669,47.5788473902,91.0208895365,86.0480055068,4.9528840297,0.02
 01/25  20:00:00,144.786133041,27.7472853419,9.15378870518,0.954170733208,24.7345865669,47.5788473902,94.1665487561,89.1936647264,4.9528840297,0.02
 01/25  21:00:00,122.742802469,27.1769220864,9.07574242674,1.51050558481,12.3672932834,38.6892022431,106.689900107,103.698169689,2.97173041782,0.02
 01/25  22:00:00,102.28718971,22.2548645991,7.66196344859,3.31333816504,12.3672932834,27.0668015668,99.956710369,88.3786140454,2.97173041782,8.6063659058
 01/25  23:00:00,80.5050598448,19.2586745686,6.38156459666,7.21382492203,4.12243109448,15.9888894789,80.7180176202,77.7262872024,2.97173041782,0.02
 01/25  24:00:00,96.2866144317,24.0733432108,8.14712427358,10.8092316867,4.12243109448,15.9888894789,102.687660538,99.6959301198,2.97173041782,0.02
 01/26  01:00:00,85.1122248506,19.2586745686,5.98389165224,9.97687885476,4.12243109448,15.9888894789,83.4702703421,80.4785399243,2.97173041782,0.02
 01/26  02:00:00,99.1696929911,24.0733432108,7.22282588086,13.5782076351,4.12243109448,15.9888894789,105.219339093,102.227608676,2.97173041782,0.02
 01/26  03:00:00,86.9995507533,19.2586745686,5.99532290206,11.8563969976,4.12243109448,15.9888894789,85.2508308108,82.259100393,2.97173041782,0.02
 01/26  04:00:00,102.446862681,24.0733432108,7.47109679267,15.4170835478,4.12243109448,15.9888894789,106.611185572,103.619455155,2.97173041782,0.02
 01/26  05:00:00,125.587714437,28.0324669697,6.85105334761,10.7024311405,12.3672932834,24.9413748627,120.274214725,115.301330695,4.9528840297,0.02
 01/26  06:00:00,171.074651924,28.4673161721,9.5486916618,49.6238757066,12.3672932834,24.9413748627,188.64967713,183.676793101,4.9528840297,0.02
 01/26  07:00:00,219.358767198,28.9355502403,9.26158105543,38.8164086826,24.7345865669,70.7195625826,182.574025696,172.648257636,9.90576805939,0.02
 01/26  08:00:00,228.576160943,28.990702901,8.84748403002,28.0951176528,37.1018798503,92.3937384068,166.298934922,156.373166863,9.90576805939,0.02
 01/26  09:00:00,231.400648931,29.0114480947,8.85369758668,23.3742892907,37.1018798503,104.434947198,158.539472168,148.613704109,9.90576805939,0.02
 01/26  10:00:00,241.258554433,29.0238446373,9.43867761531,21.1309057227,37.1018798503,116.476155989,161.605063116,143.065155094,9.90576805939,8.63413996215
 01/26  11:00:00,238.641053553,29.0344028005,10.4513084385,19.0070390953,37.1018798503,116.476155989,155.316047004,136.770401801,9.90576805939,8.63987714423
 01/26  12:00:00,235.447903506,29.0452379558,10.8681123983,16.1000202538,37.1018798503,116.476155989,141.014998589,131.08923053,9.90576805939,0.02
 01/26  13:00:00,224.242991964,29.0608767699,10.9896152076,14.7762131011,37.1018798503,104.434947198,147.323903535,128.7820574,9.90576805939,8.63607807523
 01/26  14:00:00,233.832578333,29.1024720502,10.9538218793,12.8542185529,37.1018798503,116.476155989,135.617031302,125.691263243,9.90576805939,0.02
 01/26  15:00:00,232.555997014,29.1600283593,11.463050135,10.4325913837,37.1018798503,116.476155989,138.382415285,119.836739859,9.90576805939,8.63990736633
 01/26  16:00:00,231.981106458,29.1810562905,11.2969755935,10.0093370533,37.1018798503,116.476155989,128.468485851,118.542717791,9.90576805939,0.02
 01/26  17:00:00,236.622637731,29.1861141272,10.2894172737,10.6923038976,37.1018798503,116.476155989,141.299598849,122.76133196,9.90576805939,8.63249883032
 01/26  18:00:00,247.888549598,29.1875443012,8.6951259777,11.6485906638,37.1018798503,116.476155989,138.820225819,128.894457759,9.90576805939,0.02
 01/26  19:00:00,152.964959986,27.3195129003,4.52889385252,0.0651913979345,24.7345865669,47.5788473902,89.5769930176,84.6041089879,4.9528840297,0.02
 01/26  20:00:00,155.014904544,27.8898761558,4.15529687078,0.459357483592,24.7345865669,47.5788473902,92.1658039279,87.1929198982,4.9528840297,0.02
 01/26  21:00:00,134.076515705,26.7491496448,3.50484469966,0.582111847791,12.3672932834,38.6892022431,113.948098579,102.366049194,2.97173041782,8.61031896713
 01/26  22:00:00,114.118753402,22.768191529,2.79210877073,4.39681450302,12.3672932834,27.0668015668,90.2519226639,87.2601922461,2.97173041782,0.02
 01/26  23:00:00,93.1618183176,19.6864470102,2.33233144106,9.77039286416,4.12243109448,15.9888894789,79.817440754,76.8257103362,2.97173041782,0.02
 01/26  24:00:00,106.169793736,23.6455707691,2.80896098038,10.1533481016,4.12243109448,15.9888894789,102.119967385,99.1282369676,2.97173041782,0.02
 01/27  01:00:00,98.8366084149,19.6864470102,1.77393912765,14.5848246558,4.12243109448,15.9888894789,83.2195192888,80.227788871,2.97173041782,0.02
 01/27  02:00:00,110.068457573,23.6455707691,1.67095003036,13.7437490915,4.12243109448,15.9888894789,105.41097395,102.419243532,2.97173041782,0.02
 01/27  03:00:00,102.70941501,19.6864470102,0.927270590579,18.1804155407,4.12243109448,15.9888894789,85.6347588821,82.6430284642,2.97173041782,0.02
 01/27  04:00:00,113.30794048,23.6455707691,1.24654897348,16.3103693987,4.12243109448,15.9888894789,107.791695798,104.79996538,2.97173041782,0.02
 01/27  05:00:00,143.421664777,28.4602394113,0.425342868215,17.4494628806,12.3672932834,24.9413748627,121.835583359,116.86269933,4.9528840297,0.02
 01/27  06:00:00,174.023816271,28.0462358773,3.00087310559,44.9668133763,12.3672932834,24.9413748627,191.097928371,186.125044341,4.9528840297,0.02
 01/27  07:00:00,233.209337262,28.9351556127,2.26821494267,46.7906922455,24.7345865669,70.7195625826,208.445269548,198.519501489,9.90576805939,0.02
 01/27  08:00:00,237.679206771,28.9942704888,1.85082913171,34.4990505441,37.1018798503,92.3937384068,194.630132454,184.704364395,9.90576805939,0.02
 01/27  09:00:00,241.165531468,29.0146333528,2.43723843452,27.5545392496,37.1018798503,104.434947198,192.147861681,173.612940687,9.90576805939,8.62915293413
 01/27  10:00:00,248.837320075,29.0339126533,4.0260395543,22.1599734988,37.1018798503,116.476155989,170.672318145,160.746550086,9.90576805939,0.02
 01/27  11:00:00,245.943036192,29.0878463091,5.45042575155,18.6576668166,37.1018798503,116.476155989,167.600244456,149.054482907,9.90576805939,8.63999348941
 01/27  12:00:00,243.141229121,29.1557905645,6.45582947588,15.7882589176,37.1018798503,116.476155989,149.530457954,139.604689895,9.90576805939,0.02
 01/27  13:00:00,231.070693435,29.2504655022,6.86995490196,13.8924194571,37.1018798503,104.434947198,150.924598585,132.382713533,9.90576805939,8.6361169926
 01/27  14:00:00,240.512463231,29.3385641475,6.87251122467,12.3062481728,37.1018798503,116.476155989,138.243355393,128.317587334,9.90576805939,0.02
 01/27  15:00:00,240.128015063,29.342117121,6.29101001954,10.9189896263,37.1018798503,116.476155989,146.60365332,128.057978873,9.90576805939,8.63990638768
 01/27  16:00:00,239.744774636,29.2726865699,5.87626115702,10.1343888044,37.1018798503,116.476155989,149.611489468,131.067723505,9.90576805939,8.63799790376
 01/27  17:00:00,244.273216596,29.2123677593,4.7084701263,10.354479501,37.1018798503,116.476155989,148.765074482,138.839306422,9.90576805939,0.02
 01/27  18:00:00,255.898417623,29.1958342782,3.28991399233,11.6903613515,37.1018798503,116.476155989,157.559733772,147.633965713,9.90576805939,0.02
 01/27  19:00:00,162.093771416,27.3195129003,0.112435391577,0.267692039895,24.7345865669,47.5788473902,105.930316795,92.3670882183,4.9528840297,8.61034454721
 01/27  20:00:00,163.888358449,27.7472853419,0.0,0.929533869535,24.7345865669,47.5788473902,107.343553679,102.370669649,4.9528840297,0.02
 01/27  21:00:00,149.190648128,28.4602394113,0.0,5.64870315966,12.3672932834,38.6892022431,127.951944405,124.960213988,2.97173041782,0.02
 01/27  22:00:00,123.562738018,22.768191529,0.0,7.32290784381,12.3672932834,27.0668015668,109.625695948,106.63396553,2.97173041782,0.02
 01/27  23:00:00,102.16690993,19.6864470102,0.0,13.8054702088,4.12243109448,15.9888894789,97.8229147855,94.8311843677,2.97173041782,0.02
 01/27  24:00:00,115.84188945,23.6455707691,0.0,13.9782652896,4.12243109448,15.9888894789,127.717508597,124.725778179,2.97173041782,0.02
 01/28  01:00:00,108.582744347,19.6864470102,0.0,19.2295304878,4.12243109448,15.9888894789,106.547218624,103.555488206,2.97173041782,0.02
 01/28  02:00:00,120.303644252,23.6455707691,0.0,18.0029056388,4.12243109448,15.9888894789,137.439241004,134.447510587,2.97173041782,0.02
 01/28  03:00:00,112.718890841,19.6864470102,0.0,23.3835689396,4.12243109448,15.9888894789,114.046420583,111.054690165,2.97173041782,0.02
 01/28  04:00:00,124.00816371,23.6455707691,0.0,21.4741469151,4.12243109448,15.9888894789,146.565058492,143.573328074,2.97173041782,0.02
 01/28  05:00:00,143.348348006,28.4602394113,0.0,27.1822137035,4.12243109448,16.0517297156,177.033750081,174.042019663,2.97173041782,0.02
 01/28  06:00:00,140.181888946,28.0324669697,0.0,24.3683404948,4.12243109448,16.0517297156,178.80232448,175.810594062,2.97173041782,0.02
 01/28  07:00:00,184.885731637,28.8880118529,0.0,44.2884121592,4.12243109448,39.6058045677,214.269646992,211.277916574,2.97173041782,0.02
 01/28  08:00:00,245.933070212,28.8880118529,0.0,85.69732198,12.3672932834,65.3531420225,255.810266671,250.837382642,4.9528840297,0.02
 01/28  09:00:00,230.392494485,28.8880118529,0.0,67.8598339,12.3672932834,68.2430321324,241.891566919,236.918682889,4.9528840297,0.02
 01/28  10:00:00,241.021473589,28.8880118529,0.234319823439,50.673150938,16.4897243779,93.1370602926,226.633070741,210.09316031,7.92461444751,8.6152959836
 01/28  11:00:00,233.765187211,28.8884162223,1.45538467395,42.8867724118,16.4897243779,93.1370602926,207.135068637,199.19045419,7.92461444751,0.02
 01/28  12:00:00,229.145666861,28.8893477239,3.61925778699,37.4815821274,16.4897243779,93.1370602926,195.331039845,187.386425397,7.92461444751,0.02
 01/28  13:00:00,217.232725859,28.8898647398,5.45869723479,33.4907934314,16.4897243779,83.9857416113,184.782473831,176.837859384,7.92461444751,0.02
 01/28  14:00:00,214.413794035,28.8924883566,6.34809169733,30.0795233306,16.4897243779,83.9857416113,187.150971661,170.613226163,7.92461444751,8.61313105094
 01/28  15:00:00,212.082654066,28.8962390448,6.80096332281,27.5996054325,16.4897243779,83.9857416113,174.407555271,166.462940824,7.92461444751,0.02
 01/28  16:00:00,167.059416066,28.8880118529,2.99189197702,3.34913891596,12.3672932834,70.6512738906,121.579066403,116.606182374,4.9528840297,0.02
 01/28  17:00:00,173.804322924,28.8880118529,1.69521077949,6.10132993576,12.3672932834,70.6512738906,129.551560757,124.578676727,4.9528840297,0.02
 01/28  18:00:00,173.399958677,28.8880118529,0.634339366198,8.94302804854,12.3672932834,58.1284167478,139.739273211,134.766389181,4.9528840297,0.02
 01/28  19:00:00,138.884254201,28.2035759463,0.0,8.49564607697,12.3672932834,24.9413748627,114.977896634,110.005012604,4.9528840297,0.02
 01/28  20:00:00,139.501676437,28.0324669697,0.0,9.24759517645,12.3672932834,24.9413748627,119.307069042,114.334185013,4.9528840297,0.02
 01/28  21:00:00,131.256839805,28.4602394113,0.0,17.1128702801,4.12243109448,16.0517297156,128.285412198,125.29368178,2.97173041782,0.02
 01/28  22:00:00,113.806610627,22.768191529,0.0629366460382,15.8707454426,4.12243109448,15.9888894789,106.268690681,103.276960263,2.97173041782,0.02
 01/28  23:00:00,111.0521148,19.6864470102,0.0426674974848,22.890579235,4.12243109448,15.9888894789,92.1423328768,89.150602459,2.97173041782,0.02
 01/28  24:00:00,120.752864838,23.6455707691,0.0386907885351,19.5269552523,4.12243109448,15.9888894789,118.729724466,115.737994048,2.97173041782,0.02
 01/29  01:00:00,114.128647991,19.6864470102,0.0264459101291,27.3475355501,2.06121554724,15.9888894789,95.5827414895,92.5910110717,2.97173041782,0.02
 01/29  02:00:00,122.053205745,23.6455707691,0.0339479557623,22.6283342239,2.06121554724,15.9888894789,128.212908425,116.639243505,2.97173041782,8.60193450241
