Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  03:00:00,117.114508735,19.6864470102,0.0,30.6206802811,2.06121554724,15.9888894789,99.3760626893,96.3843322715,2.97173041782,0.02
 01/29  04:00:00,124.981161844,23.6455707691,0.0,25.0641604866,2.06121554724,15.9888894789,127.109682513,124.117952095,2.97173041782,0.02
 01/29  05:00:00,120.888271732,19.6864470102,0.0,33.4916797633,2.06121554724,15.9888894789,105.43950911,102.447778692,2.97173041782,0.02
 01/29  06:00:00,127.048006434,23.6455707691,0.0,26.9785394597,2.06121554724,15.9888894789,132.022491637,129.03076122,2.97173041782,0.02
 01/29  07:00:00,123.435637712,19.6864470102,0.0,35.3567740965,2.06121554724,15.9888894789,104.800886359,101.809155941,2.97173041782,0.02
 01/29  08:00:00,115.465128126,23.6455707691,0.0,27.972269696,2.06121554724,15.9888894789,127.505509556,124.513779138,2.97173041782,0.02
 01/29  09:00:00,130.433189758,19.6864470102,0.048117223383,28.9934716937,4.12243109448,41.7362269337,95.1205447581,90.1476607284,4.9528840297,0.02
 01/29  10:00:00,135.170577648,23.6455707691,1.32892635039,19.4706447803,4.12243109448,41.7362269337,107.996652741,103.023768711,4.9528840297,0.02
 01/29  11:00:00,124.665767896,19.6864470102,2.27400546604,21.8608593071,4.12243109448,41.7362269337,84.9618897075,79.9890056778,4.9528840297,0.02
 01/29  12:00:00,133.532040358,23.6455707691,4.69545482229,15.0298511092,4.12243109448,41.7362269337,102.116116963,97.1432329332,4.9528840297,0.02
 01/29  13:00:00,122.198020335,19.6864470102,4.95774380967,16.9611445797,4.12243109448,41.7362269337,81.3332604639,76.3603764342,4.9528840297,0.02
 01/29  14:00:00,132.371480482,23.6455707691,7.58071014583,12.1258541826,4.12243109448,41.7362269337,99.5399579198,94.5670738901,4.9528840297,0.02
 01/29  15:00:00,119.804088848,19.6864470102,6.60418747588,13.5393646404,4.12243109448,41.7362269337,80.073481491,75.1005974613,4.9528840297,0.02
 01/29  16:00:00,132.672634348,23.6455707691,9.24396392837,10.0170614395,4.12243109448,41.7362269337,98.8330674534,93.8601834237,4.9528840297,0.02
 01/29  17:00:00,105.76357726,19.6864470102,6.84105801212,13.089697367,4.12243109448,24.8785346261,82.3072473401,77.3343633104,4.9528840297,0.02
 01/29  18:00:00,120.843756499,23.6455707691,7.35606810767,14.1361782677,2.06121554724,15.9888894789,107.676133165,104.684402747,2.97173041782,0.02
 01/29  19:00:00,111.416129533,19.6864470102,5.12215543111,19.9533203327,2.06121554724,15.9888894789,89.3478182732,86.3560878554,2.97173041782,0.02
 01/29  20:00:00,123.276854861,23.6455707691,5.606048121,17.4533847495,2.06121554724,15.9888894789,112.445125711,109.453395293,2.97173041782,0.02
 01/29  21:00:00,116.178253734,19.6864470102,4.13422611074,24.2696336453,2.06121554724,15.9888894789,91.4435061492,88.4517757314,2.97173041782,0.02
 01/29  22:00:00,126.493313024,23.6455707691,4.75169776376,20.567796998,2.06121554724,15.9888894789,114.510210538,111.518480121,2.97173041782,0.02
 01/29  23:00:00,118.90962807,19.6864470102,3.45540870111,27.7783803211,2.06121554724,15.9888894789,92.8197022912,89.8279718734,2.97173041782,0.02
 01/29  24:00:00,127.034378776,23.6455707691,3.41718876805,23.0983520696,2.06121554724,15.9888894789,116.112309878,113.12057946,2.97173041782,0.02
 01/30  01:00:00,121.289146477,19.6864470102,2.47296737026,29.7254537762,4.12243109448,15.9888894789,93.2003196923,90.2085892745,2.97173041782,0.02
 01/30  02:00:00,129.146758044,23.6455707691,3.05480155526,24.0177624808,4.12243109448,15.9888894789,115.869757251,112.878026833,2.97173041782,0.02
 01/30  03:00:00,122.951156499,19.6864470102,2.10591333299,31.5694859584,4.12243109448,15.9888894789,93.6162250857,90.6244946679,2.97173041782,0.02
 01/30  04:00:00,130.139642587,23.6455707691,2.20687876396,25.6233478675,4.12243109448,15.9888894789,116.783791938,113.79206152,2.97173041782,0.02
 01/30  05:00:00,162.698979845,28.4602394113,2.61678930499,27.9863037947,12.3672932834,24.9413748627,141.777252194,128.222436537,4.9528840297,8.60193162784
 01/30  06:00:00,199.445168573,28.0324669697,6.62376629674,61.3251002728,12.3672932834,24.9413748627,203.187366228,198.214482199,4.9528840297,0.02
 01/30  07:00:00,260.452885116,28.8880118529,6.8841949209,64.9859259108,24.7345865669,70.7195625826,205.894233109,195.96846505,9.90576805939,0.02
 01/30  08:00:00,260.369213975,28.8891552356,7.47376713226,47.404457868,37.1018798503,92.3937384068,185.713750549,175.78798249,9.90576805939,0.02
 01/30  09:00:00,261.555721102,28.8932992526,10.8195945334,36.2007850619,37.1018798503,104.434947198,164.10900803,154.18323997,9.90576805939,0.02
 01/30  10:00:00,267.262597292,28.9000402759,14.6376201137,27.6900791342,37.1018798503,116.476155989,149.782123916,131.242917179,9.90576805939,8.63343867751
 01/30  11:00:00,263.47079701,28.9054013081,16.9452723746,22.5992019733,37.1018798503,116.476155989,126.895672475,116.969904415,9.90576805939,0.02
 01/30  12:00:00,260.180239425,28.9296485191,19.3471608028,17.7292160938,37.1018798503,116.476155989,125.59084238,107.04291479,9.90576805939,8.64215953063
 01/30  13:00:00,246.614845131,28.9527830849,20.4941904781,14.5931514365,37.1018798503,104.434947198,114.584482489,104.65871443,9.90576805939,0.02
 01/30  14:00:00,252.93042621,29.001292166,21.016857867,11.9892380249,37.1018798503,116.476155989,121.613776815,103.065863765,9.90576805939,8.64214499026
 01/30  15:00:00,247.410814863,28.960882285,20.3344321402,10.6132725645,37.1018798503,116.476155989,121.364500119,102.818702398,9.90576805939,8.64002966188
 01/30  16:00:00,244.56563173,28.9621499485,19.5637104912,9.83002037216,37.1018798503,116.476155989,112.443037132,102.517269073,9.90576805939,0.02
 01/30  17:00:00,247.361388227,28.9674841111,18.4938963204,9.46161330885,37.1018798503,116.476155989,120.776331824,102.238003993,9.90576805939,8.63255977167
 01/30  18:00:00,260.312677476,28.9842365605,17.1716999664,9.45706819942,37.1018798503,116.476155989,112.686014338,102.760246279,9.90576805939,0.02
 01/30  19:00:00,165.791657142,26.3213772032,13.0074358484,0.0,24.7345865669,47.5788473902,84.9373053921,79.9644213624,4.9528840297,0.02
 01/30  20:00:00,166.538402518,27.1769220864,12.1885639677,0.00206479220982,24.7345865669,47.5788473902,90.0057576638,85.0328736341,4.9528840297,0.02
 01/30  21:00:00,144.115129347,26.7491496448,12.1277342256,0.0548594901057,12.3672932834,38.6892022431,103.306487075,100.314756657,2.97173041782,0.02
 01/30  22:00:00,115.756533344,21.0571017625,10.0844944976,0.0,12.3672932834,27.0668015668,88.6473300891,85.6555996713,2.97173041782,0.02
 01/30  23:00:00,86.4602904765,17.5475848021,8.04789481669,0.0,4.12243109448,15.9888894789,87.2172613606,75.6435938286,2.97173041782,8.60193711416
 01/30  24:00:00,98.4144700482,21.9344810026,9.86479427141,0.0,4.12243109448,15.9888894789,100.817475434,97.8257450161,2.97173041782,0.02
 01/31  01:00:00,80.3557920089,18.1892434646,7.01565721239,1.39479361154,4.12243109448,15.9888894789,82.8091153221,79.8173849043,2.97173041782,0.02
 01/31  02:00:00,88.5267620607,23.6455707691,8.43917984225,5.51510225849,4.12243109448,15.9888894789,104.084507213,101.092776795,2.97173041782,0.02
 01/31  03:00:00,80.8592625242,19.6864470102,6.89819259031,8.73861955594,4.12243109448,15.9888894789,84.4217044405,81.4299740227,2.97173041782,0.02
 01/31  04:00:00,89.6411553865,23.6455707691,9.21196571172,8.2030061862,4.12243109448,15.9888894789,106.016848416,103.025117999,2.97173041782,0.02
 01/31  05:00:00,113.42981391,28.4602394113,11.0250468177,8.3335514925,12.3672932834,24.9413748627,120.145293544,115.172409514,4.9528840297,0.02
 01/31  06:00:00,143.702526708,28.0400555385,15.1308464791,36.4741716069,12.3672932834,24.9413748627,190.352661998,185.379777968,4.9528840297,0.02
 01/31  07:00:00,198.850327506,28.9372743752,15.2345355298,33.8855445138,24.7345865669,70.7195625826,164.731994241,154.806226181,9.90576805939,0.02
 01/31  08:00:00,205.832936396,28.9697668362,14.832716645,24.131644454,37.1018798503,92.3937384068,146.802412695,136.876644636,9.90576805939,0.02
 01/31  09:00:00,211.412207159,28.9892767008,14.8370788687,19.8095885911,37.1018798503,104.434947198,139.08338602,129.157617961,9.90576805939,0.02
 01/31  10:00:00,220.366147786,29.0032480226,14.834149802,17.2958422647,37.1018798503,116.476155989,143.355527396,124.815502955,9.90576805939,8.6342563813
 01/31  11:00:00,220.028359663,29.0256287217,15.399927938,15.235290874,37.1018798503,116.476155989,129.32257506,119.396807001,9.90576805939,0.02
 01/31  12:00:00,224.347669297,29.041051162,15.8059634711,15.3214440395,37.1018798503,116.476155989,135.091875222,116.544094434,9.90576805939,8.64201272816
 01/31  13:00:00,213.446897865,29.068865971,15.8081209916,13.7664919168,37.1018798503,104.434947198,132.186507359,113.64424043,9.90576805939,8.63649886963
 01/31  14:00:00,225.114676177,29.0921367959,15.810633356,12.9822617383,37.1018798503,116.476155989,121.166180837,111.240412778,9.90576805939,0.02
 01/31  15:00:00,227.699936608,29.1228381126,15.8155854476,11.9719446856,37.1018798503,116.476155989,127.229635151,108.683796402,9.90576805939,8.64007068963
 01/31  16:00:00,227.271632919,29.1641505449,15.8170485439,10.2293098479,37.1018798503,116.476155989,115.063759976,105.137991917,9.90576805939,0.02
 01/31  17:00:00,229.33529476,29.1771544096,15.2622749465,10.3063685173,37.1018798503,116.476155989,124.672738452,106.134382605,9.90576805939,8.63258778702
 01/31  18:00:00,242.049516395,29.1874789162,14.8633052141,10.5713129588,37.1018798503,116.476155989,117.866030794,107.940262735,9.90576805939,0.02
 01/31  19:00:00,150.805546103,27.3195129003,10.9631977024,0.0159054971266,24.7345865669,47.5788473902,86.366178756,81.3932947263,4.9528840297,0.02
 01/31  20:00:00,153.919133826,27.8898761558,9.58677979397,0.186746186635,24.7345865669,47.5788473902,91.2258500183,86.2529659886,4.9528840297,0.02
 01/31  21:00:00,133.337691909,26.7491496448,9.10373642569,0.38405068224,12.3672932834,38.6892022431,112.766433799,101.184417592,2.97173041782,8.61028578872
 01/31  22:00:00,110.162040942,21.6559831808,7.21910148347,0.88299680995,12.3672932834,27.0668015668,89.3172565091,86.3255260913,2.97173041782,0.02
 01/31  23:00:00,87.7334856939,19.087565592,5.43193802507,4.19311705751,4.12243109448,15.9888894789,79.1165288282,76.1247984103,2.97173041782,0.02
 01/31  24:00:00,105.902446244,24.0733432108,6.10040362944,8.58033765576,4.12243109448,15.9888894789,101.608697381,98.6169669633,2.97173041782,0.02
 02/01  01:00:00,95.4101360638,19.2586745686,4.08391290862,8.63365576449,4.12243109448,15.9888894789,82.7213645715,79.7296341537,2.97173041782,0.02
 02/01  02:00:00,115.188502278,24.0733432108,4.35961236634,12.9207528815,4.12243109448,15.9888894789,104.332394218,101.3406638,2.97173041782,0.02
 02/01  03:00:00,100.312031926,19.2586745686,2.73714041159,11.7060995262,4.12243109448,15.9888894789,85.1866296908,82.1948992729,2.97173041782,0.02
 02/01  04:00:00,119.924518835,24.0733432108,2.59600157782,16.7486595527,4.12243109448,15.9888894789,107.199722308,104.20799189,2.97173041782,0.02
 02/01  05:00:00,142.610085509,28.0324669697,1.47685903218,11.7362922607,12.3672932834,24.9413748627,120.661536114,115.688652084,4.9528840297,0.02
 02/01  06:00:00,185.387680832,28.4751718112,4.89594181583,50.5113012297,12.3672932834,24.9413748627,188.876284571,183.903400542,4.9528840297,0.02
 02/01  07:00:00,233.990552225,28.9395729311,6.05137637756,40.5493394018,24.7345865669,70.7195625826,193.804987427,183.879219368,9.90576805939,0.02
 02/01  08:00:00,241.678947581,28.9908832733,7.8837032883,29.4940820174,37.1018798503,92.3937384068,170.609254001,160.683485942,9.90576805939,0.02
 02/01  09:00:00,246.816823549,29.0113210507,10.2413048937,22.8522532553,37.1018798503,104.434947198,161.1046558,142.568642307,9.90576805939,8.63024543331
 02/01  10:00:00,255.24595618,29.0566673639,12.7867429721,17.5924657756,37.1018798503,116.476155989,135.768567931,125.842799871,9.90576805939,0.02
 02/01  11:00:00,253.21367673,29.1198304513,15.6054660698,13.9952822593,37.1018798503,116.476155989,127.913928912,109.367940012,9.90576805939,8.64022084098
 02/01  12:00:00,252.596838906,29.2049475803,17.6584917041,11.3021026792,37.1018798503,116.476155989,110.385210741,100.459442682,9.90576805939,0.02
 02/01  13:00:00,241.332108567,29.3819060755,19.201441524,9.18311918317,37.1018798503,104.434947198,115.334434279,96.7923737766,9.90576805939,8.63629244314
 02/01  14:00:00,251.729371533,29.5703130654,20.7572610504,7.34730516294,37.1018798503,116.476155989,103.656410713,93.7306426535,9.90576805939,0.02
 02/01  15:00:00,250.92428067,29.6929065717,20.709334483,5.85823877007,37.1018798503,116.476155989,109.888211714,91.3423274998,9.90576805939,8.64011615494
 02/01  16:00:00,248.744674772,29.5892298656,19.5772333773,5.09004680261,37.1018798503,116.476155989,110.325575809,91.7817309042,9.90576805939,8.63807684517
 02/01  17:00:00,249.626117538,29.3835241496,18.3111707,5.05088044374,37.1018798503,116.476155989,104.479439596,94.5536715364,9.90576805939,0.02
 02/01  18:00:00,260.877154114,29.3338537369,16.8512166641,5.23393955835,37.1018798503,116.476155989,106.091618936,96.1658508765,9.90576805939,0.02
 02/01  19:00:00,171.304557583,27.4621037142,12.4954830714,0.0,24.7345865669,47.5788473902,80.2630423286,75.2901582989,4.9528840297,0.02
 02/01  20:00:00,170.138284221,27.8898761558,11.4331374206,0.0,24.7345865669,47.5788473902,94.8866158347,81.3250804444,4.9528840297,8.60865136061
 02/01  21:00:00,146.518466907,26.7491496448,10.4441561645,0.047856677819,12.3672932834,38.6892022431,100.062003062,97.070272644,2.97173041782,0.02
 02/01  22:00:00,117.202684675,21.2709879834,7.80939202823,0.0501078360834,12.3672932834,27.0668015668,86.9191163014,83.9273858836,2.97173041782,0.02
 02/01  23:00:00,87.5741173802,18.4031296854,5.95408936089,0.627688965319,4.12243109448,15.9888894789,77.5482373664,74.5565069486,2.97173041782,0.02
 02/01  24:00:00,100.462883574,22.7044713976,7.44969089798,1.35105498726,4.12243109448,15.9888894789,99.6423281132,96.6505976954,2.97173041782,0.02
 02/02  01:00:00,90.1170720199,19.2586745686,5.92507434826,4.45006702534,4.12243109448,15.9888894789,81.2836435799,78.2919131621,2.97173041782,0.02
 02/02  02:00:00,104.93481414,24.0733432108,7.89205768955,7.35149695653,4.12243109448,15.9888894789,102.339849044,99.3481186257,2.97173041782,0.02
 02/02  03:00:00,91.0783525331,19.2586745686,6.39131872796,7.3018489886,4.12243109448,15.9888894789,83.1593081625,80.1675777447,2.97173041782,0.02
 02/02  04:00:00,106.508505534,24.0733432108,8.24995496757,10.6415325061,4.12243109448,15.9888894789,104.779503474,101.787773056,2.97173041782,0.02
 02/02  05:00:00,127.626595592,28.0324669697,9.77682430174,6.9271209454,12.3672932834,24.9413748627,117.792812613,112.819928584,4.9528840297,0.02
 02/02  06:00:00,165.038398493,28.4828380208,13.1357735278,40.3499629884,12.3672932834,24.9413748627,185.359885126,180.387001097,4.9528840297,0.02
 02/02  07:00:00,213.694852789,28.9555674604,12.9341929522,30.7807566124,24.7345865669,70.7195625826,167.295739825,157.369971765,9.90576805939,0.02
 02/02  08:00:00,223.200138808,29.0183662784,13.4181287401,22.4094098047,37.1018798503,92.3937384068,146.769898027,136.844129967,9.90576805939,0.02
 02/02  09:00:00,229.000765237,29.0385962822,13.4723910729,19.8853768834,37.1018798503,104.434947198,148.541906488,130.005878559,9.90576805939,8.63025987016
 02/02  10:00:00,235.310237726,29.0691618324,13.0006720215,17.6901008543,37.1018798503,116.476155989,138.13544278,128.209674721,9.90576805939,0.02
 02/02  11:00:00,228.323202349,29.157891086,13.4573286933,13.0125307847,37.1018798503,116.476155989,137.993051449,119.448826421,9.90576805939,8.63845696838
 02/02  12:00:00,224.076076404,29.2419669712,13.8774350135,10.9305851885,37.1018798503,116.476155989,120.676461304,110.750693245,9.90576805939,0.02
 02/02  13:00:00,208.751905999,29.3106900473,14.7343933015,9.36121073463,37.1018798503,104.434947198,123.269656293,104.727155007,9.90576805939,8.63673322663
 02/02  14:00:00,215.144749852,29.2722290859,16.1569707003,8.63550023555,37.1018798503,116.476155989,121.690144416,103.142240781,9.90576805939,8.64213557561
 02/02  15:00:00,211.484107046,29.3594876511,17.3526474577,7.37295862553,37.1018798503,116.476155989,110.40676552,100.48099746,9.90576805939,0.02
 02/02  16:00:00,208.875180376,29.433913967,18.3757422462,6.42643875187,37.1018798503,116.476155989,116.251135627,97.7072201979,9.90576805939,8.6381473701
 02/02  17:00:00,211.802522068,29.3568671179,19.2451498006,6.49332780079,37.1018798503,116.476155989,109.310345136,99.3845770761,9.90576805939,0.02
 02/02  18:00:00,223.983755433,29.3424430871,19.7083105875,6.48119506182,37.1018798503,116.476155989,110.919195858,100.993427799,9.90576805939,0.02
 02/02  19:00:00,131.940631387,27.4621037142,17.2926399249,0.0,24.7345865669,47.5788473902,91.9048157338,78.3415369136,4.9528840297,8.6103947905
 02/02  20:00:00,133.236152242,27.8898761558,18.1558714285,0.00452696327906,24.7345865669,47.5788473902,89.3819158839,84.4090318542,4.9528840297,0.02
 02/02  21:00:00,111.542497778,26.7491496448,18.8157094286,0.0486981942509,12.3672932834,38.6892022431,102.604876848,99.6131464301,2.97173041782,0.02
 02/02  22:00:00,89.7273150615,20.4145516306,14.9134031752,0.18099055812,12.3672932834,27.0668015668,83.6369055671,80.6451751492,2.97173041782,0.02
 02/02  23:00:00,65.8846098338,17.5475848021,13.4938468864,0.0,4.12243109448,15.9888894789,78.0353507217,75.0436203039,2.97173041782,0.02
 02/02  24:00:00,74.3538539089,21.9344810026,17.4678995127,0.0,4.12243109448,15.9888894789,99.8024683236,96.8107379058,2.97173041782,0.02
 02/03  01:00:00,68.421570324,18.830902127,13.999434401,0.838814821978,4.12243109448,15.9888894789,79.9840013472,76.9922709294,2.97173041782,0.02
 02/03  02:00:00,75.8514320125,22.3622534443,18.2385478439,0.397223708338,4.12243109448,15.9888894789,101.636084601,98.6443541832,2.97173041782,0.02
 02/03  03:00:00,68.6706791063,18.4031296854,14.4433408345,1.10020754089,4.12243109448,15.9888894789,82.46614418,79.4744137622,2.97173041782,0.02
 02/03  04:00:00,77.4638460088,23.2177983275,17.5275543053,1.85270069746,4.12243109448,15.9888894789,103.260563189,100.268832771,2.97173041782,0.02
 02/03  05:00:00,100.729067167,27.4621037142,20.1594186005,0.927384153998,12.3672932834,24.9413748627,115.611218682,110.638334652,4.9528840297,0.02
 02/03  06:00:00,128.692753417,28.5261199489,21.9598147036,26.0266580243,12.3672932834,24.9413748627,183.651488595,178.678604565,4.9528840297,0.02
 02/03  07:00:00,178.893532802,29.0021452132,20.6237152388,18.9420305627,24.7345865669,70.7195625826,149.883905769,139.95813771,9.90576805939,0.02
 02/03  08:00:00,192.53995784,29.1732859895,20.3188237902,12.774827265,37.1018798503,92.3937384068,139.187198909,120.671572154,9.90576805939,8.60985869491
 02/03  09:00:00,201.813798198,29.2735067031,20.629576756,9.59420055326,37.1018798503,104.434947198,123.377727479,113.45195942,9.90576805939,0.02
 02/03  10:00:00,211.876279946,29.3841354218,21.1204735844,7.01345477475,37.1018798503,116.476155989,117.207363309,107.281595249,9.90576805939,0.02
 02/03  11:00:00,211.987761004,29.6253683921,21.9178677076,6.08566831493,37.1018798503,116.476155989,120.528096642,101.982099364,9.90576805939,8.64022921919
 02/03  12:00:00,212.168290618,29.9793429953,22.8220094909,4.91337081191,37.1018798503,116.476155989,116.170818608,97.6229619302,9.90576805939,8.64208861867
 02/03  13:00:00,204.312088041,30.2820339774,23.8441856705,3.62816655134,37.1018798503,104.434947198,103.921531019,93.9957629594,9.90576805939,0.02
 02/03  14:00:00,220.051434253,30.4732647059,24.3228729588,2.61640622912,37.1018798503,116.476155989,109.915122442,91.3671938963,9.90576805939,8.64216048667
 02/03  15:00:00,224.341609551,30.5234335755,23.7235261443,2.1128095288,37.1018798503,116.476155989,99.2648637234,89.339095664,9.90576805939,0.02
 02/03  16:00:00,226.065779981,30.4004142961,22.8130075513,1.97416604107,37.1018798503,116.476155989,107.650728065,89.1084116427,9.90576805939,8.63654836321
 02/03  17:00:00,229.788093856,30.1047205363,21.8446267495,1.95401934442,37.1018798503,116.476155989,100.886864709,90.9610966498,9.90576805939,0.02
 02/03  18:00:00,242.57881999,29.8327587253,20.0060779505,2.09200169108,37.1018798503,116.476155989,112.128635086,93.6010853295,9.90576805939,8.62178169761
 02/03  19:00:00,156.548416232,27.604694528,14.8769555314,0.0,24.7345865669,47.5788473902,77.9470308474,72.9741468178,4.9528840297,0.02
 02/03  20:00:00,155.981004733,28.1037623766,12.8345136303,0.0,24.7345865669,47.5788473902,84.3435584696,79.3706744399,4.9528840297,0.02
 02/03  21:00:00,134.123517048,26.7491496448,11.8447560404,0.0,12.3672932834,38.6892022431,98.5495724007,95.5578419829,2.97173041782,0.02
 02/03  22:00:00,109.362209694,21.2919308707,9.49322771499,0.0766698148233,12.3672932834,27.0668015668,83.7342579181,80.7425275002,2.97173041782,0.02
 02/03  23:00:00,82.2350552796,17.5475848021,7.95772363216,0.0,4.12243109448,15.9888894789,76.3080760707,73.3163456529,2.97173041782,0.02
 02/03  24:00:00,96.853200901,22.8755803742,9.95817208234,0.382843980877,4.12243109448,15.9888894789,97.1412531121,94.1495226942,2.97173041782,0.02
 02/04  01:00:00,84.8506756235,18.4031296854,7.72787057934,0.826936262724,4.12243109448,15.9888894789,79.8479765581,76.8562461402,2.97173041782,0.02
 02/04  02:00:00,99.8772675717,23.3033528158,9.7293851783,2.01441996493,4.12243109448,15.9888894789,99.9816014436,96.9898710258,2.97173041782,0.02
 02/04  03:00:00,89.0699245153,19.2586745686,7.3518662296,3.93460753825,4.12243109448,15.9888894789,81.6041384249,78.6124080071,2.97173041782,0.02
 02/04  04:00:00,104.64985524,24.0733432108,8.59322735414,6.77477178524,4.12243109448,15.9888894789,102.87705943,99.8853290123,2.97173041782,0.02
 02/04  05:00:00,113.949809549,28.0324669697,9.19149305149,6.72212232692,4.12243109448,16.0517297156,131.210383152,119.636714808,2.97173041782,8.60193792615
 02/04  06:00:00,117.066504728,28.4602394113,8.96423999843,9.86564430291,4.12243109448,16.0517297156,124.148456053,121.156725635,2.97173041782,0.02
 02/04  07:00:00,143.873112439,28.8880118529,9.15256754543,13.4863069875,4.12243109448,39.6058045677,127.645528754,124.653798336,2.97173041782,0.02
 02/04  08:00:00,200.256970141,28.8930877792,13.855980896,47.9954111404,12.3672932834,65.3531420225,179.727464597,174.754580567,4.9528840297,0.02
 02/04  09:00:00,191.086719987,28.8927231331,15.2302508727,38.5837156531,12.3672932834,68.2430321324,170.080195203,165.107311173,4.9528840297,0.02
 02/04  10:00:00,207.680543574,28.918735774,16.0729059774,29.309537236,16.4897243779,93.1370602926,154.971062757,147.026448309,7.92461444751,0.02
 02/04  11:00:00,201.813163712,28.9209092083,17.1828124746,26.522503401,16.4897243779,93.1370602926,146.516590428,138.57197598,7.92461444751,0.02
 02/04  12:00:00,196.733029424,28.9208939694,18.2279835209,24.9526540004,16.4897243779,93.1370602926,150.914806097,134.373971707,7.92461444751,8.61621994264
 02/04  13:00:00,183.723953028,28.9202264454,19.15160396,23.0491741907,16.4897243779,83.9857416113,140.707327345,132.762712897,7.92461444751,0.02
 02/04  14:00:00,179.769440845,28.9193930655,20.0843379044,20.9973814255,16.4897243779,83.9857416113,138.878934987,130.93432054,7.92461444751,0.02
 02/04  15:00:00,176.70247964,28.9185592228,20.5149822697,20.3303450873,16.4897243779,83.9857416113,138.150352476,130.205738028,7.92461444751,0.02
 02/04  16:00:00,134.365132959,28.8880118529,17.4981470839,0.402780652615,12.3672932834,70.6512738906,80.6685547437,75.695670714,4.9528840297,0.02
 02/04  17:00:00,134.912905375,28.8880118529,17.1425288741,1.50635010531,12.3672932834,70.6512738906,79.8773954585,74.9045114288,4.9528840297,0.02
 02/04  18:00:00,133.822650653,28.8880118529,16.4952850532,2.49346770712,12.3672932834,58.1284167478,91.6212238159,78.061929035,4.9528840297,8.60641075122
 02/04  19:00:00,97.2617603744,26.3213772032,15.5521212076,0.0,12.3672932834,24.9413748627,104.806146337,99.8332623069,4.9528840297,0.02
 02/04  20:00:00,98.939285195,26.3213772032,15.0434960207,0.0,12.3672932834,24.9413748627,110.71557479,105.74269076,4.9528840297,0.02
 02/04  21:00:00,83.7720433398,26.3213772032,14.4073522278,0.0,4.12243109448,16.0517297156,119.015151592,116.023421174,2.97173041782,0.02
 02/04  22:00:00,76.4663358535,21.0571017625,11.1325272673,0.0,4.12243109448,15.9888894789,100.229049638,97.2373192197,2.97173041782,0.02
 02/04  23:00:00,77.3928226671,19.2586745686,9.06890570392,5.59205395012,4.12243109448,15.9888894789,85.8317249132,82.8399944954,2.97173041782,0.02
 02/04  24:00:00,91.1387512461,24.0733432108,11.3738655235,8.69415683205,4.12243109448,15.9888894789,107.469553429,104.477823011,2.97173041782,0.02
 02/05  01:00:00,79.5722795736,19.2586745686,8.85588846853,8.49261681703,2.06121554724,15.9888894789,87.4417370092,84.4500065914,2.97173041782,0.02
 02/05  02:00:00,93.9839140763,24.0733432108,11.3152512924,11.8231916766,2.06121554724,15.9888894789,110.202999184,107.211268766,2.97173041782,0.02
 02/05  03:00:00,83.5956258994,19.2586745686,8.95418544816,10.4853229772,2.06121554724,15.9888894789,88.873371804,85.8816413862,2.97173041782,0.02
 02/05  04:00:00,99.3388494398,24.0733432108,11.2385736625,13.9953750062,2.06121554724,15.9888894789,111.470627914,108.478897497,2.97173041782,0.02
 02/05  05:00:00,86.1611075411,19.2586745686,8.79125161067,12.203905863,2.06121554724,15.9888894789,89.3561915933,86.3644611755,2.97173041782,0.02
 02/05  06:00:00,102.437107323,24.0733432108,10.6290047116,15.9207056434,2.06121554724,15.9888894789,111.524357542,108.532627125,2.97173041782,0.02
 02/05  07:00:00,91.1578455839,19.2586745686,7.87866278197,13.8507225325,2.06121554724,15.9888894789,90.1016380981,87.1099076803,2.97173041782,0.02
 02/05  08:00:00,93.7099343784,24.0733432108,10.0340016848,17.1009105443,2.06121554724,15.9888894789,112.204970103,109.213239685,2.97173041782,0.02
 02/05  09:00:00,103.485243851,19.2586745686,8.51951811912,9.74703664411,4.12243109448,41.7362269337,86.9118220311,81.9389380014,4.9528840297,0.02
 02/05  10:00:00,116.875779331,24.0733432108,11.53558074,9.53695721194,4.12243109448,41.7362269337,102.893783032,97.9208990026,4.9528840297,0.02
 02/05  11:00:00,101.540931989,19.2586745686,9.82485166619,6.68525634394,4.12243109448,41.7362269337,80.9873067879,76.0144227582,4.9528840297,0.02
 02/05  12:00:00,116.767296759,24.0733432108,13.1706876937,7.55630268758,4.12243109448,41.7362269337,97.619392258,92.6465082283,4.9528840297,0.02
 02/05  13:00:00,102.715310198,19.2586745686,10.83814459,5.39643867412,4.12243109448,41.7362269337,78.1471792302,73.1742952005,4.9528840297,0.02
 02/05  14:00:00,119.467691021,24.0733432108,14.2479685616,6.41930595968,4.12243109448,41.7362269337,95.5522635629,90.5793795332,4.9528840297,0.02
 02/05  15:00:00,103.471497375,18.830902127,11.0353638567,3.3103787623,4.12243109448,41.7362269337,77.1117542202,72.1388701905,4.9528840297,0.02
 02/05  16:00:00,118.066890806,22.7900258859,12.9667123946,2.34563321891,4.12243109448,41.7362269337,96.0316317648,91.0587477351,4.9528840297,0.02
 02/05  17:00:00,86.870624317,17.5475848021,9.40032166371,0.0,4.12243109448,24.8785346261,79.9216629411,74.9487789114,4.9528840297,0.02
 02/05  18:00:00,111.303050378,23.9022342341,10.3588834667,7.07839826211,2.06121554724,15.9888894789,105.184110585,102.192380167,2.97173041782,0.02
 02/05  19:00:00,97.1162387373,19.2586745686,7.17304966421,7.94164651042,2.06121554724,15.9888894789,96.2739763817,84.7003166346,2.97173041782,8.60192932925
 02/05  20:00:00,116.858344125,24.0733432108,8.15414287689,12.5391919254,2.06121554724,15.9888894789,110.498593912,107.506863494,2.97173041782,0.02
 02/05  21:00:00,101.392506378,19.2586745686,5.87479798723,11.8251605718,2.06121554724,15.9888894789,90.1297208266,87.1379904088,2.97173041782,0.02
 02/05  22:00:00,121.27342709,24.0733432108,6.67147070861,16.9927707692,2.06121554724,15.9888894789,112.849822095,109.858091677,2.97173041782,0.02
 02/05  23:00:00,104.856652801,19.2586745686,4.94061936686,14.9441278557,2.06121554724,15.9888894789,91.5998080408,88.6080776229,2.97173041782,0.02
 02/05  24:00:00,125.26812472,24.0733432108,6.05956561527,20.4964685941,2.06121554724,15.9888894789,114.354482631,111.362752214,2.97173041782,0.02
 02/06  01:00:00,108.574254749,19.2586745686,4.8143021402,16.6079433057,4.12243109448,15.9888894789,91.8492494785,88.8575190607,2.97173041782,0.02
 02/06  02:00:00,128.419798193,24.0733432108,5.63553586959,22.233436531,4.12243109448,15.9888894789,114.318114332,111.326383914,2.97173041782,0.02
 02/06  03:00:00,109.39949749,19.2586745686,3.84016543537,18.5460030362,4.12243109448,15.9888894789,92.5939128662,89.6021824484,2.97173041782,0.02
 02/06  04:00:00,128.720103037,24.0733432108,4.05891113175,24.7902613105,4.12243109448,15.9888894789,115.049279064,112.057548646,2.97173041782,0.02
 02/06  05:00:00,148.494353832,28.0324669697,4.14919307747,16.4750329611,12.3672932834,24.9413748627,131.39484256,126.42195853,4.9528840297,0.02
 02/06  06:00:00,199.585317961,28.4604099152,8.0085173267,63.8681633239,12.3672932834,24.9413748627,200.229474883,195.256590853,4.9528840297,0.02
 02/06  07:00:00,243.634414937,28.8885587996,9.3846944089,52.3345789028,24.7345865669,70.7195625826,195.195818909,185.27005085,9.90576805939,0.02
 02/06  08:00:00,247.782867092,28.900330843,9.88570548128,36.7560366078,37.1018798503,92.3937384068,173.070183483,163.144415423,9.90576805939,0.02
 02/06  09:00:00,253.092332932,28.9128868214,10.29971735,31.9742863697,37.1018798503,104.434947198,173.266163426,154.73010685,9.90576805939,8.63028851601
 02/06  10:00:00,261.297636374,28.9242152933,11.1788170404,27.9973165729,37.1018798503,116.476155989,157.019094285,147.093326226,9.90576805939,0.02
 02/06  11:00:00,257.261680121,28.93255985,12.3641240101,23.6872565653,37.1018798503,116.476155989,157.026014572,138.479924082,9.90576805939,8.6403224306
 02/06  12:00:00,252.321625903,28.9394910357,13.4933452329,17.9566232169,37.1018798503,116.476155989,137.525125155,127.599357096,9.90576805939,0.02
 02/06  13:00:00,239.269790095,28.9532757162,14.4936889207,14.3389630018,37.1018798503,104.434947198,137.35128917,118.808927416,9.90576805939,8.63659369406
 02/06  14:00:00,249.057610889,28.9535331013,15.4460697022,13.0044204752,37.1018798503,116.476155989,125.037207957,115.111439898,9.90576805939,0.02
 02/06  15:00:00,247.278789923,28.9661802483,15.5082884867,11.6967567136,37.1018798503,116.476155989,131.720665989,113.174749368,9.90576805939,8.64014856141
 02/06  16:00:00,244.071499751,28.981662153,14.9941882469,10.9918651611,37.1018798503,116.476155989,123.842080343,113.916312284,9.90576805939,0.02
 02/06  17:00:00,240.649515052,29.0013736285,14.2811506221,10.5810903237,37.1018798503,116.476155989,133.679587908,115.141065603,9.90576805939,8.63275424628
 02/06  18:00:00,252.908729495,29.0201006304,13.1371794838,11.2564985418,37.1018798503,116.476155989,128.910473308,118.984705248,9.90576805939,0.02
 02/06  19:00:00,154.693419381,26.3213772032,8.95008029378,0.0,24.7345865669,47.5788473902,89.1458263744,84.1729423447,4.9528840297,0.02
 02/06  20:00:00,152.699607976,27.8185807489,8.20868424129,0.151298783777,24.7345865669,47.5788473902,101.46069856,87.8975148258,4.9528840297,8.61029970465
 02/06  21:00:00,130.402976169,27.1769220864,8.12788547171,0.618335719203,12.3672932834,38.6892022431,106.339920342,103.348189924,2.97173041782,0.02
 02/06  22:00:00,105.037188675,21.0571017625,7.00414969704,0.0,12.3672932834,27.0668015668,91.0362107206,88.0444803028,2.97173041782,0.02
 02/06  23:00:00,79.9583971404,18.2605388715,6.16371806385,1.70431036746,4.12243109448,15.9888894789,80.650995534,77.6592651162,2.97173041782,0.02
 02/06  24:00:00,97.0944009161,23.6455707691,7.93555611086,5.83731076974,4.12243109448,15.9888894789,101.938644907,98.9469144894,2.97173041782,0.02
 02/07  01:00:00,90.6837762444,19.6864470102,6.13626186937,9.32787141788,4.12243109448,15.9888894789,82.6758324801,79.6841020623,2.97173041782,0.02
 02/07  02:00:00,102.601879575,23.6455707691,7.8886782604,8.81930186919,4.12243109448,15.9888894789,104.112666162,101.120935744,2.97173041782,0.02
 02/07  03:00:00,95.7688745283,19.6864470102,6.13104159426,12.5503304145,4.12243109448,15.9888894789,84.3693663143,81.3776358965,2.97173041782,0.02
 02/07  04:00:00,107.232128178,23.6455707691,7.61396427343,11.0406993938,4.12243109448,15.9888894789,105.991546357,102.999815939,2.97173041782,0.02
 02/07  05:00:00,137.56851321,28.4602394113,8.87971741836,11.9564774887,12.3672932834,24.9413748627,120.003116674,115.030232645,4.9528840297,0.02
 02/07  06:00:00,168.591095929,28.0385475857,11.9691407234,39.6455755969,12.3672932834,24.9413748627,189.286594246,184.313710216,4.9528840297,0.02
 02/07  07:00:00,222.261885231,28.9325308381,11.4237593406,38.0985953732,24.7345865669,70.7195625826,176.0534908,166.127722741,9.90576805939,0.02
 02/07  08:00:00,228.45818969,28.9670283903,11.589401543,25.2146650907,37.1018798503,92.3937384068,156.18526942,146.259501361,9.90576805939,0.02
 02/07  09:00:00,232.326174006,28.9863763545,12.4666081021,19.239862143,37.1018798503,104.434947198,152.699246459,134.163128069,9.90576805939,8.63035033002
 02/07  10:00:00,240.220269636,29.0308893645,13.6503982084,14.7134454957,37.1018798503,116.476155989,132.64760095,122.72183289,9.90576805939,0.02
 02/07  11:00:00,238.075844619,29.1128346776,15.156958424,12.2544322779,37.1018798503,116.476155989,129.343372114,110.797293411,9.90576805939,8.64031064341
 02/07  12:00:00,237.351034328,29.2788379659,15.9958718328,10.3146497077,37.1018798503,116.476155989,110.808378082,100.882610022,9.90576805939,0.02
 02/07  13:00:00,226.229224441,29.4465911824,16.2782366778,8.78739569373,37.1018798503,104.434947198,115.891830638,97.3507402754,9.90576805939,8.6353223028
 02/07  14:00:00,236.294768595,29.5534663281,16.6162538971,7.33334258556,37.1018798503,116.476155989,113.93652017,95.388551716,9.90576805939,8.64220039489
 02/07  15:00:00,236.09787841,29.5537606339,16.6111205006,5.99622387842,37.1018798503,116.476155989,104.364132736,94.4383646767,9.90576805939,0.02
 02/07  16:00:00,235.647767016,29.4525495933,16.3863568534,5.27641512758,37.1018798503,116.476155989,113.42471967,94.8807480879,9.90576805939,8.63820352237
 02/07  17:00:00,235.671788273,29.3374660541,16.0303644249,5.01544311766,37.1018798503,116.476155989,105.785088412,95.8593203522,9.90576805939,0.02
 02/07  18:00:00,249.838195751,29.2831776427,15.332726142,5.36978686334,37.1018798503,116.476155989,107.971519923,98.0457518635,9.90576805939,0.02
 02/07  19:00:00,159.395753713,27.604694528,11.5660480722,0.0,24.7345865669,47.5788473902,89.9903406248,76.4277263758,4.9528840297,8.60973021927
 02/07  20:00:00,157.043836439,27.4621037142,11.1516675308,0.0,24.7345865669,47.5788473902,87.2554147167,82.282530687,4.9528840297,0.02
 02/07  21:00:00,135.067310068,27.1769220864,10.6533079376,0.0820280302784,12.3672932834,38.6892022431,100.949954849,97.9582244314,2.97173041782,0.02
 02/07  22:00:00,108.959344063,21.0571017625,8.34711135208,0.0,12.3672932834,27.0668015668,87.3815731898,84.3898427719,2.97173041782,0.02
 02/07  23:00:00,80.4798253262,17.5475848021,6.68814932351,0.0,4.12243109448,15.9888894789,77.7411154796,74.7493850618,2.97173041782,0.02
 02/07  24:00:00,94.1584214291,22.9611348625,8.08284139358,0.984521100203,4.12243109448,15.9888894789,99.132609118,96.1408787002,2.97173041782,0.02
 02/08  01:00:00,82.189323771,18.4886841737,5.94611454035,1.76428541667,4.12243109448,15.9888894789,81.006949896,78.0152194782,2.97173041782,0.02
 02/08  02:00:00,98.6828545672,24.0733432108,7.3222575407,5.94893741153,4.12243109448,15.9888894789,102.335436589,99.3437061711,2.97173041782,0.02
 02/08  03:00:00,87.8011215645,19.2586745686,5.56513953252,6.28692657877,4.12243109448,15.9888894789,83.3381728816,80.3464424637,2.97173041782,0.02
 02/08  04:00:00,106.207975273,24.0733432108,6.89277145962,9.90023744936,4.12243109448,15.9888894789,104.729536994,101.737806576,2.97173041782,0.02
 02/08  05:00:00,132.105845542,28.0324669697,7.8995689159,6.77977362115,12.3672932834,24.9413748627,118.082556473,113.109672443,4.9528840297,0.02
 02/08  06:00:00,171.718495509,28.4853942843,10.7370256403,40.7995088908,12.3672932834,24.9413748627,186.046552973,181.073668943,4.9528840297,0.02
 02/08  07:00:00,218.495497926,28.9590023045,9.88496430948,31.5912279646,24.7345865669,70.7195625826,177.907306351,167.981538292,9.90576805939,0.02
 02/08  08:00:00,228.839017107,29.0190161899,9.70767599489,21.7128816795,37.1018798503,92.3937384068,167.83899382,149.323391384,9.90576805939,8.60983437652
 02/08  09:00:00,234.53776578,29.0700351586,10.4650494507,16.3953353295,37.1018798503,104.434947198,147.316999314,137.391231255,9.90576805939,0.02
 02/08  10:00:00,243.647403162,29.138748809,11.6509900229,12.5753313418,37.1018798503,116.476155989,135.686976233,125.761208173,9.90576805939,0.02
 02/08  11:00:00,242.91124259,29.2407374645,13.1947847947,10.8893624591,37.1018798503,116.476155989,132.201708339,113.655642247,9.90576805939,8.64029803214
 02/08  12:00:00,243.165524054,29.4467575983,14.4871095327,9.40846468805,37.1018798503,116.476155989,119.713328601,101.165395141,9.90576805939,8.64216540028
 02/08  13:00:00,232.161879038,29.6564133739,15.4423279865,8.02335668943,37.1018798503,104.434947198,105.920714979,95.9949469196,9.90576805939,0.02
 02/08  14:00:00,242.282704801,29.8198880131,16.3869534145,6.74114123834,37.1018798503,116.476155989,112.352254271,93.8041585011,9.90576805939,8.64232771002
 02/08  15:00:00,242.296457401,29.8950356993,16.6157734315,5.61558785349,37.1018798503,116.476155989,101.797967427,91.8721993678,9.90576805939,0.02
 02/08  16:00:00,241.932601552,29.811514662,16.3904039734,5.05368702233,37.1018798503,116.476155989,110.122082958,91.5788985047,9.90576805939,8.6374163943
 02/08  17:00:00,241.693170247,29.6030701328,16.0379589671,4.75370325326,37.1018798503,116.476155989,103.131823862,93.2060558024,9.90576805939,0.02
 02/08  18:00:00,256.670289355,29.4336818611,15.0620375822,4.98907096162,37.1018798503,116.476155989,114.131550567,95.603945549,9.90576805939,8.62183695836
 02/08  19:00:00,168.776248597,27.604694528,10.8610129046,0.0,24.7345865669,47.5788473902,79.833592383,74.8607083533,4.9528840297,0.02
 02/08  20:00:00,169.493539437,27.8898761558,10.0452743309,0.00439160429146,24.7345865669,47.5788473902,85.8460596137,80.873175584,4.9528840297,0.02
 02/08  21:00:00,148.427958375,26.7491496448,9.44395242766,0.0543233117224,12.3672932834,38.6892022431,99.6337516783,96.6420212605,2.97173041782,0.02
 02/08  22:00:00,122.186403675,22.2548645991,7.17551103478,0.514591201495,12.3672932834,27.0668015668,86.4254561838,83.433725766,2.97173041782,0.02
 02/08  23:00:00,90.8789451582,17.5475848021,5.35836291339,0.0,4.12243109448,15.9888894789,77.0708934117,74.0791629939,2.97173041782,0.02
 02/08  24:00:00,108.968647954,23.2177983275,6.2180065491,2.36282888962,4.12243109448,15.9888894789,98.4809897215,95.4892593037,2.97173041782,0.02
 02/09  01:00:00,98.4414969254,19.6864470102,4.47574796623,6.14577968189,4.12243109448,15.9888894789,79.8596050408,76.867874623,2.97173041782,0.02
 02/09  02:00:00,112.393946417,23.6455707691,5.55596918125,6.56609201396,4.12243109448,15.9888894789,101.167648106,98.1759176884,2.97173041782,0.02
 02/09  03:00:00,101.863217166,19.6864470102,4.05452406183,10.2951490061,4.12243109448,15.9888894789,82.3127526671,79.3210222493,2.97173041782,0.02
 02/09  04:00:00,114.567000174,23.6455707691,4.76078991411,9.75484891261,4.12243109448,15.9888894789,103.916054668,100.92432425,2.97173041782,0.02
 02/09  05:00:00,144.799417815,28.4602394113,4.48985120971,11.2030483496,12.3672932834,24.9413748627,126.745371229,113.190556828,4.9528840297,8.60193037091
 02/09  06:00:00,172.151711136,28.0481291362,7.38446686989,36.9281814932,12.3672932834,24.9413748627,187.086656419,182.11377239,4.9528840297,0.02
 02/09  07:00:00,225.012781499,28.9624341113,7.46295691295,35.9006742449,24.7345865669,70.7195625826,186.388054414,176.462286355,9.90576805939,0.02
 02/09  08:00:00,231.781635065,29.0244698403,8.28663774808,24.6106516243,37.1018798503,92.3937384068,165.285694137,155.359926077,9.90576805939,0.02
 02/09  09:00:00,235.917037359,29.0740417461,10.2196399554,18.755012843,37.1018798503,104.434947198,149.125597843,139.199829784,9.90576805939,0.02
 02/09  10:00:00,244.603217468,29.1333751867,12.7676538578,14.5592928217,37.1018798503,116.476155989,141.717641612,123.177512431,9.90576805939,8.63436112162
 02/09  11:00:00,243.158191322,29.1711728989,15.5893180618,12.3802917405,37.1018798503,116.476155989,120.022702247,110.096934187,9.90576805939,0.02
 02/09  12:00:00,239.230268725,29.2714320602,16.9385365894,9.66620185946,37.1018798503,116.476155989,120.262163357,101.714184259,9.90576805939,8.64221103849
 02/09  13:00:00,224.038410568,29.2945641411,17.2174922441,8.41575330068,37.1018798503,104.434947198,110.594998901,100.669230841,9.90576805939,0.02
 02/09  14:00:00,229.937507726,29.4386706624,17.5453768466,7.09765619605,37.1018798503,116.476155989,116.362411697,97.8160430841,9.90576805939,8.64060055313
 02/09  15:00:00,226.809771337,29.5664772074,17.5343729748,5.98177456087,37.1018798503,116.476155989,114.060476197,95.5144491668,9.90576805939,8.64025897097
 02/09  16:00:00,224.078365637,29.5205011143,17.3111885515,5.22876687552,37.1018798503,116.476155989,105.452929254,95.5271611949,9.90576805939,0.02
 02/09  17:00:00,221.447151517,29.4324248622,16.9558822059,4.94595197348,37.1018798503,116.476155989,115.147467824,96.6089195369,9.90576805939,8.63278022766
 02/09  18:00:00,235.556393889,29.3923532283,16.4272920585,5.26163048715,37.1018798503,116.476155989,108.179284145,98.253516086,9.90576805939,0.02
 02/09  19:00:00,147.772729158,27.604694528,13.031607575,0.0,24.7345865669,47.5788473902,81.7760274005,76.8031433708,4.9528840297,0.02
 02/09  20:00:00,148.260224692,27.8898761558,12.9866627067,0.0,24.7345865669,47.5788473902,87.5813208767,82.608436847,4.9528840297,0.02
 02/09  21:00:00,126.569176361,26.7491496448,12.7776907483,0.0276157650007,12.3672932834,38.6892022431,101.152819603,98.1610891854,2.97173041782,0.02
 02/09  22:00:00,102.934271101,21.2919308707,10.1107539609,0.28625671379,12.3672932834,27.0668015668,85.4788269113,82.4870964935,2.97173041782,0.02
 02/09  23:00:00,75.4717468577,17.5475848021,8.07536905799,0.0,4.12243109448,15.9888894789,86.4228137083,74.8491428247,2.97173041782,8.60194046583
 02/09  24:00:00,87.8065758519,21.9344810026,10.2857499092,0.0,4.12243109448,15.9888894789,99.6793646682,96.6876342504,2.97173041782,0.02
 02/10  01:00:00,81.2853127672,18.830902127,8.5737251621,1.85260198052,4.12243109448,15.9888894789,80.299065598,77.3073351802,2.97173041782,0.02
 02/10  02:00:00,98.1057668162,23.7311252575,11.8451596799,3.92232269398,4.12243109448,15.9888894789,101.155737493,98.164007075,2.97173041782,0.02
 02/10  03:00:00,87.7928984471,19.2586745686,9.71869068926,5.07228422919,4.12243109448,15.9888894789,82.4599145088,79.468184091,2.97173041782,0.02
 02/10  04:00:00,102.952068012,24.0733432108,12.134722228,7.66668161687,4.12243109448,15.9888894789,103.298416164,100.306685746,2.97173041782,0.02
 02/10  05:00:00,126.60684969,28.0324669697,14.0120351989,4.98271563877,12.3672932834,24.9413748627,116.265728697,111.292844668,4.9528840297,0.02
 02/10  06:00:00,161.344295669,28.4954737613,16.7804840697,35.3413071316,12.3672932834,24.9413748627,183.631561617,178.658677588,4.9528840297,0.02
 02/10  07:00:00,208.344232112,28.9688871249,16.3265323462,26.6086149606,24.7345865669,70.7195625826,153.924398826,143.998630767,9.90576805939,0.02
 02/10  08:00:00,218.79156663,29.0614910381,16.4880643263,17.2913150209,37.1018798503,92.3937384068,131.856807983,121.931039923,9.90576805939,0.02
 02/10  09:00:00,224.257518668,29.1565476945,17.3124499959,12.0264147245,37.1018798503,104.434947198,121.738567544,111.812799485,9.90576805939,0.02
 02/10  10:00:00,234.157818386,29.2639577679,18.4079253159,8.89497338875,37.1018798503,116.476155989,124.145325298,105.605935408,9.90576805939,8.63362183073
 02/10  11:00:00,233.981980485,29.4014522472,19.8257662634,7.80090852001,37.1018798503,116.476155989,111.277655618,101.351887559,9.90576805939,0.02
 02/10  12:00:00,233.889887028,29.5006859006,20.6374289317,6.60002087849,37.1018798503,116.476155989,117.674776339,99.1267422564,9.90576805939,8.64226602312
 02/10  13:00:00,223.547323368,29.8000655619,20.9116464007,5.45413647357,37.1018798503,104.434947198,113.781362124,95.2391274173,9.90576805939,8.63646664718
 02/10  14:00:00,234.653815888,30.0299875479,21.2350670963,4.43819850244,37.1018798503,116.476155989,102.242502009,92.3167339492,9.90576805939,0.02
 02/10  15:00:00,234.719295491,30.1157345443,20.9149529331,3.64635641996,37.1018798503,116.476155989,109.095832671,90.5498441247,9.90576805939,8.64022048649
 02/10  16:00:00,233.939734492,30.0344301275,20.0948188612,3.31106751871,37.1018798503,116.476155989,100.264332604,90.3385645443,9.90576805939,0.02
 02/10  17:00:00,233.385934161,29.7940981761,19.1061153616,3.23421506759,37.1018798503,116.476155989,110.672716137,92.1342061507,9.90576805939,8.63274192672
 02/10  18:00:00,248.265991183,29.5752074579,17.7703147069,3.51823482758,37.1018798503,116.476155989,104.575732326,94.6499642664,9.90576805939,0.02
 02/10  19:00:00,161.712219695,27.604694528,13.47707792,0.0,24.7345865669,47.5788473902,78.8784014013,73.9055173716,4.9528840297,0.02
 02/10  20:00:00,161.809980944,27.8898761558,12.4242965958,0.0,24.7345865669,47.5788473902,85.1087547888,80.1358707591,4.9528840297,0.02
 02/10  21:00:00,139.488523829,26.7491496448,11.4387367871,0.00265229935877,12.3672932834,38.6892022431,107.662705298,96.0805540439,2.97173041782,8.61042083627
 02/10  22:00:00,113.712657734,22.1265328666,8.56778352805,0.173307800876,12.3672932834,27.0668015668,85.9626891017,82.9709586839,2.97173041782,0.02
 02/10  23:00:00,83.9758641242,17.5475848021,6.60754114422,0.0,4.12243109448,15.9888894789,76.4999739056,73.5082434877,2.97173041782,0.02
 02/10  24:00:00,98.9036791627,22.9611348625,7.9617970795,1.02594646354,4.12243109448,15.9888894789,98.7869806245,95.7952502067,2.97173041782,0.02
 02/11  01:00:00,86.365814748,18.6170159062,5.88029202675,1.9183142227,4.12243109448,15.9888894789,80.398451,77.4067205822,2.97173041782,0.02
 02/11  02:00:00,101.811198274,23.6455707691,7.23425815473,4.50431522012,4.12243109448,15.9888894789,101.060602022,98.0688716039,2.97173041782,0.02
 02/11  03:00:00,92.5965388874,19.6864470102,5.65211748911,7.44799639336,4.12243109448,15.9888894789,82.1080723018,79.116341884,2.97173041782,0.02
 02/11  04:00:00,104.944049037,23.6455707691,7.31030036288,7.30141336463,4.12243109448,15.9888894789,103.442339758,100.45060934,2.97173041782,0.02
 02/11  05:00:00,119.92735879,28.4602394113,8.76277527802,10.528509463,4.12243109448,16.0517297156,123.32818038,120.336449962,2.97173041782,0.02
 02/11  06:00:00,119.005114324,28.0324669697,8.61598097701,9.77604005573,4.12243109448,16.0517297156,124.859711133,121.867980715,2.97173041782,0.02
 02/11  07:00:00,146.944285483,28.8880118529,8.08779762603,15.6600105576,4.12243109448,39.6058045677,131.757379422,128.765649004,2.97173041782,0.02
 02/11  08:00:00,205.748055248,28.8889273416,12.1034490755,49.3928695297,12.3672932834,65.3531420225,185.438735776,180.465851747,4.9528840297,0.02
 02/11  09:00:00,198.925343677,28.8891073762,14.0274727749,38.2891204377,12.3672932834,68.2430321324,173.21949723,168.246613201,4.9528840297,0.02
 02/11  10:00:00,219.600453004,28.9123284576,16.1463177446,26.8642038043,16.4897243779,93.1370602926,151.01320771,143.068593262,7.92461444751,0.02
 02/11  11:00:00,218.543773736,28.9162071207,18.5260289113,21.9457024466,16.4897243779,93.1370602926,145.630043492,129.089113476,7.92461444751,8.61631556904
 02/11  12:00:00,217.290272504,28.9447352314,20.2649184194,18.2486471653,16.4897243779,93.1370602926,131.852163544,123.907549096,7.92461444751,0.02
