Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  13:00:00,207.043719383,29.0047542531,21.4408143722,15.6246587604,16.4897243779,83.9857416113,128.448632292,120.504017844,7.92461444751,0.02
 02/11  14:00:00,206.239355041,29.0906226761,22.6687221745,13.3958256345,16.4897243779,83.9857416113,126.077278844,118.132664396,7.92461444751,0.02
 02/11  15:00:00,204.180297185,29.0952752724,22.721248276,11.6051975007,16.4897243779,83.9857416113,132.923401414,116.385940604,7.92461444751,8.61284636248
 02/11  16:00:00,171.087050492,28.8880118529,18.9273088037,0.0,12.3672932834,70.6512738906,66.683516055,61.7106320253,4.9528840297,0.02
 02/11  17:00:00,169.407684502,28.8880118529,17.631587291,0.108618486797,12.3672932834,70.6512738906,68.2392757101,63.2663916804,4.9528840297,0.02
 02/11  18:00:00,168.957169375,28.8880118529,16.0987384935,0.520600561063,12.3672932834,58.1284167478,74.9126948413,69.9398108116,4.9528840297,0.02
 02/11  19:00:00,129.701440182,26.3213772032,14.5105968532,0.0,12.3672932834,24.9413748627,98.1412310217,93.168346992,4.9528840297,0.02
 02/11  20:00:00,125.637944635,26.3213772032,13.4528143628,0.0,12.3672932834,24.9413748627,105.404229822,100.431345793,4.9528840297,0.02
 02/11  21:00:00,105.356879077,26.3213772032,12.9395154963,0.0,4.12243109448,16.0517297156,114.821613844,111.829883426,2.97173041782,0.02
 02/11  22:00:00,89.1670976009,21.0571017625,10.5703747392,0.0,4.12243109448,15.9888894789,97.4902512419,94.498520824,2.97173041782,0.02
 02/11  23:00:00,78.2527951603,17.5475848021,8.98950289349,0.0,4.12243109448,15.9888894789,84.0315346749,81.0398042571,2.97173041782,0.02
 02/11  24:00:00,90.8156562666,23.2177983275,11.4476461683,2.41404033184,4.12243109448,15.9888894789,106.077414178,103.08568376,2.97173041782,0.02
 02/12  01:00:00,78.8567675638,19.2586745686,8.87269056407,4.69562015232,2.06121554724,15.9888894789,86.1525001755,83.1607697577,2.97173041782,0.02
 02/12  02:00:00,91.1452541825,24.0733432108,11.3304038474,7.71214285706,2.06121554724,15.9888894789,108.789808917,105.7980785,2.97173041782,0.02
 02/12  03:00:00,78.712911689,19.2586745686,9.21475964953,7.24450868916,2.06121554724,15.9888894789,87.9830891051,84.9913586873,2.97173041782,0.02
 02/12  04:00:00,91.4321999234,24.0733432108,12.3411079812,10.1964448264,2.06121554724,15.9888894789,110.397191094,107.405460676,2.97173041782,0.02
 02/12  05:00:00,78.9713754048,19.2586745686,10.4754908519,8.89840126859,2.06121554724,15.9888894789,89.1127008778,86.1209704599,2.97173041782,0.02
 02/12  06:00:00,89.7750891811,24.0733432108,13.724221556,11.978806626,2.06121554724,15.9888894789,111.62497068,108.633240263,2.97173041782,0.02
 02/12  07:00:00,74.1443182757,19.2586745686,10.9611788627,10.3258348922,2.06121554724,15.9888894789,98.8250484859,87.2531499329,2.97173041782,8.60016813515
 02/12  08:00:00,71.5115355784,24.0733432108,14.686112426,12.3068328525,2.06121554724,15.9888894789,112.102061343,109.110330925,2.97173041782,0.02
 02/12  09:00:00,85.4210320862,19.2586745686,12.5965503556,6.46615240499,4.12243109448,41.7362269337,86.4955988899,81.5227148602,4.9528840297,0.02
 02/12  10:00:00,97.2003245686,24.0733432108,17.0316774705,8.57383258283,4.12243109448,41.7362269337,105.28590874,100.313024711,4.9528840297,0.02
 02/12  11:00:00,86.3822676249,19.1731200803,14.6331228373,5.86398708224,4.12243109448,41.7362269337,84.8238985462,79.8510145165,4.9528840297,0.02
 02/12  12:00:00,97.0807269004,23.8166797458,19.6602256723,6.67868292096,4.12243109448,41.7362269337,104.443456476,99.470572446,4.9528840297,0.02
 02/12  13:00:00,84.2998003601,18.574238662,16.018057572,3.16795789406,4.12243109448,41.7362269337,84.9321675089,79.9592834792,4.9528840297,0.02
 02/12  14:00:00,89.2861380737,21.9344810026,20.5785797932,0.0,4.12243109448,41.7362269337,104.572434432,99.5995504025,4.9528840297,0.02
 02/12  15:00:00,80.7756102211,17.5475848021,16.7481640795,0.0,4.12243109448,41.7362269337,84.9081582882,79.9352742585,4.9528840297,0.02
 02/12  16:00:00,90.2038675293,21.9344810026,21.6132561028,0.0,4.12243109448,41.7362269337,104.663407727,99.6905236974,4.9528840297,0.02
 02/12  17:00:00,64.7686101217,17.5475848021,17.6689686302,0.0,4.12243109448,24.8785346261,85.1352040855,80.1623200558,4.9528840297,0.02
 02/12  18:00:00,76.8331384676,21.9344810026,22.0969281158,0.0,2.06121554724,15.9888894789,109.3365461,106.344815682,2.97173041782,0.02
 02/12  19:00:00,71.6439781083,18.4886841737,17.5930813424,2.89942720478,2.06121554724,15.9888894789,89.246709868,86.2549794501,2.97173041782,0.02
 02/12  20:00:00,77.2530504393,21.9344810026,22.5263780402,0.0,2.06121554724,15.9888894789,111.795995382,108.804264964,2.97173041782,0.02
 02/12  21:00:00,75.7780898687,18.830902127,19.6127531744,4.67164916314,2.06121554724,15.9888894789,90.7390448628,87.7473144449,2.97173041782,0.02
 02/12  22:00:00,86.8423667481,23.2177983275,25.9029132424,4.92946375575,2.06121554724,15.9888894789,112.776312895,109.784582477,2.97173041782,0.02
 02/12  23:00:00,73.9651412449,18.4031296854,19.3218804121,3.57734570867,2.06121554724,15.9888894789,91.6423338488,88.650603431,2.97173041782,0.02
 02/12  24:00:00,81.4284331128,23.2177983275,19.4322126663,5.98623065387,2.06121554724,15.9888894789,113.866749115,110.875018698,2.97173041782,0.02
 02/13  01:00:00,73.1399045164,18.830902127,12.0281696846,6.22140114149,4.12243109448,15.9888894789,91.6467617447,88.6550313269,2.97173041782,0.02
 02/13  02:00:00,91.2075669227,23.4316845483,12.3370836129,7.95338416165,4.12243109448,15.9888894789,113.384202957,110.392472539,2.97173041782,0.02
 02/13  03:00:00,89.9373983353,19.6864470102,8.51682931745,12.9333923191,4.12243109448,15.9888894789,90.9326144217,87.9408840039,2.97173041782,0.02
 02/13  04:00:00,99.4328873923,23.6455707691,9.97530375632,11.1764323214,4.12243109448,15.9888894789,113.207622141,110.215891723,2.97173041782,0.02
 02/13  05:00:00,127.774343579,28.4602394113,11.1568784549,11.7097224983,12.3672932834,24.9413748627,129.313505327,124.340621297,4.9528840297,0.02
 02/13  06:00:00,163.27279469,28.0377582908,13.7897546237,41.2880593302,12.3672932834,24.9413748627,198.101419884,193.128535854,4.9528840297,0.02
 02/13  07:00:00,221.165195713,28.9200801179,12.8858554225,40.4565372383,24.7345865669,70.7195625826,180.284702086,170.358934027,9.90576805939,0.02
 02/13  08:00:00,231.002940743,28.9530219241,12.7160425212,28.0912698763,37.1018798503,92.3937384068,169.291859836,150.777972472,9.90576805939,8.60811930476
 02/13  09:00:00,237.55014861,28.963700164,13.2931941112,23.2015604878,37.1018798503,104.434947198,150.685720702,140.759952643,9.90576805939,0.02
 02/13  10:00:00,245.364293471,28.9710117465,14.1723345724,18.3882164165,37.1018798503,116.476155989,141.118103563,131.192335503,9.90576805939,0.02
 02/13  11:00:00,243.388187806,28.9804685446,15.3153343712,15.922457093,37.1018798503,116.476155989,141.772559439,123.22642215,9.90576805939,8.64036922912
 02/13  12:00:00,239.904055214,29.0191080543,16.1625416847,12.1566516086,37.1018798503,116.476155989,132.195438926,113.647429251,9.90576805939,8.64224161553
 02/13  13:00:00,227.736980252,29.0482778705,16.7847733572,10.2496335142,37.1018798503,104.434947198,117.368738966,107.442970906,9.90576805939,0.02
 02/13  14:00:00,236.766188379,29.0519340034,17.4362489683,9.1611261073,37.1018798503,116.476155989,124.710724946,106.162625989,9.90576805939,8.64233089729
 02/13  15:00:00,237.008367274,29.0833316761,17.3853339126,7.83748482415,37.1018798503,116.476155989,113.529554204,103.603786145,9.90576805939,0.02
 02/13  16:00:00,238.178720512,29.1014789789,16.9377454323,7.32291530563,37.1018798503,116.476155989,121.573602817,103.029575608,9.90576805939,8.63825914886
 02/13  17:00:00,238.510921291,29.121511855,16.7793871447,6.89855954152,37.1018798503,116.476155989,112.150715718,102.224947658,9.90576805939,0.02
 02/13  18:00:00,249.475676882,29.1337230889,15.5008608233,7.53235863282,37.1018798503,116.476155989,123.847079496,105.319483881,9.90576805939,8.62182755617
 02/13  19:00:00,157.806018842,27.3908083072,10.3499538183,0.0,24.7345865669,47.5788473902,85.9153845414,80.9425005117,4.9528840297,0.02
 02/13  20:00:00,154.523991573,27.4621037142,8.63000452889,0.0155800148795,24.7345865669,47.5788473902,91.2157709259,86.2428868962,4.9528840297,0.02
 02/13  21:00:00,135.339628548,27.1769220864,7.72207456605,0.322896344655,12.3672932834,38.6892022431,104.828058039,101.836327621,2.97173041782,0.02
 02/13  22:00:00,112.659671761,21.0571017625,6.18035954414,0.0,12.3672932834,27.0668015668,89.8357341285,86.8440037107,2.97173041782,0.02
 02/13  23:00:00,88.4919624079,18.2605388715,5.05826995752,1.39689669878,4.12243109448,15.9888894789,79.5772421699,76.585511752,2.97173041782,0.02
 02/13  24:00:00,107.812932886,23.6455707691,6.0972399804,5.06916005369,4.12243109448,15.9888894789,100.807924376,97.8161939585,2.97173041782,0.02
 02/14  01:00:00,98.202457966,19.6864470102,4.43755500765,8.73945226122,4.12243109448,15.9888894789,82.000684563,79.0089541451,2.97173041782,0.02
 02/14  02:00:00,111.473632691,23.6455707691,5.50342599741,8.63024042535,4.12243109448,15.9888894789,103.563192018,100.571461601,2.97173041782,0.02
 02/14  03:00:00,102.10349091,19.6864470102,3.91652334705,12.7794337981,4.12243109448,15.9888894789,84.1415359474,81.1498055295,2.97173041782,0.02
 02/14  04:00:00,113.322005796,23.6455707691,4.27441834926,11.5400115442,4.12243109448,15.9888894789,114.701968857,103.128298229,2.97173041782,8.60194021028
 02/14  05:00:00,143.37926587,28.4602394113,4.17063315416,13.0754899182,12.3672932834,24.9413748627,120.594240868,115.621356839,4.9528840297,0.02
 02/14  06:00:00,172.290946868,28.0413815198,7.37951160422,40.0669824475,12.3672932834,24.9413748627,190.257736971,185.284852941,4.9528840297,0.02
 02/14  07:00:00,222.932047175,28.949884247,7.46204224259,39.1237646374,24.7345865669,70.7195625826,189.649309277,179.723541218,9.90576805939,0.02
 02/14  08:00:00,230.419961033,28.9905397824,8.28371000943,26.2980315466,37.1018798503,92.3937384068,168.56560141,158.639833351,9.90576805939,0.02
 02/14  09:00:00,235.003349112,29.0096526911,9.27724137856,20.860540004,37.1018798503,104.434947198,156.034734828,146.108966768,9.90576805939,0.02
 02/14  10:00:00,243.79930154,29.0451222758,10.159967366,16.3953319809,37.1018798503,116.476155989,154.860132396,136.319980426,9.90576805939,8.63438390999
 02/14  11:00:00,241.886829774,29.0923771894,11.3430820805,13.4479025023,37.1018798503,116.476155989,136.933669017,127.007900958,9.90576805939,0.02
 02/14  12:00:00,241.690467849,29.1758845941,12.0635058318,11.1657845383,37.1018798503,116.476155989,136.148387442,117.600332359,9.90576805939,8.64228702376
 02/14  13:00:00,231.461711478,29.3336577931,12.3722169112,9.77191676876,37.1018798503,104.434947198,119.555062796,109.629294737,9.90576805939,0.02
 02/14  14:00:00,242.287577199,29.4751327202,12.7380746227,8.43058484612,37.1018798503,116.476155989,121.737470498,103.189272842,9.90576805939,8.64242959661
 02/14  15:00:00,242.281092602,29.551098803,12.5545266099,7.10409753699,37.1018798503,116.476155989,118.492334216,99.94634879,9.90576805939,8.64021736706
 02/14  16:00:00,241.572049677,29.4892267427,12.0166287932,6.28855657839,37.1018798503,116.476155989,112.295596726,102.369828666,9.90576805939,0.02
 02/14  17:00:00,241.198635255,29.3320635231,11.2820760642,6.09471553102,37.1018798503,116.476155989,127.764317913,109.225803192,9.90576805939,8.63274666176
 02/14  18:00:00,253.926753303,29.2867744745,10.1383132377,6.6987635905,37.1018798503,116.476155989,126.639278173,116.713510113,9.90576805939,0.02
 02/14  19:00:00,166.251951986,27.4621037142,5.9901996348,0.0,24.7345865669,47.5788473902,84.5651749113,79.5922908816,4.9528840297,0.02
 02/14  20:00:00,166.774210158,27.8898761558,5.2744551949,0.118516775618,24.7345865669,47.5788473902,88.6346766898,83.6617926601,4.9528840297,0.02
 02/14  21:00:00,144.988527004,26.7491496448,4.53801310573,0.205156566401,12.3672932834,38.6892022431,102.474181038,99.4824506201,2.97173041782,0.02
 02/14  22:00:00,117.913801051,21.6559831808,3.32297585472,0.655077407743,12.3672932834,27.0668015668,97.1613540518,85.5831957312,2.97173041782,8.60642790278
 02/14  23:00:00,93.7768876619,19.2586745686,2.48956522605,4.26476586395,4.12243109448,15.9888894789,78.6173695595,75.6256391416,2.97173041782,0.02
 02/14  24:00:00,111.608419217,24.0733432108,2.7277966728,8.16956891195,4.12243109448,15.9888894789,101.126214838,98.1344844203,2.97173041782,0.02
 02/15  01:00:00,97.6762779517,19.2586745686,1.52584935403,8.70372926945,4.12243109448,15.9888894789,82.7263982199,79.7346678021,2.97173041782,0.02
 02/15  02:00:00,116.132572578,24.0733432108,1.5543034252,13.410927167,4.12243109448,15.9888894789,104.78407719,101.792346772,2.97173041782,0.02
 02/15  03:00:00,100.628883287,19.2586745686,0.699113314367,12.2728779104,4.12243109448,15.9888894789,85.5956084137,82.6038779959,2.97173041782,0.02
 02/15  04:00:00,119.28676874,24.0733432108,0.272549885394,17.7318149565,4.12243109448,15.9888894789,108.07616702,105.084436602,2.97173041782,0.02
 02/15  05:00:00,142.085099523,28.0324669697,0.0,12.5937789451,12.3672932834,24.9413748627,126.364686919,121.39180289,4.9528840297,0.02
 02/15  06:00:00,184.65737163,28.4760574124,2.50727064547,52.3527803617,12.3672932834,24.9413748627,190.875359645,185.902475616,4.9528840297,0.02
 02/15  07:00:00,227.348315179,28.9434721883,2.98448126164,42.1929531553,24.7345865669,70.7195625826,204.816762468,194.890994408,9.90576805939,0.02
 02/15  08:00:00,237.117222117,28.9996526248,4.16109977522,29.3273858754,37.1018798503,92.3937384068,183.672018528,173.746250469,9.90576805939,0.02
 02/15  09:00:00,241.884295386,29.0212961174,6.04408208845,22.8690055031,37.1018798503,104.434947198,167.457620618,157.531852559,9.90576805939,0.02
 02/15  10:00:00,250.329930282,29.0752725089,8.23114789093,17.8896581387,37.1018798503,116.476155989,160.655818836,142.115632812,9.90576805939,8.6344179642
 02/15  11:00:00,248.990244569,29.1455517556,10.7751292739,14.6995777617,37.1018798503,116.476155989,145.16583584,126.619844251,9.90576805939,8.64022353012
 02/15  12:00:00,249.21518843,29.2684272699,12.8441443129,12.224151236,37.1018798503,116.476155989,121.622537439,111.69676938,9.90576805939,0.02
 02/15  13:00:00,238.628725855,29.4561944845,14.5014077279,10.0260985135,37.1018798503,104.434947198,117.704481961,99.1621461366,9.90576805939,8.63656776498
 02/15  14:00:00,249.645899014,29.6325981122,16.1229812236,8.11643562298,37.1018798503,116.476155989,104.192761745,94.2669936852,9.90576805939,0.02
 02/15  15:00:00,248.278800555,29.7448283322,16.4641757209,6.49093948143,37.1018798503,116.476155989,110.76793452,92.2218693356,9.90576805939,8.64029712501
 02/15  16:00:00,245.262047582,29.6951035843,15.9512087119,5.65425861461,37.1018798503,116.476155989,101.889708982,91.9639409222,9.90576805939,0.02
 02/15  17:00:00,242.320613067,29.5129049044,15.2552627854,5.18980023767,37.1018798503,116.476155989,112.177170251,93.6385644152,9.90576805939,8.6328377759
 02/15  18:00:00,252.230217285,29.3660216287,13.9799997113,5.29290480272,37.1018798503,116.476155989,109.179371776,99.2536037165,9.90576805939,0.02
 02/15  19:00:00,163.849556683,27.4621037142,9.47943188145,0.0,24.7345865669,47.5788473902,81.4110160707,76.438132041,4.9528840297,0.02
 02/15  20:00:00,162.101243509,27.8898761558,8.40659037636,0.00725320104067,24.7345865669,47.5788473902,87.1728622426,82.1999782129,4.9528840297,0.02
 02/15  21:00:00,140.195762444,26.7491496448,7.54387000304,0.0787002325947,12.3672932834,38.6892022431,109.737098043,98.1549895192,2.97173041782,8.61037810576
 02/15  22:00:00,114.511246222,21.2709879834,6.01986048846,0.0675065497034,12.3672932834,27.0668015668,87.6083831346,84.6166527167,2.97173041782,0.02
 02/15  23:00:00,87.2112124459,18.4031296854,5.03619747889,0.747128602263,4.12243109448,15.9888894789,77.9196793381,74.9279489203,2.97173041782,0.02
 02/15  24:00:00,103.12524626,23.4316845483,6.21270763469,3.06943760764,4.12243109448,15.9888894789,99.5936463687,96.6019159509,2.97173041782,0.02
 02/16  01:00:00,93.7866234655,19.6864470102,4.47688181432,6.96649576719,4.12243109448,15.9888894789,80.7191817177,77.7274512999,2.97173041782,0.02
 02/16  02:00:00,106.004846633,23.6455707691,5.54924017736,7.26571753818,4.12243109448,15.9888894789,102.208797971,99.2170675536,2.97173041782,0.02
 02/16  03:00:00,97.3202624835,19.6864470102,4.42255424072,10.8979678274,4.12243109448,15.9888894789,83.0487366518,80.057006234,2.97173041782,0.02
 02/16  04:00:00,110.084707932,23.6455707691,6.07528378924,10.2376159046,4.12243109448,15.9888894789,104.512497989,101.520767571,2.97173041782,0.02
 02/16  05:00:00,140.410043834,28.4602394113,7.64736200906,10.7046562861,12.3672932834,24.9413748627,118.012631386,113.039747356,4.9528840297,0.02
 02/16  06:00:00,168.697056523,28.0528992761,11.5473826685,35.8158507474,12.3672932834,24.9413748627,186.327252689,181.354368659,4.9528840297,0.02
 02/16  07:00:00,220.186724683,28.9524168916,12.0102297121,34.5702375246,24.7345865669,70.7195625826,170.758118729,160.83235067,9.90576805939,0.02
 02/16  08:00:00,229.887802658,29.0168343276,13.1811690931,22.7108796296,37.1018798503,92.3937384068,146.462165787,136.536397728,9.90576805939,0.02
 02/16  09:00:00,234.540306858,29.0718941643,14.8682306912,16.6171434902,37.1018798503,104.434947198,139.274211859,120.738077811,9.90576805939,8.63036598876
 02/16  10:00:00,243.576429593,29.1604160907,16.6462431947,12.2580104691,37.1018798503,116.476155989,117.325065594,107.399297534,9.90576805939,0.02
 02/16  11:00:00,243.299386835,29.3157985659,18.6821665186,10.14850301,37.1018798503,116.476155989,119.832053298,101.285950545,9.90576805939,8.64033469347
 02/16  12:00:00,242.399172897,29.5695893106,20.1019577906,8.08488786899,37.1018798503,116.476155989,106.85040522,96.9246371604,9.90576805939,0.02
 02/16  13:00:00,230.496761447,29.8375273324,21.0196137635,6.34855537823,37.1018798503,104.434947198,112.269631314,93.727448595,9.90576805939,8.63641465956
 02/16  14:00:00,240.114350216,30.0499586779,21.9204067714,4.88644152645,37.1018798503,116.476155989,101.223297107,91.297529048,9.90576805939,0.02
 02/16  15:00:00,239.319540404,30.1322764704,21.9795576834,3.76069704581,37.1018798503,116.476155989,108.08160004,89.5355880315,9.90576805939,8.64024394907
 02/16  16:00:00,237.949189938,30.0023288962,21.5497545571,2.95745434322,37.1018798503,116.476155989,108.702278014,90.1582922191,9.90576805939,8.63821773513
 02/16  17:00:00,236.803816709,29.771111131,20.8679547266,2.5659044351,37.1018798503,116.476155989,102.338741487,92.4129734275,9.90576805939,0.02
 02/16  18:00:00,248.504841664,29.6023113256,19.4678826028,2.75674909058,37.1018798503,116.476155989,104.178607716,94.2528396562,9.90576805939,0.02
 02/16  19:00:00,163.664350494,27.4621037142,15.0560820933,0.0,24.7345865669,47.5788473902,87.1357023059,73.5724208972,4.9528840297,8.61039737899
 02/16  20:00:00,161.159585679,27.8898761558,13.0504298927,0.0,24.7345865669,47.5788473902,84.8673744046,79.8944903749,4.9528840297,0.02
 02/16  21:00:00,137.63393434,26.7491496448,11.4339572951,0.0,12.3672932834,38.6892022431,99.1111176606,96.1193872428,2.97173041782,0.02
 02/16  22:00:00,112.345780762,21.9982011341,8.61340655284,0.120415900385,12.3672932834,27.0668015668,86.233427713,83.2416972952,2.97173041782,0.02
 02/16  23:00:00,82.477481898,17.5475848021,6.62499179008,0.0,4.12243109448,15.9888894789,76.9838847281,73.9921543103,2.97173041782,0.02
 02/16  24:00:00,94.7077527152,21.9344810026,7.95816929019,0.0,4.12243109448,15.9888894789,98.9560830145,95.9643525967,2.97173041782,0.02
 02/17  01:00:00,83.647313153,18.830902127,5.82570398633,1.401008158,4.12243109448,15.9888894789,80.1962923413,77.2045619235,2.97173041782,0.02
 02/17  02:00:00,97.1507813074,23.4316845483,7.2794792872,3.09403187221,4.12243109448,15.9888894789,101.752556549,98.7608261309,2.97173041782,0.02
 02/17  03:00:00,88.8820609636,19.6864470102,5.61131849961,6.61226630881,4.12243109448,15.9888894789,82.3523660845,79.3606356667,2.97173041782,0.02
 02/17  04:00:00,100.05276266,23.6455707691,6.78883168842,6.71459535326,4.12243109448,15.9888894789,103.845218401,100.853487983,2.97173041782,0.02
 02/17  05:00:00,127.604165661,28.4602394113,7.16629063747,7.33725305318,12.3672932834,24.9413748627,117.838177983,112.865293953,4.9528840297,0.02
 02/17  06:00:00,153.085300914,28.0653228218,10.7600718858,30.7647012085,12.3672932834,24.9413748627,186.436157163,181.463273133,4.9528840297,0.02
 02/17  07:00:00,203.518204489,28.970551865,11.4979071819,29.3235878953,24.7345865669,70.7195625826,172.193234418,162.267466359,9.90576805939,0.02
 02/17  08:00:00,214.845683339,29.0553817038,12.9908088783,20.4351257139,37.1018798503,92.3937384068,147.886645229,137.960877169,9.90576805939,0.02
 02/17  09:00:00,220.357294173,29.108366479,14.620604622,17.2960222473,37.1018798503,104.434947198,143.144122678,124.608926012,9.90576805939,8.62942860654
 02/17  10:00:00,229.429385276,29.1545079157,16.0830224241,14.6944307074,37.1018798503,116.476155989,124.864782042,114.939013983,9.90576805939,0.02
 02/17  11:00:00,226.461631205,29.1992714329,17.8491134937,12.4328644384,37.1018798503,116.476155989,128.540949328,109.99546017,9.90576805939,8.63972109859
 02/17  12:00:00,224.424074602,29.2487590364,19.1703612378,10.4650677676,37.1018798503,116.476155989,125.827846757,107.279886725,9.90576805939,8.64219197282
 02/17  13:00:00,213.166702963,29.2877890213,20.0932720634,9.02217137013,37.1018798503,104.434947198,114.986420325,105.060652266,9.90576805939,0.02
 02/17  14:00:00,223.605852828,29.330954598,21.006969928,7.54604332583,37.1018798503,116.476155989,121.35978097,102.811743439,9.90576805939,8.64226947249
 02/17  15:00:00,224.010567524,29.3629778747,21.075541869,6.53670673514,37.1018798503,116.476155989,111.099433481,101.173665422,9.90576805939,0.02
 02/17  16:00:00,224.063727939,29.3886950561,20.57617354,6.13529907475,37.1018798503,116.476155989,118.947385252,100.403313261,9.90576805939,8.63830393093
 02/17  17:00:00,224.320602135,29.4032151568,19.8997486517,6.08079478257,37.1018798503,116.476155989,110.069350277,100.143582217,9.90576805939,0.02
 02/17  18:00:00,236.217151946,29.4097851784,18.8553051976,6.20899258968,37.1018798503,116.476155989,118.63717586,100.10983829,9.90576805939,8.6215695105
 02/17  19:00:00,148.278061649,27.604694528,14.9600879679,0.0,24.7345865669,47.5788473902,83.2025027418,78.2296187121,4.9528840297,0.02
 02/17  20:00:00,146.990548653,27.8898761558,14.2829475618,0.0,24.7345865669,47.5788473902,88.7086141794,83.7357301497,4.9528840297,0.02
 02/17  21:00:00,124.576086305,26.7491496448,14.0111083845,0.033267541239,12.3672932834,38.6892022431,101.875083392,98.8833529743,2.97173041782,0.02
 02/17  22:00:00,101.262706978,21.2491536265,11.2172268408,0.325164013256,12.3672932834,27.0668015668,85.5328496341,82.5411192162,2.97173041782,0.02
 02/17  23:00:00,75.1556231757,17.5475848021,9.63471486337,0.0,4.12243109448,15.9888894789,77.4767702468,74.485039829,2.97173041782,0.02
 02/17  24:00:00,88.6301232274,23.0466893509,12.1268691093,1.35229304434,4.12243109448,15.9888894789,99.5426552447,96.5509248269,2.97173041782,0.02
 02/18  01:00:00,75.1317668562,17.5475848021,9.24086175582,0.0,4.12243109448,15.9888894789,80.9323811961,77.9406507782,2.97173041782,0.02
 02/18  02:00:00,88.6623482227,23.0039121067,11.5110108952,1.97410700305,4.12243109448,15.9888894789,102.113294047,99.121563629,2.97173041782,0.02
 02/18  03:00:00,77.7059170629,18.6597931503,8.93045844307,2.73160929766,4.12243109448,15.9888894789,83.0052344311,80.0135040132,2.97173041782,0.02
 02/18  04:00:00,90.7221026274,23.9877887224,11.105974637,6.39838066775,4.12243109448,15.9888894789,104.436097439,101.444367021,2.97173041782,0.02
 02/18  05:00:00,95.8499450179,28.0324669697,12.8887692997,6.34836365314,4.12243109448,16.0517297156,123.861131352,120.869400934,2.97173041782,0.02
 02/18  06:00:00,98.4270636475,28.4602394113,12.6089548235,9.10621069495,4.12243109448,16.0517297156,125.334733687,122.34300327,2.97173041782,0.02
 02/18  07:00:00,121.485623841,28.8880118529,12.0778944956,12.4414132233,4.12243109448,39.6058045677,127.82720925,116.253567515,2.97173041782,8.60191131791
 02/18  08:00:00,182.722591896,28.8967776633,16.0022541331,46.6686272596,12.3672932834,65.3531420225,172.34977647,167.376892441,4.9528840297,0.02
 02/18  09:00:00,177.675355626,28.8956337066,16.3403587645,38.8550243849,12.3672932834,68.2430321324,167.657637936,162.684753906,4.9528840297,0.02
 02/18  10:00:00,200.386868815,28.9223367589,15.9093035607,31.038552878,16.4897243779,93.1370602926,158.041477238,150.096862791,7.92461444751,0.02
 02/18  11:00:00,201.602257394,28.9241584532,15.8013934212,30.4949611043,16.4897243779,93.1370602926,155.47661623,147.532001782,7.92461444751,0.02
 02/18  12:00:00,201.444144943,28.9238669745,15.8078936567,29.8725464781,16.4897243779,93.1370602926,154.245100968,146.300486521,7.92461444751,0.02
 02/18  13:00:00,192.045195341,28.9229892773,15.7997280239,29.3587581479,16.4897243779,83.9857416113,161.484589003,144.946632662,7.92461444751,8.61334189287
 02/18  14:00:00,191.798877434,28.9221675202,15.8046695997,29.0702305201,16.4897243779,83.9857416113,151.919393538,143.974779091,7.92461444751,0.02
 02/18  15:00:00,191.253696277,28.9224749232,16.0281543023,28.3380486478,16.4897243779,83.9857416113,149.954142464,142.009528016,7.92461444751,0.02
 02/18  16:00:00,144.681367048,28.8880118529,13.2070255218,2.70924637371,12.3672932834,70.6512738906,94.4691840688,89.4963000391,4.9528840297,0.02
 02/18  17:00:00,145.589072085,28.8880118529,13.172410187,5.1835743822,12.3672932834,70.6512738906,93.8010454796,88.8281614499,4.9528840297,0.02
 02/18  18:00:00,147.260596578,28.8880118529,12.6740052221,6.8661679427,12.3672932834,58.1284167478,103.048124422,93.1243700562,4.9528840297,4.97087033589
 02/18  19:00:00,108.742187922,26.3213772032,12.0503874105,0.0,12.3672932834,24.9413748627,111.899178075,103.294414408,4.9528840297,3.65187963754
 02/18  20:00:00,109.187425708,26.3213772032,11.9929048214,0.0,12.3672932834,24.9413748627,112.399611209,107.426727179,4.9528840297,0.02
 02/18  21:00:00,103.000215874,28.3176485974,11.9042546612,8.56189117861,4.12243109448,16.0517297156,120.446211855,117.454481437,2.97173041782,0.02
 02/18  22:00:00,92.0054048356,22.768191529,9.63054735245,8.89077566579,4.12243109448,15.9888894789,100.328462334,97.336731916,2.97173041782,0.02
 02/18  23:00:00,88.2515441384,19.6864470102,8.23433400728,12.3774781899,4.12243109448,15.9888894789,86.118737147,83.1270067292,2.97173041782,0.02
 02/18  24:00:00,96.9624381163,23.6455707691,10.5305357917,10.6016893433,4.12243109448,15.9888894789,108.280196809,105.288466391,2.97173041782,0.02
 02/19  01:00:00,89.869405583,19.6864470102,8.18356280531,14.7951842331,2.06121554724,15.9888894789,87.9487588696,84.9570284518,2.97173041782,0.02
 02/19  02:00:00,98.7228791609,23.6455707691,10.4770433478,12.4591794942,2.06121554724,15.9888894789,110.786077509,107.794347091,2.97173041782,0.02
 02/19  03:00:00,92.9544928054,19.6864470102,8.004753442,16.6356256855,2.06121554724,15.9888894789,88.7625131697,85.7707827519,2.97173041782,0.02
 02/19  04:00:00,101.194771662,23.6455707691,9.68375929857,13.8037244429,2.06121554724,15.9888894789,111.144009682,108.152279264,2.97173041782,0.02
 02/19  05:00:00,95.3574173306,19.6864470102,7.52513566237,18.2249805883,2.06121554724,15.9888894789,89.7965149122,86.8047844943,2.97173041782,0.02
 02/19  06:00:00,103.904810752,23.6455707691,9.16550339702,14.921904887,2.06121554724,15.9888894789,112.261347967,109.269617549,2.97173041782,0.02
 02/19  07:00:00,94.1648288781,19.6864470102,6.89309651518,19.643968883,2.06121554724,15.9888894789,90.6166326824,87.6249022646,2.97173041782,0.02
 02/19  08:00:00,93.2361625094,23.6455707691,9.07502096224,15.7682979772,2.06121554724,15.9888894789,112.958615278,109.96688486,2.97173041782,0.02
 02/19  09:00:00,112.242382881,19.6864470102,7.65157588831,17.4494966087,4.12243109448,41.7362269337,88.5972492931,83.6243652634,4.9528840297,0.02
 02/19  10:00:00,120.492265322,23.6455707691,10.1510477357,12.342192949,4.12243109448,41.7362269337,106.660489839,101.687605809,4.9528840297,0.02
 02/19  11:00:00,109.740727502,19.6864470102,8.22948027715,13.0538497527,4.12243109448,41.7362269337,84.4554432427,79.482559213,4.9528840297,0.02
 02/19  12:00:00,117.336711876,23.6455707691,11.3782319389,8.22060038098,4.12243109448,41.7362269337,101.289459528,96.3165754979,4.9528840297,0.02
 02/19  13:00:00,105.349327672,19.6864470102,9.57928750388,8.71269664663,4.12243109448,41.7362269337,81.0752520968,76.1023680671,4.9528840297,0.02
 02/19  14:00:00,116.016460141,23.6455707691,12.0903348978,7.0220824702,4.12243109448,41.7362269337,101.670660758,96.6977767279,4.9528840297,0.02
 02/19  15:00:00,104.470226081,19.5438561964,9.45213281174,7.69468818181,4.12243109448,41.7362269337,83.3981565534,78.4252725237,4.9528840297,0.02
 02/19  16:00:00,114.192421124,23.3603891414,11.7357385968,4.7403059741,4.12243109448,41.7362269337,101.580335464,96.6074514341,4.9528840297,0.02
 02/19  17:00:00,83.5610477937,18.7453476387,9.06152761232,4.03659772346,4.12243109448,24.8785346261,82.820839426,77.8479553963,4.9528840297,0.02
 02/19  18:00:00,104.695651305,23.9022342341,10.5586160153,10.553286712,2.06121554724,15.9888894789,107.479804225,104.488073807,2.97173041782,0.02
 02/19  19:00:00,94.6756580187,19.2586745686,7.7114225764,11.1093123862,2.06121554724,15.9888894789,89.2241690467,86.2324386289,2.97173041782,0.02
 02/19  20:00:00,112.077024039,24.0733432108,9.0142800903,15.7946281295,2.06121554724,15.9888894789,112.252498217,109.260767799,2.97173041782,0.02
 02/19  21:00:00,96.5025248446,19.2586745686,6.5231096501,14.0384945562,2.06121554724,15.9888894789,99.8448274772,88.2725459481,2.97173041782,8.6005511112
 02/19  22:00:00,114.161605997,24.0733432108,7.47849109137,19.5649225678,2.06121554724,15.9888894789,114.14987047,111.158140052,2.97173041782,0.02
 02/19  23:00:00,98.3343717729,19.2586745686,5.58820264507,16.7251570127,2.06121554724,15.9888894789,92.615722554,89.6239921362,2.97173041782,0.02
 02/19  24:00:00,116.645611289,24.0733432108,6.9670663048,22.5248766058,2.06121554724,15.9888894789,115.606751425,112.615021007,2.97173041782,0.02
 02/20  01:00:00,100.425996335,19.2586745686,5.66393430069,18.6519820066,2.06121554724,15.9888894789,93.4746399552,90.4829095374,2.97173041782,0.02
 02/20  02:00:00,119.104390073,24.0733432108,7.52560242052,24.4864387971,2.06121554724,15.9888894789,116.315808002,113.324077584,2.97173041782,0.02
 02/20  03:00:00,101.625894674,19.2586745686,6.04278820207,19.9066767727,2.06121554724,15.9888894789,93.9398576235,90.9481272057,2.97173041782,0.02
 02/20  04:00:00,119.589824143,24.0733432108,7.43345157636,25.9657526608,2.06121554724,15.9888894789,116.987113329,113.995382911,2.97173041782,0.02
 02/20  05:00:00,101.557967396,19.2586745686,6.01613023209,20.9036535013,2.06121554724,15.9888894789,94.4589379327,91.4672075149,2.97173041782,0.02
 02/20  06:00:00,120.292624767,24.0733432108,7.39165735383,27.0541134583,2.06121554724,15.9888894789,117.548279233,114.556548816,2.97173041782,0.02
 02/20  07:00:00,98.4520832319,19.2586745686,5.52452405839,21.8435343598,2.06121554724,15.9888894789,94.9034379272,91.9117075094,2.97173041782,0.02
 02/20  08:00:00,107.876765968,24.0733432108,7.32193067356,27.6390420128,2.06121554724,15.9888894789,117.775474725,114.783744307,2.97173041782,0.02
 02/20  09:00:00,114.79499338,19.2586745686,6.28790485385,19.035622532,4.12243109448,41.7362269337,92.2921405532,87.3192565235,4.9528840297,0.02
 02/20  10:00:00,130.579738119,24.0733432108,8.39210528871,21.970496402,4.12243109448,41.7362269337,111.318006849,106.34512282,4.9528840297,0.02
 02/20  11:00:00,110.978991744,19.2586745686,7.18783269933,15.2895576179,4.12243109448,41.7362269337,88.0937076805,83.1208236508,4.9528840297,0.02
 02/20  12:00:00,126.691921356,24.0733432108,9.6056627484,17.8231335124,4.12243109448,41.7362269337,107.509707459,102.53682343,4.9528840297,0.02
 02/20  13:00:00,110.614544404,19.2586745686,7.8060525118,14.1571058283,4.12243109448,41.7362269337,87.6972465678,82.7243625381,4.9528840297,0.02
 02/20  14:00:00,127.643912297,24.0733432108,10.1498269144,17.0474901532,4.12243109448,41.7362269337,107.955243994,102.982359964,4.9528840297,0.02
 02/20  15:00:00,109.499198766,19.2586745686,8.20801475015,11.4980236367,4.12243109448,41.7362269337,85.4253409881,80.4524569584,4.9528840297,0.02
 02/20  16:00:00,125.648693922,24.0733432108,10.4479953615,13.2872392892,4.12243109448,41.7362269337,103.663289452,98.6904054225,4.9528840297,0.02
 02/20  17:00:00,93.7056360796,19.2586745686,8.28014545132,11.2176860885,4.12243109448,24.8785346261,85.1158861311,80.1430021014,4.9528840297,0.02
 02/20  18:00:00,115.02547253,24.0733432108,9.58260265495,18.3335941879,2.06121554724,15.9888894789,110.19703757,107.205307152,2.97173041782,0.02
 02/20  19:00:00,101.245862685,19.2586745686,6.76898445946,16.1832987372,2.06121554724,15.9888894789,91.2848849464,88.2931545286,2.97173041782,0.02
 02/20  20:00:00,120.291592399,24.0733432108,7.91899106254,21.9842966642,2.06121554724,15.9888894789,114.324607989,111.332877571,2.97173041782,0.02
 02/20  21:00:00,103.026607444,19.2586745686,5.81487279692,18.6764619235,2.06121554724,15.9888894789,92.8706614359,89.8789310181,2.97173041782,0.02
 02/20  22:00:00,122.125112827,24.0733432108,6.58510673908,25.3153076437,2.06121554724,15.9888894789,116.106729208,113.114998791,2.97173041782,0.02
 02/20  23:00:00,104.338293032,19.2586745686,4.88359416275,21.1081199927,2.06121554724,15.9888894789,94.12319533,91.1314649122,2.97173041782,0.02
 02/20  24:00:00,124.128912736,24.0733432108,5.74499523596,28.0955236067,2.06121554724,15.9888894789,126.006545862,114.432882876,2.97173041782,8.60193256828
 02/21  01:00:00,107.24896074,19.2586745686,4.25069895474,22.2456284496,4.12243109448,15.9888894789,93.9256145445,90.9338841266,2.97173041782,0.02
 02/21  02:00:00,127.200432444,24.0733432108,5.18130275156,28.9704785554,4.12243109448,15.9888894789,116.469343866,113.477613448,2.97173041782,0.02
 02/21  03:00:00,108.031131852,19.2586745686,4.07541509048,23.3415850911,4.12243109448,15.9888894789,93.9963099074,91.0045794896,2.97173041782,0.02
 02/21  04:00:00,127.037628929,24.0733432108,5.04443461737,30.1273003035,4.12243109448,15.9888894789,116.970178734,113.978448316,2.97173041782,0.02
 02/21  05:00:00,144.24214723,28.0324669697,5.93480027383,19.7549038437,12.3672932834,24.9413748627,133.703765192,128.730881163,4.9528840297,0.02
 02/21  06:00:00,199.908606799,28.4602394113,9.29546921649,71.9339047121,12.3672932834,24.9413748627,202.811863802,197.838979772,4.9528840297,0.02
 02/21  07:00:00,238.239471169,28.8880118529,9.45706974981,60.1558978372,24.7345865669,70.7195625826,197.477178306,187.551410247,9.90576805939,0.02
 02/21  08:00:00,244.695155946,28.8881218715,10.2830962747,42.6097444604,37.1018798503,92.3937384068,175.14264381,165.216875751,9.90576805939,0.02
 02/21  09:00:00,246.744242418,28.8896691619,11.4602192711,34.5313878317,37.1018798503,104.434947198,162.159322426,152.233554367,9.90576805939,0.02
 02/21  10:00:00,251.723820038,28.8915935096,12.6361513805,27.3865115347,37.1018798503,116.476155989,160.017337584,141.478898091,9.90576805939,8.63267143362
 02/21  11:00:00,247.002294435,28.8966757884,14.1799085101,22.4169943122,37.1018798503,116.476155989,141.547476854,131.621708795,9.90576805939,0.02
 02/21  12:00:00,243.261782851,28.9019021861,14.8774063374,17.9650771249,37.1018798503,116.476155989,142.858577988,124.310499549,9.90576805939,8.64231038005
 02/21  13:00:00,231.107372835,28.9063479864,14.879720036,14.5377730496,37.1018798503,104.434947198,138.318968047,119.77669533,9.90576805939,8.63650465767
 02/21  14:00:00,241.475300621,28.9114988891,14.8752295645,13.5375664687,37.1018798503,116.476155989,129.300920386,119.375152327,9.90576805939,0.02
 02/21  15:00:00,241.231533163,28.9187129173,14.7116936389,11.6270298811,37.1018798503,116.476155989,135.811231776,117.265212481,9.90576805939,8.64025123554
 02/21  16:00:00,242.049067249,28.9283417113,14.4805186586,11.5766863305,37.1018798503,116.476155989,127.314373822,117.388605763,9.90576805939,0.02
 02/21  17:00:00,242.644945829,28.9458542595,14.1133141389,11.3901201384,37.1018798503,116.476155989,136.179922821,117.641414169,9.90576805939,8.63274059261
 02/21  18:00:00,253.730093141,28.9637249812,13.3818325863,11.7641713319,37.1018798503,116.476155989,129.428750695,119.502982635,9.90576805939,0.02
 02/21  19:00:00,163.084460058,26.3213772032,9.54406385826,0.0,24.7345865669,47.5788473902,88.6500725563,83.6771885266,4.9528840297,0.02
 02/21  20:00:00,163.278089474,26.3213772032,9.12189136641,0.0,24.7345865669,47.5788473902,91.974427426,87.0015433963,4.9528840297,0.02
 02/21  21:00:00,144.88661046,27.604694528,8.40225384946,0.528028759524,12.3672932834,38.6892022431,113.83978031,102.25769244,2.97173041782,8.61035745173
 02/21  22:00:00,116.3588074,21.0571017625,6.12470494074,0.0,12.3672932834,27.0668015668,90.279594229,87.2878638112,2.97173041782,0.02
 02/21  23:00:00,87.4689161675,17.5475848021,4.56974845187,0.0,4.12243109448,15.9888894789,80.2085747559,77.216844338,2.97173041782,0.02
 02/21  24:00:00,111.173440197,23.9877887224,5.09316743964,7.15804317547,4.12243109448,15.9888894789,102.762170816,99.7704403982,2.97173041782,0.02
 02/22  01:00:00,97.7351998704,19.2586745686,3.21015099966,8.05650579307,4.12243109448,15.9888894789,83.7880473594,80.7963169416,2.97173041782,0.02
 02/22  02:00:00,116.686822041,24.0733432108,3.36327656475,12.4236597825,4.12243109448,15.9888894789,105.831934676,102.840204258,2.97173041782,0.02
 02/22  03:00:00,101.348930606,19.2586745686,1.90706637873,11.4278938163,4.12243109448,15.9888894789,86.1718094954,83.1800790776,2.97173041782,0.02
 02/22  04:00:00,120.261023665,24.0733432108,1.52445408959,16.5499464423,4.12243109448,15.9888894789,108.537550695,105.545820278,2.97173041782,0.02
 02/22  05:00:00,143.643811862,28.0324669697,0.56012761703,11.7506828179,12.3672932834,24.9413748627,122.244991741,117.272107712,4.9528840297,0.02
 02/22  06:00:00,189.55807507,28.4667839404,3.23132596232,53.9181330871,12.3672932834,24.9413748627,192.121093672,187.148209642,4.9528840297,0.02
 02/22  07:00:00,229.155643846,28.9045936557,2.55780244787,43.6488439573,24.7345865669,70.7195625826,208.590138558,198.664370499,9.90576805939,0.02
 02/22  08:00:00,239.988103205,28.9420337398,2.62007862339,30.000873439,37.1018798503,92.3937384068,191.521256977,181.595488918,9.90576805939,0.02
 02/22  09:00:00,244.27495995,28.9538281333,3.28533520105,23.7265317747,37.1018798503,104.434947198,188.914482239,170.378387627,9.90576805939,8.63032655259
 02/22  10:00:00,252.045591347,28.9645273705,4.16302175653,19.3066099146,37.1018798503,116.476155989,170.939760737,161.013992678,9.90576805939,0.02
 02/22  11:00:00,249.79836641,28.9985236112,5.3458824123,16.5977850566,37.1018798503,116.476155989,170.170917481,151.62488197,9.90576805939,8.64026745168
 02/22  12:00:00,248.862676898,29.0656865375,6.23920858764,14.3762759268,37.1018798503,116.476155989,152.443491101,142.517723041,9.90576805939,0.02
 02/22  13:00:00,237.084631125,29.1629328711,6.90841336423,12.7167743507,37.1018798503,104.434947198,153.549340411,135.007257373,9.90576805939,8.63631497863
 02/22  14:00:00,246.751729836,29.2652974284,7.6040689928,11.2608201579,37.1018798503,116.476155989,137.90414917,127.978381111,9.90576805939,0.02
 02/22  15:00:00,246.218083475,29.2867074007,7.72766194398,10.004477843,37.1018798503,116.476155989,143.188680675,124.64274454,9.90576805939,8.64016807527
 02/22  16:00:00,245.235542847,29.2142087551,7.48502156696,9.1790064777,37.1018798503,116.476155989,137.596739879,126.472614722,9.90576805939,1.2183570974
 02/22  17:00:00,244.96193527,29.1644029642,7.10378902629,8.9341365489,37.1018798503,116.476155989,147.621476657,130.281404228,9.90576805939,7.43430436978
 02/22  18:00:00,255.613452269,29.1545081724,6.13694258588,9.74589216771,37.1018798503,116.476155989,146.14948656,136.223718501,9.90576805939,0.02
 02/22  19:00:00,167.248622281,27.3195129003,1.98415307537,0.100750247424,24.7345865669,47.5788473902,88.5912977947,83.618413765,4.9528840297,0.02
 02/22  20:00:00,167.90676241,27.604694528,1.26835372908,0.442691288555,24.7345865669,47.5788473902,99.4064198444,85.8431397492,4.9528840297,8.6103960655
 02/22  21:00:00,145.364742479,26.3213772032,0.414410226946,0.0,12.3672932834,38.6892022431,104.47458581,101.482855392,2.97173041782,0.02
 02/22  22:00:00,125.075776999,23.1959639707,0.143545542083,5.26115445775,12.3672932834,27.0668015668,92.6052171813,89.6134867635,2.97173041782,0.02
 02/22  23:00:00,98.2109117424,19.2586745686,0.0648473671435,7.83482595098,4.12243109448,15.9888894789,85.2458266364,82.2540962186,2.97173041782,0.02
 02/22  24:00:00,118.164361902,24.0733432108,0.0709218994802,13.3026498446,4.12243109448,15.9888894789,112.020779084,109.029048666,2.97173041782,0.02
 02/23  01:00:00,103.178411581,19.2586745686,0.0116587604672,12.5922645926,4.12243109448,15.9888894789,93.8832592744,90.8915288566,2.97173041782,0.02
 02/23  02:00:00,123.526419576,24.0733432108,0.0,18.4937862155,4.12243109448,15.9888894789,119.536269889,116.544539471,2.97173041782,0.02
 02/23  03:00:00,106.661107968,19.2586745686,0.0,16.0034219759,4.12243109448,15.9888894789,99.0503129512,96.0585825334,2.97173041782,0.02
 02/23  04:00:00,127.225308887,24.0733432108,0.0,22.3710074595,4.12243109448,15.9888894789,127.277819916,124.286089498,2.97173041782,0.02
 02/23  05:00:00,149.694209842,28.0324669697,0.0,15.8068971437,12.3672932834,24.9413748627,148.861890303,143.889006273,4.9528840297,0.02
 02/23  06:00:00,193.702950446,28.4721563842,0.0,59.6524923156,12.3672932834,24.9413748627,199.333780365,194.360896335,4.9528840297,0.02
 02/23  07:00:00,235.305907441,28.9179585654,0.0,51.35799639,24.7345865669,70.7195625826,219.484866375,209.559098316,9.90576805939,0.02
 02/23  08:00:00,242.964621674,28.9699157044,0.314293596796,34.9455793264,37.1018798503,92.3937384068,200.38374158,190.45797352,9.90576805939,0.02
 02/23  09:00:00,246.806391794,28.9933640524,1.86421658772,27.5062855972,37.1018798503,104.434947198,194.096412057,175.560375435,9.90576805939,8.63026856223
 02/23  10:00:00,254.907142818,29.0140324295,3.7493142666,21.9740917177,37.1018798503,116.476155989,171.732959395,161.807191335,9.90576805939,0.02
 02/23  11:00:00,252.971152986,29.069022997,5.93704080496,18.2720850389,37.1018798503,116.476155989,166.378589533,147.83253214,9.90576805939,8.64028933325
 02/23  12:00:00,251.852405361,29.1430561955,7.4803096753,15.2306845336,37.1018798503,116.476155989,145.617892374,135.692124314,9.90576805939,0.02
 02/23  13:00:00,239.760524283,29.2556039162,8.48308552366,12.9886154057,37.1018798503,104.434947198,144.797275616,126.254747949,9.90576805939,8.63675960806
 02/23  14:00:00,249.060891687,29.3599217437,9.49096068349,10.9908867015,37.1018798503,116.476155989,136.6393924,118.091451733,9.90576805939,8.64217260753
 02/23  15:00:00,248.323787976,29.3951612683,9.97058992339,9.26792204591,37.1018798503,116.476155989,123.109349608,113.183581548,9.90576805939,0.02
 02/23  16:00:00,247.596516267,29.3079938884,10.071605535,8.23065541178,37.1018798503,116.476155989,132.729499786,114.185550863,9.90576805939,8.63818086403
 02/23  17:00:00,247.506992605,29.2269587436,9.99905638361,7.90119409346,37.1018798503,116.476155989,127.742221806,117.816453747,9.90576805939,0.02
 02/23  18:00:00,256.670599629,29.2197757568,8.97393537985,8.19608468477,37.1018798503,116.476155989,133.011505726,123.085737667,9.90576805939,0.02
 02/23  19:00:00,167.935925512,27.3195129003,4.46371707332,0.00115479397529,24.7345865669,47.5788473902,94.7767187449,81.2134411515,4.9528840297,8.61039356367
 02/23  20:00:00,166.445978539,27.7472853419,3.4094308871,0.181484993122,24.7345865669,47.5788473902,89.7528956778,84.7800116481,4.9528840297,0.02
 02/23  21:00:00,144.685751875,27.1769220864,3.00461707419,0.561880224206,12.3672932834,38.6892022431,103.341894726,100.350164308,2.97173041782,0.02
 02/23  22:00:00,116.652206065,21.2709879834,2.68229702301,0.225051553896,12.3672932834,27.0668015668,89.5519467015,86.5602162837,2.97173041782,0.02
 02/23  23:00:00,95.3957137937,19.6864470102,2.25104429248,6.38796896544,4.12243109448,15.9888894789,79.0028578958,76.011127478,2.97173041782,0.02
 02/23  24:00:00,110.187039149,23.6455707691,2.9815106017,7.56862551994,4.12243109448,15.9888894789,100.657234141,97.6655037236,2.97173041782,0.02
 02/24  01:00:00,101.855784248,19.6864470102,2.17477257946,11.9389779218,4.12243109448,15.9888894789,81.9975528721,79.0058224543,2.97173041782,0.02
 02/24  02:00:00,115.480448023,23.6455707691,2.92512289976,11.540826867,4.12243109448,15.9888894789,103.733001272,100.741270854,2.97173041782,0.02
 02/24  03:00:00,106.541739995,19.6864470102,2.05835260859,15.8642652979,4.12243109448,15.9888894789,84.3273176322,81.3355872143,2.97173041782,0.02
 02/24  04:00:00,118.686255199,23.6455707691,2.25169776414,14.5265010319,4.12243109448,15.9888894789,106.365100981,103.373370563,2.97173041782,0.02
 02/24  05:00:00,149.521415366,28.4602394113,2.06572966228,15.4537219827,12.3672932834,24.9413748627,120.330303104,115.357419074,4.9528840297,0.02
 02/24  06:00:00,179.340324838,28.0471561129,5.60686997361,42.5011450885,12.3672932834,24.9413748627,189.099148496,184.126264467,4.9528840297,0.02
 02/24  07:00:00,230.382285087,28.9391678442,5.46279902823,43.1782654866,24.7345865669,70.7195625826,195.436903776,185.511135717,9.90576805939,0.02
 02/24  08:00:00,243.057033112,28.996023457,5.58564280441,31.2413695412,37.1018798503,92.3937384068,186.950265932,168.43464488,9.90576805939,8.60985299305
 02/24  09:00:00,248.829240688,29.0160466994,6.87823814867,26.7568263237,37.1018798503,104.434947198,166.875981484,156.950213425,9.90576805939,0.02
 02/24  10:00:00,256.200471323,29.0288702655,8.76163823414,22.3886227652,37.1018798503,116.476155989,154.932069584,145.006301524,9.90576805939,0.02
 02/24  11:00:00,250.407454482,29.0858703813,10.9349070379,17.085915925,37.1018798503,116.476155989,148.523832085,129.977835137,9.90576805939,8.64022888853
 02/24  12:00:00,247.509350497,29.1521250466,12.4879773245,13.4460547029,37.1018798503,116.476155989,136.105132236,117.557275751,9.90576805939,8.64208842587
 02/24  13:00:00,235.695820813,29.2284380347,13.4980220327,11.1353248574,37.1018798503,104.434947198,118.544196852,108.618428792,9.90576805939,0.02
 02/24  14:00:00,244.990365184,29.3149044611,14.4936635446,9.15669784902,37.1018798503,116.476155989,119.771498667,101.223484697,9.90576805939,8.64224590967
 02/24  15:00:00,243.522895306,29.4371585134,14.5572296415,7.5296417734,37.1018798503,116.476155989,105.441872582,95.5161045224,9.90576805939,0.02
 02/24  16:00:00,241.613971484,29.421104665,14.0830025712,6.49704942274,37.1018798503,116.476155989,115.126974929,96.584795934,9.90576805939,8.63641093537
 02/24  17:00:00,238.561810021,29.3213957566,13.3229956408,5.98146614087,37.1018798503,116.476155989,111.93615565,102.010387591,9.90576805939,0.02
 02/24  18:00:00,247.050039935,29.2917128212,12.316426651,6.23898562787,37.1018798503,116.476155989,126.955187883,108.427641423,9.90576805939,8.62177840052
 02/24  19:00:00,162.402737529,27.4621037142,8.1815038931,0.0,24.7345865669,47.5788473902,83.2268640008,78.2539799711,4.9528840297,0.02
 02/24  20:00:00,163.05834671,27.8898761558,7.31707724978,0.0655595997947,24.7345865669,47.5788473902,88.0574749471,83.0845909174,4.9528840297,0.02
 02/24  21:00:00,141.274746956,26.7491496448,6.76821377589,0.158784789376,12.3672932834,38.6892022431,101.759668483,98.7679380654,2.97173041782,0.02
 02/24  22:00:00,114.501288341,21.2709879834,5.4345423998,0.112477402314,12.3672932834,27.0668015668,88.0677812931,85.0760508752,2.97173041782,0.02
