Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  23:00:00,88.7306608494,18.9734929409,4.42455558465,2.13049617301,4.12243109448,15.9888894789,78.3418030459,75.3500726281,2.97173041782,0.02
 02/24  24:00:00,103.729003741,23.6455707691,5.49267395386,4.74320954255,4.12243109448,15.9888894789,99.5419303305,96.5501999127,2.97173041782,0.02
 02/25  01:00:00,93.3754053507,19.6864470102,4.16400549539,8.00823784664,4.12243109448,15.9888894789,81.0703438139,78.078613396,2.97173041782,0.02
 02/25  02:00:00,104.099562301,23.6455707691,5.41679355063,8.05064538453,4.12243109448,15.9888894789,102.62562431,99.6338938922,2.97173041782,0.02
 02/25  03:00:00,95.4836527599,19.6864470102,4.14213356631,11.8795036497,4.12243109448,15.9888894789,83.4357263316,80.4439959138,2.97173041782,0.02
 02/25  04:00:00,105.950304445,23.6455707691,5.12785413526,10.6280002895,4.12243109448,15.9888894789,105.132864463,102.141134045,2.97173041782,0.02
 02/25  05:00:00,121.29109362,28.4602394113,5.87249350721,14.8107605704,4.12243109448,16.0517297156,134.065951264,122.492294084,2.97173041782,8.60192676207
 02/25  06:00:00,118.698579307,28.0324669697,5.88551812254,12.5801097955,4.12243109448,16.0517297156,126.832194391,123.840463973,2.97173041782,0.02
 02/25  07:00:00,143.227701654,28.8880118529,5.9185740078,19.6943893251,4.12243109448,39.6058045677,141.003039466,138.011309048,2.97173041782,0.02
 02/25  08:00:00,210.90479897,28.8880118529,8.95369114139,58.2705365405,12.3672932834,65.3531420225,199.324980722,194.352096692,4.9528840297,0.02
 02/25  09:00:00,203.452241342,28.8880118529,8.82195221176,49.3908797504,12.3672932834,68.2430321324,197.328131762,192.355247732,4.9528840297,0.02
 02/25  10:00:00,223.088283722,28.8943342212,9.02776664489,41.0658229028,16.4897243779,93.1370602926,186.404745512,178.460131064,7.92461444751,0.02
 02/25  11:00:00,220.203814347,28.9008267133,9.57125799658,38.5068258324,16.4897243779,93.1370602926,180.234579427,172.28996498,7.92461444751,0.02
 02/25  12:00:00,218.396262913,28.903464219,9.86585160336,36.8154469096,16.4897243779,93.1370602926,185.348733089,168.80792286,7.92461444751,8.61619578114
 02/25  13:00:00,208.570400149,28.9047281528,10.1529980361,35.4822454395,16.4897243779,83.9857416113,174.092276303,166.147661855,7.92461444751,0.02
 02/25  14:00:00,207.912432408,28.9054579551,10.666291776,34.3330722991,16.4897243779,83.9857416113,170.927953054,162.983338607,7.92461444751,0.02
 02/25  15:00:00,207.559705394,28.9059540799,10.9410256136,33.4975186955,16.4897243779,83.9857416113,168.693681142,160.749066694,7.92461444751,0.02
 02/25  16:00:00,158.80279036,28.8880118529,7.68495548674,5.04003377391,12.3672932834,70.6512738906,115.390455894,110.417571864,4.9528840297,0.02
 02/25  17:00:00,162.049882082,28.8880118529,7.31178634856,8.78659599059,12.3672932834,70.6512738906,116.263094034,111.290210005,4.9528840297,0.02
 02/25  18:00:00,161.109182709,28.8880118529,6.69035070956,10.8492956834,12.3672932834,58.1284167478,129.954228278,116.394933542,4.9528840297,8.60641070607
 02/25  19:00:00,129.644136861,28.118021458,6.03415368897,8.4961404639,12.3672932834,24.9413748627,112.040904204,107.068020175,4.9528840297,0.02
 02/25  20:00:00,129.829770709,28.0324669697,5.97535261438,8.94099007729,12.3672932834,24.9413748627,114.104519984,109.131635954,4.9528840297,0.02
 02/25  21:00:00,119.4873161,28.4602394113,6.06057341063,15.3120184461,4.12243109448,16.0517297156,122.230307451,119.238577033,2.97173041782,0.02
 02/25  22:00:00,103.331927685,22.768191529,5.14695716827,13.3965712357,4.12243109448,15.9888894789,101.328784167,98.3370537491,2.97173041782,0.02
 02/25  23:00:00,99.7187347639,19.6864470102,4.70176930281,18.1270154187,4.12243109448,15.9888894789,86.6559107768,83.664180359,2.97173041782,0.02
 02/25  24:00:00,107.935542892,23.6455707691,6.17750747266,14.9490922415,4.12243109448,15.9888894789,108.780456071,105.788725653,2.97173041782,0.02
 02/26  01:00:00,100.858614645,19.6864470102,4.7503137314,20.6612143643,2.06121554724,15.9888894789,88.6040343414,85.6123039236,2.97173041782,0.02
 02/26  02:00:00,109.25351914,23.6455707691,6.13858154431,17.0408278333,2.06121554724,15.9888894789,111.461568308,108.46983789,2.97173041782,0.02
 02/26  03:00:00,103.587649545,19.6864470102,4.75069053845,22.7079440742,2.06121554724,15.9888894789,90.0351954928,87.043465075,2.97173041782,0.02
 02/26  04:00:00,111.04473839,23.6455707691,5.86891604357,18.6194619014,2.06121554724,15.9888894789,112.910035951,109.918305533,2.97173041782,0.02
 02/26  05:00:00,105.348829678,19.6864470102,4.71429568818,24.4450124399,2.06121554724,15.9888894789,91.1398324175,88.1481019997,2.97173041782,0.02
 02/26  06:00:00,112.954645302,23.6455707691,6.08575429465,19.9027802366,2.06121554724,15.9888894789,114.05472197,111.062991552,2.97173041782,0.02
 02/26  07:00:00,100.935073384,19.6864470102,4.90293477335,25.6782683454,2.06121554724,15.9888894789,91.8784735161,88.8867430983,2.97173041782,0.02
 02/26  08:00:00,100.569479058,23.6455707691,7.18612521126,19.3240357183,2.06121554724,15.9888894789,113.592783681,110.601053263,2.97173041782,0.02
 02/26  09:00:00,118.64225957,19.6864470102,6.53428750786,21.1119712957,4.12243109448,41.7362269337,88.9209822181,83.9480981885,4.9528840297,0.02
 02/26  10:00:00,126.257475702,23.6455707691,9.25676030804,15.4034239922,4.12243109448,41.7362269337,107.694966403,102.722082373,4.9528840297,0.02
 02/26  11:00:00,116.99573425,19.6864470102,8.26710651873,18.1979115559,4.12243109448,41.7362269337,86.6634041733,81.6905201436,4.9528840297,0.02
 02/26  12:00:00,124.922351514,23.6455707691,11.4017669064,12.9674424401,4.12243109448,41.7362269337,105.529073663,100.556189634,4.9528840297,0.02
 02/26  13:00:00,114.055968295,19.6864470102,9.47929444546,14.5640674579,4.12243109448,41.7362269337,84.6062081617,79.633324132,4.9528840297,0.02
 02/26  14:00:00,123.822394992,23.6455707691,12.599571156,10.7332865811,4.12243109448,41.7362269337,103.622191749,98.6493077191,4.9528840297,0.02
 02/26  15:00:00,111.973779819,19.6864470102,10.2405660921,11.605663358,4.12243109448,41.7362269337,83.0757800391,78.1028960094,4.9528840297,0.02
 02/26  16:00:00,123.163610241,23.6455707691,13.0036189754,8.78645196813,4.12243109448,41.7362269337,101.656768956,96.6838849263,4.9528840297,0.02
 02/26  17:00:00,95.5888320282,19.6864470102,10.2582890519,11.3643067822,4.12243109448,24.8785346261,83.1699012006,78.1970171709,4.9528840297,0.02
 02/26  18:00:00,109.134864275,23.6455707691,12.2602216781,12.5393157527,2.06121554724,15.9888894789,107.668897857,104.677167439,2.97173041782,0.02
 02/26  19:00:00,105.663929932,19.6864470102,9.15659787307,17.480862804,2.06121554724,15.9888894789,97.8762174368,86.3025528483,2.97173041782,8.6019341707
 02/26  20:00:00,116.98211519,23.6455707691,11.1785431121,14.9610992858,2.06121554724,15.9888894789,111.485231435,108.493501017,2.97173041782,0.02
 02/26  21:00:00,108.920610179,19.6864470102,8.49351910507,20.1831565178,2.06121554724,15.9888894789,90.4396252445,87.4478948267,2.97173041782,0.02
 02/26  22:00:00,119.457968413,23.6455707691,9.95300806637,17.0283344493,2.06121554724,15.9888894789,113.006996197,110.01526578,2.97173041782,0.02
 02/26  23:00:00,111.739311143,19.6864470102,7.56031459157,22.6951216607,2.06121554724,15.9888894789,91.5064000418,88.514669624,2.97173041782,0.02
 02/26  24:00:00,121.388004861,23.6455707691,9.11019013081,18.7692509775,2.06121554724,15.9888894789,114.190326038,111.19859562,2.97173041782,0.02
 02/27  01:00:00,114.501675262,19.6864470102,6.9594317249,23.8028480884,4.12243109448,15.9888894789,91.6203905627,88.6286601449,2.97173041782,0.02
 02/27  02:00:00,123.04135343,23.6455707691,8.59697488973,19.2819297211,4.12243109448,15.9888894789,113.844617082,110.852886664,2.97173041782,0.02
 02/27  03:00:00,115.502186226,19.6864470102,6.46772605054,25.1609476812,4.12243109448,15.9888894789,91.9666495911,88.9749191733,2.97173041782,0.02
 02/27  04:00:00,124.378231156,23.6455707691,7.41730668913,20.5934080018,4.12243109448,15.9888894789,114.581773036,111.590042618,2.97173041782,0.02
 02/27  05:00:00,155.644231014,28.4602394113,8.1716812172,21.7474585879,12.3672932834,24.9413748627,130.95595384,125.983069811,4.9528840297,0.02
 02/27  06:00:00,192.830935462,28.0324669697,11.5816477727,55.7742517551,12.3672932834,24.9413748627,200.681400718,195.708516688,4.9528840297,0.02
 02/27  07:00:00,244.725599268,28.888045559,12.0286727946,56.7373396749,24.7345865669,70.7195625826,186.054363428,176.128595369,9.90576805939,0.02
 02/27  08:00:00,250.32251375,28.8896041726,13.1993617651,37.6112341366,37.1018798503,92.3937384068,160.532952924,150.607184864,9.90576805939,0.02
 02/27  09:00:00,251.980538658,28.8954999323,14.4909347502,28.8589720188,37.1018798503,104.434947198,154.989935356,136.455343802,9.90576805939,8.62882349439
 02/27  10:00:00,257.615604493,28.9021761999,15.6067492941,22.3702458261,37.1018798503,116.476155989,136.045839093,126.120071033,9.90576805939,0.02
 02/27  11:00:00,253.438647956,28.9072085206,17.0529903019,17.9159923982,37.1018798503,116.476155989,134.689440498,116.143489481,9.90576805939,8.64018295761
 02/27  12:00:00,250.192698781,28.9139003403,18.0427051255,14.4252853465,37.1018798503,116.476155989,117.929149104,108.003381045,9.90576805939,0.02
 02/27  13:00:00,237.727626983,28.9374415165,18.6524433122,11.8787812635,37.1018798503,104.434947198,123.007275854,104.465063046,9.90576805939,8.63644474813
 02/27  14:00:00,246.560848891,29.03751345,19.3000787985,10.0333828641,37.1018798503,116.476155989,111.361846298,101.436078238,9.90576805939,0.02
 02/27  15:00:00,246.014768868,29.0842219093,19.6177021599,8.4292171434,37.1018798503,116.476155989,117.535603721,98.9897207203,9.90576805939,8.64011494161
 02/27  16:00:00,245.089439878,29.0633772205,19.7152560798,7.10365076818,37.1018798503,116.476155989,107.788961227,97.8631931678,9.90576805939,0.02
 02/27  17:00:00,244.893905925,29.0193293609,19.6487155867,6.30631886254,37.1018798503,116.476155989,116.319187171,97.7808187667,9.90576805939,8.63260034468
 02/27  18:00:00,254.95199444,29.028690384,18.5489226436,6.20511126051,37.1018798503,116.476155989,108.870449782,98.944681723,9.90576805939,0.02
 02/27  19:00:00,169.033575784,26.3213772032,13.9986479955,0.0,24.7345865669,47.5788473902,82.0038351732,77.0309511435,4.9528840297,0.02
 02/27  20:00:00,169.514736037,27.604694528,12.5633304671,0.0,24.7345865669,47.5788473902,96.3849630391,82.8225963821,4.9528840297,8.60948262732
 02/27  21:00:00,147.096841345,26.3213772032,11.5985791822,0.0,12.3672932834,38.6892022431,101.745803152,98.7540727344,2.97173041782,0.02
 02/27  22:00:00,119.428124866,21.0571017625,8.99457321333,0.0,12.3672932834,27.0668015668,87.7394168399,84.747686422,2.97173041782,0.02
 02/27  23:00:00,89.6879117983,17.5475848021,7.17574373904,0.0,4.12243109448,15.9888894789,78.0329344991,75.0412040812,2.97173041782,0.02
 02/27  24:00:00,103.724114077,21.9344810026,8.28069675533,0.0,4.12243109448,15.9888894789,100.048815902,97.0570854844,2.97173041782,0.02
 02/28  01:00:00,88.6861560211,17.5475848021,5.54717517555,0.0,4.12243109448,15.9888894789,81.9315474765,78.9398170587,2.97173041782,0.02
 02/28  02:00:00,108.83535686,23.9022342341,5.98218004164,4.97153751956,4.12243109448,15.9888894789,103.24672571,100.254995292,2.97173041782,0.02
 02/28  03:00:00,95.7535593547,19.2586745686,4.36435848942,6.4375236988,4.12243109448,15.9888894789,84.0925238047,81.1007933869,2.97173041782,0.02
 02/28  04:00:00,113.441817548,24.0733432108,5.66775458743,10.2095962241,4.12243109448,15.9888894789,105.527992952,102.536262534,2.97173041782,0.02
 02/28  05:00:00,138.47274013,28.0324669697,6.76689026265,7.12531619289,12.3672932834,24.9413748627,119.056009192,114.083125162,4.9528840297,0.02
 02/28  06:00:00,178.455235982,28.4761067397,10.9067322328,43.4456342469,12.3672932834,24.9413748627,187.507511165,182.534627135,4.9528840297,0.02
 02/28  07:00:00,216.119960392,28.9383256128,12.0662735086,32.9545803407,24.7345865669,70.7195625826,172.489076589,162.56330853,9.90576805939,0.02
 02/28  08:00:00,232.709266801,28.9765405884,13.8879905788,23.2337720506,37.1018798503,92.3937384068,147.368854028,137.443085969,9.90576805939,0.02
 02/28  09:00:00,238.228052949,28.9974908237,15.2665138719,20.2398071661,37.1018798503,104.434947198,143.830431219,125.294441625,9.90576805939,8.63022153419
 02/28  10:00:00,244.857214722,29.0107308122,16.097171076,17.8825571387,37.1018798503,116.476155989,128.69036606,118.764598001,9.90576805939,0.02
 02/28  11:00:00,238.359732405,29.0208192403,17.1991444888,15.7225653746,37.1018798503,116.476155989,131.052215196,112.506285305,9.90576805939,8.6401618315
 02/28  12:00:00,235.185317429,29.0422164483,17.7066368665,13.9876674636,37.1018798503,116.476155989,119.549010432,109.623242373,9.90576805939,0.02
 02/28  13:00:00,223.128548269,29.0757243218,17.7056589296,12.7011731875,37.1018798503,104.434947198,126.334331412,107.793518084,9.90576805939,8.63504526919
 02/28  14:00:00,232.407420034,29.1126980813,17.7033264461,11.5788231251,37.1018798503,116.476155989,124.790485303,106.242649148,9.90576805939,8.64206809499
 02/28  15:00:00,229.422290746,29.1443125495,17.7558388602,10.5859352761,37.1018798503,116.476155989,114.891874027,104.966105968,9.90576805939,0.02
 02/28  16:00:00,223.999975775,29.1698582642,17.8482471407,9.99035522396,37.1018798503,116.476155989,122.925242768,104.381403406,9.90576805939,8.638071303
 02/28  17:00:00,219.211946761,29.1750843749,17.7683336232,10.6889898697,37.1018798503,116.476155989,115.042919338,105.117151278,9.90576805939,0.02
 02/28  18:00:00,224.289592428,29.1929383451,18.0634397625,10.4046268635,37.1018798503,116.476155989,115.005757017,105.079988957,9.90576805939,0.02
 02/28  19:00:00,131.703414235,27.4621037142,16.0420772741,0.0,24.7345865669,47.5788473902,95.3142114802,81.750977844,4.9528840297,8.6103496065
 02/28  20:00:00,132.680657092,27.8898761558,17.5516214637,0.0532811334071,24.7345865669,47.5788473902,91.9469911029,86.9741070732,4.9528840297,0.02
 02/28  21:00:00,111.619407767,26.7491496448,18.782900513,0.158418670715,12.3672932834,38.6892022431,104.662130038,101.67039962,2.97173041782,0.02
 02/28  22:00:00,88.498481087,19.9867791889,13.8380170384,0.327906400615,12.3672932834,27.0668015668,84.9612877714,81.9695573535,2.97173041782,0.02
 02/28  23:00:00,65.427050319,17.9753572437,10.9817966,0.449753276341,4.12243109448,15.9888894789,79.351147669,76.3594172511,2.97173041782,0.02
 02/28  24:00:00,76.4527478802,21.9344810026,12.7040824157,0.0,4.12243109448,15.9888894789,101.668719396,98.6769889783,2.97173041782,0.02
 03/01  01:00:00,73.0935309254,18.6170159062,9.02657276175,1.97055580452,4.12243109448,15.9888894789,81.8235211268,78.831790709,2.97173041782,0.02
 03/01  02:00:00,85.1457224026,23.0039121067,10.187059251,2.86059424826,4.12243109448,15.9888894789,103.239438923,100.247708505,2.97173041782,0.02
 03/01  03:00:00,81.8872279066,19.6864470102,7.01693104437,7.65083704716,4.12243109448,15.9888894789,83.1528833627,80.1611529449,2.97173041782,0.02
 03/01  04:00:00,93.731443473,23.6455707691,7.63867157165,7.50116899403,4.12243109448,15.9888894789,104.659380428,101.66765001,2.97173041782,0.02
 03/01  05:00:00,125.265471727,28.4602394113,6.86476352866,8.427381943,12.3672932834,24.9413748627,118.806616467,113.833732437,4.9528840297,0.02
 03/01  06:00:00,156.64350908,28.0545947783,9.59416752975,33.3251301439,12.3672932834,24.9413748627,187.50885466,182.53597063,4.9528840297,0.02
 03/01  07:00:00,203.926639957,28.9706458054,9.85212785622,31.279773543,24.7345865669,70.7195625826,178.598822953,168.673054894,9.90576805939,0.02
 03/01  08:00:00,222.275479436,29.0313206278,9.85971849167,23.0220199547,37.1018798503,92.3937384068,160.3029524,150.37718434,9.90576805939,0.02
 03/01  09:00:00,229.707496114,29.0491110715,9.86228226676,20.5577265173,37.1018798503,104.434947198,162.614207403,144.078265365,9.90576805939,8.63017397797
 03/01  10:00:00,239.588474779,29.0673283251,10.4463118815,18.4358880819,37.1018798503,116.476155989,148.363525713,138.437757653,9.90576805939,0.02
 03/01  11:00:00,238.347173449,29.0978217124,10.8739150019,17.1227281927,37.1018798503,116.476155989,152.236174218,133.690283735,9.90576805939,8.64012242324
 03/01  12:00:00,236.711677878,29.1289221293,11.4638429848,15.8123134443,37.1018798503,116.476155989,147.905455941,129.357632951,9.90576805939,8.64205492983
 03/01  13:00:00,224.614784798,29.1597636157,12.4658682732,14.5396211206,37.1018798503,104.434947198,133.137136415,123.211368355,9.90576805939,0.02
 03/01  14:00:00,234.508981514,29.1880540615,12.8830944158,13.5738965559,37.1018798503,116.476155989,137.660739281,119.112970509,9.90576805939,8.64200071242
 03/01  15:00:00,234.267686189,29.2075734616,12.892232039,13.018308658,37.1018798503,116.476155989,127.467636859,117.5418688,9.90576805939,0.02
 03/01  16:00:00,233.912078232,29.2242735882,12.8900166315,12.6278189803,37.1018798503,116.476155989,134.776775731,116.232957873,9.90576805939,8.63804979879
 03/01  17:00:00,233.742183114,29.2403361449,12.8929436961,12.2054645203,37.1018798503,116.476155989,124.900391104,114.974623045,9.90576805939,0.02
 03/01  18:00:00,241.84842068,29.2513890034,12.8879258577,12.1873149574,37.1018798503,116.476155989,132.693390393,114.167561146,9.90576805939,8.62006118746
 03/01  19:00:00,153.99112256,27.604694528,9.54667256622,0.112804219411,24.7345865669,47.5788473902,87.7679628118,82.7950787822,4.9528840297,0.02
 03/01  20:00:00,151.187164436,27.8898761558,8.58344188003,0.430951040872,24.7345865669,47.5788473902,92.131520002,87.1586359723,4.9528840297,0.02
 03/01  21:00:00,127.669178688,26.7491496448,8.08574797209,0.543648166474,12.3672932834,38.6892022431,105.128341927,102.136611509,2.97173041782,0.02
 03/01  22:00:00,106.496024156,22.1265328666,6.82696659745,1.98364646813,12.3672932834,27.0668015668,90.0302713628,87.0385409449,2.97173041782,0.02
 03/01  23:00:00,83.7204604238,19.1731200803,5.70577270331,5.27635762294,4.12243109448,15.9888894789,79.4875426724,76.4958122545,2.97173041782,0.02
 03/01  24:00:00,98.3166498282,24.0733432108,7.31703781065,9.16191061891,4.12243109448,15.9888894789,101.96167469,98.9699442726,2.97173041782,0.02
 03/02  01:00:00,86.5067329825,19.2586745686,5.68585742159,8.79909880733,4.12243109448,15.9888894789,83.049140553,80.0574101351,2.97173041782,0.02
 03/02  02:00:00,104.867119297,24.0733432108,7.23927876226,12.2831181514,4.12243109448,15.9888894789,104.277713287,101.285982869,2.97173041782,0.02
 03/02  03:00:00,93.8760042688,19.2586745686,4.91962994965,11.3191740954,4.12243109448,15.9888894789,84.4992905196,81.5075601017,2.97173041782,0.02
 03/02  04:00:00,111.690571435,24.0733432108,5.02426084974,15.382696633,4.12243109448,15.9888894789,106.342271689,103.350541271,2.97173041782,0.02
 03/02  05:00:00,134.067374224,28.0324669697,5.0618553479,10.7724591592,12.3672932834,24.9413748627,120.239406168,115.266522138,4.9528840297,0.02
 03/02  06:00:00,176.264324937,28.4711761257,7.97772087541,48.5314063232,12.3672932834,24.9413748627,188.428719261,183.455835231,4.9528840297,0.02
 03/02  07:00:00,214.129104508,28.9472894852,8.4384682586,37.5035568911,24.7345865669,70.7195625826,193.353456759,174.845756884,9.90576805939,8.60193181637
 03/02  08:00:00,229.022105077,29.0077314164,9.45106608003,25.8620647981,37.1018798503,92.3937384068,162.210117332,152.284349272,9.90576805939,0.02
 03/02  09:00:00,234.029668395,29.0265965991,10.4583022936,20.7496136164,37.1018798503,104.434947198,150.499258757,140.573490698,9.90576805939,0.02
 03/02  10:00:00,244.379270034,29.0488029633,10.8828869645,17.2529930484,37.1018798503,116.476155989,152.042766444,133.502837193,9.90576805939,8.63416119176
 03/02  11:00:00,243.236560895,29.0981721466,11.4728532441,14.4427861195,37.1018798503,116.476155989,137.081444941,127.155676882,9.90576805939,0.02
 03/02  12:00:00,239.50929618,29.1618363221,12.4746094163,11.1966418494,37.1018798503,116.476155989,136.801691938,118.253942,9.90576805939,8.6419818781
 03/02  13:00:00,227.15774115,29.2420344921,12.8924387178,9.45582039281,37.1018798503,104.434947198,120.903413142,110.977645082,9.90576805939,0.02
 03/02  14:00:00,237.147411397,29.3858025986,12.8945182111,8.15772111125,37.1018798503,116.476155989,123.88955049,105.34172835,9.90576805939,8.64205408074
 03/02  15:00:00,235.146855776,29.4708300061,12.899966944,6.72870204895,37.1018798503,116.476155989,111.322064334,101.396296275,9.90576805939,0.02
 03/02  16:00:00,233.483623084,29.437915846,12.8980863408,5.70290888761,37.1018798503,116.476155989,119.73730949,101.193521029,9.90576805939,8.63802040149
 03/02  17:00:00,233.12797898,29.3544649441,12.8971999889,5.18528820714,37.1018798503,116.476155989,113.891677822,103.965909763,9.90576805939,0.02
 03/02  18:00:00,241.837609197,29.3518815682,12.3124866036,5.41234891037,37.1018798503,116.476155989,125.916806431,107.389299716,9.90576805939,8.62173865524
 03/02  19:00:00,160.643317905,27.4621037142,8.58503203214,0.0,24.7345865669,47.5788473902,83.0876642866,78.1147802569,4.9528840297,0.02
 03/02  20:00:00,160.400220871,27.8898761558,7.60638998843,0.0105242270136,24.7345865669,47.5788473902,88.0910717797,83.11818775,4.9528840297,0.02
 03/02  21:00:00,139.659290126,26.7491496448,7.12212907813,0.0899380811785,12.3672932834,38.6892022431,101.789692737,98.7979623192,2.97173041782,0.02
 03/02  22:00:00,115.077106262,21.7415376691,6.09439956278,0.384662825948,12.3672932834,27.0668015668,87.8786075985,84.8868771807,2.97173041782,0.02
 03/02  23:00:00,86.2544351971,17.9753572437,4.72655835402,0.503034867695,4.12243109448,15.9888894789,78.0932588839,75.1015284661,2.97173041782,0.02
 03/02  24:00:00,105.621198006,23.8166797458,5.18032955569,4.58938126268,4.12243109448,15.9888894789,99.9354444465,96.9437140287,2.97173041782,0.02
 03/03  01:00:00,94.3814250657,19.2586745686,3.36226442492,6.31819642864,4.12243109448,15.9888894789,81.8593693679,78.8676389501,2.97173041782,0.02
 03/03  02:00:00,111.279922818,24.0733432108,3.43691405963,10.5700601483,4.12243109448,15.9888894789,112.33303527,100.759372863,2.97173041782,8.60193198874
 03/03  03:00:00,96.7272822027,19.2586745686,2.35215402694,10.1778308211,4.12243109448,15.9888894789,84.7922971477,81.8005667299,2.97173041782,0.02
 03/03  04:00:00,115.138120449,24.0733432108,3.03187799954,14.692502779,4.12243109448,15.9888894789,106.846980639,103.855250221,2.97173041782,0.02
 03/03  05:00:00,140.004035268,28.0324669697,3.0756405808,10.2823782379,12.3672932834,24.9413748627,120.190398266,115.217514236,4.9528840297,0.02
 03/03  06:00:00,181.717100382,28.4807352709,5.96480817428,47.179176745,12.3672932834,24.9413748627,188.087156496,183.114272466,4.9528840297,0.02
 03/03  07:00:00,220.119847869,28.9521711113,5.27794046988,37.6204203684,24.7345865669,70.7195625826,195.118698289,185.19293023,9.90576805939,0.02
 03/03  08:00:00,237.949400258,29.0173767294,5.46311644173,28.3072194072,37.1018798503,92.3937384068,178.457659389,168.53189133,9.90576805939,0.02
 03/03  09:00:00,245.730668988,29.0354458229,7.0493388092,25.1074687171,37.1018798503,104.434947198,166.265314027,156.339545968,9.90576805939,0.02
 03/03  10:00:00,253.95095688,29.0476809003,7.88814153875,21.3525672935,37.1018798503,116.476155989,165.968578391,147.428683383,9.90576805939,8.6341269489
 03/03  11:00:00,253.073793702,29.064514977,9.05756679849,19.3093998961,37.1018798503,116.476155989,150.543475127,140.617707067,9.90576805939,0.02
 03/03  12:00:00,251.332860721,29.1083523883,9.8979771546,16.5212934021,37.1018798503,116.476155989,151.158429817,132.610754244,9.90576805939,8.64190751316
 03/03  13:00:00,239.177251777,29.1286377911,9.89698328559,15.3701601287,37.1018798503,104.434947198,140.610752292,130.684984233,9.90576805939,0.02
 03/03  14:00:00,248.358100298,29.1717623693,10.3064724007,13.6953762233,37.1018798503,116.476155989,145.156918802,126.609031524,9.90576805939,8.6421192185
 03/03  15:00:00,248.049022021,29.201382207,10.7863134184,12.6692774561,37.1018798503,116.476155989,141.234375682,122.68866236,9.90576805939,8.63994526317
 03/03  16:00:00,248.282291648,29.2143450354,10.9083106045,12.7772110155,37.1018798503,116.476155989,131.494958631,121.569190571,9.90576805939,0.02
 03/03  17:00:00,248.659767099,29.2263905601,10.9020720363,12.917911382,37.1018798503,116.476155989,139.561293282,121.022979423,9.90576805939,8.63254579995
 03/03  18:00:00,256.560444185,29.2314071584,9.7337260712,13.3842443633,37.1018798503,116.476155989,134.275170084,124.349402024,9.90576805939,0.02
 03/03  19:00:00,165.781614202,27.4621037142,4.99278946053,0.205907295461,24.7345865669,47.5788473902,89.3527691387,84.379885109,4.9528840297,0.02
 03/03  20:00:00,165.917372361,27.8898761558,4.19043233299,0.880363901686,24.7345865669,47.5788473902,92.2548737519,87.2819897222,4.9528840297,0.02
 03/03  21:00:00,144.850132128,27.1769220864,3.53518362723,1.74128106855,12.3672932834,38.6892022431,105.297478944,102.305748527,2.97173041782,0.02
 03/03  22:00:00,124.217542207,23.1959639707,2.88736434328,6.9482103104,12.3672932834,27.0668015668,99.2176864146,87.6395769639,2.97173041782,8.60637903285
 03/03  23:00:00,96.2972101587,19.2586745686,2.38907458773,8.86592608809,4.12243109448,15.9888894789,80.3238216433,77.3320912255,2.97173041782,0.02
 03/03  24:00:00,114.798855762,24.0733432108,3.14743484021,13.1645609449,4.12243109448,15.9888894789,102.682802245,99.6910718269,2.97173041782,0.02
 03/04  01:00:00,100.357485552,19.2586745686,1.98867785664,12.42846104,4.12243109448,15.9888894789,83.614914118,80.6231837002,2.97173041782,0.02
 03/04  02:00:00,118.283773906,24.0733432108,1.74804544275,16.9008810725,4.12243109448,15.9888894789,105.707800195,102.716069777,2.97173041782,0.02
 03/04  03:00:00,102.225345083,19.2586745686,0.96383948652,15.3437941973,4.12243109448,15.9888894789,85.9026552365,82.9109248187,2.97173041782,0.02
 03/04  04:00:00,119.783025589,24.0733432108,1.31233245801,19.6659119948,4.12243109448,15.9888894789,108.186712046,105.194981628,2.97173041782,0.02
 03/04  05:00:00,128.63939046,28.0324669697,1.04555940923,17.4633889964,4.12243109448,16.0517297156,128.186541816,125.194811398,2.97173041782,0.02
 03/04  06:00:00,133.173631234,28.4602394113,0.392933755812,22.2034032158,4.12243109448,16.0517297156,129.333913646,126.342183228,2.97173041782,0.02
 03/04  07:00:00,151.448727557,28.8880118529,0.0,26.3260672158,4.12243109448,39.6058045677,163.185911748,160.19418133,2.97173041782,0.02
 03/04  08:00:00,224.522980535,28.8880118529,4.70882809354,66.6701371935,12.3672932834,65.3531420225,218.077720364,213.104836334,4.9528840297,0.02
 03/04  09:00:00,214.777802079,28.8880118529,7.01463518026,52.049562029,12.3672932834,68.2430321324,203.495401076,198.522517046,4.9528840297,0.02
 03/04  10:00:00,232.465547281,28.8890253504,9.04282524573,39.3259611594,16.4897243779,93.1370602926,182.306031819,174.361417372,7.92461444751,0.02
 03/04  11:00:00,227.249198278,28.8929637222,10.4695577532,33.8401753085,16.4897243779,93.1370602926,178.959603052,162.418770014,7.92461444751,8.61621859057
 03/04  12:00:00,223.817297088,28.8965728882,11.4751940707,29.8066908278,16.4897243779,93.1370602926,163.428735543,155.484121095,7.92461444751,0.02
 03/04  13:00:00,213.096362947,28.8987224314,12.4794118102,26.9613585232,16.4897243779,83.9857416113,157.61938057,149.674766123,7.92461444751,0.02
 03/04  14:00:00,212.320306734,28.9000990813,12.8964515762,26.3617419123,16.4897243779,83.9857416113,155.809311492,147.864697044,7.92461444751,0.02
 03/04  15:00:00,210.487293024,28.9011134142,13.4828555312,24.3235087591,16.4897243779,83.9857416113,152.248300274,144.303685827,7.92461444751,0.02
 03/04  16:00:00,166.468134775,28.8880118529,10.003009837,0.741842920777,12.3672932834,70.6512738906,106.680554017,93.1149398585,4.9528840297,8.61273012863
 03/04  17:00:00,167.619569954,28.8880118529,9.29371923798,2.44607693676,12.3672932834,70.6512738906,101.641457358,96.6685733287,4.9528840297,0.02
 03/04  18:00:00,164.224365769,28.8880118529,8.69046875578,4.57636236691,12.3672932834,58.1284167478,108.147274803,103.174390773,4.9528840297,0.02
 03/04  19:00:00,129.320127557,26.3213772032,7.5041525203,0.0,12.3672932834,24.9413748627,106.619907785,101.647023755,4.9528840297,0.02
 03/04  20:00:00,130.189879219,26.7491496448,6.46122729467,1.16351210456,12.3672932834,24.9413748627,110.346342658,105.373458628,4.9528840297,0.02
 03/04  21:00:00,123.994402252,28.4602394113,6.03061142203,10.4964751259,4.12243109448,16.0517297156,119.214500293,116.222769875,2.97173041782,0.02
 03/04  22:00:00,107.41383189,22.768191529,4.54943666947,10.6474679038,4.12243109448,15.9888894789,99.4708650846,96.4791346668,2.97173041782,0.02
 03/04  23:00:00,102.500530203,19.6864470102,3.98599765875,14.86714603,4.12243109448,15.9888894789,85.4737582816,82.4820278638,2.97173041782,0.02
 03/04  24:00:00,113.473350324,23.6455707691,4.52906607803,13.8217844799,4.12243109448,15.9888894789,107.710302584,104.718572166,2.97173041782,0.02
 03/05  01:00:00,103.649774412,19.6864470102,2.91159614043,19.045162342,2.06121554724,15.9888894789,88.1684484383,85.1767180205,2.97173041782,0.02
 03/05  02:00:00,114.216832491,23.6455707691,3.72484197611,17.2010210287,2.06121554724,15.9888894789,111.213501515,108.221771097,2.97173041782,0.02
 03/05  03:00:00,106.654130105,19.6864470102,2.88048470466,22.0793581395,2.06121554724,15.9888894789,90.0361096404,87.0443792226,2.97173041782,0.02
 03/05  04:00:00,116.189393194,23.6455707691,3.20606718465,19.6857809321,2.06121554724,15.9888894789,113.186954746,110.195224328,2.97173041782,0.02
 03/05  05:00:00,109.028655083,19.6864470102,2.18298204625,25.1307405966,2.06121554724,15.9888894789,91.5703841434,88.5786537256,2.97173041782,0.02
 03/05  06:00:00,117.184498958,23.6455707691,1.84828523228,22.1345274568,2.06121554724,15.9888894789,114.994285315,112.002554897,2.97173041782,0.02
 03/05  07:00:00,100.270359641,19.6864470102,1.54583963434,26.954509033,2.06121554724,15.9888894789,92.6226379494,89.6309075316,2.97173041782,0.02
 03/05  08:00:00,102.002552469,23.6455707691,4.21774825612,20.2981634514,2.06121554724,15.9888894789,113.815497721,110.823767304,2.97173041782,0.02
 03/05  09:00:00,118.289275762,19.6864470102,4.94719675583,19.6856934209,4.12243109448,41.7362269337,88.0167568202,83.0438727905,4.9528840297,0.02
 03/05  10:00:00,126.398448001,23.6455707691,7.55561877369,13.8513238978,4.12243109448,41.7362269337,105.416123373,100.443239344,4.9528840297,0.02
 03/05  11:00:00,115.930124348,19.6864470102,6.95191378119,14.940877059,4.12243109448,41.7362269337,89.5591507701,78.5423306106,4.9528840297,6.06393612977
 03/05  12:00:00,127.207392498,23.6455707691,10.0979394739,10.0351573518,4.12243109448,41.7362269337,103.378376683,95.8689738246,4.9528840297,2.55651882893
 03/05  13:00:00,115.590783744,19.6864470102,8.26942162786,11.1888338022,4.12243109448,41.7362269337,80.4240262146,75.4511421849,4.9528840297,0.02
 03/05  14:00:00,126.362887222,23.6455707691,10.9431358901,7.86439446296,4.12243109448,41.7362269337,98.3063298692,93.3334458395,4.9528840297,0.02
 03/05  15:00:00,112.744082811,19.6864470102,8.92026183467,9.10135571602,4.12243109448,41.7362269337,80.1132067771,75.1403227474,4.9528840297,0.02
 03/05  16:00:00,125.763797002,23.6455707691,11.7286543078,7.08068772755,4.12243109448,41.7362269337,100.432861682,95.4599776525,4.9528840297,0.02
 03/05  17:00:00,98.2242625413,19.6864470102,9.20649845938,9.85258620525,4.12243109448,24.8785346261,82.846700442,77.8738164123,4.9528840297,0.02
 03/05  18:00:00,109.728948666,23.6455707691,10.7214799382,11.2218466105,2.06121554724,15.9888894789,106.941653171,103.949922753,2.97173041782,0.02
 03/05  19:00:00,106.388608571,19.6864470102,7.81292879355,15.8374482153,2.06121554724,15.9888894789,88.4585291194,85.4667987016,2.97173041782,0.02
 03/05  20:00:00,116.737130219,23.6455707691,8.49610376155,14.3647716436,2.06121554724,15.9888894789,111.293551528,108.30182111,2.97173041782,0.02
 03/05  21:00:00,107.300701412,19.6864470102,6.14873128844,19.4506286325,2.06121554724,15.9888894789,90.5987189248,87.606988507,2.97173041782,0.02
 03/05  22:00:00,117.737429897,23.6455707691,7.26757882863,17.0987357011,2.06121554724,15.9888894789,113.275625785,110.283895367,2.97173041782,0.02
 03/05  23:00:00,108.879388427,19.6864470102,5.4635573224,22.1774122106,2.06121554724,15.9888894789,91.8318220165,88.8400915987,2.97173041782,0.02
 03/05  24:00:00,118.123125885,23.6455707691,6.88446897638,19.0580350486,2.06121554724,15.9888894789,114.676626399,111.684895981,2.97173041782,0.02
 03/06  01:00:00,110.65941561,19.6864470102,5.09295822774,23.5317750922,4.12243109448,15.9888894789,92.0822771887,89.0905467709,2.97173041782,0.02
 03/06  02:00:00,118.658277056,23.6455707691,6.03207790645,20.0132891085,4.12243109448,15.9888894789,114.635534708,111.64380429,2.97173041782,0.02
 03/06  03:00:00,111.443805375,19.6864470102,4.76983749481,25.159708852,4.12243109448,15.9888894789,92.5152771667,89.5235467489,2.97173041782,0.02
 03/06  04:00:00,120.319079828,23.6455707691,5.55128902373,21.311734962,4.12243109448,15.9888894789,115.222623552,112.230893134,2.97173041782,0.02
 03/06  05:00:00,149.815109888,28.4602394113,6.03243496081,21.5889907955,12.3672932834,24.9413748627,131.684803108,126.711919078,4.9528840297,0.02
 03/06  06:00:00,185.636308877,28.0324669697,9.62724581532,54.3615746149,12.3672932834,24.9413748627,201.411217259,196.438333229,4.9528840297,0.02
 03/06  07:00:00,232.361054757,28.8880118529,9.86841029433,57.0502739509,24.7345865669,70.7195625826,194.049661365,184.123893305,9.90576805939,0.02
 03/06  08:00:00,244.090410072,28.8900914112,11.6290677418,40.6442528005,37.1018798503,92.3937384068,169.709914554,159.784146495,9.90576805939,0.02
 03/06  09:00:00,249.207953488,28.8969328885,14.0552281992,34.2122825082,37.1018798503,104.434947198,161.451349007,142.915498727,9.90576805939,8.63008222024
 03/06  10:00:00,257.796278265,28.9035183531,15.9807604066,29.3970304349,37.1018798503,116.476155989,140.680100889,130.75433283,9.90576805939,0.02
 03/06  11:00:00,254.502271316,28.9089679764,17.3212202471,25.299833492,37.1018798503,116.476155989,139.955702257,121.410019759,9.90576805939,8.63991443916
 03/06  12:00:00,251.651704378,28.9172010694,18.2573262647,21.7285743559,37.1018798503,116.476155989,125.51460061,115.588832551,9.90576805939,0.02
 03/06  13:00:00,238.930453784,28.9247973271,18.6503068616,18.8906044139,37.1018798503,104.434947198,131.271179548,112.729002821,9.90576805939,8.63640866714
 03/06  14:00:00,247.049872996,28.9320558849,18.6407598027,16.94066471,37.1018798503,116.476155989,129.021246039,110.473574862,9.90576805939,8.64190311783
 03/06  15:00:00,244.665768489,28.9402086858,18.0996957944,15.6782720237,37.1018798503,116.476155989,118.836355063,108.910587004,9.90576805939,0.02
 03/06  16:00:00,239.161402432,28.9477988305,16.610792975,15.028275361,37.1018798503,116.476155989,129.69672891,111.153039562,9.90576805939,8.63792128887
 03/06  17:00:00,235.058685117,28.9556285977,15.8190393425,14.5702123198,37.1018798503,116.476155989,123.884532651,113.958764592,9.90576805939,0.02
 03/06  18:00:00,241.70738347,28.9711041448,15.8175063596,14.0700280752,37.1018798503,116.476155989,131.314715096,112.787372881,9.90576805939,8.62157415604
 03/06  19:00:00,150.975744867,26.3213772032,12.550267887,0.0,24.7345865669,47.5788473902,89.3868981272,84.4140140975,4.9528840297,0.02
 03/06  20:00:00,153.932994093,27.604694528,12.1555767132,0.208883547221,24.7345865669,47.5788473902,93.3343836796,88.3614996499,4.9528840297,0.02
 03/06  21:00:00,133.911382551,26.3213772032,12.6890877014,0.0,12.3672932834,38.6892022431,105.883629306,102.891898888,2.97173041782,0.02
 03/06  22:00:00,107.454916683,21.0571017625,10.8600175638,0.0,12.3672932834,27.0668015668,90.3542487894,87.3625183716,2.97173041782,0.02
 03/06  23:00:00,78.3332849769,17.5475848021,9.06566092089,0.0,4.12243109448,15.9888894789,80.1231606157,77.1314301979,2.97173041782,0.02
 03/06  24:00:00,89.1103306272,21.9344810026,11.5165532105,0.0,4.12243109448,15.9888894789,102.249764335,99.2580339168,2.97173041782,0.02
 03/07  01:00:00,84.8986943322,19.2586745686,9.05907639928,5.51078095439,4.12243109448,15.9888894789,83.1531471748,80.161416757,2.97173041782,0.02
 03/07  02:00:00,100.660300149,24.0733432108,11.7516178345,8.42730550701,4.12243109448,15.9888894789,102.989771815,99.998041397,2.97173041782,0.02
 03/07  03:00:00,88.1430453148,19.2586745686,9.28814354814,7.66717152998,4.12243109448,15.9888894789,84.0980571107,81.1063266929,2.97173041782,0.02
 03/07  04:00:00,103.059105069,24.0733432108,11.3936407912,10.715624197,4.12243109448,15.9888894789,106.142032798,103.15030238,2.97173041782,0.02
 03/07  05:00:00,124.195065457,28.0324669697,12.4742209299,6.82265260719,12.3672932834,24.9413748627,119.172818745,114.199934715,4.9528840297,0.02
 03/07  06:00:00,166.29075002,28.4680065398,15.0345425951,44.4516190911,12.3672932834,24.9413748627,188.431999174,183.459115144,4.9528840297,0.02
 03/07  07:00:00,199.083390034,28.9306833802,14.8565189364,32.3770998109,24.7345865669,70.7195625826,163.721470862,153.795702802,9.90576805939,0.02
 03/07  08:00:00,217.513999214,28.968868631,15.9677973795,21.9928771482,37.1018798503,92.3937384068,148.710820235,130.195790535,9.90576805939,8.60926164014
 03/07  09:00:00,223.981373273,28.9895966615,18.3957324469,17.7930776028,37.1018798503,104.434947198,127.024355436,117.098587377,9.90576805939,0.02
 03/07  10:00:00,234.291010987,29.0039252067,20.0919939091,14.6214844788,37.1018798503,116.476155989,122.197278502,112.271510443,9.90576805939,0.02
 03/07  11:00:00,232.830660864,29.0211427663,21.0100643132,11.4902234498,37.1018798503,116.476155989,126.650376309,108.104735645,9.90576805939,8.63987260475
 03/07  12:00:00,231.513240836,29.0581037463,20.8542652388,9.95454116028,37.1018798503,116.476155989,124.460799303,105.91321972,9.90576805939,8.64181152345
 03/07  13:00:00,219.534937125,29.1064841014,21.0090370049,8.37152054655,37.1018798503,104.434947198,114.095764022,104.169995963,9.90576805939,0.02
 03/07  14:00:00,227.35819523,29.1724323037,21.9198848901,6.39149047199,37.1018798503,116.476155989,119.798469677,101.250796259,9.90576805939,8.64190535885
 03/07  15:00:00,225.939384206,29.217499657,22.3018927243,5.45310918878,37.1018798503,116.476155989,109.817662752,99.8918946927,9.90576805939,0.02
 03/07  16:00:00,223.162397674,29.2488458391,21.7718673497,4.9203555156,37.1018798503,116.476155989,118.156169618,99.612591367,9.90576805939,8.63781019157
 03/07  17:00:00,216.743494096,29.2736270142,20.855768997,4.63024994974,37.1018798503,116.476155989,109.838564773,99.9127967139,9.90576805939,0.02
 03/07  18:00:00,221.682614559,29.2894835245,20.4732692318,4.71303574453,37.1018798503,116.476155989,118.694574216,100.167268076,9.90576805939,8.62153808062
 03/07  19:00:00,139.488410166,27.3195129003,17.4044538335,0.0,24.7345865669,47.5788473902,82.8098853487,77.837001319,4.9528840297,0.02
 03/07  20:00:00,136.898307006,27.7472853419,17.596825791,0.0,24.7345865669,47.5788473902,88.3533891799,83.3805051502,4.9528840297,0.02
 03/07  21:00:00,114.816577276,27.1769220864,17.9242211976,0.000762612496811,12.3672932834,38.6892022431,101.609313349,98.6175829307,2.97173041782,0.02
 03/07  22:00:00,89.363746296,18.4249640422,12.9269906588,0.0,12.3672932834,27.0668015668,79.2128620182,76.2211316004,2.97173041782,0.02
 03/07  23:00:00,68.2492266421,18.1179480576,11.6740803151,0.081660985209,4.12243109448,15.9888894789,77.7126629713,74.7209325535,2.97173041782,0.02
 03/07  24:00:00,78.9861450335,22.3622534443,14.2579758799,0.184648935555,4.12243109448,15.9888894789,98.6930358739,95.701305456,2.97173041782,0.02
 03/08  01:00:00,71.5847428507,18.6170159062,10.6889729151,0.980141050169,4.12243109448,15.9888894789,81.0762828453,78.0845524275,2.97173041782,0.02
 03/08  02:00:00,78.5375462524,21.9344810026,13.1087318782,0.0,4.12243109448,15.9888894789,102.128091575,99.1363611569,2.97173041782,0.02
 03/08  03:00:00,73.2658949311,18.830902127,10.0005138956,2.05849207944,4.12243109448,15.9888894789,83.0435164466,80.0517860288,2.97173041782,0.02
 03/08  04:00:00,82.4561959607,22.6189169092,12.2312887329,1.44836192709,4.12243109448,15.9888894789,104.137744357,101.146013939,2.97173041782,0.02
 03/08  05:00:00,108.205812652,27.7472853419,14.0784898725,2.4033276486,12.3672932834,24.9413748627,117.331489981,112.358605951,4.9528840297,0.02
 03/08  06:00:00,138.96901032,28.5124234843,17.918209456,30.5005864511,12.3672932834,24.9413748627,193.58343466,180.028616068,4.9528840297,8.60193456267
 03/08  07:00:00,174.871735964,28.9900592789,18.6080018557,21.7540099694,24.7345865669,70.7195625826,150.311855123,140.386087063,9.90576805939,0.02
 03/08  08:00:00,193.042143736,29.0799416789,19.1555113681,12.4732863404,37.1018798503,92.3937384068,128.919534553,118.993766493,9.90576805939,0.02
 03/08  09:00:00,199.472959287,29.1768624554,19.5394199646,8.44016606953,37.1018798503,104.434947198,121.638682858,111.712914799,9.90576805939,0.02
 03/08  10:00:00,209.607724186,29.2794018367,19.5910160831,6.37909470465,37.1018798503,116.476155989,125.551014366,107.011301026,9.90576805939,8.63394528035
 03/08  11:00:00,209.112995954,29.4625625819,19.6633602053,5.62823358492,37.1018798503,116.476155989,112.807774759,102.8820067,9.90576805939,0.02
 03/08  12:00:00,207.769732855,29.7043858127,19.1389102525,4.56733703953,37.1018798503,116.476155989,117.965741431,99.4181989647,9.90576805939,8.64177440677
 03/08  13:00:00,194.326214493,29.9393391601,18.7224046648,3.34721691795,37.1018798503,104.434947198,106.952353307,97.0265852475,9.90576805939,0.02
 03/08  14:00:00,204.801360606,30.0776664398,18.07658642,2.28802106374,37.1018798503,116.476155989,113.895562488,95.3479638415,9.90576805939,8.64183058731
 03/08  15:00:00,205.929486959,30.1041376086,16.0359415039,1.81696590348,37.1018798503,116.476155989,104.032108043,94.1063399836,9.90576805939,0.02
 03/08  16:00:00,210.393580343,29.9616210231,14.2818849323,1.83541641332,37.1018798503,116.476155989,112.557195951,94.013616681,9.90576805939,8.63781121034
 03/08  17:00:00,215.64518183,29.7622529901,12.6933961561,2.02847669587,37.1018798503,116.476155989,105.976260429,96.0504923694,9.90576805939,0.02
 03/08  18:00:00,229.415734238,29.5740947373,10.1052860788,2.51186214354,37.1018798503,116.476155989,126.7197249,108.192352092,9.90576805939,8.62160474912
 03/08  19:00:00,152.048005811,27.4264560107,4.3750469806,0.0,24.7345865669,47.5788473902,82.953481238,77.9805972083,4.9528840297,0.02
 03/08  20:00:00,154.35476765,28.1750577835,2.59187609934,0.0,24.7345865669,47.5788473902,87.8762827948,82.9033987652,4.9528840297,0.02
 03/08  21:00:00,134.502742446,26.3213772032,1.52482314941,0.0,12.3672932834,38.6892022431,102.034592716,99.042862298,2.97173041782,0.02
 03/08  22:00:00,112.259404457,22.3404190874,1.38951850703,0.476721735806,12.3672932834,27.0668015668,89.1500421334,86.1583117156,2.97173041782,0.02
 03/08  23:00:00,82.6590715472,17.5475848021,0.717370878462,0.0,4.12243109448,15.9888894789,78.8365072986,75.8447768808,2.97173041782,0.02
 03/08  24:00:00,102.767034212,23.9877887224,0.66346159832,4.52182915293,4.12243109448,15.9888894789,101.238834502,98.247104084,2.97173041782,0.02
 03/09  01:00:00,91.1772605679,19.2586745686,0.310362672104,5.8866155675,4.12243109448,15.9888894789,82.3494135718,79.357683154,2.97173041782,0.02
 03/09  02:00:00,108.145522487,24.0733432108,0.24854600759,10.0818326086,4.12243109448,15.9888894789,113.788229205,102.214573214,2.97173041782,8.60192557241
 03/09  03:00:00,96.6726316019,19.2586745686,0.0464043823785,10.1219377861,4.12243109448,15.9888894789,89.5686352904,86.5769048726,2.97173041782,0.02
 03/09  04:00:00,116.917465342,24.0733432108,0.0199503536711,15.3432879867,4.12243109448,15.9888894789,117.817288237,114.825557819,2.97173041782,0.02
 03/09  05:00:00,142.160386438,28.0324669697,0.0,11.0901106949,12.3672932834,24.9413748627,140.151603694,135.178719664,4.9528840297,0.02
 03/09  06:00:00,181.201842149,28.4853925139,0.644223439829,48.5447144687,12.3672932834,24.9413748627,192.465043726,187.492159696,4.9528840297,0.02
 03/09  07:00:00,217.015611073,28.9597331618,0.851228851838,38.4540697155,24.7345865669,70.7195625826,210.932101677,201.006333617,9.90576805939,0.02
 03/09  08:00:00,236.035070284,29.0263720543,1.44487299214,27.9870886,37.1018798503,92.3937384068,192.952831311,183.027063252,9.90576805939,0.02
 03/09  09:00:00,242.281559064,29.0430575593,2.45236991316,23.553637369,37.1018798503,104.434947198,181.476493855,171.550725795,9.90576805939,0.02
 03/09  10:00:00,250.461550625,29.0744231403,4.04343375323,19.0301600124,37.1018798503,116.476155989,178.276284167,159.736569256,9.90576805939,8.63394685129
 03/09  11:00:00,247.395144184,29.1110655814,5.46024437329,16.5143047394,37.1018798503,116.476155989,159.903025778,149.977257719,9.90576805939,0.02
 03/09  12:00:00,245.069818864,29.1489458872,6.46946397222,14.0140830433,37.1018798503,116.476155989,161.579685754,143.032187608,9.90576805939,8.64173008683
 03/09  13:00:00,232.817134653,29.2008696797,6.88682448398,11.5794762528,37.1018798503,104.434947198,146.891624165,136.965856105,9.90576805939,0.02
 03/09  14:00:00,241.919982443,29.2437919585,7.47171588939,10.1692938562,37.1018798503,116.476155989,150.866983471,132.319353906,9.90576805939,8.64186150622
 03/09  15:00:00,241.961134527,29.2473726938,7.88472863504,10.3759855705,37.1018798503,116.476155989,149.569883773,131.024365046,9.90576805939,8.63975066792
 03/09  16:00:00,242.187381809,29.2678946338,7.8892249609,9.94849427806,37.1018798503,116.476155989,140.011938175,130.086170116,9.90576805939,0.02
 03/09  17:00:00,243.02004052,29.2761954575,7.89187739537,10.0875429661,37.1018798503,116.476155989,147.986179167,129.448048411,9.90576805939,8.63236269661
 03/09  18:00:00,251.578358732,29.2750988072,7.30875006857,10.9217748098,37.1018798503,116.476155989,141.331529759,131.4057617,9.90576805939,0.02
 03/09  19:00:00,164.237779552,27.604694528,3.56042385205,0.0924348327836,24.7345865669,47.5788473902,89.088206699,84.1153226693,4.9528840297,0.02
 03/09  20:00:00,164.436334839,27.8898761558,2.60263795538,0.43995850685,24.7345865669,47.5788473902,91.7201755674,86.7472915377,4.9528840297,0.02
 03/09  21:00:00,143.455985938,26.7491496448,2.11861961005,0.589570396827,12.3672932834,38.6892022431,104.882856226,101.891125808,2.97173041782,0.02
 03/09  22:00:00,122.660447061,22.9393005057,1.62522262727,4.92145520653,12.3672932834,27.0668015668,98.8456132138,87.2675245894,2.97173041782,8.60635820666
 03/09  23:00:00,96.0266087865,19.2586745686,0.710488466655,7.91259179964,4.12243109448,15.9888894789,80.3405252123,77.3487947944,2.97173041782,0.02
 03/09  24:00:00,114.709186833,24.0733432108,0.596697927356,12.9344546041,4.12243109448,15.9888894789,102.69622289,99.7044924723,2.97173041782,0.02
 03/10  01:00:00,99.6871650326,19.2586745686,0.119841284168,12.0190214613,4.12243109448,15.9888894789,84.4020810173,81.4103505995,2.97173041782,0.02
 03/10  02:00:00,118.687914449,24.0733432108,0.142521890415,17.4261320393,4.12243109448,15.9888894789,109.078770024,106.087039606,2.97173041782,0.02
 03/10  03:00:00,102.605907592,19.2586745686,0.059777530594,15.0289955142,4.12243109448,15.9888894789,89.0214346035,86.0297041857,2.97173041782,0.02
 03/10  04:00:00,122.179723307,24.0733432108,0.0442338365106,21.1241604805,4.12243109448,15.9888894789,116.579202427,113.587472009,2.97173041782,0.02
 03/10  05:00:00,143.945917122,28.0324669697,0.0,14.9425900833,12.3672932834,24.9413748627,138.531853978,133.558969948,4.9528840297,0.02
 03/10  06:00:00,186.875468414,28.4750748883,1.5956378314,55.7628821669,12.3672932834,24.9413748627,192.886555131,187.913671101,4.9528840297,0.02
 03/10  07:00:00,222.140140215,28.9407941938,2.42909744448,45.4638400876,24.7345865669,70.7195625826,207.603659647,197.677891588,9.90576805939,0.02
