Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  08:00:00,239.227044865,29.002783903,5.2035110892,32.312029355,37.1018798503,92.3937384068,181.839581119,171.91381306,9.90576805939,0.02
 03/10  09:00:00,243.994035066,29.0222378669,6.87977134624,24.8515110933,37.1018798503,104.434947198,164.556519936,154.630751877,9.90576805939,0.02
 03/10  10:00:00,251.345867525,29.0492885558,8.04642079477,19.3083088839,37.1018798503,116.476155989,162.632654253,144.094743685,9.90576805939,8.63214250857
 03/10  11:00:00,248.092237117,29.0936853443,9.47242675932,15.9894055393,37.1018798503,116.476155989,143.706416488,133.780648429,9.90576805939,0.02
 03/10  12:00:00,246.00144107,29.1674983157,9.8937848158,12.7973119225,37.1018798503,116.476155989,144.372193682,125.824754348,9.90576805939,8.64167127504
 03/10  13:00:00,233.65579539,29.2981360252,11.068436069,10.6842198601,37.1018798503,104.434947198,134.605036063,116.063355242,9.90576805939,8.63591276159
 03/10  14:00:00,243.061844122,29.4194649998,11.3165555711,9.02166997808,37.1018798503,116.476155989,119.20958805,109.283819991,9.90576805939,0.02
 03/10  15:00:00,242.86798943,29.4505332726,11.4877829226,7.45669987144,37.1018798503,116.476155989,125.522255537,106.97678077,9.90576805939,8.63970670679
 03/10  16:00:00,242.164050337,29.3939904549,11.9087921249,6.28864843152,37.1018798503,116.476155989,115.595785758,105.670017699,9.90576805939,0.02
 03/10  17:00:00,242.102715609,29.3214318401,11.9104400708,6.05692268387,37.1018798503,116.476155989,127.724846072,109.186796013,9.90576805939,8.63228199921
 03/10  18:00:00,247.344646199,29.3169893799,10.742104447,6.38156213997,37.1018798503,116.476155989,124.25717206,114.331404,9.90576805939,0.02
 03/10  19:00:00,166.243401994,27.4621037142,6.00997551899,0.0,24.7345865669,47.5788473902,84.8189525921,79.8460685624,4.9528840297,0.02
 03/10  20:00:00,165.489344996,27.8898761558,4.61379399837,0.0457253611141,24.7345865669,47.5788473902,88.9717191298,83.9988351001,4.9528840297,0.02
 03/10  21:00:00,143.029157832,26.7491496448,2.95909815989,0.19905272708,12.3672932834,38.6892022431,111.425292686,99.8433901219,2.97173041782,8.61017214669
 03/10  22:00:00,115.671056979,21.2709879834,1.69904768704,0.174724753796,12.3672932834,27.0668015668,89.5928053375,86.6010749197,2.97173041782,0.02
 03/10  23:00:00,93.1367634052,19.6864470102,1.03648570641,5.20230238472,4.12243109448,15.9888894789,79.0446548625,76.0529244447,2.97173041782,0.02
 03/10  24:00:00,106.054491156,23.6455707691,1.39895563331,6.49967201519,4.12243109448,15.9888894789,100.908436423,97.916706005,2.97173041782,0.02
 03/11  01:00:00,97.8506677244,19.6864470102,0.965745022226,10.8163977905,4.12243109448,15.9888894789,82.3084878222,79.3167574044,2.97173041782,0.02
 03/11  02:00:00,109.310498453,23.6455707691,1.78820586415,10.5400597016,4.12243109448,15.9888894789,104.168794002,101.177063584,2.97173041782,0.02
 03/11  03:00:00,99.5658142894,19.6864470102,1.23462291571,14.6840059416,4.12243109448,15.9888894789,84.7069815178,81.7152511,2.97173041782,0.02
 03/11  04:00:00,110.077128021,23.6455707691,1.25810969935,13.6788612716,4.12243109448,15.9888894789,106.911715243,103.919984826,2.97173041782,0.02
 03/11  05:00:00,128.620715214,28.4602394113,1.03474294007,17.9311474527,4.12243109448,16.0517297156,127.041662195,124.049931777,2.97173041782,0.02
 03/11  06:00:00,127.73464925,28.0324669697,0.170358631868,16.3726676228,4.12243109448,16.0517297156,130.079914183,127.088183765,2.97173041782,0.02
 03/11  07:00:00,146.337993585,28.8880118529,0.841999196093,23.4244639277,4.12243109448,39.6058045677,161.256783257,158.265052839,2.97173041782,0.02
 03/11  08:00:00,222.776933522,28.8880118529,7.88611180278,63.5176631225,12.3672932834,65.3531420225,206.480998113,201.508114084,4.9528840297,0.02
 03/11  09:00:00,215.895567645,28.8880118529,11.035524833,52.2238185329,12.3672932834,68.2430321324,189.913157253,184.940273223,4.9528840297,0.02
 03/11  10:00:00,234.250185076,28.8926702247,11.8873457597,42.2612122957,16.4897243779,93.1370602926,174.5089559,166.564341452,7.92461444751,0.02
 03/11  11:00:00,226.639355941,28.8989277793,11.883962716,38.5296544296,16.4897243779,93.1370602926,178.443457011,161.902767095,7.92461444751,8.61607546849
 03/11  12:00:00,218.844781995,28.9018539818,11.8768272876,35.7865798569,16.4897243779,93.1370602926,167.85370601,159.909091562,7.92461444751,0.02
 03/11  13:00:00,203.123931443,28.9032316405,11.8673230616,33.5432146806,16.4897243779,83.9857416113,166.342013938,158.397399491,7.92461444751,0.02
 03/11  14:00:00,199.678640299,28.9039956883,11.8578790303,32.2052450461,16.4897243779,83.9857416113,165.261221218,157.31660677,7.92461444751,0.02
 03/11  15:00:00,198.790721336,28.9045557601,11.8568355065,31.2873178227,16.4897243779,83.9857416113,164.288792896,156.344178449,7.92461444751,0.02
 03/11  16:00:00,151.199637721,28.8880118529,8.50955978932,3.89980739283,12.3672932834,70.6512738906,120.212814498,106.648624038,4.9528840297,8.6113064306
 03/11  17:00:00,152.807431018,28.8880118529,8.20679716073,7.22218876763,12.3672932834,70.6512738906,112.448775628,107.475891598,4.9528840297,0.02
 03/11  18:00:00,146.32611974,28.8880118529,8.18517708262,9.09646541261,12.3672932834,58.1284167478,115.641037568,110.668153538,4.9528840297,0.02
 03/11  19:00:00,116.776635364,27.4621037142,8.03978029959,4.38955425689,12.3672932834,24.9413748627,110.863330553,105.890446523,4.9528840297,0.02
 03/11  20:00:00,119.871041878,27.8898761558,8.60517709607,6.57784829751,12.3672932834,24.9413748627,113.582764326,108.609880297,4.9528840297,0.02
 03/11  21:00:00,109.302697096,28.4602394113,9.01400776781,13.1884112031,4.12243109448,16.0517297156,121.734498858,118.742768441,2.97173041782,0.02
 03/11  22:00:00,95.062229247,22.768191529,7.3979944477,12.01345619,4.12243109448,15.9888894789,101.025798553,98.0340681348,2.97173041782,0.02
 03/11  23:00:00,91.7002344633,19.6864470102,6.27969486789,15.7993672813,4.12243109448,15.9888894789,86.5677360989,83.5760056811,2.97173041782,0.02
 03/11  24:00:00,99.417550725,23.6455707691,7.96147502508,13.8067560285,4.12243109448,15.9888894789,108.670265787,105.678535369,2.97173041782,0.02
 03/12  01:00:00,92.1378648715,19.6864470102,6.24011965712,18.2059523745,2.06121554724,15.9888894789,88.5597482502,85.5680178324,2.97173041782,0.02
 03/12  02:00:00,99.3805689459,23.6455707691,7.89359051626,15.7195388852,2.06121554724,15.9888894789,111.328269661,108.336539243,2.97173041782,0.02
 03/12  03:00:00,93.8198881116,19.6864470102,6.2118510806,19.9045687191,2.06121554724,15.9888894789,89.9711470179,86.9794166001,2.97173041782,0.02
 03/12  04:00:00,100.634879206,23.6455707691,7.85001293611,17.0180786457,2.06121554724,15.9888894789,112.709545502,109.717815084,2.97173041782,0.02
 03/12  05:00:00,94.1931513629,19.6864470102,6.18833407887,21.4681056818,2.06121554724,15.9888894789,91.0685545486,88.0768241308,2.97173041782,0.02
 03/12  06:00:00,99.1016534626,23.6455707691,7.81251646,18.178867251,2.06121554724,15.9888894789,114.045793357,111.054062939,2.97173041782,0.02
 03/12  07:00:00,80.6788329849,19.6864470102,6.53100101917,22.6855629655,2.06121554724,15.9888894789,91.9258090847,88.9340786669,2.97173041782,0.02
 03/12  08:00:00,111.728895501,23.6455707691,8.67394923367,16.1626025082,4.12243109448,41.7362269337,111.355932244,106.383048215,4.9528840297,0.02
 03/12  09:00:00,105.816999057,19.6864470102,6.8656527475,19.6709806363,4.12243109448,41.7362269337,97.3950959983,83.8402972111,4.9528840297,8.60191475753
 03/12  10:00:00,111.222459484,23.6455707691,8.68836990553,15.5325587066,4.12243109448,41.7362269337,109.234382043,104.261498014,4.9528840297,0.02
 03/12  11:00:00,104.519926315,19.6864470102,6.84679653773,18.4008458629,4.12243109448,41.7362269337,87.968446012,82.9955619823,4.9528840297,0.02
 03/12  12:00:00,110.426066517,23.6455707691,8.68242929102,14.6747416237,4.12243109448,41.7362269337,108.606300678,103.633416648,4.9528840297,0.02
 03/12  13:00:00,103.909153553,19.6864470102,6.83890009216,17.8044277804,4.12243109448,41.7362269337,87.9726799009,82.9997958713,4.9528840297,0.02
 03/12  14:00:00,109.879743206,23.6455707691,8.66987052401,14.1443038774,4.12243109448,41.7362269337,108.617668444,103.644784415,4.9528840297,0.02
 03/12  15:00:00,103.69107343,19.6864470102,6.83224173529,17.5928739839,4.12243109448,41.7362269337,88.1216122189,83.1487281892,4.9528840297,0.02
 03/12  16:00:00,93.1393931368,23.6455707691,8.66179617219,14.2744538776,4.12243109448,24.8785346261,109.053939288,104.081055258,4.9528840297,0.02
 03/12  17:00:00,79.3578575181,19.6864470102,6.8039765175,21.0276933904,2.06121554724,15.9888894789,90.9113508875,87.9196204697,2.97173041782,0.02
 03/12  18:00:00,90.2547705385,23.6455707691,8.56228556555,17.8705278281,2.06121554724,15.9888894789,114.801284032,111.809553614,2.97173041782,0.02
 03/12  19:00:00,95.1755006398,19.6864470102,6.78599896423,22.7560186527,2.06121554724,15.9888894789,92.9153320822,89.9236016644,2.97173041782,0.02
 03/12  20:00:00,100.81888322,23.6455707691,8.53989206753,19.0988541878,2.06121554724,15.9888894789,115.909329628,112.91759921,2.97173041782,0.02
 03/12  21:00:00,97.5327272952,19.6864470102,6.4190948458,24.3526781797,2.06121554724,15.9888894789,93.6890015966,90.6972711788,2.97173041782,0.02
 03/12  22:00:00,103.965614826,23.6455707691,7.69176453326,20.4921140946,2.06121554724,15.9888894789,116.782274537,113.790544119,2.97173041782,0.02
 03/12  23:00:00,99.6414119963,19.6864470102,6.10196988067,25.8453466382,2.06121554724,15.9888894789,94.2983568598,91.306626442,2.97173041782,0.02
 03/12  24:00:00,106.286753327,23.6455707691,7.68282368998,21.5460114788,2.06121554724,15.9888894789,117.431551566,114.439821148,2.97173041782,0.02
 03/13  01:00:00,103.503699661,19.6864470102,5.73856122545,26.2795013691,4.12243109448,15.9888894789,93.926378873,90.9346484552,2.97173041782,0.02
 03/13  02:00:00,108.612292375,23.6455707691,6.83856943872,21.7645009383,4.12243109448,15.9888894789,116.703015035,113.711284618,2.97173041782,0.02
 03/13  03:00:00,104.195987572,19.6864470102,5.41689330701,27.3084959649,4.12243109448,15.9888894789,94.0958924421,91.1041620243,2.97173041782,0.02
 03/13  04:00:00,131.35048583,28.0324669697,8.07907591307,18.1044964035,12.3672932834,24.9413748627,133.505668694,128.532784664,4.9528840297,0.02
 03/13  05:00:00,187.173787371,28.4602394113,11.539089271,70.3312038089,12.3672932834,24.9413748627,203.003901487,198.031017457,4.9528840297,0.02
 03/13  06:00:00,230.897333052,28.8880118529,11.8469699786,56.7172355173,24.7345865669,70.7195625826,189.502202381,179.576434322,9.90576805939,0.02
 03/13  07:00:00,231.887115408,28.8896635697,11.8541787152,40.5503297086,37.1018798503,92.3937384068,168.979122438,159.053354379,9.90576805939,0.02
 03/13  08:00:00,232.916923816,28.8960536737,12.4393519513,32.7736661102,37.1018798503,104.434947198,166.925715064,148.390118866,9.90576805939,8.62982813918
 03/13  09:00:00,238.590063911,28.9026961718,12.8547881424,26.2226240351,37.1018798503,116.476155989,150.354217694,140.428449634,9.90576805939,0.02
 03/13  10:00:00,233.695432639,28.9078265539,13.4512384455,20.1167447832,37.1018798503,116.476155989,151.500907892,132.955541482,9.90576805939,8.63959835037
 03/13  11:00:00,231.051890185,28.9154941253,14.4532593501,16.1933212359,37.1018798503,116.476155989,143.304181681,124.756969967,9.90576805939,8.64144365451
 03/13  12:00:00,218.27231748,28.9265129612,14.8603817089,13.1896595345,37.1018798503,104.434947198,127.984738743,118.058970684,9.90576805939,0.02
 03/13  13:00:00,227.626670746,29.0204989274,14.8628268789,10.960673958,37.1018798503,116.476155989,130.891825697,112.344458932,9.90576805939,8.64159870559
 03/13  14:00:00,228.148381577,29.1161317729,15.4214168801,9.27098115593,37.1018798503,116.476155989,115.642520154,105.716752094,9.90576805939,0.02
 03/13  15:00:00,227.322207738,29.1444605859,16.3685939661,7.41093545214,37.1018798503,116.476155989,118.286970457,99.743683026,9.90576805939,8.63751937158
 03/13  16:00:00,224.928680538,29.1058029615,16.7608641738,6.00114158559,37.1018798503,116.476155989,108.696881258,98.7711131984,9.90576805939,0.02
 03/13  17:00:00,225.224109773,29.0736538875,16.2092260114,5.25444417882,37.1018798503,116.476155989,118.691590882,100.16440587,9.90576805939,8.62141695239
 03/13  18:00:00,144.349750296,26.7491496448,11.989217361,0.0,24.7345865669,47.5788473902,82.137539418,77.1646553883,4.9528840297,0.02
 03/13  19:00:00,155.633282912,27.604694528,10.5665215384,0.0,24.7345865669,47.5788473902,88.3466861682,83.3738021385,4.9528840297,0.02
 03/13  20:00:00,135.307921232,27.1769220864,9.5007871891,0.0220918793173,12.3672932834,38.6892022431,102.583272288,99.5915418699,2.97173041782,0.02
 03/13  21:00:00,110.306496393,21.0571017625,7.66618957566,0.0,12.3672932834,27.0668015668,88.5848754465,85.5931450287,2.97173041782,0.02
 03/13  22:00:00,82.9405788009,17.5475848021,6.39751160876,0.0,4.12243109448,15.9888894789,78.6822471538,75.690516736,2.97173041782,0.02
 03/13  23:00:00,96.3779656996,21.9344810026,7.7133515315,0.0,4.12243109448,15.9888894789,100.831088818,97.8393583997,2.97173041782,0.02
 03/13  24:00:00,83.7892046239,17.5475848021,5.74327541988,0.0,4.12243109448,15.9888894789,82.4435849042,79.4518544863,2.97173041782,0.02
 03/14  01:00:00,100.827754757,23.2177983275,6.74153570486,3.07862116791,4.12243109448,15.9888894789,103.614617742,100.622887324,2.97173041782,0.02
 03/14  02:00:00,90.6935707051,19.2586745686,4.88310782139,5.80892917529,4.12243109448,15.9888894789,83.4108960344,80.4191656166,2.97173041782,0.02
 03/14  03:00:00,108.983055292,24.0733432108,6.21354145465,9.44319944586,4.12243109448,15.9888894789,104.86535215,101.873621732,2.97173041782,0.02
 03/14  04:00:00,134.190161594,28.0324669697,5.8628304542,6.73795174432,12.3672932834,24.9413748627,119.108443357,114.135559327,4.9528840297,0.02
 03/14  05:00:00,174.570039617,28.4697903034,8.05623407219,44.4778251366,12.3672932834,24.9413748627,189.221842368,184.248958338,4.9528840297,0.02
 03/14  06:00:00,221.25498568,28.9385173489,7.86140767683,33.4376928553,24.7345865669,70.7195625826,187.393560756,177.467792696,9.90576805939,0.02
 03/14  07:00:00,230.360512393,28.9783453265,7.86775936729,24.8354328498,37.1018798503,92.3937384068,178.627769463,160.112292318,9.90576805939,8.60970908528
 03/14  08:00:00,238.475566415,28.9992060563,9.04378892183,22.6425337399,37.1018798503,104.434947198,160.182848813,150.257080754,9.90576805939,0.02
 03/14  09:00:00,247.259785425,29.0120014083,11.0450466629,20.4122744515,37.1018798503,116.476155989,149.053101961,139.127333901,9.90576805939,0.02
 03/14  10:00:00,244.939071934,29.0215907266,13.0585470717,18.040091452,37.1018798503,116.476155989,147.102902101,128.557551862,9.90576805939,8.63958217916
 03/14  11:00:00,244.671434129,29.0370444081,14.4810568821,15.7288680977,37.1018798503,116.476155989,138.222254579,119.675073314,9.90576805939,8.6414132064
 03/14  12:00:00,232.599729368,29.0678924509,15.440941157,13.523949241,37.1018798503,104.434947198,122.670624908,112.744856849,9.90576805939,0.02
 03/14  13:00:00,241.162078966,29.1318736573,16.3830955613,10.6274055762,37.1018798503,116.476155989,122.930089507,104.383892489,9.90576805939,8.64042895846
 03/14  14:00:00,239.380838648,29.1667691689,16.779036912,9.19861478287,37.1018798503,116.476155989,111.70447573,101.778707671,9.90576805939,0.02
 03/14  15:00:00,236.654118582,29.2193065963,16.7780397705,7.28382937895,37.1018798503,116.476155989,117.314732269,98.7714473237,9.90576805939,8.63751688562
 03/14  16:00:00,237.754233535,29.2392760184,17.3265311141,6.58417285676,37.1018798503,116.476155989,108.207156649,98.2813885895,9.90576805939,0.02
 03/14  17:00:00,237.80806927,29.2644262042,17.1646708022,5.96621924119,37.1018798503,116.476155989,115.958637452,97.4314696124,9.90576805939,8.62139977995
 03/14  18:00:00,153.213764266,27.4621037142,13.0132970645,0.0,24.7345865669,47.5788473902,80.8090825041,75.8361984744,4.9528840297,0.02
 03/14  19:00:00,162.869664074,27.8898761558,11.6179483523,0.00196509756953,24.7345865669,47.5788473902,87.212211198,82.2393271683,4.9528840297,0.02
 03/14  20:00:00,140.699049415,26.7491496448,10.5446694549,0.0522784302883,12.3672932834,38.6892022431,100.97163564,97.979905222,2.97173041782,0.02
 03/14  21:00:00,114.558692361,21.7415376691,8.03175247623,0.315087896599,12.3672932834,27.0668015668,87.4374366433,84.4457062255,2.97173041782,0.02
 03/14  22:00:00,85.8418072776,17.9753572437,6.42343603918,0.466866027472,4.12243109448,15.9888894789,77.7790345688,74.787304151,2.97173041782,0.02
 03/14  23:00:00,99.0988944426,22.1483672235,8.23119699539,0.33561062245,4.12243109448,15.9888894789,99.9038773244,96.9121469066,2.97173041782,0.02
 03/14  24:00:00,92.1851307842,19.6864470102,5.97804616738,5.744298123,4.12243109448,15.9888894789,80.9609887087,77.9692582909,2.97173041782,0.02
 03/15  01:00:00,104.987738522,23.6455707691,7.18320369348,6.43113993892,4.12243109448,15.9888894789,102.078539553,99.086809135,2.97173041782,0.02
 03/15  02:00:00,96.7204325178,19.6864470102,5.61164257136,9.95674163018,4.12243109448,15.9888894789,82.8874506788,79.895720261,2.97173041782,0.02
 03/15  03:00:00,108.955533701,23.6455707691,6.65036486613,9.56771237125,4.12243109448,15.9888894789,104.453780868,101.46205045,2.97173041782,0.02
 03/15  04:00:00,137.733540648,28.4602394113,7.05615502929,10.2524711964,12.3672932834,24.9413748627,118.465829192,113.492945163,4.9528840297,0.02
 03/15  05:00:00,165.972748919,28.0540155818,10.6059916305,35.4868511144,12.3672932834,24.9413748627,187.141874034,182.168990004,4.9528840297,0.02
 03/15  06:00:00,221.891742983,28.9560963911,10.8629163364,34.5676104506,24.7345865669,70.7195625826,183.919930583,165.412245382,9.90576805939,8.60191714116
 03/15  07:00:00,228.241262935,29.0130084681,10.87618336,24.4265640284,37.1018798503,92.3937384068,156.100477146,146.174709087,9.90576805939,0.02
 03/15  08:00:00,232.903779054,29.0324185265,11.4610439548,19.6672315603,37.1018798503,104.434947198,146.300017265,136.374249206,9.90576805939,0.02
 03/15  09:00:00,240.984061617,29.0546523341,13.0525028636,15.4599088652,37.1018798503,116.476155989,144.423108888,125.883705737,9.90576805939,8.6336350916
 03/15  10:00:00,238.264459258,29.1044706367,14.4694060223,12.6827780345,37.1018798503,116.476155989,126.027769307,116.102001247,9.90576805939,0.02
 03/15  11:00:00,236.099684326,29.1688066153,15.9811615294,9.55134069195,37.1018798503,116.476155989,124.540898153,105.993764903,9.90576805939,8.64136519043
 03/15  12:00:00,223.102714268,29.2390076413,16.7689179774,7.85008800286,37.1018798503,104.434947198,110.760096935,100.834328875,9.90576805939,0.02
 03/15  13:00:00,232.201597922,29.3445666024,17.3165828246,6.59294351335,37.1018798503,116.476155989,116.636693304,98.0894812636,9.90576805939,8.64144398095
 03/15  14:00:00,231.940488734,29.4781597358,17.7069941736,5.2614825963,37.1018798503,116.476155989,105.500391911,95.5746238516,9.90576805939,0.02
 03/15  15:00:00,232.900555287,29.5885489173,18.7929094475,3.92963210812,37.1018798503,116.476155989,111.996335981,93.4530741243,9.90576805939,8.63749379724
 03/15  16:00:00,233.978890936,29.5835513007,19.5678787693,3.05230796966,37.1018798503,116.476155989,102.673594648,92.7478265887,9.90576805939,0.02
 03/15  17:00:00,234.494117533,29.5297791277,19.5638847918,2.52993831394,37.1018798503,116.476155989,111.62160174,93.0944837814,9.90576805939,8.62134989887
 03/15  18:00:00,152.472862493,27.604694528,15.402741909,0.0,24.7345865669,47.5788473902,77.3201744828,72.3472904531,4.9528840297,0.02
 03/15  19:00:00,160.804621003,27.9255238593,13.6387490392,0.0,24.7345865669,47.5788473902,84.3744966406,79.4016126109,4.9528840297,0.02
 03/15  20:00:00,139.815974795,26.7491496448,12.5595831423,0.0,12.3672932834,38.6892022431,98.4915846472,95.4998542294,2.97173041782,0.02
 03/15  21:00:00,113.447440072,21.2919308707,10.0151904745,0.047358258332,12.3672932834,27.0668015668,83.7693665929,80.7776361751,2.97173041782,0.02
 03/15  22:00:00,85.9150967687,17.5475848021,8.09615383932,0.0,4.12243109448,15.9888894789,76.4033341583,73.4116037405,2.97173041782,0.02
 03/15  23:00:00,100.522276355,22.1483672235,9.93094096156,0.0526785956508,4.12243109448,15.9888894789,98.0593219084,95.0675914906,2.97173041782,0.02
 03/15  24:00:00,87.1793204589,18.4031296854,7.04206320668,0.673164007057,4.12243109448,15.9888894789,80.0966188649,77.1048884471,2.97173041782,0.02
 03/16  01:00:00,101.401396211,23.0466893509,8.16821851271,1.87484357404,4.12243109448,15.9888894789,101.63068958,98.6389591624,2.97173041782,0.02
 03/16  02:00:00,89.3716270986,19.0020111036,5.97721255587,3.52986855889,4.12243109448,15.9888894789,82.3099659133,79.3182354955,2.97173041782,0.02
 03/16  03:00:00,107.37792583,24.0733432108,7.20687193864,7.2375563922,4.12243109448,15.9888894789,103.601732509,100.610002092,2.97173041782,0.02
 03/16  04:00:00,133.035258257,28.0324669697,8.06973405474,4.98278724789,12.3672932834,24.9413748627,125.55863161,112.003817338,4.9528840297,8.60193024155
 03/16  05:00:00,167.946457312,28.4966086846,11.5763727772,36.9325175355,12.3672932834,24.9413748627,184.977603028,180.004718998,4.9528840297,0.02
 03/16  06:00:00,214.454462392,28.9756385988,11.2811799537,27.4282483336,24.7345865669,70.7195625826,171.795264278,161.869496219,9.90576805939,0.02
 03/16  07:00:00,224.04656949,29.0501612615,11.4658600051,19.5807715067,37.1018798503,92.3937384068,152.321391761,142.395623701,9.90576805939,0.02
 03/16  08:00:00,231.051945856,29.0875804898,12.4721777326,15.5557760324,37.1018798503,104.434947198,140.507196342,130.581428282,9.90576805939,0.02
 03/16  09:00:00,240.324872903,29.1611844847,14.0636301426,11.6814568266,37.1018798503,116.476155989,137.591920321,119.052537311,9.90576805939,8.6336149509
 03/16  10:00:00,238.319563736,29.2450808663,15.4393428768,8.6094773613,37.1018798503,116.476155989,117.136866033,107.211097974,9.90576805939,0.02
 03/16  11:00:00,238.839571775,29.3392410733,16.3825730828,7.69372314287,37.1018798503,116.476155989,119.879318519,101.332247238,9.90576805939,8.64130322122
 03/16  12:00:00,227.631135391,29.4302651123,17.3235265706,6.32664397699,37.1018798503,104.434947198,108.526717638,98.6009495786,9.90576805939,0.02
 03/16  13:00:00,237.226307172,29.4953230973,17.7104739502,5.14230505237,37.1018798503,116.476155989,115.555695678,97.0089389647,9.90576805939,8.64098865368
 03/16  14:00:00,236.613761993,29.5388994438,17.7133931221,4.2058166005,37.1018798503,116.476155989,105.797638369,95.8718703094,9.90576805939,0.02
 03/16  15:00:00,235.149972921,29.4970552472,17.7190306516,3.74988721829,37.1018798503,116.476155989,114.767492482,96.2242699825,9.90576805939,8.63745443999
 03/16  16:00:00,235.330562585,29.4937241384,17.7168317549,3.42590161616,37.1018798503,116.476155989,105.942725959,96.0169578994,9.90576805939,0.02
 03/16  17:00:00,238.664347622,29.4858874903,18.2597758309,3.50749697588,37.1018798503,116.476155989,114.570309569,96.0431474597,9.90576805939,8.62139404967
 03/16  18:00:00,158.104261353,27.604694528,14.4303412589,0.0,24.7345865669,47.5788473902,79.5993007343,74.6264167046,4.9528840297,0.02
 03/16  19:00:00,167.138319933,28.0324669697,12.6424301129,0.0,24.7345865669,47.5788473902,85.7952079925,80.8223239628,4.9528840297,0.02
 03/16  20:00:00,143.788482353,26.7491496448,11.9099957542,0.0,12.3672932834,38.6892022431,99.4192767518,96.427546334,2.97173041782,0.02
 03/16  21:00:00,114.247014207,21.1778582196,9.33161224701,0.101445140529,12.3672932834,27.0668015668,83.6133639018,80.621633484,2.97173041782,0.02
 03/16  22:00:00,85.9352450701,17.5475848021,7.4166218718,0.0,4.12243109448,15.9888894789,76.756526404,73.7647959861,2.97173041782,0.02
 03/16  23:00:00,101.495108689,23.0039121067,8.5735935568,0.965131625059,4.12243109448,15.9888894789,98.5734146431,95.5816842253,2.97173041782,0.02
 03/16  24:00:00,86.3000790727,17.5475848021,6.41427515311,0.0,4.12243109448,15.9888894789,80.2535437114,77.2618132936,2.97173041782,0.02
 03/17  01:00:00,105.745062651,23.8166797458,7.6944043347,3.94239486184,4.12243109448,15.9888894789,110.569561357,98.9975530598,2.97173041782,8.6002778795
 03/17  02:00:00,92.4624240288,19.2586745686,5.34292377688,5.40962877484,4.12243109448,15.9888894789,82.9724650794,79.9807346616,2.97173041782,0.02
 03/17  03:00:00,109.064394572,24.0733432108,6.36805731992,8.68558785863,4.12243109448,15.9888894789,104.305244504,101.313514086,2.97173041782,0.02
 03/17  04:00:00,134.566839279,28.0324669697,7.07095489265,5.96420663525,12.3672932834,24.9413748627,117.513440559,112.54055653,4.9528840297,0.02
 03/17  05:00:00,169.189012779,28.5001258409,9.95687257368,37.2581978675,12.3672932834,24.9413748627,185.204477566,180.231593537,4.9528840297,0.02
 03/17  06:00:00,218.62931999,28.9755399477,9.86982040575,28.8107138275,24.7345865669,70.7195625826,177.006607397,167.080839337,9.90576805939,0.02
 03/17  07:00:00,228.342964533,29.0546130007,10.4582079651,21.0415323941,37.1018798503,92.3937384068,156.242223097,146.316455037,9.90576805939,0.02
 03/17  08:00:00,234.451518036,29.0997078752,12.0551285668,17.0301204504,37.1018798503,104.434947198,142.777645603,132.851877543,9.90576805939,0.02
 03/17  09:00:00,242.941801,29.1603804681,14.0655230915,13.6219016567,37.1018798503,116.476155989,138.655814615,120.116444375,9.90576805939,8.63360217963
 03/17  10:00:00,239.886737963,29.2282548871,14.8834572789,10.6711026531,37.1018798503,116.476155989,120.951234293,111.025466234,9.90576805939,0.02
 03/17  11:00:00,239.005190596,29.3181475818,15.9846944846,8.35842536761,37.1018798503,116.476155989,121.481154738,102.934160206,9.90576805939,8.6412264728
 03/17  12:00:00,228.425579773,29.4235799187,17.8721158689,6.75877769727,37.1018798503,104.434947198,108.595557674,98.6697896146,9.90576805939,0.02
 03/17  13:00:00,238.965281216,29.5083628453,19.18081451,5.43301199647,37.1018798503,116.476155989,115.408515476,96.8613224163,9.90576805939,8.64142500047
 03/17  14:00:00,239.44551209,29.5468115331,19.5722090633,4.0946512473,37.1018798503,116.476155989,114.523405461,95.9783082088,9.90576805939,8.63932919319
 03/17  15:00:00,238.185850156,29.5858580213,19.5736814246,3.00898780194,37.1018798503,116.476155989,105.066370902,95.1406028426,9.90576805939,0.02
 03/17  16:00:00,237.209222799,29.6294873993,19.5705629159,2.32724477851,37.1018798503,116.476155989,112.438188922,93.9004605582,9.90576805939,8.63196030407
 03/17  17:00:00,238.924867927,29.5950516257,19.5722023949,2.18009660701,37.1018798503,116.476155989,103.654312343,93.7285442834,9.90576805939,0.02
 03/17  18:00:00,157.968664907,27.604694528,15.4053969852,0.0,24.7345865669,47.5788473902,77.6866620344,72.7137780047,4.9528840297,0.02
 03/17  19:00:00,166.850756049,28.0324669697,13.0632464439,0.0,24.7345865669,47.5788473902,84.4505327583,79.4776487286,4.9528840297,0.02
 03/17  20:00:00,141.745915949,26.7491496448,11.555208159,0.0,12.3672932834,38.6892022431,98.6048340391,95.6131036213,2.97173041782,0.02
 03/17  21:00:00,113.131510798,21.1778582196,9.15424547116,0.00526277983869,12.3672932834,27.0668015668,83.2101858443,80.2184554265,2.97173041782,0.02
 03/17  22:00:00,84.2735427906,17.5475848021,6.68893399709,0.0,4.12243109448,15.9888894789,76.537529983,73.5457995652,2.97173041782,0.02
 03/17  23:00:00,96.6728916119,23.0039121067,7.36373766858,0.676999579849,4.12243109448,15.9888894789,107.305429177,95.7317867152,2.97173041782,8.60191204411
 03/17  24:00:00,82.6643165971,17.5475848021,5.73938874369,0.0,4.12243109448,15.9888894789,80.4537675659,77.4620371481,2.97173041782,0.02
 03/18  01:00:00,100.289719617,23.34613006,7.31871198449,2.22457766585,4.12243109448,15.9888894789,102.057176203,99.0654457852,2.97173041782,0.02
 03/18  02:00:00,91.7572114169,19.6864470102,5.6479599796,5.70650487545,4.12243109448,15.9888894789,82.4245527538,79.432822336,2.97173041782,0.02
 03/18  03:00:00,104.428981768,23.6455707691,8.08596740765,5.88653451072,4.12243109448,15.9888894789,103.20708819,100.215357772,2.97173041782,0.02
 03/18  04:00:00,119.519412576,28.4602394113,8.89366207818,9.23713760343,4.12243109448,16.0517297156,123.101613308,120.10988289,2.97173041782,0.02
 03/18  05:00:00,116.610892997,28.0324669697,6.8503496615,9.05971939612,4.12243109448,16.0517297156,125.163684248,122.17195383,2.97173041782,0.02
 03/18  06:00:00,144.393686285,28.8880118529,7.77437132294,14.5117544289,4.12243109448,39.6058045677,133.318201924,130.326471506,2.97173041782,0.02
 03/18  07:00:00,205.984135904,28.8939102118,13.1553283827,49.1825851571,12.3672932834,65.3531420225,182.441867023,177.468982993,4.9528840297,0.02
 03/18  08:00:00,199.627441377,28.8932124449,14.4451874785,40.6657295802,12.3672932834,68.2430321324,174.124925678,169.152041648,4.9528840297,0.02
 03/18  09:00:00,218.900051823,28.9196125549,15.9734976029,31.3354028362,16.4897243779,93.1370602926,156.780084497,148.83547005,7.92461444751,0.02
 03/18  10:00:00,216.42724926,28.921663868,17.316588197,27.8056572667,16.4897243779,93.1370602926,146.002613094,138.057998646,7.92461444751,0.02
 03/18  11:00:00,214.980245011,28.9216616717,17.70644389,25.9349346571,16.4897243779,93.1370602926,150.454689691,133.914159738,7.92461444751,8.615915506
 03/18  12:00:00,205.842912833,28.9210400578,18.2481687048,24.053989838,16.4897243779,83.9857416113,139.468510896,131.523896448,7.92461444751,0.02
 03/18  13:00:00,205.105950695,28.9202722059,19.1916181481,22.3450524209,16.4897243779,83.9857416113,137.842521872,129.897907424,7.92461444751,0.02
 03/18  14:00:00,204.816550337,28.9198156826,19.5764698961,21.1598561361,16.4897243779,83.9857416113,136.462281081,128.517666633,7.92461444751,0.02
 03/18  15:00:00,164.901463843,28.8880118529,16.4733926798,0.537125268741,12.3672932834,70.6512738906,79.0331377299,74.0602537002,4.9528840297,0.02
 03/18  16:00:00,165.888469008,28.8880118529,16.1979124563,1.68239105863,12.3672932834,70.6512738906,86.5726562436,73.0072939081,4.9528840297,8.61247830584
 03/18  17:00:00,155.258445908,28.8880118529,15.6344936106,2.6613511556,12.3672932834,58.1284167478,82.5042194773,77.5313354476,4.9528840297,0.02
 03/18  18:00:00,123.662720949,26.3213772032,14.5263551219,0.0,12.3672932834,24.9413748627,102.53415216,97.5612681304,4.9528840297,0.02
 03/18  19:00:00,133.55023068,26.3213772032,13.5021646039,0.0,12.3672932834,24.9413748627,108.271922942,103.299038912,4.9528840297,0.02
 03/18  20:00:00,115.812278269,26.3213772032,12.4886323867,0.0,4.12243109448,16.0517297156,116.86804968,113.876319263,2.97173041782,0.02
 03/18  21:00:00,100.99343091,21.5918173146,9.55576033224,1.61524394113,4.12243109448,15.9888894789,98.6632465797,95.6715161619,2.97173041782,0.02
 03/18  22:00:00,96.1105306638,19.2586745686,7.33969117189,6.78168726695,4.12243109448,15.9888894789,84.0103616445,81.0186312267,2.97173041782,0.02
 03/18  23:00:00,111.755795302,24.0733432108,8.92569905535,10.201336733,4.12243109448,15.9888894789,106.0401132,103.048382782,2.97173041782,0.02
 03/18  24:00:00,96.5161899739,19.2586745686,6.68242559573,9.33503178172,4.12243109448,15.9888894789,86.3487670865,83.3570366687,2.97173041782,0.02
 03/19  01:00:00,112.057104977,24.0733432108,8.05344042314,13.7133174156,2.06121554724,15.9888894789,109.299222553,106.307492135,2.97173041782,0.02
 03/19  02:00:00,97.5953864952,19.2586745686,5.9675253908,11.9631695532,2.06121554724,15.9888894789,88.7553827562,85.7636523384,2.97173041782,0.02
 03/19  03:00:00,117.115834463,24.0733432108,7.15722468397,16.4938821889,2.06121554724,15.9888894789,111.19318513,108.201454713,2.97173041782,0.02
 03/19  04:00:00,100.956156707,19.2586745686,5.62836761388,13.8598944642,2.06121554724,15.9888894789,89.8938899548,86.902159537,2.97173041782,0.02
 03/19  05:00:00,119.790355629,24.0733432108,7.11001956159,18.6822933375,2.06121554724,15.9888894789,112.415281677,109.423551259,2.97173041782,0.02
 03/19  06:00:00,99.8265890325,19.2586745686,5.23497018703,15.5068598998,2.06121554724,15.9888894789,90.9181632711,87.9264328532,2.97173041782,0.02
 03/19  07:00:00,106.338095563,24.0733432108,6.69974798845,20.4928508006,2.06121554724,15.9888894789,113.541173273,110.549442856,2.97173041782,0.02
 03/19  08:00:00,113.658399191,19.2586745686,6.33344834669,14.0669067677,4.12243109448,41.7362269337,88.8978069637,83.924922934,4.9528840297,0.02
 03/19  09:00:00,128.650601764,24.0733432108,9.74514300339,15.6174251285,4.12243109448,41.7362269337,107.102715649,102.129831619,4.9528840297,0.02
 03/19  10:00:00,111.464368815,19.2586745686,8.58462066767,11.3888297204,4.12243109448,41.7362269337,85.170155378,80.1972713483,4.9528840297,0.02
 03/19  11:00:00,126.925714203,24.0733432108,11.7089252109,11.8865532128,4.12243109448,41.7362269337,103.044360971,98.071476941,4.9528840297,0.02
 03/19  12:00:00,109.632539227,19.2586745686,9.98246740929,7.59934146511,4.12243109448,41.7362269337,82.3404447038,77.3675606741,4.9528840297,0.02
 03/19  13:00:00,126.061685468,24.0733432108,13.9032514231,7.33466516273,4.12243109448,41.7362269337,100.153202532,95.1803185026,4.9528840297,0.02
 03/19  14:00:00,109.330937046,19.2586745686,11.5707444708,4.86463599204,4.12243109448,41.7362269337,88.8811522176,75.3263783221,4.9528840297,8.60188986583
 03/19  15:00:00,121.923906756,23.2177983275,14.9628709164,2.8247365638,4.12243109448,41.7362269337,97.6924293563,92.7195453266,4.9528840297,0.02
 03/19  16:00:00,86.8019054181,17.5475848021,11.8182756608,0.0,4.12243109448,24.8785346261,79.9053927348,74.9325087051,4.9528840297,0.02
 03/19  17:00:00,91.8375893917,21.9344810026,14.5236567785,0.0,2.06121554724,15.9888894789,103.12398856,100.132258143,2.97173041782,0.02
 03/19  18:00:00,80.2156545642,17.5475848021,11.268003193,0.0,2.06121554724,15.9888894789,86.527835848,83.5361054302,2.97173041782,0.02
 03/19  19:00:00,108.661436984,23.2177983275,11.835058225,3.7322215686,2.06121554724,15.9888894789,108.792360881,105.800630463,2.97173041782,0.02
 03/19  20:00:00,98.8431562796,19.6864470102,8.20630750399,8.871827597,2.06121554724,15.9888894789,88.5895756185,85.5978452007,2.97173041782,0.02
 03/19  21:00:00,112.560095496,23.6455707691,10.2735991439,8.87905741518,2.06121554724,15.9888894789,110.519127257,107.527396839,2.97173041782,0.02
 03/19  22:00:00,102.952995463,19.6864470102,7.42578980138,13.2505403773,2.06121554724,15.9888894789,89.7727942598,86.7810638419,2.97173041782,0.02
 03/19  23:00:00,114.230029785,23.6455707691,8.10006512191,12.2148019053,2.06121554724,15.9888894789,112.431976455,109.440246037,2.97173041782,0.02
 03/19  24:00:00,105.2112771,19.6864470102,6.49193086837,17.1117270699,2.06121554724,15.9888894789,91.1855313773,88.1938009595,2.97173041782,0.02
 03/20  01:00:00,117.342362003,23.6455707691,8.09201320685,14.0959232757,4.12243109448,15.9888894789,112.769797725,109.778067308,2.97173041782,0.02
 03/20  02:00:00,108.091451955,19.6864470102,5.76370826655,19.3191239016,4.12243109448,15.9888894789,91.1566054824,88.1648750646,2.97173041782,0.02
 03/20  03:00:00,117.83487639,23.6455707691,6.88151324224,16.2682862371,4.12243109448,15.9888894789,113.628489932,110.636759514,2.97173041782,0.02
 03/20  04:00:00,148.354404967,28.4602394113,8.03932252675,16.8187047639,12.3672932834,24.9413748627,129.739089911,124.766205881,4.9528840297,0.02
 03/20  05:00:00,178.961907698,28.0326951369,9.86098059207,49.2266244346,12.3672932834,24.9413748627,199.574651578,194.601767548,4.9528840297,0.02
 03/20  06:00:00,234.58819504,28.8911230809,10.0335812845,49.4488056346,24.7345865669,70.7195625826,192.307007436,182.381239377,9.90576805939,0.02
 03/20  07:00:00,241.304279828,28.9080379815,11.4665549691,34.5459137385,37.1018798503,92.3937384068,167.393771018,157.468002958,9.90576805939,0.02
 03/20  08:00:00,247.029075936,28.9233288362,14.7721498849,28.8348100968,37.1018798503,104.434947198,157.457181487,138.92186258,9.90576805939,8.62955084744
 03/20  09:00:00,257.061533202,28.9333263895,17.320909903,23.4240567791,37.1018798503,116.476155989,131.97447215,122.048704091,9.90576805939,0.02
 03/20  10:00:00,253.219209011,28.9408405125,19.3389495261,17.8521304721,37.1018798503,116.476155989,132.822332689,114.277333113,9.90576805939,8.63923151664
 03/20  11:00:00,250.542578432,28.9471813599,21.0141999587,15.1585448964,37.1018798503,116.476155989,121.07130981,111.145541751,9.90576805939,0.02
 03/20  12:00:00,237.094266785,28.9538505565,21.3983400324,13.1135966857,37.1018798503,104.434947198,127.697834225,109.156526072,9.90576805939,8.63554009388
 03/20  13:00:00,244.563024285,28.9653800225,21.3966058816,11.4169414066,37.1018798503,116.476155989,117.229716347,107.303948288,9.90576805939,0.02
 03/20  14:00:00,237.177973869,28.9782315681,21.3904017899,10.1101828521,37.1018798503,116.476155989,124.540289438,105.995844679,9.90576805939,8.63867669976
 03/20  15:00:00,232.191492685,28.9939776725,20.8564229883,9.00799473405,37.1018798503,116.476155989,119.088082216,104.848054799,9.90576805939,4.33425935738
 03/20  16:00:00,227.289385297,29.018030757,20.4778525031,8.23142521211,37.1018798503,116.476155989,118.266889429,104.042669414,9.90576805939,4.3184519561
 03/20  17:00:00,222.294276838,29.0426153203,20.4754572399,7.67458023101,37.1018798503,116.476155989,113.598071344,103.672303285,9.90576805939,0.02
 03/20  18:00:00,131.725551815,26.535263424,16.8531047429,0.0,24.7345865669,47.5788473902,85.4714880454,80.4986040157,4.9528840297,0.02
 03/20  19:00:00,144.004365489,28.0324669697,15.5179651888,0.00184317451194,24.7345865669,47.5788473902,99.3375440455,85.7745051047,4.9528840297,8.61015491114
 03/20  20:00:00,121.626744167,26.7491496448,14.5036511786,0.0118938716775,12.3672932834,38.6892022431,104.268288465,101.276558047,2.97173041782,0.02
 03/20  21:00:00,100.732619258,20.1797225224,11.4425838056,0.0,12.3672932834,27.0668015668,87.1331779621,84.1414475443,2.97173041782,0.02
 03/20  22:00:00,76.7461552046,17.5475848021,9.38029088694,0.0,4.12243109448,15.9888894789,79.0733620832,76.0816316654,2.97173041782,0.02
 03/20  23:00:00,88.1958822742,21.9344810026,11.5278731612,0.0,4.12243109448,15.9888894789,101.126099405,98.1343689874,2.97173041782,0.02
 03/20  24:00:00,80.7309686142,18.7453476387,9.06216481233,1.84176466272,4.12243109448,15.9888894789,82.3357059406,79.3439755228,2.97173041782,0.02
 03/21  01:00:00,88.5082113233,21.9344810026,11.2915330778,0.0,4.12243109448,15.9888894789,102.385557003,99.3938265855,2.97173041782,0.02
 03/21  02:00:00,79.791237443,18.830902127,8.62839537612,3.38823936994,4.12243109448,15.9888894789,83.9939984903,81.0022680725,2.97173041782,0.02
 03/21  03:00:00,94.3155752168,24.0733432108,10.5540017415,7.92381293214,4.12243109448,15.9888894789,106.237617797,103.245887379,2.97173041782,0.02
 03/21  04:00:00,109.235196107,27.3908083072,12.049193554,2.96776146745,12.3672932834,24.9413748627,119.609085888,114.636201859,4.9528840297,0.02
 03/21  05:00:00,145.002509143,28.4950713094,15.4658342509,36.9443960543,12.3672932834,24.9413748627,188.038790062,183.065906032,4.9528840297,0.02
 03/21  06:00:00,190.845436544,28.966579356,15.7824799347,27.5887620383,24.7345865669,70.7195625826,160.097455822,150.171687762,9.90576805939,0.02
 03/21  07:00:00,201.998117728,29.0171234124,15.7867995635,19.2607369921,37.1018798503,92.3937384068,139.236430002,129.310661943,9.90576805939,0.02
 03/21  08:00:00,210.900125692,29.0356438445,15.7939355751,16.53560776,37.1018798503,104.434947198,140.929521294,122.395106958,9.90576805939,8.62864627678
 03/21  09:00:00,223.518261065,29.0544738768,15.7976162442,14.415227306,37.1018798503,116.476155989,128.03086789,118.10509983,9.90576805939,0.02
 03/21  10:00:00,221.924522332,29.0923288945,15.8041201187,11.8623265762,37.1018798503,116.476155989,132.232836272,113.687916925,9.90576805939,8.63915128769
 03/21  11:00:00,221.266513914,29.1308441935,15.8024738755,10.6884965229,37.1018798503,116.476155989,120.725969742,110.800201683,9.90576805939,0.02
 03/21  12:00:00,212.06129637,29.1628047443,16.3595942452,9.73973353994,37.1018798503,104.434947198,125.960058171,107.418917815,9.90576805939,8.63537229733
 03/21  13:00:00,223.392510292,29.197015403,16.7506118986,8.83990362778,37.1018798503,116.476155989,115.179215141,105.253447082,9.90576805939,0.02
 03/21  14:00:00,223.318794708,29.2315507357,17.3113156476,7.94107377609,37.1018798503,116.476155989,122.450571544,103.905806917,9.90576805939,8.63899656723
 03/21  15:00:00,221.436923607,29.2608586653,17.6999657113,7.49138867338,37.1018798503,116.476155989,121.524213023,102.981374067,9.90576805939,8.63707089646
 03/21  16:00:00,220.307434484,29.2826044966,17.6993897668,7.27131420468,37.1018798503,116.476155989,112.300681562,102.374913502,9.90576805939,0.02
 03/21  17:00:00,223.030753285,29.3007960953,17.6979136676,7.20664890885,37.1018798503,116.476155989,111.549888285,101.624120226,9.90576805939,0.02
 03/21  18:00:00,136.311169743,27.604694528,13.9664367775,0.0,24.7345865669,47.5788473902,84.1674236099,79.1945395802,4.9528840297,0.02
 03/21  19:00:00,150.125294086,27.8898761558,12.0115972163,0.00188018348331,24.7345865669,47.5788473902,98.2251780354,84.6621611592,4.9528840297,8.61013284648
 03/21  20:00:00,128.955429341,26.7491496448,9.93059246019,0.0799880375135,12.3672932834,38.6892022431,102.91315476,99.9214243421,2.97173041782,0.02
 03/21  21:00:00,106.183110589,22.1265328666,7.64001299597,0.745628961114,12.3672932834,27.0668015668,88.5673154823,85.5755850645,2.97173041782,0.02
 03/21  22:00:00,77.2283040024,17.5475848021,6.03099821388,0.0,4.12243109448,15.9888894789,78.4754727762,75.4837423584,2.97173041782,0.02
 03/21  23:00:00,91.4303225529,23.0039121067,7.33072299239,2.24379254085,4.12243109448,15.9888894789,100.987202559,97.9954721411,2.97173041782,0.02
 03/21  24:00:00,80.7025406946,18.6597931503,6.05119576704,3.20761793595,4.12243109448,15.9888894789,81.8661086668,78.874378249,2.97173041782,0.02
 03/22  01:00:00,97.3539951165,24.0733432108,9.0357171637,7.65579311155,4.12243109448,15.9888894789,103.381230045,100.389499627,2.97173041782,0.02
 03/22  02:00:00,87.0582356818,19.2586745686,7.6834458389,7.13462616149,4.12243109448,15.9888894789,83.6305208013,80.6387903835,2.97173041782,0.02
 03/22  03:00:00,103.914310013,24.0733432108,9.26681191113,10.3327807323,4.12243109448,15.9888894789,105.198952815,102.207222397,2.97173041782,0.02
 03/22  04:00:00,128.26312568,28.0324669697,10.074647458,6.8117969266,12.3672932834,24.9413748627,118.148803215,113.175919185,4.9528840297,0.02
 03/22  05:00:00,167.274085828,28.4875946652,13.5556336132,39.5111914756,12.3672932834,24.9413748627,185.53859762,180.56571359,4.9528840297,0.02
 03/22  06:00:00,212.986075716,28.962324045,13.2917628476,29.896400348,24.7345865669,70.7195625826,166.006681707,156.080913647,9.90576805939,0.02
 03/22  07:00:00,223.582183585,29.0253318563,14.0436090796,21.5135766212,37.1018798503,92.3937384068,144.637575772,134.711807713,9.90576805939,0.02
 03/22  08:00:00,231.44443801,29.0483049743,15.9765330993,18.5673975738,37.1018798503,104.434947198,139.53876628,121.003590416,9.90576805939,8.6294078055
 03/22  09:00:00,244.087201561,29.0760078815,18.404794008,16.1256035534,37.1018798503,116.476155989,122.868305304,112.942537245,9.90576805939,0.02
 03/22  10:00:00,245.579619455,29.1166764398,20.1060855322,14.0883763231,37.1018798503,116.476155989,128.229515181,109.684699182,9.90576805939,8.63904793943
 03/22  11:00:00,246.491887935,29.1654702296,21.3375334737,12.2729622933,37.1018798503,116.476155989,116.834328988,106.908560929,9.90576805939,0.02
 03/22  12:00:00,234.980889417,29.2097702576,22.6272397425,10.5407580273,37.1018798503,104.434947198,123.068134098,104.526900233,9.90576805939,8.63546580585
 03/22  13:00:00,244.577891545,29.2529206955,23.8038254419,8.93317315366,37.1018798503,116.476155989,114.778842321,102.410867358,9.90576805939,2.46220690394
 03/22  14:00:00,244.375461005,29.289270277,24.3289918615,7.67770987753,37.1018798503,116.476155989,116.72434257,100.622693609,9.90576805939,6.19588090138
 03/22  15:00:00,242.407391586,29.3297099101,24.3329087582,6.7364532319,37.1018798503,116.476155989,117.936358533,99.3936169511,9.90576805939,8.63697352283
 03/22  16:00:00,242.017565186,29.3668421323,25.0243891528,5.94634401572,37.1018798503,116.476155989,108.29525697,98.3694889104,9.90576805939,0.02
 03/22  17:00:00,243.429229471,29.3943489589,24.8136812358,5.44484456539,37.1018798503,116.476155989,107.261585708,97.3358176486,9.90576805939,0.02
 03/22  18:00:00,156.755316644,27.604694528,20.0859748047,0.0,24.7345865669,47.5788473902,88.9649482356,75.4037084076,4.9528840297,8.60835579831
 03/22  19:00:00,167.834535,27.8898761558,17.3121894423,0.0,24.7345865669,47.5788473902,86.0121044139,81.0392203842,4.9528840297,0.02
 03/22  20:00:00,143.975394735,26.7491496448,16.0748366447,0.00390631666746,12.3672932834,38.6892022431,99.4961614429,96.5044310251,2.97173041782,0.02
 03/22  21:00:00,110.6888696,20.3717743864,11.7352330093,0.156352242008,12.3672932834,27.0668015668,81.8763017385,78.8845713207,2.97173041782,0.02
 03/22  22:00:00,83.9299792799,17.5475848021,9.41091619777,0.0,4.12243109448,15.9888894789,76.4990459276,73.5073155098,2.97173041782,0.02
 03/22  23:00:00,98.374298134,22.7044713976,11.5984978741,0.84615159286,4.12243109448,15.9888894789,98.6063129233,95.6145825055,2.97173041782,0.02
 03/22  24:00:00,84.4454613124,17.9753572437,9.49270861921,0.615940892444,4.12243109448,15.9888894789,80.4675818003,77.4758513825,2.97173041782,0.02
 03/23  01:00:00,97.8459595517,23.0039121067,11.8389145382,1.89661074627,4.12243109448,15.9888894789,101.212311386,98.2205809684,2.97173041782,0.02
 03/23  02:00:00,82.068124614,17.8042482671,9.04111029943,0.521871439573,4.12243109448,15.9888894789,82.0311095325,79.0393791147,2.97173041782,0.02
 03/23  03:00:00,99.5227286686,23.9022342341,10.9276075918,5.71153823401,4.12243109448,15.9888894789,103.432825766,100.441095348,2.97173041782,0.02
 03/23  04:00:00,123.735696146,27.604694528,12.0943708863,3.11126262682,12.3672932834,24.9413748627,116.742961161,111.770077131,4.9528840297,0.02
 03/23  05:00:00,157.904105091,28.5185234478,15.4998679124,31.9008393425,12.3672932834,24.9413748627,184.005725939,179.032841909,4.9528840297,0.02
 03/23  06:00:00,206.839837433,28.9957354966,15.807745335,24.3270411882,24.7345865669,70.7195625826,155.356107355,145.430339295,9.90576805939,0.02
 03/23  07:00:00,218.201209879,29.1036257852,15.8152340411,16.5195202631,37.1018798503,92.3937384068,133.37854358,123.45277552,9.90576805939,0.02
 03/23  08:00:00,225.62664485,29.1741989885,16.3718731,13.2457765466,37.1018798503,104.434947198,132.506178069,113.971031651,9.90576805939,8.62937835813
 03/23  09:00:00,236.254336543,29.2384881476,17.3154540763,10.2628364674,37.1018798503,116.476155989,119.004025865,109.078257805,9.90576805939,0.02
 03/23  10:00:00,235.085755783,29.3018939421,17.7104230942,7.80230068323,37.1018798503,116.476155989,123.816543319,105.271786741,9.90576805939,8.63898851828
 03/23  11:00:00,237.002776093,29.3555726511,18.7986813433,6.41158408687,37.1018798503,116.476155989,112.276182276,102.350414216,9.90576805939,0.02
 03/23  12:00:00,227.984879484,29.4568223861,19.571510105,5.10045221038,37.1018798503,104.434947198,117.081609693,98.5402001176,9.90576805939,8.63564151645
 03/23  13:00:00,239.170939082,29.6599877101,19.5693827948,3.96975280704,37.1018798503,116.476155989,113.557009316,95.0103928098,9.90576805939,8.64084844639
 03/23  14:00:00,238.846612882,29.7349961136,19.5763965686,2.76870556695,37.1018798503,116.476155989,103.67423829,93.7484702301,9.90576805939,0.02
 03/23  15:00:00,238.721726169,29.8426865026,19.0348009131,1.9655425054,37.1018798503,116.476155989,110.40286291,91.8600828526,9.90576805939,8.63701199847
 03/23  16:00:00,237.470271399,29.7703473053,18.1039294042,1.775742362,37.1018798503,116.476155989,101.775600016,91.8498319561,9.90576805939,0.02
 03/23  17:00:00,236.062027647,29.6972258465,17.1720606011,1.81609156136,37.1018798503,116.476155989,102.330167633,92.4043995735,9.90576805939,0.02
