Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  18:00:00,152.432082217,27.4977514176,13.6145102642,0.0,24.7345865669,47.5788473902,84.9513048302,71.3883108665,4.9528840297,8.61010993397
 03/23  19:00:00,161.962867433,28.2463531905,12.6353451043,0.0,24.7345865669,47.5788473902,83.9190469822,78.9461629525,4.9528840297,0.02
 03/23  20:00:00,136.004660421,26.3213772032,11.548243742,0.0,12.3672932834,38.6892022431,98.5460123161,95.5542818983,2.97173041782,0.02
 03/23  21:00:00,105.731133171,21.4630398473,8.77369970354,0.00652352739172,12.3672932834,27.0668015668,84.3806594125,81.3889289947,2.97173041782,0.02
 03/23  22:00:00,74.972585308,17.5475848021,6.73763088611,0.0,4.12243109448,15.9888894789,77.369046009,74.3773155912,2.97173041782,0.02
 03/23  23:00:00,86.1663448495,22.8755803742,8.62237689361,0.341250731548,4.12243109448,15.9888894789,98.683317073,95.6915866552,2.97173041782,0.02
 03/23  24:00:00,76.3026966327,18.4031296854,7.07921033273,0.874282083277,4.12243109448,15.9888894789,81.0921262253,78.1003958075,2.97173041782,0.02
 03/24  01:00:00,86.399846618,22.3622534443,8.76155137428,0.58771022552,4.12243109448,15.9888894789,101.560115606,98.5683851882,2.97173041782,0.02
 03/24  02:00:00,78.8293072044,18.9164566153,6.9325152422,2.46330203862,4.12243109448,15.9888894789,83.0922780657,80.1005476479,2.97173041782,0.02
 03/24  03:00:00,93.5350786691,24.0733432108,8.77233413241,5.80010742894,4.12243109448,15.9888894789,104.102133736,101.110403318,2.97173041782,0.02
 03/24  04:00:00,115.291422,27.8898761558,9.98812583244,3.42547592981,12.3672932834,24.9413748627,117.711252638,112.738368608,4.9528840297,0.02
 03/24  05:00:00,149.073239725,28.5083556865,13.450793298,32.7830028263,12.3672932834,24.9413748627,185.413947157,180.441063127,4.9528840297,0.02
 03/24  06:00:00,193.133305031,28.9933995822,13.4788500912,24.0829132845,24.7345865669,70.7195625826,164.374220576,154.448452516,9.90576805939,0.02
 03/24  07:00:00,207.719990622,29.098410276,13.652657134,17.1404966697,37.1018798503,92.3937384068,143.533397413,133.607629354,9.90576805939,0.02
 03/24  08:00:00,213.123070622,29.1705123473,14.2174982973,13.2852923715,37.1018798503,104.434947198,141.193167274,122.658111088,9.90576805939,8.62928812603
 03/24  09:00:00,220.535032674,29.2360192728,14.6928157671,10.2608847219,37.1018798503,116.476155989,125.445762103,115.519994044,9.90576805939,0.02
 03/24  10:00:00,217.106533407,29.3096095009,14.8556067938,7.56764948317,37.1018798503,116.476155989,127.435744576,108.892461558,9.90576805939,8.63751495792
 03/24  11:00:00,217.314277691,29.399659825,15.4098584466,6.91568877232,37.1018798503,116.476155989,113.045087928,103.119319869,9.90576805939,0.02
 03/24  12:00:00,208.628750088,29.5490713107,16.3619350443,5.93283872888,37.1018798503,104.434947198,118.169299657,99.6279671508,9.90576805939,8.63556444651
 03/24  13:00:00,218.283216855,29.7372641291,16.7491946849,4.92252744084,37.1018798503,116.476155989,115.428462673,96.881981,9.90576805939,8.64071361317
 03/24  14:00:00,218.164747579,29.8517432915,16.7518917906,3.87620866943,37.1018798503,116.476155989,105.252257839,95.3264897795,9.90576805939,0.02
 03/24  15:00:00,216.012379426,29.8668410494,16.2041078527,2.95261496221,37.1018798503,116.476155989,112.850148324,94.3075001939,9.90576805939,8.63688007037
 03/24  16:00:00,216.407978002,29.7823694828,16.358991567,2.46828803908,37.1018798503,116.476155989,104.067411535,94.1416434759,9.90576805939,0.02
 03/24  17:00:00,219.101019914,29.7327156858,16.7557811004,2.25047013153,37.1018798503,116.476155989,103.869348308,93.9435802481,9.90576805939,0.02
 03/24  18:00:00,137.624969573,27.604694528,13.5940562938,0.0,24.7345865669,47.5788473902,85.9359144185,72.3729427554,4.9528840297,8.61008763339
 03/24  19:00:00,149.939128649,28.0324669697,12.0287788237,0.0,24.7345865669,47.5788473902,84.7907871647,79.817903135,4.9528840297,0.02
 03/24  20:00:00,127.943414212,26.7491496448,9.93786609468,0.0,12.3672932834,38.6892022431,99.3375848342,96.3458544163,2.97173041782,0.02
 03/24  21:00:00,104.512290438,22.0837556224,7.64760680811,0.0424628140093,12.3672932834,27.0668015668,86.0697495453,83.0780191275,2.97173041782,0.02
 03/24  22:00:00,76.2889796078,17.5475848021,6.06206712311,0.0,4.12243109448,15.9888894789,77.3190460746,74.3273156568,2.97173041782,0.02
 03/24  23:00:00,88.7734700666,23.0039121067,7.36304874766,0.532278388532,4.12243109448,15.9888894789,99.1217567553,96.1300263375,2.97173041782,0.02
 03/24  24:00:00,77.9679041271,17.9753572437,5.40096281885,0.49324916206,4.12243109448,15.9888894789,81.222998735,78.2312683172,2.97173041782,0.02
 03/25  01:00:00,92.9103387927,23.8166797458,6.90882023293,3.43248354038,4.12243109448,15.9888894789,102.298929591,99.3071991736,2.97173041782,0.02
 03/25  02:00:00,81.4161311212,19.2586745686,5.64938716288,4.64991472865,4.12243109448,15.9888894789,83.104232844,80.1125024262,2.97173041782,0.02
 03/25  03:00:00,95.500547806,24.0733432108,7.18391579162,7.4393998766,4.12243109448,15.9888894789,104.507810506,101.516080088,2.97173041782,0.02
 03/25  04:00:00,103.918687759,28.0324669697,8.62273397435,7.1469172404,4.12243109448,16.0517297156,124.159829836,121.168099418,2.97173041782,0.02
 03/25  05:00:00,107.928494439,28.4602394113,9.00015570047,10.2093976435,4.12243109448,16.0517297156,125.323529087,122.331798669,2.97173041782,0.02
 03/25  06:00:00,130.106457984,28.8880118529,8.41145546792,13.5982608924,4.12243109448,39.6058045677,130.88255452,127.890824102,2.97173041782,0.02
 03/25  07:00:00,191.182728277,28.8922104105,13.2908338966,47.7368192404,12.3672932834,65.3531420225,183.116094491,178.143210461,4.9528840297,0.02
 03/25  08:00:00,184.475640166,28.8920278876,16.4940624542,38.799923986,12.3672932834,68.2430321324,167.23195806,162.25907403,4.9528840297,0.02
 03/25  09:00:00,204.633599625,28.9173728846,18.7688350419,29.8469812805,16.4897243779,93.1370602926,157.987518557,141.448047565,7.92461444751,8.61485654425
 03/25  10:00:00,199.906971884,28.9198139746,19.5462763502,24.4314214557,16.4897243779,93.1370602926,142.577078006,134.632463559,7.92461444751,0.02
 03/25  11:00:00,196.342341345,28.9199294247,20.0791459196,20.3473915169,16.4897243779,93.1370602926,137.87238254,129.927768093,7.92461444751,0.02
 03/25  12:00:00,183.972661344,28.9195076617,20.463685592,16.4312628786,16.4897243779,83.9857416113,134.151542913,126.206928465,7.92461444751,0.02
 03/25  13:00:00,182.004920829,28.9253128386,21.002089764,13.7350980338,16.4897243779,83.9857416113,139.934313756,123.396785625,7.92461444751,8.61291368399
 03/25  14:00:00,180.622873092,28.9367898117,21.3888697365,11.7428638503,16.4897243779,83.9857416113,129.457980618,121.513366171,7.92461444751,0.02
 03/25  15:00:00,152.350347187,28.8880118529,18.33776403,0.0,12.3672932834,70.6512738906,69.9468844042,64.9740003745,4.9528840297,0.02
 03/25  16:00:00,153.851782747,28.8880118529,17.5213374105,0.0254578783748,12.3672932834,70.6512738906,69.7121279635,64.7392439338,4.9528840297,0.02
 03/25  17:00:00,142.973954941,28.8880118529,17.114196827,0.190436688728,12.3672932834,58.1284167478,73.6037427304,68.6308587007,4.9528840297,0.02
 03/25  18:00:00,110.453610311,26.3213772032,16.4258801038,0.0,12.3672932834,24.9413748627,96.5502040261,91.5773199964,4.9528840297,0.02
 03/25  19:00:00,121.383059761,26.3213772032,15.4407617556,0.0,12.3672932834,24.9413748627,104.372620639,99.3997366098,4.9528840297,0.02
 03/25  20:00:00,103.222168822,26.3213772032,13.8871197272,0.0,4.12243109448,16.0517297156,114.020659725,111.028929307,2.97173041782,0.02
 03/25  21:00:00,91.5678454929,21.0571017625,10.8324936261,0.0,4.12243109448,15.9888894789,96.7801475563,93.7884171385,2.97173041782,0.02
 03/25  22:00:00,83.5944801444,17.5475848021,8.76115192903,0.0,4.12243109448,15.9888894789,83.246567302,80.2548368842,2.97173041782,0.02
 03/25  23:00:00,97.0084158336,21.9344810026,10.7226649926,0.0,4.12243109448,15.9888894789,105.037998986,102.046268568,2.97173041782,0.02
 03/25  24:00:00,87.4308618599,18.4886841737,7.93128276659,1.29203228653,4.12243109448,15.9888894789,83.9073986064,80.9156681885,2.97173041782,0.02
 03/26  01:00:00,105.05463465,23.9664001004,9.36095457468,5.21017727154,2.06121554724,15.9888894789,116.257334852,104.683685553,2.97173041782,8.60191888123
 03/26  02:00:00,91.6735405731,19.2586745686,6.59475858055,6.08419191982,2.06121554724,15.9888894789,86.884430656,83.8927002382,2.97173041782,0.02
 03/26  03:00:00,109.503772505,24.0733432108,7.52208341031,9.54725932616,2.06121554724,15.9888894789,109.437344288,106.44561387,2.97173041782,0.02
 03/26  04:00:00,94.6215829829,19.2586745686,5.63033676089,8.93934841936,2.06121554724,15.9888894789,88.9125960723,85.9208656545,2.97173041782,0.02
 03/26  05:00:00,110.976501102,24.0733432108,6.63521822597,12.8281152593,2.06121554724,15.9888894789,111.445835363,108.454104945,2.97173041782,0.02
 03/26  06:00:00,90.0730948611,19.2586745686,4.56573903056,11.3848184643,2.06121554724,15.9888894789,90.4751561225,87.4834257047,2.97173041782,0.02
 03/26  07:00:00,97.994962335,24.0733432108,6.34922785304,14.8202868156,2.06121554724,15.9888894789,112.450606815,109.458876397,2.97173041782,0.02
 03/26  08:00:00,108.365473788,19.2586745686,6.35090019942,9.07796454416,4.12243109448,41.7362269337,87.0934146967,82.120530667,4.9528840297,0.02
 03/26  09:00:00,122.054318333,24.0733432108,9.30634904883,9.20833315216,4.12243109448,41.7362269337,104.869964236,99.8970802065,4.9528840297,0.02
 03/26  10:00:00,105.785655977,19.2586745686,8.36519320045,5.95295150842,4.12243109448,41.7362269337,83.1950277976,78.2221437679,4.9528840297,0.02
 03/26  11:00:00,121.659012939,24.0733432108,11.4010609342,5.92015282344,4.12243109448,41.7362269337,100.855258893,95.8823748633,4.9528840297,0.02
 03/26  12:00:00,106.372938564,19.2586745686,9.38246688397,4.16266100896,4.12243109448,41.7362269337,80.4986265009,75.5257424712,4.9528840297,0.02
 03/26  13:00:00,119.418184478,23.0466893509,13.1444636401,2.25242217913,4.12243109448,41.7362269337,97.8072866923,92.8344026626,4.9528840297,0.02
 03/26  14:00:00,101.011544828,17.5475848021,11.2269796828,0.0,4.12243109448,41.7362269337,78.4502481592,73.4773641295,4.9528840297,0.02
 03/26  15:00:00,115.037505785,21.9344810026,14.4737481538,0.0,4.12243109448,41.7362269337,97.0262692215,92.0533851918,4.9528840297,0.02
 03/26  16:00:00,86.4902189847,17.5475848021,11.8714784375,0.0,4.12243109448,24.8785346261,79.3288521162,74.3559680865,4.9528840297,0.02
 03/26  17:00:00,87.4933123013,21.9344810026,14.4284835332,0.0,2.06121554724,15.9888894789,102.787064452,99.7953340337,2.97173041782,0.02
 03/26  18:00:00,72.6740689818,17.5475848021,9.93907781163,0.0,2.06121554724,15.9888894789,86.7985959738,83.806865556,2.97173041782,0.02
 03/26  19:00:00,97.9998449289,22.9611348625,10.7233020654,1.48990668109,2.06121554724,15.9888894789,108.999622009,106.007891592,2.97173041782,0.02
 03/26  20:00:00,85.4865215173,19.1731200803,7.82696769432,3.52090999903,2.06121554724,15.9888894789,88.8330841461,85.8413537283,2.97173041782,0.02
 03/26  21:00:00,99.4187015872,24.0733432108,9.39898789325,6.74874643935,2.06121554724,15.9888894789,111.109942865,108.118212447,2.97173041782,0.02
 03/26  22:00:00,85.9905201418,19.2586745686,7.08732727182,7.15215802885,2.06121554724,15.9888894789,90.3644384384,87.3727080206,2.97173041782,0.02
 03/26  23:00:00,100.205272678,24.0733432108,8.06119843982,11.1764964267,2.06121554724,15.9888894789,113.303558675,110.311828257,2.97173041782,0.02
 03/26  24:00:00,87.1628599024,19.2586745686,5.37000020257,10.8548950363,2.06121554724,15.9888894789,92.0244951612,89.0327647434,2.97173041782,0.02
 03/27  01:00:00,104.643544979,24.0733432108,6.00416807475,14.5148674131,4.12243109448,15.9888894789,114.044013779,111.052283361,2.97173041782,0.02
 03/27  02:00:00,92.5615102892,19.2586745686,4.75740287603,13.1360939628,4.12243109448,15.9888894789,91.9487369797,88.9570065619,2.97173041782,0.02
 03/27  03:00:00,107.297979164,24.0733432108,6.00317339531,17.5173126746,4.12243109448,15.9888894789,114.641252668,111.64952225,2.97173041782,0.02
 03/27  04:00:00,126.726623407,28.0324669697,7.58528987075,11.5991185888,12.3672932834,24.9413748627,136.638224862,126.202841138,4.9528840297,5.4824996945
 03/27  05:00:00,177.212452337,28.4630761014,10.3841287354,55.9837532558,12.3672932834,24.9413748627,203.029059746,194.938398181,4.9528840297,3.13777753518
 03/27  06:00:00,219.010706048,28.8983776919,9.85306164749,43.8669033124,24.7345865669,70.7195625826,192.760326341,182.834558281,9.90576805939,0.02
 03/27  07:00:00,221.788835894,28.937159108,11.6053265314,28.9303285556,37.1018798503,92.3937384068,165.906003204,155.980235144,9.90576805939,0.02
 03/27  08:00:00,221.281988704,28.9493538545,14.5916981558,22.3147113316,37.1018798503,104.434947198,145.958895606,136.033127546,9.90576805939,0.02
 03/27  09:00:00,232.114874252,28.9570462449,16.9053725669,17.2448044951,37.1018798503,116.476155989,139.895538104,121.356742162,9.90576805939,8.63302788271
 03/27  10:00:00,233.236729209,28.9655048739,19.3236288329,12.4934185277,37.1018798503,116.476155989,122.241863114,112.316095054,9.90576805939,0.02
 03/27  11:00:00,233.682911287,29.0327559864,21.0135781466,9.86030775137,37.1018798503,116.476155989,126.024998627,107.478582057,9.90576805939,8.64064851069
 03/27  12:00:00,223.970112771,29.2068992449,21.923694759,7.69681805788,37.1018798503,104.434947198,112.98045743,103.054689371,9.90576805939,0.02
 03/27  13:00:00,232.582979583,29.3587012916,22.2941680786,5.93921060933,37.1018798503,116.476155989,118.411935849,99.8655361292,9.90576805939,8.64063166087
 03/27  14:00:00,229.684119456,29.4564908947,21.7653706115,4.17944770563,37.1018798503,116.476155989,107.899342013,97.973573954,9.90576805939,0.02
 03/27  15:00:00,229.071851915,29.4978527072,20.8581088822,2.73678040901,37.1018798503,116.476155989,115.060181026,96.5176942531,9.90576805939,8.63671871341
 03/27  16:00:00,229.374066635,29.4636216073,20.4811447888,2.11736802226,37.1018798503,116.476155989,105.916002741,95.9902346813,9.90576805939,0.02
 03/27  17:00:00,229.706011611,29.4645698537,19.943495513,1.96213390162,37.1018798503,116.476155989,114.059533372,95.5328407974,9.90576805939,8.62092451527
 03/27  18:00:00,147.333741262,27.604694528,15.3505787864,0.0,24.7345865669,47.5788473902,77.5502376649,72.5773536352,4.9528840297,0.02
 03/27  19:00:00,161.257366681,28.0324669697,13.0010059167,0.0,24.7345865669,47.5788473902,85.1223726216,80.1494885919,4.9528840297,0.02
 03/27  20:00:00,136.437167869,26.7491496448,11.5196195807,0.0,12.3672932834,38.6892022431,100.329741457,97.3380110387,2.97173041782,0.02
 03/27  21:00:00,105.026374929,20.1797225224,9.1727454997,0.0,12.3672932834,27.0668015668,85.2913126033,82.2995821855,2.97173041782,0.02
 03/27  22:00:00,75.6497972878,17.5475848021,7.3731836671,0.0,4.12243109448,15.9888894789,78.1470119676,75.1552815498,2.97173041782,0.02
 03/27  23:00:00,86.9609701177,23.0466893509,9.02185093761,0.362689641398,4.12243109448,15.9888894789,100.462861598,97.4711311807,2.97173041782,0.02
 03/27  24:00:00,74.2651175433,17.5475848021,6.67486773912,0.0,4.12243109448,15.9888894789,81.9068872306,78.9151568128,2.97173041782,0.02
 03/28  01:00:00,86.9449067971,23.1322438392,8.04113683445,1.53261330797,4.12243109448,15.9888894789,103.509250188,100.517519771,2.97173041782,0.02
 03/28  02:00:00,73.1634109086,17.5475848021,6.94481486031,0.0,4.12243109448,15.9888894789,83.1876609161,80.1959304983,2.97173041782,0.02
 03/28  03:00:00,86.9629491443,23.2177983275,9.57356838529,2.83416314352,4.12243109448,15.9888894789,104.638616538,101.64688612,2.97173041782,0.02
 03/28  04:00:00,113.336948843,28.1750577835,11.0295872124,3.45058767056,12.3672932834,24.9413748627,118.700092904,113.727208874,4.9528840297,0.02
 03/28  05:00:00,141.166011033,28.0670841794,14.5893011675,27.9695550352,12.3672932834,24.9413748627,196.427701906,182.872903187,4.9528840297,8.60191468934
 03/28  06:00:00,189.436959486,28.9864286268,14.8416360644,24.931854085,24.7345865669,70.7195625826,162.020823072,152.095055013,9.90576805939,0.02
 03/28  07:00:00,200.071524745,29.0409838282,15.393797309,16.3521338809,37.1018798503,92.3937384068,139.353418499,129.427650439,9.90576805939,0.02
 03/28  08:00:00,206.097931265,29.083589052,16.3467101087,12.989142911,37.1018798503,104.434947198,127.93232555,118.00655749,9.90576805939,0.02
 03/28  09:00:00,212.797912823,29.1267284414,17.2863674992,10.7258476255,37.1018798503,116.476155989,131.345692416,112.806996238,9.90576805939,8.63292811933
 03/28  10:00:00,209.245860255,29.1879335197,17.6803344309,8.01879911066,37.1018798503,116.476155989,118.942690225,109.016922166,9.90576805939,0.02
 03/28  11:00:00,208.142271055,29.2429347199,17.6840261923,6.85624980946,37.1018798503,116.476155989,125.000094068,106.453842591,9.90576805939,8.64048341798
 03/28  12:00:00,194.926709134,29.3558362022,17.6802533616,5.5621571702,37.1018798503,104.434947198,112.552726217,102.626958158,9.90576805939,0.02
 03/28  13:00:00,206.013773204,29.5059122676,17.6902506733,4.45855923529,37.1018798503,116.476155989,118.695463135,100.149118226,9.90576805939,8.64057684955
 03/28  14:00:00,204.733743028,29.6713674357,17.6906669349,3.0128892895,37.1018798503,116.476155989,107.974189024,98.0484209649,9.90576805939,0.02
 03/28  15:00:00,204.329188144,29.7567875133,18.2343863586,1.97942250881,37.1018798503,116.476155989,114.893591749,96.3512323804,9.90576805939,8.63659130945
 03/28  16:00:00,205.279454507,29.7507849724,19.4967744497,1.67390840876,37.1018798503,116.476155989,105.70566826,95.7799002007,9.90576805939,0.02
 03/28  17:00:00,205.029719624,29.723834184,19.3333250081,1.61578927796,37.1018798503,116.476155989,114.276390962,95.7497260447,9.90576805939,8.62089685829
 03/28  18:00:00,115.586509323,27.4977514176,14.9978941054,0.0,24.7345865669,47.5788473902,78.9163196315,73.9434356018,4.9528840297,0.02
 03/28  19:00:00,130.903338409,28.3532963009,14.1775083426,0.0,24.7345865669,47.5788473902,86.031505201,81.0586211713,4.9528840297,0.02
 03/28  20:00:00,111.30490678,27.1769220864,14.1078463567,0.0,12.3672932834,38.6892022431,100.161006649,97.1692762311,2.97173041782,0.02
 03/28  21:00:00,90.2968371869,20.6074949641,11.3514570365,0.0,12.3672932834,27.0668015668,83.5591720351,80.5674416173,2.97173041782,0.02
 03/28  22:00:00,66.9155848653,17.5475848021,9.40118687209,0.0,4.12243109448,15.9888894789,77.3956791895,74.4039487717,2.97173041782,0.02
 03/28  23:00:00,78.2799981369,23.0466893509,11.5395775051,0.130260280596,4.12243109448,15.9888894789,98.9608262263,95.9690958085,2.97173041782,0.02
 03/28  24:00:00,68.9068805053,18.1892434646,9.10802544789,0.18141516483,4.12243109448,15.9888894789,81.1079819194,78.1162515016,2.97173041782,0.02
 03/29  01:00:00,77.3394451536,22.3622534443,11.4109088314,0.26861255728,4.12243109448,15.9888894789,101.578912317,98.5871818988,2.97173041782,0.02
 03/29  02:00:00,70.0542610465,18.6597931503,9.02851536402,1.14884432727,4.12243109448,15.9888894789,83.044537205,80.0528067872,2.97173041782,0.02
 03/29  03:00:00,78.6259420007,22.7044713976,11.3116706635,1.20986110426,4.12243109448,15.9888894789,103.572258735,100.580528317,2.97173041782,0.02
 03/29  04:00:00,103.735288,27.8898761558,13.064383246,2.09512572574,12.3672932834,24.9413748627,117.642942656,112.670058627,4.9528840297,0.02
 03/29  05:00:00,131.527703607,28.5242532345,16.9647253754,27.4276230575,12.3672932834,24.9413748627,185.298670726,180.325786696,4.9528840297,0.02
 03/29  06:00:00,173.756471435,28.9986374092,17.6629398484,20.3372018574,24.7345865669,70.7195625826,159.99016899,141.48248557,9.90576805939,8.60191536101
 03/29  07:00:00,191.104054964,29.1325987414,17.6700380379,13.3751984899,37.1018798503,92.3937384068,131.308912922,121.383144863,9.90576805939,0.02
 03/29  08:00:00,199.927436257,29.2137391157,18.222931872,10.1742918979,37.1018798503,104.434947198,124.289442074,114.363674014,9.90576805939,0.02
 03/29  09:00:00,210.549995822,29.2745579058,19.492811652,7.42445064028,37.1018798503,116.476155989,128.687290945,110.148661432,9.90576805939,8.63286145352
 03/29  10:00:00,209.189623833,29.3507982948,20.2170790062,5.26295715849,37.1018798503,116.476155989,115.797182189,105.87141413,9.90576805939,0.02
 03/29  11:00:00,209.804956821,29.4885697995,21.5544328337,4.40289419077,37.1018798503,116.476155989,120.601450695,102.05534445,9.90576805939,8.64033818495
 03/29  12:00:00,197.347422443,29.7510942888,22.0704581449,3.20867044705,37.1018798503,104.434947198,108.673301406,98.7475333465,9.90576805939,0.02
 03/29  13:00:00,208.573801126,29.9769722094,22.2525245691,1.98525281121,37.1018798503,116.476155989,114.725484966,96.180718674,9.90576805939,8.63899823249
 03/29  14:00:00,208.36832609,30.1161935561,22.6192365517,1.27408430757,37.1018798503,116.476155989,104.327828542,94.4020604831,9.90576805939,0.02
 03/29  15:00:00,208.187008051,30.1424961749,22.6458256941,1.04009262549,37.1018798503,116.476155989,111.901477582,93.3591618062,9.90576805939,8.63654771636
 03/29  16:00:00,208.041320208,30.075314185,22.6282882202,0.979737774705,37.1018798503,116.476155989,103.149547129,93.22377907,9.90576805939,0.02
 03/29  17:00:00,208.294413157,30.0175984845,22.9075137046,1.0125270876,37.1018798503,116.476155989,112.0581323,93.5314335409,9.90576805939,8.62093069997
 03/29  18:00:00,120.25272367,27.4977514176,19.6641084705,0.0,24.7345865669,47.5788473902,77.0850966275,72.1122125978,4.9528840297,0.02
 03/29  19:00:00,134.452441938,28.3532963009,18.9132814651,0.0,24.7345865669,47.5788473902,83.8212943147,78.8484102851,4.9528840297,0.02
 03/29  20:00:00,112.003021381,27.1769220864,18.8971693318,0.0,12.3672932834,38.6892022431,98.0267819058,95.035051488,2.97173041782,0.02
 03/29  21:00:00,84.1445161905,16.2205987635,12.1200558884,0.0,12.3672932834,27.0668015668,68.6555550929,65.6638246751,2.97173041782,0.02
 03/29  22:00:00,76.0622999925,21.9344810026,14.8769060528,0.0,4.12243109448,15.9888894789,94.2740505442,91.2823201264,2.97173041782,0.02
 03/29  23:00:00,71.1887284043,18.830902127,11.4633911928,0.0,4.12243109448,15.9888894789,77.9540544375,74.9623240196,2.97173041782,0.02
 03/29  24:00:00,81.2080232651,22.3622534443,13.7846283445,0.0314349858887,4.12243109448,15.9888894789,98.8096342984,95.8179038806,2.97173041782,0.02
 03/30  01:00:00,73.219658703,18.4031296854,10.7189840663,0.135038529997,4.12243109448,15.9888894789,79.7758898082,76.7841593904,2.97173041782,0.02
 03/30  02:00:00,81.8505835612,23.0466893509,12.4471911298,0.418806051615,4.12243109448,15.9888894789,101.529563722,98.5378333046,2.97173041782,0.02
 03/30  03:00:00,72.9712267289,17.9753572437,9.43025539161,0.30890986923,4.12243109448,15.9888894789,82.4969070977,79.5051766799,2.97173041782,0.02
 03/30  04:00:00,112.082304554,28.3176485974,13.1119501621,1.36934685206,12.3672932834,24.9413748627,115.769897504,110.797013474,4.9528840297,0.02
 03/30  05:00:00,134.010734743,28.1055769504,16.485700149,18.6003493439,12.3672932834,24.9413748627,183.251554289,178.27867026,4.9528840297,0.02
 03/30  06:00:00,183.043099416,29.0224145411,16.1848109442,17.557330531,24.7345865669,70.7195625826,160.657253942,142.149608658,9.90576805939,8.60187722482
 03/30  07:00:00,199.287593483,29.2165791194,16.8990976846,10.6648535392,37.1018798503,92.3937384068,128.963097162,119.037329102,9.90576805939,0.02
 03/30  08:00:00,208.403737614,29.2860635836,18.7773104202,7.41806513768,37.1018798503,104.434947198,121.060388935,111.134620876,9.90576805939,0.02
 03/30  09:00:00,219.147330943,29.3488610594,20.6168964443,5.27142330848,37.1018798503,116.476155989,125.440608143,106.902081045,9.90576805939,8.63275903848
 03/30  10:00:00,217.460310504,29.4552267615,21.9088309703,4.00117535478,37.1018798503,116.476155989,112.760360439,102.83459238,9.90576805939,0.02
 03/30  11:00:00,218.083393847,29.7070503654,23.4177978595,2.83234036275,37.1018798503,116.476155989,117.651264845,99.1052249477,9.90576805939,8.64027183807
 03/30  12:00:00,205.92190237,30.0475614523,25.0138770181,1.43171520658,37.1018798503,104.434947198,105.610120697,95.6843526377,9.90576805939,0.02
 03/30  13:00:00,216.517138772,30.3343906457,26.9968029787,0.66340215473,37.1018798503,116.476155989,111.746259612,93.2000966255,9.90576805939,8.64039492734
 03/30  14:00:00,221.84390968,30.5230797399,29.9314057148,0.367658329929,37.1018798503,116.476155989,101.020655236,91.0948871767,9.90576805939,0.02
 03/30  15:00:00,226.573006934,30.5909609126,31.1542027523,0.272249779819,37.1018798503,116.476155989,107.926194528,89.3839561388,9.90576805939,8.63647033012
 03/30  16:00:00,229.772245171,30.5781136769,32.9327064512,0.223060281275,37.1018798503,116.476155989,98.7611085704,88.835340511,9.90576805939,0.02
 03/30  17:00:00,228.163794608,30.5737786898,30.6687397041,0.212927900151,37.1018798503,116.476155989,107.231292684,88.7061720025,9.90576805939,8.61935262253
 03/30  18:00:00,137.953489268,28.118021458,21.0388714832,0.0,24.7345865669,47.5788473902,72.6390024825,67.6661184528,4.9528840297,0.02
 03/30  19:00:00,151.269510105,27.9255238593,17.8586336935,0.0,24.7345865669,47.5788473902,80.4162431347,75.443359105,4.9528840297,0.02
 03/30  20:00:00,130.331532198,27.604694528,15.9105226913,0.0,12.3672932834,38.6892022431,95.5004377475,92.5087073296,2.97173041782,0.02
 03/30  21:00:00,99.9144840993,19.4943951463,10.9454702484,0.0,12.3672932834,27.0668015668,75.7928106406,72.8010802228,2.97173041782,0.02
 03/30  22:00:00,77.9536023331,17.5475848021,9.41829085528,0.0,4.12243109448,15.9888894789,74.5689662483,71.5772358305,2.97173041782,0.02
 03/30  23:00:00,90.3407279538,21.9344810026,11.1441612106,0.0,4.12243109448,15.9888894789,96.6755030169,93.6837725991,2.97173041782,0.02
 03/30  24:00:00,79.3158711137,18.6170159062,8.75629792129,0.0369940000949,4.12243109448,15.9888894789,78.6505307451,75.6588003273,2.97173041782,0.02
 03/31  01:00:00,90.2327872065,22.7900258859,11.5126149439,0.159656263111,4.12243109448,15.9888894789,99.6986293533,96.7068989355,2.97173041782,0.02
 03/31  02:00:00,77.1293336953,17.9753572437,8.71314348509,0.15288499229,4.12243109448,15.9888894789,81.5115298583,78.5197994405,2.97173041782,0.02
 03/31  03:00:00,88.859771777,23.0039121067,10.5785893752,0.749761905631,4.12243109448,15.9888894789,102.40053428,99.4088038626,2.97173041782,0.02
 03/31  04:00:00,116.918017797,28.0039488069,12.08969375,1.09478208935,12.3672932834,24.9413748627,115.414308981,110.441424951,4.9528840297,0.02
 03/31  05:00:00,137.976965288,28.1010749863,15.5585572745,19.0323793628,12.3672932834,24.9413748627,183.430670682,178.457786652,4.9528840297,0.02
 03/31  06:00:00,185.443618,29.0504840324,15.2425675483,17.6140714351,24.7345865669,70.7195625826,155.194220242,145.268452183,9.90576805939,0.02
 03/31  07:00:00,201.99648817,29.2336272864,15.9607009943,10.9350530333,37.1018798503,92.3937384068,139.253589419,120.740084462,9.90576805939,8.60773689753
 03/31  08:00:00,207.774907239,29.3029255645,18.3877136489,7.55580048148,37.1018798503,104.434947198,121.686899165,111.761131105,9.90576805939,0.02
 03/31  09:00:00,219.248433771,29.3585599006,20.0874219066,5.24238907626,37.1018798503,116.476155989,117.442669479,107.51690142,9.90576805939,0.02
 03/31  10:00:00,218.37572658,29.4558572037,21.5338699249,3.81822111998,37.1018798503,116.476155989,121.860962248,103.316795726,9.90576805939,8.6383984622
 03/31  11:00:00,218.350748394,29.6869566652,22.9269027809,2.80101579341,37.1018798503,116.476155989,118.076053299,99.5301090051,9.90576805939,8.64017623451
 03/31  12:00:00,207.244327648,30.025283752,23.9451307777,1.55598236595,37.1018798503,104.434947198,106.025176294,96.0994082344,9.90576805939,0.02
 03/31  13:00:00,217.150114933,30.2978669539,24.3229640729,0.861555656697,37.1018798503,116.476155989,111.993554761,93.4476346433,9.90576805939,8.64015205785
 03/31  14:00:00,220.155843407,30.4411084175,25.0139608717,0.574421731637,37.1018798503,116.476155989,101.542880118,91.6171120583,9.90576805939,0.02
 03/31  15:00:00,222.299737164,30.4887586598,25.5183387351,0.43346579076,37.1018798503,116.476155989,108.762837585,90.2216437622,9.90576805939,8.63542576322
 03/31  16:00:00,222.42589599,30.4538368735,25.5153599456,0.370909568219,37.1018798503,116.476155989,99.7381900136,89.8124219542,9.90576805939,0.02
 03/31  17:00:00,222.627822323,30.3775177672,24.815944331,0.40916587785,37.1018798503,116.476155989,108.512487321,89.9858935593,9.90576805939,8.6208257025
 03/31  18:00:00,136.970603913,27.7116376385,20.1228450294,0.0,24.7345865669,47.5788473902,73.979575932,69.0066919023,4.9528840297,0.02
 03/31  19:00:00,149.996278414,28.3532963009,17.8541260911,0.0,24.7345865669,47.5788473902,81.174517436,76.2016334063,4.9528840297,0.02
 03/31  20:00:00,127.334486266,27.604694528,16.5096984721,0.0,12.3672932834,38.6892022431,96.0277191781,93.0359887603,2.97173041782,0.02
 03/31  21:00:00,95.7947805908,17.6331392904,11.0249147106,0.0,12.3672932834,27.0668015668,71.7672172277,68.7754868099,2.97173041782,0.02
 03/31  22:00:00,84.3887844972,22.7900258859,12.6894770857,0.0,4.12243109448,15.9888894789,93.3263426597,90.3346122419,2.97173041782,0.02
 03/31  23:00:00,73.7915212575,17.5475848021,10.0502773524,0.0,4.12243109448,15.9888894789,77.9488809453,74.9571505275,2.97173041782,0.02
 03/31  24:00:00,82.9086755647,23.0039121067,11.7726682398,0.059862698209,4.12243109448,15.9888894789,98.4733782056,95.4816477878,2.97173041782,0.02
 04/01  01:00:00,77.5667288934,18.0609117321,9.20272165517,0.083622912365,4.12243109448,15.9888894789,80.3031273267,77.3113969088,2.97173041782,0.02
 04/01  02:00:00,91.0336122458,22.3622534443,10.7444973862,0.152410264361,4.12243109448,15.9888894789,100.879834635,97.8881042168,2.97173041782,0.02
 04/01  03:00:00,81.6488735098,18.830902127,8.38720954781,1.02499306332,4.12243109448,15.9888894789,82.3172408032,79.3255103854,2.97173041782,0.02
 04/01  04:00:00,99.9883436351,26.9630358656,11.3688386528,0.800871482752,4.12243109448,16.0517297156,122.012296902,119.020566484,2.97173041782,0.02
 04/01  05:00:00,100.607481662,27.8185807489,9.84435134982,2.6912018657,4.12243109448,16.0517297156,123.372222783,120.380492365,2.97173041782,0.02
 04/01  06:00:00,122.344822791,28.8880118529,10.1789523293,6.42409151164,4.12243109448,39.6058045677,122.417573419,119.425843001,2.97173041782,0.02
 04/01  07:00:00,179.771843323,28.9238257291,16.2059960053,33.2013315865,12.3672932834,65.3531420225,166.975031172,162.002147142,4.9528840297,0.02
 04/01  08:00:00,175.597759341,28.9136248622,19.8321236617,24.9664350844,12.3672932834,68.2430321324,163.007636072,149.443910211,4.9528840297,8.61084183144
 04/01  09:00:00,199.795783814,28.9412272272,21.9099630437,16.7437088158,16.4897243779,93.1370602926,142.49484374,134.550229293,7.92461444751,0.02
 04/01  10:00:00,198.231467748,28.9433855502,23.4173746736,12.6322495754,16.4897243779,93.1370602926,136.436734257,128.492119809,7.92461444751,0.02
 04/01  11:00:00,196.817821153,28.9520348598,25.0090598414,9.8213819646,16.4897243779,93.1370602926,132.494303727,124.54968928,7.92461444751,0.02
 04/01  12:00:00,187.496307318,28.9882891561,26.7008332293,7.85641306544,16.4897243779,83.9857416113,129.078734561,121.134120113,7.92461444751,0.02
 04/01  13:00:00,188.490208514,29.0676400576,29.2004586836,6.28619306207,16.4897243779,83.9857416113,135.192662311,118.655335035,7.92461444751,8.61271282821
 04/01  14:00:00,189.877199756,29.110323726,31.8207786296,4.90096291307,16.4897243779,83.9857416113,124.859804046,116.915189598,7.92461444751,0.02
 04/01  15:00:00,167.366582256,28.8880118529,31.0877220094,0.0,12.3672932834,70.6512738906,65.1426427305,60.1697587008,4.9528840297,0.02
 04/01  16:00:00,169.967936953,28.8880118529,31.8978008649,0.0,12.3672932834,70.6512738906,64.4942619562,59.5213779265,4.9528840297,0.02
 04/01  17:00:00,159.043236652,28.8880118529,31.8813229161,0.0,12.3672932834,58.1284167478,69.2033385873,64.2304545576,4.9528840297,0.02
 04/01  18:00:00,114.868688284,26.3213772032,24.9046255723,0.0,12.3672932834,24.9413748627,92.6881675587,87.715283529,4.9528840297,0.02
 04/01  19:00:00,126.991346744,27.604694528,22.5948894901,0.0,12.3672932834,24.9413748627,100.482357279,95.5094732489,4.9528840297,0.02
 04/01  20:00:00,102.841495153,26.3213772032,20.0380901565,0.0,4.12243109448,16.0517297156,110.305595315,107.313864898,2.97173041782,0.02
 04/01  21:00:00,84.0149462442,19.3023432823,14.6534863469,0.0,4.12243109448,15.9888894789,90.4984236453,87.5066932275,2.97173041782,0.02
 04/01  22:00:00,78.6271232248,17.5475848021,12.6182211699,0.0,4.12243109448,15.9888894789,81.6737439301,78.6820135123,2.97173041782,0.02
 04/01  23:00:00,91.3173386599,21.9344810026,15.5532232287,0.0,4.12243109448,15.9888894789,111.429273372,99.8556322305,2.97173041782,8.60191072386
 04/01  24:00:00,80.324286187,18.830902127,12.2609644205,0.00891598951109,4.12243109448,15.9888894789,83.1230673151,80.1313368973,2.97173041782,0.02
 04/02  01:00:00,87.9529966649,21.9344810026,15.4619788434,0.0,2.06121554724,15.9888894789,105.466836469,102.475106051,2.97173041782,0.02
 04/02  02:00:00,76.5409346869,18.4031296854,12.2486232802,0.170546413571,2.06121554724,15.9888894789,85.6761124376,82.6843820198,2.97173041782,0.02
 04/02  03:00:00,85.8756965555,22.3622534443,15.4213940621,0.136760300876,2.06121554724,15.9888894789,107.300202251,104.308471833,2.97173041782,0.02
 04/02  04:00:00,73.7868306322,18.4031296854,12.1795717027,0.45619887772,2.06121554724,15.9888894789,87.0552918378,84.06356142,2.97173041782,0.02
 04/02  05:00:00,82.0760434908,22.3622534443,14.8979956657,0.363234533239,2.06121554724,15.9888894789,109.071897769,106.080167351,2.97173041782,0.02
 04/02  06:00:00,65.4652740554,18.7239590166,11.6038669639,1.32768885501,2.06121554724,15.9888894789,88.8784073517,85.8866769339,2.97173041782,0.02
 04/02  07:00:00,64.9502734062,21.9344810026,15.0815296693,0.0,2.06121554724,15.9888894789,110.07191194,107.080181522,2.97173041782,0.02
 04/02  08:00:00,84.6554149308,19.4012653825,13.5343425452,0.325705803424,4.12243109448,41.7362269337,83.9670140419,78.9941300122,4.9528840297,0.02
 04/02  09:00:00,96.4904849862,23.3603891414,20.5521657006,0.21319257985,4.12243109448,41.7362269337,101.533984008,96.5610999779,4.9528840297,0.02
 04/02  10:00:00,89.6923668154,19.1160837547,19.884750587,0.139224430872,4.12243109448,41.7362269337,81.1084776507,76.135593621,4.9528840297,0.02
 04/02  11:00:00,104.10624818,23.6455707691,26.4398444722,0.146046060715,4.12243109448,41.7362269337,98.3005091353,93.3276251056,4.9528840297,0.02
 04/02  12:00:00,91.6793396977,18.574238662,21.2076247865,0.0479551064463,4.12243109448,41.7362269337,78.9668843037,73.994000274,4.9528840297,0.02
 04/02  13:00:00,106.5869184,23.6455707691,29.8985473102,0.057067996157,4.12243109448,41.7362269337,95.8320810137,90.859196984,4.9528840297,0.02
 04/02  14:00:00,95.2618679996,18.9164566153,24.4256757835,0.019424294743,4.12243109448,41.7362269337,78.5147052104,73.5418211807,4.9528840297,0.02
 04/02  15:00:00,105.507068729,23.2177983275,28.3946953334,0.0,4.12243109448,41.7362269337,96.6880382288,91.7151541991,4.9528840297,0.02
 04/02  16:00:00,73.3840046627,19.2586745686,22.7365314524,0.0,4.12243109448,24.8785346261,79.4200211458,74.4471371161,4.9528840297,0.02
 04/02  17:00:00,58.8693515326,18.4031296854,19.8546649623,0.0,2.06121554724,15.9888894789,81.5291659604,78.5374355426,2.97173041782,0.02
 04/02  18:00:00,45.3684054325,13.4173520666,12.7280915265,0.0,2.06121554724,15.9888894789,63.2945980785,60.3028676606,2.97173041782,0.02
 04/02  19:00:00,50.4272213853,9.62933728431,8.39391146604,0.0,2.06121554724,15.9888894789,44.0561652188,41.064434801,2.97173041782,0.02
 04/02  20:00:00,77.1168212138,23.2177983275,20.2315882384,0.114844907269,2.06121554724,15.9888894789,105.778126335,102.786395917,2.97173041782,0.02
 04/02  21:00:00,66.0910558813,17.5475848021,15.7979267828,0.0,2.06121554724,15.9888894789,87.1971659842,84.2054355663,2.97173041782,0.02
 04/02  22:00:00,76.3193559892,23.1108552171,20.1739988625,0.242311160177,2.06121554724,15.9888894789,109.779492066,106.787761648,2.97173041782,0.02
 04/02  23:00:00,67.4254492014,18.4031296854,16.0459773726,0.313557356104,2.06121554724,15.9888894789,88.6787070952,85.6869766774,2.97173041782,0.02
 04/02  24:00:00,75.6336349772,22.3622534443,20.2756384904,0.203552208672,2.06121554724,15.9888894789,111.813770628,108.82204021,2.97173041782,0.02
 04/03  01:00:00,70.0191445085,18.830902127,15.7207043946,0.743537603114,4.12243109448,15.9888894789,89.1630413865,86.1713109687,2.97173041782,0.02
 04/03  02:00:00,77.5270238006,23.2177983275,18.0410231508,1.38683411284,4.12243109448,15.9888894789,119.271003359,107.697370398,2.97173041782,8.60190254347
 04/03  03:00:00,66.641772016,17.9753572437,13.4473032842,0.495111095632,4.12243109448,15.9888894789,89.5224643214,86.5307339036,2.97173041782,0.02
 04/03  04:00:00,102.922743154,28.3176485974,20.6393809068,1.78555376394,12.3672932834,24.9413748627,126.834297627,121.861413597,4.9528840297,0.02
 04/03  05:00:00,128.089207701,28.064509735,24.3243495958,23.5201885576,12.3672932834,24.9413748627,193.709111518,188.736227488,4.9528840297,0.02
 04/03  06:00:00,177.410315039,28.9707149299,25.3640507935,19.7974085638,24.7345865669,70.7195625826,158.819123828,148.893355769,9.90576805939,0.02
 04/03  07:00:00,198.179156309,29.0072737871,26.2125361684,12.6863523424,37.1018798503,92.3937384068,137.644876683,127.719108624,9.90576805939,0.02
 04/03  08:00:00,208.944981767,29.035669229,26.8378213856,10.7550171817,37.1018798503,104.434947198,131.151136299,121.22536824,9.90576805939,0.02
 04/03  09:00:00,219.889910906,29.0705480359,27.1528869089,9.30831958054,37.1018798503,116.476155989,135.901251705,117.362967993,9.90576805939,8.63251565212
 04/03  10:00:00,219.26261382,29.1177267398,27.8418782718,7.94422741287,37.1018798503,116.476155989,124.229183552,114.303415493,9.90576805939,0.02
 04/03  11:00:00,218.911133518,29.174773802,28.5156543656,6.86167071144,37.1018798503,116.476155989,130.189330402,111.643653276,9.90576805939,8.6399090664
 04/03  12:00:00,206.030410239,29.2254904571,28.6721724559,5.81555008318,37.1018798503,104.434947198,119.384517975,109.458749916,9.90576805939,0.02
 04/03  13:00:00,217.298630814,29.2737110552,28.7307249302,4.93516922223,37.1018798503,116.476155989,125.859214303,107.313400691,9.90576805939,8.64004555244
 04/03  14:00:00,217.136531833,29.3162041355,29.3668878312,4.09463057646,37.1018798503,116.476155989,115.478135813,105.552367753,9.90576805939,0.02
 04/03  15:00:00,217.012509801,29.3543010218,29.804363903,3.49527638947,37.1018798503,116.476155989,122.506648027,103.964751635,9.90576805939,8.6361283329
 04/03  16:00:00,216.791530292,29.3847675352,29.7992184605,3.24956727655,37.1018798503,116.476155989,112.725627593,102.799859534,9.90576805939,0.02
 04/03  17:00:00,215.983164982,29.4092716139,29.1211399613,3.09599593479,37.1018798503,116.476155989,120.397647263,101.871212465,9.90576805939,8.62066673871
 04/03  18:00:00,126.485985287,27.604694528,25.7904313112,0.0,24.7345865669,47.5788473902,82.9136258197,77.9407417901,4.9528840297,0.02
 04/03  19:00:00,140.241974168,28.0324669697,25.0236451112,0.0,24.7345865669,47.5788473902,88.2119537561,83.2390697264,4.9528840297,0.02
 04/03  20:00:00,116.592485663,26.7491496448,23.9144074509,0.0,12.3672932834,38.6892022431,101.743828837,98.7520984196,2.97173041782,0.02
 04/03  21:00:00,82.2116956856,15.2358306782,13.030769923,0.00134468106226,12.3672932834,27.0668015668,64.2115343698,61.219803952,2.97173041782,0.02
 04/03  22:00:00,75.5523578178,21.9344810026,18.764470487,0.0,4.12243109448,15.9888894789,97.968967789,94.9772373711,2.97173041782,0.02
 04/03  23:00:00,67.8163018189,18.7453476387,14.2657924,0.0811614316705,4.12243109448,15.9888894789,79.6565020827,76.6647716649,2.97173041782,0.02
 04/03  24:00:00,74.5814670632,22.5761396651,17.038516223,0.113404796438,4.12243109448,15.9888894789,100.83697456,97.8452441417,2.97173041782,0.02
 04/04  01:00:00,66.6537635886,17.9753572437,13.7602951424,0.194110837134,4.12243109448,15.9888894789,81.8692332724,78.8775028546,2.97173041782,0.02
 04/04  02:00:00,75.7591497462,23.2177983275,16.8311229461,0.856822070285,4.12243109448,15.9888894789,101.73847271,98.746742292,2.97173041782,0.02
 04/04  03:00:00,67.5619909707,18.4031296854,13.6709162708,0.763944578393,4.12243109448,15.9888894789,82.8540346059,79.8623041881,2.97173041782,0.02
 04/04  04:00:00,102.162181265,27.8898761558,20.9566718653,1.13547318933,12.3672932834,24.9413748627,117.228488627,112.255604597,4.9528840297,0.02
 04/04  05:00:00,128.522883403,28.5198860272,25.3854909182,22.437346387,12.3672932834,24.9413748627,192.919343063,179.364563141,4.9528840297,8.60189589207
 04/04  06:00:00,175.41238836,28.9917343252,29.9666460619,15.5250336512,24.7345865669,70.7195625826,149.566027925,139.640259866,9.90576805939,0.02
 04/04  07:00:00,204.080167134,29.145604681,34.4175462116,10.2440217074,37.1018798503,92.3937384068,130.030478471,120.104710411,9.90576805939,0.02
 04/04  08:00:00,216.798377652,29.2339230886,36.7482095644,8.49978318645,37.1018798503,104.434947198,124.204703479,114.27893542,9.90576805939,0.02
 04/04  09:00:00,228.93859084,29.3061947142,38.352032629,6.92220289647,37.1018798503,116.476155989,129.094430664,110.556264549,9.90576805939,8.63239805582
 04/04  10:00:00,229.654859477,29.3638625754,40.4145773619,5.51764884987,37.1018798503,116.476155989,117.552886559,107.627118499,9.90576805939,0.02
 04/04  11:00:00,229.605555654,29.4325980033,41.8625813875,3.95133475807,37.1018798503,116.476155989,123.234525341,104.688944492,9.90576805939,8.6398127892
 04/04  12:00:00,219.8549172,29.4896611265,44.840687813,3.20738633963,37.1018798503,104.434947198,112.529795727,102.604027668,9.90576805939,0.02
 04/04  13:00:00,232.565915427,29.5411023655,45.8628980634,2.802880723,37.1018798503,116.476155989,119.428743404,100.88302845,9.90576805939,8.63994689498
 04/04  14:00:00,233.473706649,29.5826791034,47.1027332985,2.42950407289,37.1018798503,116.476155989,109.574609545,99.6488414853,9.90576805939,0.02
 04/04  15:00:00,229.268480662,29.5966282112,42.9470356312,2.36623672977,37.1018798503,116.476155989,117.608636439,99.0667495727,9.90576805939,8.63611880641
 04/04  16:00:00,222.922107085,29.6010788712,36.5717176939,2.39134963267,37.1018798503,116.476155989,108.752933993,98.8271659335,9.90576805939,0.02
 04/04  17:00:00,220.717203531,29.6112713491,34.3678344255,2.38132966603,37.1018798503,116.476155989,116.765487797,98.2391170786,9.90576805939,8.62060265902
 04/04  18:00:00,130.174866666,27.4977514176,29.5862539868,0.0,24.7345865669,47.5788473902,80.2811186638,75.3082346341,4.9528840297,0.02
 04/04  19:00:00,145.213322302,28.2463531905,29.78110984,0.0,24.7345865669,47.5788473902,85.9928838105,81.0199997808,4.9528840297,0.02
 04/04  20:00:00,120.606704726,26.3213772032,28.3564032277,0.0,12.3672932834,38.6892022431,99.4404834157,96.4487529979,2.97173041782,0.02
 04/04  21:00:00,85.1471819006,15.3213851666,15.8726700686,0.00937887403748,12.3672932834,27.0668015668,61.5688184907,58.5770880728,2.97173041782,0.02
 04/04  22:00:00,74.1321447387,19.3023432823,20.0540389964,0.0,4.12243109448,15.9888894789,87.2635970285,84.2718666107,2.97173041782,0.02
 04/04  23:00:00,58.1781449804,12.6036929579,11.0287030617,0.00291728364836,4.12243109448,15.9888894789,54.9433704391,51.9516400213,2.97173041782,0.02
 04/04  24:00:00,76.2879835422,22.5761396651,18.7598288956,0.0219787150921,4.12243109448,15.9888894789,101.085232208,98.0935017897,2.97173041782,0.02
 04/05  01:00:00,66.7750135758,17.9753572437,12.8640460411,0.0585478256426,4.12243109448,15.9888894789,80.2893973835,77.2976669657,2.97173041782,0.02
 04/05  02:00:00,79.9989167844,23.0039121067,15.2748488466,0.362921127764,4.12243109448,15.9888894789,100.61642329,97.624692872,2.97173041782,0.02
 04/05  03:00:00,74.2225930544,18.6170159062,11.6079403088,0.766260466633,4.12243109448,15.9888894789,81.7107193216,78.7189889037,2.97173041782,0.02
 04/05  04:00:00,108.245757907,27.4621037142,16.042002737,0.518606729519,12.3672932834,24.9413748627,114.733151204,109.760267175,4.9528840297,0.02
 04/05  05:00:00,135.522292165,28.5411229008,18.1831964299,20.6877476289,12.3672932834,24.9413748627,181.935879536,176.962995506,4.9528840297,0.02
 04/05  06:00:00,185.610491038,29.0177813761,17.6808694472,15.8024289761,24.7345865669,70.7195625826,147.504777671,137.579009611,9.90576805939,0.02
 04/05  07:00:00,208.970767937,29.2388220392,17.964729335,9.23948632502,37.1018798503,92.3937384068,135.184126573,116.670099912,9.90576805939,8.60825860134
 04/05  08:00:00,214.925530791,29.3114346997,18.4349302328,6.25235674055,37.1018798503,104.434947198,119.877991204,109.952223144,9.90576805939,0.02
 04/05  09:00:00,226.22173493,29.3825026374,19.1719447508,4.41438431161,37.1018798503,116.476155989,116.171282236,106.245514176,9.90576805939,0.02
 04/05  10:00:00,229.620378361,29.4862268692,20.0993242901,3.27049673155,37.1018798503,116.476155989,120.634646299,102.090927792,9.90576805939,8.63795044715
 04/05  11:00:00,231.713244682,29.6291288286,20.4875669898,2.39212383347,37.1018798503,116.476155989,117.141467581,98.5959133597,9.90576805939,8.63978616161
 04/05  12:00:00,220.313111063,29.7136775499,20.4841083037,1.73460387129,37.1018798503,104.434947198,106.938559835,97.0127917755,9.90576805939,0.02
 04/05  13:00:00,231.8176452,29.8350580989,20.4829926851,1.38814231871,37.1018798503,116.476155989,113.983334508,95.4378389532,9.90576805939,8.63972749544
 04/05  14:00:00,232.78695788,30.013330838,20.4838418206,1.02823435676,37.1018798503,116.476155989,102.963625067,93.0378570071,9.90576805939,0.02
 04/05  15:00:00,233.756579033,30.0032981735,20.4854509853,0.764421142877,37.1018798503,116.476155989,110.819209332,92.2790025717,9.90576805939,8.6344387009
 04/05  16:00:00,234.806696127,29.9445552815,20.4856948934,0.773615482162,37.1018798503,116.476155989,102.256453639,92.3306855796,9.90576805939,0.02
 04/05  17:00:00,234.503114901,29.8495363308,19.9523926006,1.08307451804,37.1018798503,116.476155989,102.995176792,93.0694087321,9.90576805939,0.02
 04/05  18:00:00,147.220885624,27.4977514176,15.9518104693,0.0,24.7345865669,47.5788473902,85.5634558969,72.0023978921,4.9528840297,8.60817397509
 04/05  19:00:00,160.405836039,28.2463531905,14.6300229074,0.0,24.7345865669,47.5788473902,83.4770446163,78.5041605866,4.9528840297,0.02
 04/05  20:00:00,138.369661726,26.7491496448,14.1502738703,0.0,12.3672932834,38.6892022431,97.4436770382,94.4519466204,2.97173041782,0.02
 04/05  21:00:00,108.943223695,20.1578881656,10.7356066966,0.0,12.3672932834,27.0668015668,79.9659496648,76.974219247,2.97173041782,0.02
 04/05  22:00:00,82.7821246464,17.7186937788,9.12884523226,0.0,4.12243109448,15.9888894789,75.7123910201,72.7206606023,2.97173041782,0.02
 04/05  23:00:00,94.6224709516,22.7900258859,11.5730370068,0.107143257337,4.12243109448,15.9888894789,96.9824559931,93.9907255753,2.97173041782,0.02
 04/05  24:00:00,83.0529233212,18.830902127,9.06447386563,0.598944550829,4.12243109448,15.9888894789,79.0089570221,76.0172266043,2.97173041782,0.02
 04/06  01:00:00,94.8815757881,21.9344810026,11.5143371553,0.0,4.12243109448,15.9888894789,99.9759680061,96.9842375883,2.97173041782,0.02
 04/06  02:00:00,83.5503628185,18.6170159062,8.65616532094,0.967331507991,4.12243109448,15.9888894789,81.1728297719,78.1810993541,2.97173041782,0.02
 04/06  03:00:00,94.3787230311,23.2177983275,9.17428850577,2.13264611578,4.12243109448,15.9888894789,102.888129197,99.8963987791,2.97173041782,0.02
 04/06  04:00:00,117.358753044,27.4621037142,9.06961312079,1.4571721407,12.3672932834,24.9413748627,116.501495438,111.528611409,4.9528840297,0.02
 04/06  05:00:00,147.100409413,28.5344753103,12.5570233966,26.6196427887,12.3672932834,24.9413748627,184.068186278,179.095302248,4.9528840297,0.02
 04/06  06:00:00,189.436147701,29.0225646979,12.8516228177,20.8554366871,24.7345865669,70.7195625826,164.420482596,154.494714537,9.90576805939,0.02
