Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  07:00:00,211.514500232,29.1812329995,14.6088915948,14.7279818176,37.1018798503,92.3937384068,137.738995739,127.81322768,9.90576805939,0.02
 04/06  08:00:00,222.985064787,29.2501839639,15.8158852376,13.3193431885,37.1018798503,104.434947198,133.509780514,114.975509379,9.90576805939,8.62850307504
 04/06  09:00:00,234.64859371,29.2907634732,16.3694535755,11.9019783604,37.1018798503,116.476155989,121.526970242,111.601202183,9.90576805939,0.02
 04/06  10:00:00,235.261294113,29.3392130493,18.4021664421,9.50945581067,37.1018798503,116.476155989,126.231085664,107.688886785,9.90576805939,8.6364308194
 04/06  11:00:00,236.15442379,29.3691433759,20.1005510922,8.52049565818,37.1018798503,116.476155989,115.420306667,105.494538607,9.90576805939,0.02
 04/06  12:00:00,222.603631756,29.4092504382,21.0137580516,7.43900411641,37.1018798503,104.434947198,122.387541323,103.847154656,9.90576805939,8.6346186079
 04/06  13:00:00,224.759211292,29.4700096893,21.920088891,6.10329209732,37.1018798503,116.476155989,120.82158515,102.276149432,9.90576805939,8.63966765843
 04/06  14:00:00,216.574230105,29.5516801298,24.076306999,4.19934058876,37.1018798503,116.476155989,109.456524139,99.5307560799,9.90576805939,0.02
 04/06  15:00:00,215.739255535,29.6646305453,28.5884550861,2.8837737761,37.1018798503,116.476155989,114.852713025,96.3125162268,9.90576805939,8.63442873869
 04/06  16:00:00,219.126209473,29.7620850482,32.7413611714,2.2648291024,37.1018798503,116.476155989,104.203073996,94.2773059365,9.90576805939,0.02
 04/06  17:00:00,219.95451998,29.8437048074,34.0209018667,1.73316399454,37.1018798503,116.476155989,103.139977326,93.2142092662,9.90576805939,0.02
 04/06  18:00:00,130.210377428,27.4977514176,26.8503938981,0.0,24.7345865669,47.5788473902,75.892338933,70.9194549033,4.9528840297,0.02
 04/06  19:00:00,136.744294979,28.2463531905,22.9457019461,0.0,24.7345865669,47.5788473902,91.5002277118,77.9382686665,4.9528840297,8.60907501555
 04/06  20:00:00,113.704701891,26.7491496448,20.9093397609,0.0,12.3672932834,38.6892022431,97.5049373446,94.5132069268,2.97173041782,0.02
 04/06  21:00:00,81.2192865954,14.8936127249,11.2366160369,0.0,12.3672932834,27.0668015668,57.8810481401,54.8893177223,2.97173041782,0.02
 04/06  22:00:00,76.7489124467,21.9344810026,16.3920443334,0.0,4.12243109448,15.9888894789,94.9081376175,91.9164071997,2.97173041782,0.02
 04/06  23:00:00,69.9134834292,18.830902127,11.9366444611,0.0,4.12243109448,15.9888894789,77.8138296122,74.8220991944,2.97173041782,0.02
 04/06  24:00:00,76.5066578604,22.5761396651,13.7864308777,0.0370689491227,4.12243109448,15.9888894789,99.0698193653,96.0780889475,2.97173041782,0.02
 04/07  01:00:00,70.5335612272,17.9753572437,11.5767221532,0.0580670275891,4.12243109448,15.9888894789,80.5659782038,77.5742477859,2.97173041782,0.02
 04/07  02:00:00,81.9975571964,23.0039121067,15.4162360425,0.379504423937,4.12243109448,15.9888894789,100.851008216,97.8592777983,2.97173041782,0.02
 04/07  03:00:00,75.3249089255,18.6170159062,12.6159427293,0.683312882579,4.12243109448,15.9888894789,81.7067024731,78.7149720553,2.97173041782,0.02
 04/07  04:00:00,110.12103927,27.4621037142,17.9310364235,0.463856533203,12.3672932834,24.9413748627,114.547210082,109.574326052,4.9528840297,0.02
 04/07  05:00:00,136.520993697,28.5538285482,21.1024011559,20.814710813,12.3672932834,24.9413748627,181.394619664,176.421735635,4.9528840297,0.02
 04/07  06:00:00,178.274191853,29.0372152665,21.3748331102,15.082289371,24.7345865669,70.7195625826,147.263752219,137.33798416,9.90576805939,0.02
 04/07  07:00:00,197.737222972,29.2858739976,21.9060081682,8.48130792175,37.1018798503,92.3937384068,126.649763659,116.7239956,9.90576805939,0.02
 04/07  08:00:00,205.885188291,29.3776324599,23.4108348675,5.32264173458,37.1018798503,104.434947198,128.030139979,109.495955816,9.90576805939,8.62841610279
 04/07  09:00:00,218.794556242,29.4699079061,25.0078326439,3.48433333772,37.1018798503,116.476155989,115.117773095,105.192005036,9.90576805939,0.02
 04/07  10:00:00,218.929765723,29.615088743,26.869828738,2.486141838,37.1018798503,116.476155989,119.761273733,101.217777834,9.90576805939,8.63772784012
 04/07  11:00:00,220.250287506,29.9257081729,29.7555384151,1.50184054549,37.1018798503,116.476155989,107.58011104,97.6543429809,9.90576805939,0.02
 04/07  12:00:00,211.979046318,30.2940744929,32.8127271959,0.841148934002,37.1018798503,104.434947198,112.694427152,94.1543362435,9.90576805939,8.63432284952
 04/07  13:00:00,227.195359188,30.5964868529,36.1080122284,0.360829430899,37.1018798503,116.476155989,101.28259688,91.3568288211,9.90576805939,0.02
 04/07  14:00:00,234.595429613,30.7851011093,39.6172779314,0.174324636721,37.1018798503,116.476155989,107.720019698,89.176543499,9.90576805939,8.6377081393
 04/07  15:00:00,240.311682951,30.9492552692,43.3365087384,0.070971701164,37.1018798503,116.476155989,97.8154385158,87.8896704564,9.90576805939,0.02
 04/07  16:00:00,231.639263311,31.033974863,40.7831110014,0.00247974037539,37.1018798503,116.476155989,106.604382562,88.0678857102,9.90576805939,8.63072879265
 04/07  17:00:00,225.319768328,30.8982188403,35.8222713967,0.0,37.1018798503,116.476155989,99.3292918831,89.4035238237,9.90576805939,0.02
 04/07  18:00:00,137.859339054,27.8399693709,25.9366107982,0.0,24.7345865669,47.5788473902,73.0857890913,68.1129050616,4.9528840297,0.02
 04/07  19:00:00,147.307120132,28.4602394113,22.9180728785,0.0,24.7345865669,47.5788473902,79.71212529,74.7392412603,4.9528840297,0.02
 04/07  20:00:00,125.748748299,27.3195129003,21.3972817496,0.0,12.3672932834,38.6892022431,102.828573208,91.2473274904,2.97173041782,8.60951529969
 04/07  21:00:00,88.1875957269,15.3213851666,11.9459999712,0.0,12.3672932834,27.0668015668,59.6229506605,56.6312202427,2.97173041782,0.02
 04/07  22:00:00,80.8196005494,20.5001061189,15.3688229295,0.0,4.12243109448,15.9888894789,84.5039191374,81.5121887195,2.97173041782,0.02
 04/07  23:00:00,68.875240025,14.9154470818,11.9018732691,0.0,4.12243109448,15.9888894789,69.8744784404,66.8827480226,2.97173041782,0.02
 04/07  24:00:00,83.0012338086,21.9344810026,15.7575497566,0.0,4.12243109448,15.9888894789,97.4105673563,94.4188369385,2.97173041782,0.02
 04/08  01:00:00,73.6039659485,18.6597931503,12.4472585603,0.0,4.12243109448,15.9888894789,78.8646456177,75.8729151999,2.97173041782,0.02
 04/08  02:00:00,78.8048442538,22.1483672235,15.3364810985,0.0,4.12243109448,15.9888894789,99.9166753604,96.9249449426,2.97173041782,0.02
 04/08  03:00:00,68.5179292806,18.4031296854,12.730145137,0.0,4.12243109448,15.9888894789,80.6545368003,77.6628063825,2.97173041782,0.02
 04/08  04:00:00,83.4738851934,27.3908083072,20.9920876408,0.045337555333,4.12243109448,16.0517297156,119.80117798,116.809447562,2.97173041782,0.02
 04/08  05:00:00,85.0316117647,26.535263424,23.450696625,0.0,4.12243109448,16.0517297156,120.719269617,117.727539199,2.97173041782,0.02
 04/08  06:00:00,102.128364663,28.8880118529,23.4954562225,0.541836657373,4.12243109448,39.6058045677,101.290109768,98.2983793503,2.97173041782,0.02
 04/08  07:00:00,152.903942019,28.9338576192,26.2858502244,19.1873079023,12.3672932834,65.3531420225,156.554375369,151.581491339,4.9528840297,0.02
 04/08  08:00:00,154.0406541,28.9181078599,29.785266624,13.9494128505,12.3672932834,68.2430321324,151.656888161,146.684004131,4.9528840297,0.02
 04/08  09:00:00,184.361013484,28.9456996951,37.6251752863,7.38535499579,16.4897243779,93.1370602926,140.430923362,132.486308914,7.92461444751,0.02
 04/08  10:00:00,188.108923817,28.9560874585,43.9719509283,4.77600532172,16.4897243779,93.1370602926,143.249432173,126.70947967,7.92461444751,8.61533805582
 04/08  11:00:00,190.464645513,29.0069932159,47.7372106475,3.31557693402,16.4897243779,93.1370602926,130.912246473,122.967632025,7.92461444751,0.02
 04/08  12:00:00,183.241531665,29.1452625913,50.7827754111,2.06026906581,16.4897243779,83.9857416113,127.495556746,119.550942298,7.92461444751,0.02
 04/08  13:00:00,185.025964791,29.2436205416,53.4290419358,1.10006832516,16.4897243779,83.9857416113,125.176685805,117.232071358,7.92461444751,0.02
 04/08  14:00:00,186.152139801,29.2822923886,55.0249155128,0.59174401622,16.4897243779,83.9857416113,123.456572155,115.511957707,7.92461444751,0.02
 04/08  15:00:00,162.918463664,28.8880118529,50.2341743681,0.0,12.3672932834,70.6512738906,71.7412408067,58.1762126134,4.9528840297,8.61214416363
 04/08  16:00:00,160.689821861,28.8880118529,48.0055468328,0.0,12.3672932834,70.6512738906,62.8630405247,57.890156495,4.9528840297,0.02
 04/08  17:00:00,148.514174007,28.8880118529,48.3534674206,0.0,12.3672932834,58.1284167478,66.9185970054,61.9457129757,4.9528840297,0.02
 04/08  18:00:00,105.363319105,27.4977514176,39.7804085806,0.0,12.3672932834,24.9413748627,90.6041631371,85.6312791074,4.9528840297,0.02
 04/08  19:00:00,115.125070079,27.8185807489,37.4754968712,0.0,12.3672932834,24.9413748627,98.9593029984,93.9864189687,4.9528840297,0.02
 04/08  20:00:00,97.1194625948,27.1769220864,34.8968886958,0.0,4.12243109448,16.0517297156,108.775388868,105.78365845,2.97173041782,0.02
 04/08  21:00:00,61.0996951141,11.2239039663,15.3459005561,0.0,4.12243109448,15.9888894789,55.4669893123,52.4752588945,2.97173041782,0.02
 04/08  22:00:00,67.5519195311,13.5775438648,19.3927226434,0.0,4.12243109448,15.9888894789,62.0512513161,59.0595208983,2.97173041782,0.02
 04/08  23:00:00,77.0619165382,17.9753572437,24.3625596351,0.0,4.12243109448,15.9888894789,86.7981130687,83.8063826509,2.97173041782,0.02
 04/08  24:00:00,73.8247723608,16.9408309519,22.2030770478,0.0,4.12243109448,15.9888894789,79.2356649264,76.2439345086,2.97173041782,0.02
 04/09  01:00:00,57.3822244169,10.9672405013,13.9463087779,0.0,2.06121554724,15.9888894789,58.8123946064,55.8206641886,2.97173041782,0.02
 04/09  02:00:00,60.3915038352,12.2505578262,15.6722708296,0.0,2.06121554724,15.9888894789,57.9584977606,54.9667673428,2.97173041782,0.02
 04/09  03:00:00,73.2801764192,18.8636536623,21.7149167278,0.0,2.06121554724,15.9888894789,91.8182362578,88.82650584,2.97173041782,0.02
 04/09  04:00:00,70.2623787913,17.5475848021,20.0520097144,0.0,2.06121554724,15.9888894789,89.0189258854,86.0271954676,2.97173041782,0.02
 04/09  05:00:00,81.6253194777,22.1210742774,26.7444063745,0.0,2.06121554724,15.9888894789,100.579011241,97.5872808232,2.97173041782,0.02
 04/09  06:00:00,61.4929113978,17.5475848021,20.6792088878,0.0,2.06121554724,15.9888894789,85.4681101377,82.4763797198,2.97173041782,0.02
 04/09  07:00:00,66.2358395474,21.9344810026,25.6041681143,0.0,2.06121554724,15.9888894789,107.437462236,104.445731819,2.97173041782,0.02
 04/09  08:00:00,85.8736402433,19.1731200803,20.3113785635,0.0128041153341,4.12243109448,41.7362269337,83.6804410351,78.7075570054,4.9528840297,0.02
 04/09  09:00:00,91.5833686054,23.6455707691,21.3229645856,0.053299512074,4.12243109448,41.7362269337,110.787737388,97.2329538635,4.9528840297,8.60189949503
 04/09  10:00:00,80.456247223,19.2586745686,14.422702373,0.158843865523,4.12243109448,41.7362269337,83.5644539173,78.5915698876,4.9528840297,0.02
 04/09  11:00:00,86.9026497105,23.2177983275,15.9793332366,0.0644484821801,4.12243109448,41.7362269337,101.956636109,96.9837520798,4.9528840297,0.02
 04/09  12:00:00,79.7518159255,18.830902127,11.4306939799,0.0723209913552,4.12243109448,41.7362269337,81.1874846304,76.2146006007,4.9528840297,0.02
 04/09  13:00:00,96.9824367166,23.6455707691,12.3938827373,0.380535064314,4.12243109448,41.7362269337,102.20618217,97.2332981403,4.9528840297,0.02
 04/09  14:00:00,91.1054102942,19.2586745686,8.18385500277,0.747345946888,4.12243109448,41.7362269337,83.6918891418,78.7190051121,4.9528840297,0.02
 04/09  15:00:00,104.999752462,23.6455707691,9.56770082826,1.02481759155,4.12243109448,41.7362269337,102.604531782,97.6316477522,4.9528840297,0.02
 04/09  16:00:00,78.1990726515,18.830902127,7.58157440013,1.15785679119,4.12243109448,24.8785346261,83.6826242643,78.7097402346,4.9528840297,0.02
 04/09  17:00:00,79.4136687414,21.9344810026,9.661052004,0.0,2.06121554724,15.9888894789,107.274830194,104.283099776,2.97173041782,0.02
 04/09  18:00:00,68.6566180177,18.4031296854,7.5846302287,1.5672731885,2.06121554724,15.9888894789,88.4975737008,85.505843283,2.97173041782,0.02
 04/09  19:00:00,90.5965943329,23.0039121067,9.55484957131,2.46128800816,2.06121554724,15.9888894789,111.023142864,108.031412446,2.97173041782,0.02
 04/09  20:00:00,83.191468849,19.2586745686,7.49781904392,5.47718822399,2.06121554724,15.9888894789,89.9576575635,86.9659271457,2.97173041782,0.02
 04/09  21:00:00,100.273127789,24.0733432108,9.4591966646,8.35481112147,2.06121554724,15.9888894789,112.224037094,109.232306677,2.97173041782,0.02
 04/09  22:00:00,90.9014930342,19.2586745686,7.89634782037,7.72172834964,2.06121554724,15.9888894789,90.8896236212,87.8978932034,2.97173041782,0.02
 04/09  23:00:00,110.910682696,24.0733432108,10.3169868535,10.9418258559,2.06121554724,15.9888894789,112.771860529,109.780130111,2.97173041782,0.02
 04/09  24:00:00,96.4702794348,19.2586745686,8.19601727019,9.72657487589,2.06121554724,15.9888894789,91.1682215172,88.1764910994,2.97173041782,0.02
 04/10  01:00:00,114.477148255,24.0733432108,10.3092230947,12.9023482618,4.12243109448,15.9888894789,112.673707442,109.681977024,2.97173041782,0.02
 04/10  02:00:00,98.2901450734,19.2586745686,8.19396020948,10.9711208597,4.12243109448,15.9888894789,90.9136984844,87.9219680666,2.97173041782,0.02
 04/10  03:00:00,115.568682451,24.0733432108,10.3005395241,14.7817295283,4.12243109448,15.9888894789,112.993141236,110.001410819,2.97173041782,0.02
 04/10  04:00:00,136.898791365,28.0324669697,12.0628851118,9.57759855076,12.3672932834,24.9413748627,128.745501428,123.772617398,4.9528840297,0.02
 04/10  05:00:00,177.671995016,28.4692103552,15.4970263475,47.2708949416,12.3672932834,24.9413748627,196.759024166,191.786140137,4.9528840297,0.02
 04/10  06:00:00,211.163822846,28.9123391362,15.8109961784,36.2743690355,24.7345865669,70.7195625826,169.613430558,159.687662498,9.90576805939,0.02
 04/10  07:00:00,227.047107407,28.9511755896,16.3718351236,23.7005764243,37.1018798503,92.3937384068,145.799631248,135.873863189,9.90576805939,0.02
 04/10  08:00:00,234.110956669,28.9627237046,17.8548769714,18.3304854591,37.1018798503,104.434947198,141.770763431,123.236704112,9.90576805939,8.62829125997
 04/10  09:00:00,244.737368864,28.9715974743,19.7122596111,13.5260253065,37.1018798503,116.476155989,125.912991625,115.987223566,9.90576805939,0.02
 04/10  10:00:00,243.290585607,28.9833544046,20.9607665624,9.95658943135,37.1018798503,116.476155989,129.883360895,111.340091905,9.90576805939,8.63750092989
 04/10  11:00:00,242.764270065,29.0232074624,21.8860459728,7.68804195395,37.1018798503,116.476155989,116.93193044,107.00616238,9.90576805939,0.02
 04/10  12:00:00,230.846308777,29.0970908171,22.2995110319,6.07992822208,37.1018798503,104.434947198,121.485762125,102.945961288,9.90576805939,8.63403277743
 04/10  13:00:00,239.831321959,29.2008809422,22.2996719291,4.57658036586,37.1018798503,116.476155989,110.405772312,100.480004253,9.90576805939,0.02
 04/10  14:00:00,237.885224553,29.2571825762,22.8254913771,3.21015188265,37.1018798503,116.476155989,118.006997807,99.4637131322,9.90576805939,8.63751661563
 04/10  15:00:00,235.764414472,29.3247621265,23.195179227,2.19334052394,37.1018798503,116.476155989,116.734019462,98.1927217838,9.90576805939,8.63552961917
 04/10  16:00:00,233.631128613,29.3540798598,22.144610423,1.77725341588,37.1018798503,116.476155989,106.783595712,96.857827653,9.90576805939,0.02
 04/10  17:00:00,229.877723356,29.3402056734,20.8615286598,1.9234887739,37.1018798503,116.476155989,107.162241885,97.2364738259,9.90576805939,0.02
 04/10  18:00:00,145.244811333,27.4621037142,16.8484960279,0.0,24.7345865669,47.5788473902,79.7373520756,74.7644680459,4.9528840297,0.02
 04/10  19:00:00,160.726855475,27.8185807489,15.5463716042,0.0,24.7345865669,47.5788473902,94.4082415121,80.8455939845,4.9528840297,8.6097634979
 04/10  20:00:00,141.259890706,26.7491496448,14.5420094593,0.0,12.3672932834,38.6892022431,100.084998405,97.0932679876,2.97173041782,0.02
 04/10  21:00:00,112.687472726,20.1797225224,11.0296192371,0.0,12.3672932834,27.0668015668,84.5474862926,81.5557558748,2.97173041782,0.02
 04/10  22:00:00,85.0704454593,17.5475848021,8.73095113271,0.0,4.12243109448,15.9888894789,77.1576871021,74.1659566843,2.97173041782,0.02
 04/10  23:00:00,98.8615505052,23.1322438392,10.2459540996,0.228622144211,4.12243109448,15.9888894789,99.090874433,96.0991440152,2.97173041782,0.02
 04/10  24:00:00,82.8388057038,17.5475848021,7.4026360191,0.0,4.12243109448,15.9888894789,81.2797425886,78.2880121708,2.97173041782,0.02
 04/11  01:00:00,96.3580744139,23.1322438392,8.90873489962,1.21986787285,4.12243109448,15.9888894789,102.351195743,99.3594653253,2.97173041782,0.02
 04/11  02:00:00,81.9005212497,17.9753572437,6.18477705402,0.763661207212,4.12243109448,15.9888894789,82.474374106,79.4826436882,2.97173041782,0.02
 04/11  03:00:00,98.589868829,23.7311252575,7.57735361009,4.30613891523,4.12243109448,15.9888894789,104.119581247,101.127850829,2.97173041782,0.02
 04/11  04:00:00,123.538722597,27.604694528,9.05948520277,2.68804631434,12.3672932834,24.9413748627,118.195531546,113.222647517,4.9528840297,0.02
 04/11  05:00:00,157.54098595,28.5095587062,11.9629760244,32.7910706987,12.3672932834,24.9413748627,186.550307845,181.577423815,4.9528840297,0.02
 04/11  06:00:00,193.256071979,28.9838783677,11.8562975409,24.5458592791,24.7345865669,70.7195625826,171.224447947,161.298679887,9.90576805939,0.02
 04/11  07:00:00,214.17608891,29.0413020584,13.6196075112,15.968543372,37.1018798503,92.3937384068,145.027085921,135.101317861,9.90576805939,0.02
 04/11  08:00:00,224.492153255,29.0870871277,15.9751374157,12.6047723077,37.1018798503,104.434947198,136.05771541,117.523743784,9.90576805939,8.62820356728
 04/11  09:00:00,235.563519997,29.156405462,17.3123506139,9.66376930178,37.1018798503,116.476155989,119.333165655,109.407397596,9.90576805939,0.02
 04/11  10:00:00,233.932623076,29.2285462657,18.7923749148,6.85167934657,37.1018798503,116.476155989,124.039980234,105.498512072,9.90576805939,8.63570010329
 04/11  11:00:00,233.925904025,29.3036660768,20.0981602116,5.20849284125,37.1018798503,116.476155989,111.985541327,102.059773268,9.90576805939,0.02
 04/11  12:00:00,224.965729799,29.3968451233,21.0117223383,3.76442762983,37.1018798503,104.434947198,117.76624756,99.2266153404,9.90576805939,8.63386416003
 04/11  13:00:00,229.751962461,29.4930074616,21.387089038,2.49813244707,37.1018798503,116.476155989,107.399701578,97.473933519,9.90576805939,0.02
 04/11  14:00:00,224.245543413,29.500177118,20.8597096583,2.17929728627,37.1018798503,116.476155989,116.452669073,97.9095473241,9.90576805939,8.63735368934
 04/11  15:00:00,224.785147754,29.5092896227,19.9435163032,2.18893378088,37.1018798503,116.476155989,107.865006753,97.9392386939,9.90576805939,0.02
 04/11  16:00:00,222.225863819,29.5217599924,19.0202811603,2.23887265432,37.1018798503,116.476155989,116.212756274,97.6765277553,9.90576805939,8.63046045879
 04/11  17:00:00,214.364721596,29.5240966631,18.0852755847,2.3549357797,37.1018798503,116.476155989,107.807489539,97.8817214794,9.90576805939,0.02
 04/11  18:00:00,124.65657619,27.604694528,14.5517242201,0.0,24.7345865669,47.5788473902,80.9082907213,75.9354066916,4.9528840297,0.02
 04/11  19:00:00,134.347492069,28.0324669697,13.5874418861,0.0,24.7345865669,47.5788473902,87.1486212306,82.1757372009,4.9528840297,0.02
 04/11  20:00:00,113.753251662,26.7491496448,13.1571449067,0.0,12.3672932834,38.6892022431,101.286535063,98.2948046449,2.97173041782,0.02
 04/11  21:00:00,93.12980501,21.3204490334,10.7219453939,0.0209102411372,12.3672932834,27.0668015668,93.8660246691,82.289674392,2.97173041782,8.60461985925
 04/11  22:00:00,66.4362346244,17.5475848021,9.08695925706,0.0,4.12243109448,15.9888894789,77.6846299751,74.6928995573,2.97173041782,0.02
 04/11  23:00:00,75.3039282437,23.0039121067,11.5318519758,0.324948101934,4.12243109448,15.9888894789,99.8041421602,96.8124117423,2.97173041782,0.02
 04/11  24:00:00,66.6323681203,17.9753572437,9.46914164514,0.227700943195,4.12243109448,15.9888894789,81.4067082023,78.4149777845,2.97173041782,0.02
 04/12  01:00:00,74.3450027764,22.7900258859,12.2888643089,0.754487808485,4.12243109448,15.9888894789,102.166253786,99.1745233678,2.97173041782,0.02
 04/12  02:00:00,65.9009611587,18.6597931503,9.6921173308,1.32016613062,4.12243109448,15.9888894789,83.0924948455,80.1007644276,2.97173041782,0.02
 04/12  03:00:00,72.2607016479,22.3622534443,12.2197026264,0.630872763609,4.12243109448,15.9888894789,104.302985652,101.311255234,2.97173041782,0.02
 04/12  04:00:00,98.0694218085,28.3176485974,14.0585756973,2.48148881827,12.3672932834,24.9413748627,117.264654627,112.291770598,4.9528840297,0.02
 04/12  05:00:00,122.331491059,28.0884414828,17.4134084757,21.3824794485,12.3672932834,24.9413748627,185.385286787,180.412402758,4.9528840297,0.02
 04/12  06:00:00,166.326056309,29.0065014766,17.6652128121,19.8107806352,24.7345865669,70.7195625826,150.909649388,140.983881329,9.90576805939,0.02
 04/12  07:00:00,190.662653938,29.1602577752,18.2206522986,13.0087554066,37.1018798503,92.3937384068,130.594326403,120.668558344,9.90576805939,0.02
 04/12  08:00:00,200.774153195,29.2436463736,19.1714087994,10.042617949,37.1018798503,104.434947198,123.621500692,113.695732632,9.90576805939,0.02
 04/12  09:00:00,211.893202935,29.2984615784,20.0900014689,8.14664576673,37.1018798503,116.476155989,128.767111799,110.229485952,9.90576805939,8.63185778767
 04/12  10:00:00,211.446628081,29.3430244101,20.4717913365,6.9892517956,37.1018798503,116.476155989,117.660425094,107.734657034,9.90576805939,0.02
 04/12  11:00:00,211.659947023,29.3988452057,21.0047795915,5.67430853825,37.1018798503,116.476155989,123.895668742,105.352610426,9.90576805939,8.63729025744
 04/12  12:00:00,202.290006524,29.4888605471,21.9114480104,4.04350743316,37.1018798503,104.434947198,119.719778296,101.180352163,9.90576805939,8.63365807342
 04/12  13:00:00,217.575339137,29.5875302437,21.7657152448,3.16675708228,37.1018798503,116.476155989,107.85078015,97.9250120906,9.90576805939,0.02
 04/12  14:00:00,221.413030202,29.7032157442,21.3927512981,2.45340661315,37.1018798503,116.476155989,114.280893215,95.7379201074,9.90576805939,8.63720504846
 04/12  15:00:00,223.796680725,29.7798600802,21.3961889803,1.770802264,37.1018798503,116.476155989,104.015435993,94.0896679337,9.90576805939,0.02
 04/12  16:00:00,227.414036504,29.799736761,20.8634145785,1.50118780705,37.1018798503,116.476155989,111.380631713,92.8445473913,9.90576805939,8.63031626221
 04/12  17:00:00,231.1138417,29.7866013584,19.9457282315,1.51164298228,37.1018798503,116.476155989,102.084090529,92.1583224695,9.90576805939,0.02
 04/12  18:00:00,146.880388516,27.4977514176,15.3970264602,0.0,24.7345865669,47.5788473902,75.4776952515,70.5048112218,4.9528840297,0.02
 04/12  19:00:00,158.812735868,28.2463531905,13.6373455035,0.0,24.7345865669,47.5788473902,82.9417008542,77.9688168245,4.9528840297,0.02
 04/12  20:00:00,139.053504836,26.7491496448,13.1443317996,0.0,12.3672932834,38.6892022431,97.4736222281,94.4818918103,2.97173041782,0.02
 04/12  21:00:00,112.739492019,21.0352674057,10.2586016401,0.0,12.3672932834,27.0668015668,82.3917902487,79.4000598309,2.97173041782,0.02
 04/12  22:00:00,85.4069456443,17.7186937788,8.09367394049,0.0,4.12243109448,15.9888894789,75.7852045487,72.7934741308,2.97173041782,0.02
 04/12  23:00:00,98.7319164847,22.7900258859,9.89618669097,0.146197577576,4.12243109448,15.9888894789,97.191508666,94.1997782482,2.97173041782,0.02
 04/12  24:00:00,85.6013884471,18.4886841737,7.36018355407,0.682592325362,4.12243109448,15.9888894789,79.3982977195,76.4065673017,2.97173041782,0.02
 04/13  01:00:00,98.2270258896,22.3622534443,8.96408635995,0.5273644801,4.12243109448,15.9888894789,109.154711923,97.581080405,2.97173041782,8.60190110046
 04/13  02:00:00,87.3200066187,18.6597931503,7.0338457137,1.78009234708,4.12243109448,15.9888894789,81.7194580617,78.7277276439,2.97173041782,0.02
 04/13  03:00:00,103.978595352,24.0733432108,8.42173835095,5.0382695377,4.12243109448,15.9888894789,103.131361972,100.139631554,2.97173041782,0.02
 04/13  04:00:00,128.26426619,27.8898761558,8.80152065014,3.25168711339,12.3672932834,24.9413748627,116.679878597,111.706994567,4.9528840297,0.02
 04/13  05:00:00,160.459943209,28.5114496784,11.7886079431,31.8586019948,12.3672932834,24.9413748627,184.466333052,179.493449022,4.9528840297,0.02
 04/13  06:00:00,197.162552964,28.998034249,12.4567376559,23.5145226772,24.7345865669,70.7195625826,166.726065009,156.80029695,9.90576805939,0.02
 04/13  07:00:00,218.432867785,29.1127880229,14.0483501914,15.0060875949,37.1018798503,92.3937384068,139.280364385,129.354596326,9.90576805939,0.02
 04/13  08:00:00,229.704103091,29.1893225834,15.9857782341,11.2293316237,37.1018798503,104.434947198,123.114642822,113.188874763,9.90576805939,0.02
 04/13  09:00:00,243.189828424,29.2523384846,17.3242341682,8.57018687394,37.1018798503,116.476155989,125.617514951,107.081497253,9.90576805939,8.63024963894
 04/13  10:00:00,241.981657445,29.3210151058,18.2614011503,6.12391044576,37.1018798503,116.476155989,113.23504989,103.30928183,9.90576805939,0.02
 04/13  11:00:00,243.066954882,29.4135628903,19.188430638,5.04589859091,37.1018798503,116.476155989,118.242176016,99.6974424423,9.90576805939,8.63896551448
 04/13  12:00:00,231.72486584,29.5791265663,20.1041408011,3.80061489455,37.1018798503,104.434947198,106.237393973,96.3116259139,9.90576805939,0.02
 04/13  13:00:00,241.234026167,29.8129650845,21.0179908923,2.39319552434,37.1018798503,116.476155989,112.446227405,93.9014060513,9.90576805939,8.6390532945
 04/13  14:00:00,241.534536637,29.9830094147,21.9227171499,1.27682720897,37.1018798503,116.476155989,101.939881049,92.0141129896,9.90576805939,0.02
 04/13  15:00:00,243.274182693,30.0597816859,22.2992936919,0.84259231675,37.1018798503,116.476155989,109.051612569,90.510572481,9.90576805939,8.63527202908
 04/13  16:00:00,243.813790711,30.1008213319,22.3022861406,0.720198269568,37.1018798503,116.476155989,99.5556466471,89.6298785877,9.90576805939,0.02
 04/13  17:00:00,245.185876473,30.1192852007,22.3032921031,0.718015587531,37.1018798503,116.476155989,107.698206204,89.1721957692,9.90576805939,8.62024237579
 04/13  18:00:00,156.065740903,27.8185807489,18.2476377974,0.0,24.7345865669,47.5788473902,73.1698281869,68.1969441572,4.9528840297,0.02
 04/13  19:00:00,161.03577382,28.3532963009,15.9876525032,0.0,24.7345865669,47.5788473902,81.0677565365,76.0948725068,4.9528840297,0.02
 04/13  20:00:00,138.226648928,27.604694528,14.5531378857,0.0,12.3672932834,38.6892022431,96.0744630742,93.0827326564,2.97173041782,0.02
 04/13  21:00:00,106.957084656,19.9012247006,10.7945678813,0.0,12.3672932834,27.0668015668,80.1231376935,77.1314072757,2.97173041782,0.02
 04/13  22:00:00,82.5567281083,17.9753572437,9.11517324559,0.0,4.12243109448,15.9888894789,74.89458655,71.9028561321,2.97173041782,0.02
 04/13  23:00:00,93.8147001234,21.9344810026,11.6107921262,0.0,4.12243109448,15.9888894789,96.7962828167,93.8045523989,2.97173041782,0.02
 04/13  24:00:00,81.6310199365,18.7453476387,8.77276277705,0.193301606347,4.12243109448,15.9888894789,79.3579397585,76.3662093407,2.97173041782,0.02
 04/14  01:00:00,91.8369423766,21.9344810026,10.6903791668,0.0,4.12243109448,15.9888894789,100.401119635,97.4093892167,2.97173041782,0.02
 04/14  02:00:00,81.5565475428,18.830902127,8.02280969611,1.02817054008,4.12243109448,15.9888894789,81.6586537362,78.6669233183,2.97173041782,0.02
 04/14  03:00:00,91.4666186838,22.5333624209,9.26191043226,0.8047375104,4.12243109448,15.9888894789,102.783072697,99.7913422792,2.97173041782,0.02
 04/14  04:00:00,118.774317943,27.8898761558,9.47539239019,1.98983929815,12.3672932834,24.9413748627,116.071913862,111.099029833,4.9528840297,0.02
 04/14  05:00:00,145.77923357,28.5361054522,11.9442843882,25.9631411481,12.3672932834,24.9413748627,183.909266954,178.936382925,4.9528840297,0.02
 04/14  06:00:00,186.065937143,29.0211968176,12.4283790073,20.3692326881,24.7345865669,70.7195625826,165.943290758,156.017522698,9.90576805939,0.02
 04/14  07:00:00,208.350711336,29.1796237202,15.1643115111,12.6444317804,37.1018798503,92.3937384068,143.37980523,124.864856523,9.90576805939,8.60918064688
 04/14  08:00:00,220.128217591,29.2641689323,18.5064921248,8.75967764099,37.1018798503,104.434947198,120.771950079,110.84618202,9.90576805939,0.02
 04/14  09:00:00,237.688303364,29.3251719213,21.2383337489,6.12273884285,37.1018798503,116.476155989,115.860374706,105.934606647,9.90576805939,0.02
 04/14  10:00:00,239.59778424,29.4102072514,22.8235687614,4.17136264173,37.1018798503,116.476155989,120.142553693,101.5996663,9.90576805939,8.63711933291
 04/14  11:00:00,239.704885674,29.5754015268,23.8483654585,2.98361025735,37.1018798503,116.476155989,116.522745824,97.9781133552,9.90576805939,8.63886440905
 04/14  12:00:00,228.067545483,29.8773135464,24.3268353236,1.58371064748,37.1018798503,104.434947198,104.698305484,94.7725374244,9.90576805939,0.02
 04/14  13:00:00,240.08199427,30.1402594589,25.011881863,0.773143105381,37.1018798503,116.476155989,110.731031036,92.1864023985,9.90576805939,8.63886057826
 04/14  14:00:00,242.212000098,30.2949709387,25.5162916634,0.407148824881,37.1018798503,116.476155989,100.259221582,90.3334535226,9.90576805939,0.02
 04/14  15:00:00,243.745221487,30.3542084826,25.5098630699,0.314052733982,37.1018798503,116.476155989,107.359603645,88.8186145377,9.90576805939,8.63522104774
 04/14  16:00:00,242.031886108,30.3973681463,24.817537499,0.272373310201,37.1018798503,116.476155989,98.2277174973,88.3019494379,9.90576805939,0.02
 04/14  17:00:00,238.022040642,30.4369556272,24.3209968107,0.251667794208,37.1018798503,116.476155989,98.2769777604,88.351209701,9.90576805939,0.02
 04/14  18:00:00,150.837704341,27.9255238593,20.1139805616,0.0,24.7345865669,47.5788473902,80.7040607858,67.1414933431,4.9528840297,8.60968341308
 04/14  19:00:00,158.180390256,28.3532963009,17.8708360614,0.0,24.7345865669,47.5788473902,79.9679333581,74.9950493284,4.9528840297,0.02
 04/14  20:00:00,131.255601917,27.604694528,16.4543622468,0.0,12.3672932834,38.6892022431,95.3239684961,92.3322380782,2.97173041782,0.02
 04/14  21:00:00,91.0321563175,16.862257426,10.8311393968,0.0,12.3672932834,27.0668015668,67.9460903266,64.9543599088,2.97173041782,0.02
 04/14  22:00:00,79.828083745,21.9344810026,13.7735969882,0.0,4.12243109448,15.9888894789,93.183495395,90.1917649772,2.97173041782,0.02
 04/14  23:00:00,69.8909060219,17.5475848021,11.3497732068,0.0,4.12243109448,15.9888894789,77.7701453882,74.7784149704,2.97173041782,0.02
 04/14  24:00:00,77.4274555136,23.0039121067,14.0835215754,0.0,4.12243109448,15.9888894789,98.3432099764,95.3514795586,2.97173041782,0.02
 04/15  01:00:00,68.2215095077,18.0609117321,11.4356287978,0.0224919445449,4.12243109448,15.9888894789,80.442471294,77.4507408762,2.97173041782,0.02
 04/15  02:00:00,75.5197407334,22.3622534443,14.19214079,0.045737007241,4.12243109448,15.9888894789,100.950508038,97.9587776199,2.97173041782,0.02
 04/15  03:00:00,68.1293972229,18.7453476387,11.7176806649,0.296438580056,4.12243109448,15.9888894789,82.1747991904,79.1830687726,2.97173041782,0.02
 04/15  04:00:00,82.9017826342,26.9630358656,16.9980917397,0.239640034276,4.12243109448,16.0517297156,121.350997169,118.359266751,2.97173041782,0.02
 04/15  05:00:00,82.6890539176,26.7491496448,17.4630768068,0.289555241068,4.12243109448,16.0517297156,122.148817803,119.157087385,2.97173041782,0.02
 04/15  06:00:00,97.9694889339,28.8880118529,18.3954683946,2.31257127459,4.12243109448,39.6058045677,102.987153645,99.9954232274,2.97173041782,0.02
 04/15  07:00:00,156.041701329,28.9355142084,23.9188524416,24.690408492,12.3672932834,65.3531420225,158.915958988,153.943074958,4.9528840297,0.02
 04/15  08:00:00,158.913771764,28.9190888737,29.509904954,19.0969113448,12.3672932834,68.2430321324,154.085349063,149.112465033,4.9528840297,0.02
 04/15  09:00:00,190.070730871,28.9465691351,37.1411206338,13.5782753789,16.4897243779,93.1370602926,152.236882796,135.698077347,7.92461444751,8.6141910011
 04/15  10:00:00,192.987269744,28.9467607043,42.6155528173,11.020102291,16.4897243779,93.1370602926,138.760411681,130.815797233,7.92461444751,0.02
 04/15  11:00:00,193.176491885,28.9456994235,44.4653961228,9.36053426875,16.4897243779,93.1370602926,136.262459837,128.31784539,7.92461444751,0.02
 04/15  12:00:00,185.285146121,28.9449779772,47.5293239971,7.5576189783,16.4897243779,83.9857416113,134.187310109,126.242695662,7.92461444751,0.02
 04/15  13:00:00,185.648490772,28.9440391944,49.5003747201,5.95084185434,16.4897243779,83.9857416113,132.421612334,124.476997887,7.92461444751,0.02
 04/15  14:00:00,183.883060066,28.9432935942,48.5093317552,5.17726298742,16.4897243779,83.9857416113,139.934735577,123.398249552,7.92461444751,8.61187157827
 04/15  15:00:00,159.4977262,28.8880118529,46.8134585994,0.0,12.3672932834,70.6512738906,71.4127807539,66.4398967242,4.9528840297,0.02
 04/15  16:00:00,158.764970936,28.8880118529,46.0807005628,0.0,12.3672932834,70.6512738906,70.4309403687,65.458056339,4.9528840297,0.02
 04/15  17:00:00,143.314337783,28.8880118529,43.153631771,0.0,12.3672932834,58.1284167478,74.3957747736,69.4228907439,4.9528840297,0.02
 04/15  18:00:00,98.187922631,26.3213772032,33.7813863573,0.0,12.3672932834,24.9413748627,96.9280482934,91.9551642637,4.9528840297,0.02
 04/15  19:00:00,109.941615432,27.3908083072,35.0689813653,0.0,12.3672932834,24.9413748627,103.507582615,98.5346985855,4.9528840297,0.02
 04/15  20:00:00,92.104212677,26.3213772032,30.7371836917,0.0,4.12243109448,16.0517297156,112.49150947,109.499779052,2.97173041782,0.02
 04/15  21:00:00,59.0046744993,10.9672405013,13.507543434,0.0,4.12243109448,15.9888894789,56.5554250505,53.5636946327,2.97173041782,0.02
 04/15  22:00:00,74.3333429811,16.9050346701,22.7560711111,0.0,4.12243109448,15.9888894789,79.0984522755,76.1067218577,2.97173041782,0.02
 04/15  23:00:00,69.6797392272,15.3541367019,19.6663058902,0.0,4.12243109448,15.9888894789,77.5784885763,74.5867581585,2.97173041782,0.02
 04/15  24:00:00,59.6804027554,10.9672405013,14.1832715834,0.0,4.12243109448,15.9888894789,58.8678401371,55.8761097193,2.97173041782,0.02
 04/16  01:00:00,60.1543828699,12.0366716054,15.6490361496,0.0,2.06121554724,15.9888894789,59.2339061641,56.2421757463,2.97173041782,0.02
 04/16  02:00:00,64.1461195184,14.4767574617,17.0971620955,0.0,2.06121554724,15.9888894789,71.3904823327,68.3987519149,2.97173041782,0.02
 04/16  03:00:00,82.6615407905,23.1108552171,26.7192333109,0.0392620498525,2.06121554724,15.9888894789,111.471843976,108.480113558,2.97173041782,0.02
 04/16  04:00:00,69.9972003383,17.5475848021,19.786831278,0.0,2.06121554724,15.9888894789,85.8246241261,82.8328937083,2.97173041782,0.02
 04/16  05:00:00,81.6489675335,23.2177983275,25.3782063889,0.26077253873,2.06121554724,15.9888894789,115.628594064,104.055005266,2.97173041782,8.60185837977
 04/16  06:00:00,57.8611838513,17.5475848021,19.3966481885,0.0,2.06121554724,15.9888894789,86.8356540357,83.8439236179,2.97173041782,0.02
 04/16  07:00:00,67.3343163841,23.2177983275,25.0020395479,0.417288389581,2.06121554724,15.9888894789,107.775295935,104.783565518,2.97173041782,0.02
 04/16  08:00:00,88.2754960008,19.1731200803,22.505291796,0.220747073826,4.12243109448,41.7362269337,83.6016795195,78.6287954898,4.9528840297,0.02
 04/16  09:00:00,98.4678432431,23.3033528158,28.4497545444,0.208992886776,4.12243109448,41.7362269337,102.371353583,97.3984695533,4.9528840297,0.02
 04/16  10:00:00,91.2882898819,18.830902127,25.881233348,0.199817462496,4.12243109448,41.7362269337,82.1303778957,77.157493866,4.9528840297,0.02
 04/16  11:00:00,105.312646868,23.6455707691,34.979476091,0.1818571007,4.12243109448,41.7362269337,100.76787548,95.7949914504,4.9528840297,0.02
 04/16  12:00:00,95.1016407538,19.2586745686,29.2982528555,0.168376457652,4.12243109448,41.7362269337,81.0886236751,76.1157396454,4.9528840297,0.02
 04/16  13:00:00,105.61450154,23.3033528158,35.6965494455,0.108856429123,4.12243109448,41.7362269337,101.114444322,96.1415602925,4.9528840297,0.02
 04/16  14:00:00,98.682927491,18.830902127,33.4080094734,0.0676790619836,4.12243109448,41.7362269337,81.0463743715,76.0734903418,4.9528840297,0.02
 04/16  15:00:00,113.265979441,23.6455707691,43.1081509249,0.00651492704514,4.12243109448,41.7362269337,99.4103844828,94.4375004531,4.9528840297,0.02
 04/16  16:00:00,80.5170038163,19.2586745686,31.7268144245,0.0128703201201,4.12243109448,24.8785346261,80.0082691582,75.0353851285,4.9528840297,0.02
 04/16  17:00:00,48.9909818967,13.5884610432,16.7678925058,0.0147814997908,2.06121554724,15.9888894789,62.9261354826,59.9344050648,2.97173041782,0.02
 04/16  18:00:00,45.3382650274,13.802347264,12.7211130721,0.0189962013479,2.06121554724,15.9888894789,63.7007602806,60.7090298627,2.97173041782,0.02
 04/16  19:00:00,57.0580770918,15.7819091435,12.8606217615,0.0797294489739,2.06121554724,15.9888894789,75.5835763462,72.5918459284,2.97173041782,0.02
 04/16  20:00:00,65.7056324785,18.6597931503,13.5966624047,0.48813542993,2.06121554724,15.9888894789,89.204390254,86.2126598362,2.97173041782,0.02
 04/16  21:00:00,73.0798269243,22.6830827755,16.5075466012,0.584491703895,2.06121554724,15.9888894789,109.926395828,106.93466541,2.97173041782,0.02
 04/16  22:00:00,64.4428885569,17.9753572437,13.0734237542,0.49686920715,2.06121554724,15.9888894789,89.141168437,86.1494380192,2.97173041782,0.02
 04/16  23:00:00,74.6237452352,23.2177983275,16.2008375138,1.8587428799,2.06121554724,15.9888894789,111.268667367,108.27693695,2.97173041782,0.02
 04/16  24:00:00,64.9858853785,17.9753572437,12.4652557425,0.694152040454,2.06121554724,15.9888894789,90.8167835237,87.8250531059,2.97173041782,0.02
 04/17  01:00:00,76.9526484803,22.7900258859,15.2835378967,1.63557592744,4.12243109448,15.9888894789,112.297836147,109.306105729,2.97173041782,0.02
 04/17  02:00:00,69.7746311574,18.830902127,12.0741462575,2.72521275174,4.12243109448,15.9888894789,89.7163071976,86.7245767798,2.97173041782,0.02
 04/17  03:00:00,82.4038581865,23.2177983275,14.7463543828,3.38742508599,4.12243109448,15.9888894789,111.484555014,108.492824596,2.97173041782,0.02
 04/17  04:00:00,107.512973679,27.6046945281,16.923090494,2.02415603569,12.3672932834,24.9413748627,126.377189953,121.404305923,4.9528840297,0.02
 04/17  05:00:00,150.858156012,28.4921621746,20.1884539923,33.7960594629,12.3672932834,24.9413748627,193.595166744,188.622282714,4.9528840297,0.02
 04/17  06:00:00,187.995130498,28.9684486304,19.9336937044,22.5984755221,24.7345865669,70.7195625826,158.659665124,148.733897065,9.90576805939,0.02
 04/17  07:00:00,210.679553064,29.0048784402,19.5547292309,16.1138019923,37.1018798503,92.3937384068,147.311664822,128.796780813,9.90576805939,8.60911595031
 04/17  08:00:00,217.122559259,29.0184812887,19.555352493,14.047156714,37.1018798503,104.434947198,132.709240306,122.783472246,9.90576805939,0.02
 04/17  09:00:00,228.145375012,29.0404329721,19.5489174384,11.6775289909,37.1018798503,116.476155989,127.340626175,117.414858116,9.90576805939,0.02
 04/17  10:00:00,225.419309349,29.0833289917,20.0922074766,9.4544864312,37.1018798503,116.476155989,132.057583749,113.514983657,9.90576805939,8.63683203268
 04/17  11:00:00,223.802393863,29.1557285397,20.4767080257,7.07005309331,37.1018798503,116.476155989,128.112377619,109.568089844,9.90576805939,8.6385197156
 04/17  12:00:00,212.121337127,29.2333514431,21.0092321819,5.41091533711,37.1018798503,104.434947198,116.111474499,106.185706439,9.90576805939,0.02
 04/17  13:00:00,220.318709658,29.3118127212,21.3891111018,4.10617049057,37.1018798503,116.476155989,121.987644659,103.443229382,9.90576805939,8.63864721728
 04/17  14:00:00,220.90197936,29.3769015037,20.8577937721,3.14185191881,37.1018798503,116.476155989,110.887189803,100.961421744,9.90576805939,0.02
 04/17  15:00:00,221.143693136,29.4224196469,20.4792450153,2.59663588641,37.1018798503,116.476155989,118.251192646,99.7104692384,9.90576805939,8.63495534777
 04/17  16:00:00,221.111199531,29.463431578,20.4763622988,2.2925470504,37.1018798503,116.476155989,108.969387956,99.0436198965,9.90576805939,0.02
 04/17  17:00:00,221.99286735,29.4849902853,19.9448511748,2.31342307731,37.1018798503,116.476155989,108.978035217,99.0522671574,9.90576805939,0.02
 04/17  18:00:00,131.18740112,27.3908083072,15.3185075535,0.0,24.7345865669,47.5788473902,80.9477571421,75.9748731125,4.9528840297,0.02
 04/17  19:00:00,135.500232297,28.2463531905,13.5625664016,0.0,24.7345865669,47.5788473902,96.6890779381,83.1265915484,4.9528840297,8.60960235999
 04/17  20:00:00,116.350316167,26.3213772032,13.0933257291,0.0,12.3672932834,38.6892022431,102.649947532,99.6582171142,2.97173041782,0.02
 04/17  21:00:00,93.7209218804,20.4145516306,9.88850877301,0.00487562411248,12.3672932834,27.0668015668,82.6518831502,79.6601527324,2.97173041782,0.02
 04/17  22:00:00,69.6290950941,17.8898027554,8.40253713316,0.0356921469036,4.12243109448,15.9888894789,78.3965750444,75.4048446265,2.97173041782,0.02
 04/17  23:00:00,80.1556876591,22.7900258859,10.6614120622,0.273946358346,4.12243109448,15.9888894789,100.042472591,97.0507421736,2.97173041782,0.02
 04/17  24:00:00,74.1561176793,18.6170159062,8.76338472412,0.853092285654,4.12243109448,15.9888894789,81.6418710488,78.650140631,2.97173041782,0.02
 04/18  01:00:00,85.1673819961,21.9344810026,11.4020932489,0.0,4.12243109448,15.9888894789,102.056458192,99.0647277741,2.97173041782,0.02
 04/18  02:00:00,76.1254035839,18.830902127,8.93434541767,1.77001035752,4.12243109448,15.9888894789,82.3182711162,79.3265406984,2.97173041782,0.02
 04/18  03:00:00,87.5396198636,23.2177983275,11.3299776611,2.41788550372,4.12243109448,15.9888894789,103.995203442,101.003473024,2.97173041782,0.02
 04/18  04:00:00,112.936458517,27.4621037142,13.0651551203,1.48937125826,12.3672932834,24.9413748627,117.370954887,112.398070857,4.9528840297,0.02
 04/18  05:00:00,143.757892524,28.5183776814,16.5357848647,27.7886753665,12.3672932834,24.9413748627,186.310634342,181.337750312,4.9528840297,0.02
 04/18  06:00:00,181.557529458,28.9941080008,16.7422139867,20.5115181015,24.7345865669,70.7195625826,153.232511077,143.306743018,9.90576805939,0.02
 04/18  07:00:00,207.352654614,29.0901692225,17.2962500132,14.9813620585,37.1018798503,92.3937384068,132.12499867,122.19923061,9.90576805939,0.02
 04/18  08:00:00,214.30827654,29.1677386798,17.6882807859,12.9631422884,37.1018798503,104.434947198,134.866699739,116.333255399,9.90576805939,8.62767628023
 04/18  09:00:00,226.472729881,29.2206978496,18.2341421627,11.2036436791,37.1018798503,116.476155989,122.280775962,112.355007903,9.90576805939,0.02
 04/18  10:00:00,225.000694553,29.2597684929,19.1680572932,9.78591920654,37.1018798503,116.476155989,128.270746089,109.728229627,9.90576805939,8.63674840249
 04/18  11:00:00,221.359771366,29.3059782247,20.0939997468,8.08447091487,37.1018798503,116.476155989,117.175404967,107.249636908,9.90576805939,0.02
 04/18  12:00:00,206.287849302,29.3502067278,20.471739372,6.96686963559,37.1018798503,104.434947198,123.811978017,105.27295395,9.90576805939,8.63325600705
 04/18  13:00:00,214.404542205,29.3867309709,20.4675151845,6.13042289373,37.1018798503,116.476155989,113.791915376,103.866147316,9.90576805939,0.02
 04/18  14:00:00,214.024980507,29.449316416,21.0057332865,4.52631031913,37.1018798503,116.476155989,119.707956887,101.165558765,9.90576805939,8.63663006266
 04/18  15:00:00,213.213108017,29.4847619286,20.8550729038,3.88061945527,37.1018798503,116.476155989,109.797821139,99.8720530796,9.90576805939,0.02
 04/18  16:00:00,208.707364798,29.5048123461,19.930243106,3.77187007285,37.1018798503,116.476155989,118.302321858,99.7681199478,9.90576805939,8.62843385087
 04/18  17:00:00,206.292695298,29.5104506437,18.4628907319,3.96265302659,37.1018798503,116.476155989,109.984016795,100.058248736,9.90576805939,0.02
 04/18  18:00:00,119.105085615,27.604694528,13.9506602864,0.0,24.7345865669,47.5788473902,83.5393505729,78.5664665432,4.9528840297,0.02
 04/18  19:00:00,128.757302103,28.0324669697,13.7554882305,0.0,24.7345865669,47.5788473902,90.1032093097,85.13032528,4.9528840297,0.02
 04/18  20:00:00,110.28411255,26.7491496448,13.5166809904,0.0256944424457,12.3672932834,38.6892022431,103.69552545,100.703795032,2.97173041782,0.02
 04/18  21:00:00,90.7857804616,21.2063763823,11.0363336565,0.326092499263,12.3672932834,27.0668015668,94.6560772287,83.0783796223,2.97173041782,8.60596718857
 04/18  22:00:00,65.9269263364,17.5475848021,9.75445760162,0.0,4.12243109448,15.9888894789,78.7949826821,75.8032522643,2.97173041782,0.02
 04/18  23:00:00,77.3645971185,23.1322438392,12.3887229384,1.23375660072,4.12243109448,15.9888894789,100.372527485,97.3807970673,2.97173041782,0.02
 04/18  24:00:00,66.368089018,18.1892434646,9.77186210793,0.8635865989,4.12243109448,15.9888894789,81.9369212548,78.945190837,2.97173041782,0.02
 04/19  01:00:00,72.2612413558,22.3622534443,12.2377865661,0.721303106002,4.12243109448,15.9888894789,103.049910309,100.058179891,2.97173041782,0.02
 04/19  02:00:00,67.60535461,18.830902127,9.69080296626,2.94308476506,4.12243109448,15.9888894789,84.3142556755,81.3225252577,2.97173041782,0.02
 04/19  03:00:00,75.6290505127,23.2177983275,12.210444202,3.07970521045,4.12243109448,15.9888894789,104.867276564,101.875546146,2.97173041782,0.02
 04/19  04:00:00,99.0306504141,28.1750577835,14.0718980375,3.698225891,12.3672932834,24.9413748627,118.312119209,113.33923518,4.9528840297,0.02
 04/19  05:00:00,122.436221905,28.0845283116,17.4114273004,23.8359097663,12.3672932834,24.9413748627,186.329873888,181.356989858,4.9528840297,0.02
 04/19  06:00:00,165.452551629,29.0025011803,17.6566561452,22.5595178089,24.7345865669,70.7195625826,151.807818847,141.882050787,9.90576805939,0.02
 04/19  07:00:00,193.013238767,29.1265103562,17.6696496157,15.944095253,37.1018798503,92.3937384068,132.25694439,122.33117633,9.90576805939,0.02
 04/19  08:00:00,203.751142618,29.2007325051,18.2838111196,13.950144626,37.1018798503,104.434947198,126.541426401,116.615658341,9.90576805939,0.02
 04/19  09:00:00,214.754800567,29.2477989868,18.7237614668,12.4251586646,37.1018798503,116.476155989,131.896838608,113.359806199,9.90576805939,8.63126434983
 04/19  10:00:00,213.90193727,29.2840792021,19.2844717142,10.9746395982,37.1018798503,116.476155989,120.649785098,110.724017039,9.90576805939,0.02
 04/19  11:00:00,213.25278931,29.3152713863,19.9345087435,9.64405400622,37.1018798503,116.476155989,126.99562338,108.451539904,9.90576805939,8.63831541677
 04/19  12:00:00,200.452031308,29.3429640821,20.1781305671,8.61377438192,37.1018798503,104.434947198,116.690689568,106.764921509,9.90576805939,0.02
 04/19  13:00:00,211.648204794,29.3779075144,20.2125108399,7.69883588805,37.1018798503,116.476155989,123.52857109,104.985078327,9.90576805939,8.63772470406
 04/19  14:00:00,211.041588858,29.4073911345,20.2235696406,7.05186349553,37.1018798503,116.476155989,113.678580831,103.752812771,9.90576805939,0.02
 04/19  15:00:00,210.561159752,29.4348698931,20.2213359637,6.54645080969,37.1018798503,116.476155989,121.247913696,102.707408139,9.90576805939,8.63473749774
 04/19  16:00:00,210.201837798,29.4564483093,20.2081505897,6.17930335324,37.1018798503,116.476155989,111.720624616,101.794856556,9.90576805939,0.02
 04/19  17:00:00,209.945562384,29.4723069078,20.1539655836,5.96256611914,37.1018798503,116.476155989,119.72298014,101.197351344,9.90576805939,8.61986073706
 04/19  18:00:00,116.811961759,27.604694528,16.1164213918,0.0,24.7345865669,47.5788473902,83.8139537231,78.8410696934,4.9528840297,0.02
 04/19  19:00:00,125.669736085,28.0324669697,15.1497536285,0.0,24.7345865669,47.5788473902,89.4585860237,84.485701994,4.9528840297,0.02
