Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/19  20:00:00,107.936468647,26.7491496448,15.0833474287,0.0234963821737,12.3672932834,38.6892022431,102.678550561,99.6868201436,2.97173041782,0.02
 04/19  21:00:00,89.0787223691,21.2919308707,11.7956824795,0.276883878818,12.3672932834,27.0668015668,86.4251331337,83.4334027158,2.97173041782,0.02
 04/19  22:00:00,63.6410782218,17.5475848021,10.1104241079,0.0,4.12243109448,15.9888894789,78.5062339901,75.5145035723,2.97173041782,0.02
 04/19  23:00:00,73.7763615444,22.9611348625,12.665412641,1.00156267082,4.12243109448,15.9888894789,99.6408515963,96.6491211785,2.97173041782,0.02
 04/19  24:00:00,65.6570741779,18.4031296854,9.74657226736,1.31181364824,4.12243109448,15.9888894789,81.7860239019,78.7942934841,2.97173041782,0.02
 04/20  01:00:00,72.4138590446,22.3622534443,12.23661357,0.758755886086,4.12243109448,15.9888894789,102.236805504,99.2450750861,2.97173041782,0.02
 04/20  02:00:00,66.530377553,18.574238662,9.70087775775,2.08558950714,4.12243109448,15.9888894789,83.5710924869,80.5793620691,2.97173041782,0.02
 04/20  03:00:00,74.8982291344,23.0039121067,12.205396877,2.72846800037,4.12243109448,15.9888894789,104.603384571,101.611654154,2.97173041782,0.02
 04/20  04:00:00,97.9456155933,27.8328398302,14.0563739898,2.85817272419,12.3672932834,24.9413748627,117.789429267,112.816545238,4.9528840297,0.02
 04/20  05:00:00,123.182179479,28.0880338491,17.4304774974,24.5340745562,12.3672932834,24.9413748627,194.707376651,181.152607233,4.9528840297,8.60188538774
 04/20  06:00:00,166.062986388,29.0303813525,18.2057590124,22.5913025794,24.7345865669,70.7195625826,151.297531094,141.371763034,9.90576805939,0.02
 04/20  07:00:00,193.710783653,29.169064366,18.7803829951,15.4883545217,37.1018798503,92.3937384068,131.404654425,121.478886366,9.90576805939,0.02
 04/20  08:00:00,204.776004771,29.2441611746,20.087227521,13.1281999665,37.1018798503,104.434947198,125.39571601,115.469947951,9.90576805939,0.02
 04/20  09:00:00,216.139025126,29.2939553678,21.3557676271,11.131189738,37.1018798503,116.476155989,130.448015999,111.911129599,9.90576805939,8.63111834053
 04/20  10:00:00,215.711923623,29.3414242722,23.1180838706,8.89370501003,37.1018798503,116.476155989,118.492844921,108.567076862,9.90576805939,0.02
 04/20  11:00:00,215.12228457,29.4227471433,25.0870155849,6.25353462669,37.1018798503,116.476155989,123.032306343,104.488320845,9.90576805939,8.63821743898
 04/20  12:00:00,203.866535347,29.5152105331,27.5725106959,4.46169461117,37.1018798503,104.434947198,111.105493467,101.179725407,9.90576805939,0.02
 04/20  13:00:00,216.746453258,29.6280476097,29.6698848322,3.08953493518,37.1018798503,116.476155989,116.612887113,98.0703495594,9.90576805939,8.63676949456
 04/20  14:00:00,217.793114557,29.8066224289,31.5214207776,2.10635832408,37.1018798503,116.476155989,105.316337649,95.3905695901,9.90576805939,0.02
 04/20  15:00:00,220.172357622,29.9346525247,34.6237243601,1.2554348412,37.1018798503,116.476155989,112.426913085,93.8864764719,9.90576805939,8.63466855337
 04/20  16:00:00,219.311873168,29.966060381,34.1490350815,0.838884005892,37.1018798503,116.476155989,103.614166952,93.6883988926,9.90576805939,0.02
 04/20  17:00:00,215.713515072,30.0026840636,30.6218519524,0.73225213024,37.1018798503,116.476155989,103.145975066,93.2202070071,9.90576805939,0.02
 04/20  18:00:00,125.84587548,27.7116376385,25.0433698036,0.0,24.7345865669,47.5788473902,84.3670725936,70.8046502473,4.9528840297,8.60953831668
 04/20  19:00:00,134.502707502,28.3532963009,23.6618911543,0.0,24.7345865669,47.5788473902,82.3466541926,77.3737701629,4.9528840297,0.02
 04/20  20:00:00,115.984037838,27.604694528,22.4504361695,0.0,12.3672932834,38.6892022431,96.7788786583,93.7871482405,2.97173041782,0.02
 04/20  21:00:00,81.2316607773,14.8936127249,12.3943115568,0.0,12.3672932834,27.0668015668,62.4914233929,59.4996929751,2.97173041782,0.02
 04/20  22:00:00,70.4777387267,19.730115724,15.966889962,0.0,4.12243109448,15.9888894789,86.6482264677,83.6564960499,2.97173041782,0.02
 04/20  23:00:00,61.9540362679,14.9154470818,12.1959780376,0.0,4.12243109448,15.9888894789,71.2291853091,68.2374548913,2.97173041782,0.02
 04/20  24:00:00,74.6309462181,23.1322438392,16.4974502745,0.0,4.12243109448,15.9888894789,98.9463023794,95.9545719616,2.97173041782,0.02
 04/21  01:00:00,65.8558401459,17.5475848021,13.3131956645,0.0,4.12243109448,15.9888894789,80.0728868749,77.0811564571,2.97173041782,0.02
 04/21  02:00:00,74.2145478924,23.0039121067,16.1056242159,0.0690398006072,4.12243109448,15.9888894789,100.934154924,97.942424506,2.97173041782,0.02
 04/21  03:00:00,66.6467902366,18.6170159062,12.718549025,0.278200290605,4.12243109448,15.9888894789,82.1454584006,79.1537279828,2.97173041782,0.02
 04/21  04:00:00,97.8347641246,27.4621037142,18.0135406989,0.178961135013,12.3672932834,24.9413748627,114.955970368,109.983086339,4.9528840297,0.02
 04/21  05:00:00,119.970185259,28.5594469729,21.0951246421,18.1354550296,12.3672932834,24.9413748627,182.058570969,177.085686939,4.9528840297,0.02
 04/21  06:00:00,160.416684377,29.0371691189,21.5170317672,13.631843833,24.7345865669,70.7195625826,148.222580024,138.296811964,9.90576805939,0.02
 04/21  07:00:00,189.906108348,29.305311515,21.6479332001,8.67987739835,37.1018798503,92.3937384068,128.880482172,118.954714113,9.90576805939,0.02
 04/21  08:00:00,200.748794423,29.3806095172,21.3867667921,7.6649820412,37.1018798503,104.434947198,132.050290926,113.518861196,9.90576805939,8.62566167151
 04/21  09:00:00,211.744495742,29.4294226839,21.0994232859,6.85758483195,37.1018798503,116.476155989,120.69410951,110.76834145,9.90576805939,0.02
 04/21  10:00:00,211.094168129,29.4675610806,21.1311993344,6.13665445131,37.1018798503,116.476155989,127.039793421,108.497715716,9.90576805939,8.63630964524
 04/21  11:00:00,210.797050112,29.499570729,21.4327886356,5.50575069266,37.1018798503,116.476155989,116.528277523,106.602509463,9.90576805939,0.02
 04/21  12:00:00,198.479943877,29.5262610984,21.6981596041,4.93836685811,37.1018798503,104.434947198,123.626197682,105.087537217,9.90576805939,8.63289240571
 04/21  13:00:00,210.003706244,29.543544678,21.410271787,4.69094588102,37.1018798503,116.476155989,113.648043672,103.722275612,9.90576805939,0.02
 04/21  14:00:00,209.331122932,29.5625432756,20.967931008,4.44190833308,37.1018798503,116.476155989,121.37933645,102.83724307,9.90576805939,8.63632532037
 04/21  15:00:00,208.637678832,29.5819378477,20.5452723609,4.15195494707,37.1018798503,116.476155989,111.434425761,101.508657702,9.90576805939,0.02
 04/21  16:00:00,208.609134549,29.5729375149,20.2194482545,4.45882334969,37.1018798503,116.476155989,119.83261737,101.297289209,9.90576805939,8.62956010131
 04/21  17:00:00,208.196194971,29.5717052167,19.6660658949,4.60172734132,37.1018798503,116.476155989,111.196310028,101.270541968,9.90576805939,0.02
 04/21  18:00:00,116.71394148,27.604694528,16.0183930565,0.0,24.7345865669,47.5788473902,83.3722045558,78.3993205261,4.9528840297,0.02
 04/21  19:00:00,126.074756389,28.0324669697,15.5547633188,0.0,24.7345865669,47.5788473902,89.4629548251,84.4900707954,4.9528840297,0.02
 04/21  20:00:00,108.072119337,26.7491496448,15.3837079852,0.0103348792184,12.3672932834,38.6892022431,103.260765616,100.269035198,2.97173041782,0.02
 04/21  21:00:00,88.7896736468,21.377485359,12.2698158616,0.31512723125,12.3672932834,27.0668015668,95.5632462857,83.9856046208,2.97173041782,8.60591124707
 04/21  22:00:00,63.8953864198,17.5475848021,10.4037079414,0.0,4.12243109448,15.9888894789,78.9652017601,75.9734713422,2.97173041782,0.02
 04/21  23:00:00,74.4265821837,23.2177983275,12.6597607438,1.49264525879,4.12243109448,15.9888894789,100.349335879,97.3576054609,2.97173041782,0.02
 04/21  24:00:00,64.240972948,17.8042482671,9.77004277263,0.339820001179,4.12243109448,15.9888894789,82.5333292765,79.5415988587,2.97173041782,0.02
 04/22  01:00:00,74.1494311329,22.7900258859,12.7321884598,1.56399856971,4.12243109448,15.9888894789,103.54100409,100.549273672,2.97173041782,0.02
 04/22  02:00:00,68.094086395,18.7453476387,10.3591049728,2.59485487742,4.12243109448,15.9888894789,84.2174983405,81.2257679227,2.97173041782,0.02
 04/22  03:00:00,76.5121919849,23.4316845483,13.4478585798,3.77693188822,4.12243109448,15.9888894789,105.046288313,102.054557895,2.97173041782,0.02
 04/22  04:00:00,86.229824013,28.4602394113,16.0655983307,6.65833497215,4.12243109448,16.0517297156,124.909754162,121.918023745,2.97173041782,0.02
 04/22  05:00:00,83.7302485673,27.8185807489,16.1853709634,4.68064557258,4.12243109448,16.0517297156,125.421346488,122.42961607,2.97173041782,0.02
 04/22  06:00:00,99.3976070349,28.8880118529,16.9622872767,9.04258178091,4.12243109448,39.6058045677,105.584876827,102.593146409,2.97173041782,0.02
 04/22  07:00:00,167.225455938,28.9061175155,20.8752634055,38.9471492533,12.3672932834,65.3531420225,162.927803771,157.954919742,4.9528840297,0.02
 04/22  08:00:00,164.448154147,28.9019593335,21.6040078415,32.5543354738,12.3672932834,68.2430321324,160.157825923,155.184941893,4.9528840297,0.02
 04/22  09:00:00,187.422636481,28.9276989559,22.7706732407,25.3195089383,16.4897243779,93.1370602926,150.084394225,142.139779778,7.92461444751,0.02
 04/22  10:00:00,186.332093051,28.9286126102,23.5263832376,23.4722188459,16.4897243779,93.1370602926,154.597924236,138.058613592,7.92461444751,8.61469619619
 04/22  11:00:00,184.81211858,28.9280901153,23.9785971496,21.5005786877,16.4897243779,93.1370602926,143.283666139,135.339051692,7.92461444751,0.02
 04/22  12:00:00,174.365410143,28.9282515431,23.8359185225,20.348039592,16.4897243779,83.9857416113,141.238933781,133.294319334,7.92461444751,0.02
 04/22  13:00:00,174.009079153,28.9280099289,23.5241630655,20.3036988081,16.4897243779,83.9857416113,140.758281627,132.81366718,7.92461444751,0.02
 04/22  14:00:00,172.952778544,28.9276321695,23.1464263111,19.6255584748,16.4897243779,83.9857416113,139.808833523,131.864219075,7.92461444751,0.02
 04/22  15:00:00,132.394373458,28.8880118529,19.2423658233,0.467723970816,12.3672932834,70.6512738906,81.0331045536,76.0602205239,4.9528840297,0.02
 04/22  16:00:00,132.318108627,28.8880118529,18.2092848647,1.42454445402,12.3672932834,70.6512738906,88.1813626664,74.6169225827,4.9528840297,8.61155605404
 04/22  17:00:00,120.205338981,28.8880118529,17.8036909962,2.24094832541,12.3672932834,58.1284167478,82.3729254552,77.4000414255,4.9528840297,0.02
 04/22  18:00:00,81.5561384088,26.3213772032,17.1496029465,0.0,12.3672932834,24.9413748627,104.209164242,99.2362802122,4.9528840297,0.02
 04/22  19:00:00,90.5439809399,26.3213772032,16.7407788135,0.0,12.3672932834,24.9413748627,110.46774312,105.494859091,4.9528840297,0.02
 04/22  20:00:00,80.9981128955,27.604694528,16.369260631,1.97850681346,4.12243109448,16.0517297156,118.943255442,115.951525025,2.97173041782,0.02
 04/22  21:00:00,68.2451019518,20.1797225224,12.9075868282,0.0,4.12243109448,15.9888894789,97.8624123934,94.8706819756,2.97173041782,0.02
 04/22  22:00:00,63.7453960326,17.5475848021,11.1301638966,0.0,4.12243109448,15.9888894789,85.9032283167,82.9114978989,2.97173041782,0.02
 04/22  23:00:00,71.0812049597,21.9344810026,13.6446316932,0.0,4.12243109448,15.9888894789,107.902263226,104.910532808,2.97173041782,0.02
 04/22  24:00:00,71.5397944056,19.4725607894,10.3576246213,6.42937307661,4.12243109448,15.9888894789,86.6974115615,83.7056811437,2.97173041782,0.02
 04/23  01:00:00,78.6188296848,23.6455707691,12.5952341514,7.45489856691,2.06121554724,15.9888894789,109.928927378,106.93719696,2.97173041782,0.02
 04/23  02:00:00,74.1670643644,19.6864470102,9.6238772095,10.6650167324,2.06121554724,15.9888894789,88.9786127069,85.9868822891,2.97173041782,0.02
 04/23  03:00:00,80.0519736907,23.6455707691,12.1673714306,9.2089859289,2.06121554724,15.9888894789,111.458313304,108.466582886,2.97173041782,0.02
 04/23  04:00:00,75.9093551664,19.6864470102,9.59322183066,12.448306414,2.06121554724,15.9888894789,89.8749727261,86.8832423083,2.97173041782,0.02
 04/23  05:00:00,78.948811135,23.6455707691,12.1211385967,10.527251105,2.06121554724,15.9888894789,112.603076551,109.611346133,2.97173041782,0.02
 04/23  06:00:00,63.1880853661,19.6864470102,9.57102480395,13.851660545,2.06121554724,15.9888894789,90.6970225692,87.7052921514,2.97173041782,0.02
 04/23  07:00:00,67.8928426314,23.6455707691,12.0891053941,11.2279453817,2.06121554724,15.9888894789,113.088094054,110.096363636,2.97173041782,0.02
 04/23  08:00:00,89.5909863505,19.6864470102,9.90902917212,12.0848700996,4.12243109448,41.7362269337,88.2537593112,83.2808752815,4.9528840297,0.02
 04/23  09:00:00,93.8993515578,23.6455707691,12.9448518828,9.12898804965,4.12243109448,41.7362269337,107.163518927,102.190634897,4.9528840297,0.02
 04/23  10:00:00,85.8876664844,19.4012653825,10.3602360365,9.08651490941,4.12243109448,41.7362269337,86.5218536546,81.5489696249,4.9528840297,0.02
 04/23  11:00:00,92.6003069744,23.5029799553,13.7619610412,7.63949720667,4.12243109448,41.7362269337,106.597750415,101.624866385,4.9528840297,0.02
 04/23  12:00:00,83.6011742257,18.9734929409,11.3510578368,6.39173697944,4.12243109448,41.7362269337,86.3076291222,81.3347450925,4.9528840297,0.02
 04/23  13:00:00,93.1107089432,23.5600162808,14.7588959176,7.27542678331,4.12243109448,41.7362269337,106.29263329,101.319749261,4.9528840297,0.02
 04/23  14:00:00,83.1264045368,18.830902127,11.9407537923,5.46767302046,4.12243109448,41.7362269337,86.3268431782,81.3539591485,4.9528840297,0.02
 04/23  15:00:00,86.9895827016,22.3622534443,15.3178696628,1.8981599712,4.12243109448,41.7362269337,114.594021539,101.040674361,4.9528840297,8.60046314814
 04/23  16:00:00,66.5004197479,18.830902127,12.6867427127,5.09634093722,4.12243109448,24.8785346261,86.0249250546,81.0520410249,4.9528840297,0.02
 04/23  17:00:00,62.6713896248,22.8755803742,16.280208225,4.36536956983,2.06121554724,15.9888894789,109.737124887,106.745394469,2.97173041782,0.02
 04/23  18:00:00,58.4848237181,19.087565592,12.8962331845,7.88266998579,2.06121554724,15.9888894789,90.3274270528,87.335696635,2.97173041782,0.02
 04/23  19:00:00,78.3846898435,23.8166797458,15.5996658958,10.676593686,2.06121554724,15.9888894789,113.937287418,110.945557,2.97173041782,0.02
 04/23  20:00:00,72.4680782534,19.0020111036,11.9298654627,8.70452837083,2.06121554724,15.9888894789,92.179161449,89.1874310312,2.97173041782,0.02
 04/23  21:00:00,85.3979447948,24.0733432108,14.3266246061,13.751820838,2.06121554724,15.9888894789,114.987050531,111.995320113,2.97173041782,0.02
 04/23  22:00:00,75.022438404,19.2586745686,10.7962311554,11.7167307601,2.06121554724,15.9888894789,92.2210008202,89.2292704024,2.97173041782,0.02
 04/23  23:00:00,87.9775115978,24.0733432108,13.5696727746,15.1604344157,2.06121554724,15.9888894789,114.819781101,111.828050683,2.97173041782,0.02
 04/23  24:00:00,78.4806466675,19.2586745686,10.7746126734,12.796991149,2.06121554724,15.9888894789,92.484578397,89.4928479792,2.97173041782,0.02
 04/24  01:00:00,93.727360157,24.0733432108,13.5623467207,15.6358032091,4.12243109448,15.9888894789,114.069094017,111.077363599,2.97173041782,0.02
 04/24  02:00:00,81.7315063368,19.2586745686,10.7821245882,12.9398107016,4.12243109448,15.9888894789,91.8089397699,88.8172093521,2.97173041782,0.02
 04/24  03:00:00,96.4013793983,24.0733432108,13.5698876512,16.4511344431,4.12243109448,15.9888894789,114.03369159,111.041961172,2.97173041782,0.02
 04/24  04:00:00,114.268230168,28.0324669697,15.4240908429,9.99411788286,12.3672932834,24.9413748627,129.754708902,124.781824873,4.9528840297,0.02
 04/24  05:00:00,161.208949653,28.4605167899,18.3301034006,54.0167165456,12.3672932834,24.9413748627,197.810370224,192.837486194,4.9528840297,0.02
 04/24  06:00:00,193.811530495,28.8901653015,18.6156663559,39.4222046078,24.7345865669,70.7195625826,162.454876072,152.529108012,9.90576805939,0.02
 04/24  07:00:00,209.528133335,28.9121565341,19.3731158901,24.3469656247,37.1018798503,92.3937384068,139.13072624,129.204958181,9.90576805939,0.02
 04/24  08:00:00,213.015538062,28.9279740165,20.7136792783,18.2591048746,37.1018798503,104.434947198,139.601504693,121.070310551,9.90576805939,8.62542608187
 04/24  09:00:00,221.228752472,28.9376294908,21.8657002235,14.3764509544,37.1018798503,116.476155989,126.727401492,116.801633432,9.90576805939,0.02
 04/24  10:00:00,219.233822622,28.9448274062,22.2884379797,12.4084222522,37.1018798503,116.476155989,132.715530587,114.173656617,9.90576805939,8.63610591087
 04/24  11:00:00,217.92616725,28.9531360299,22.8223265026,10.450578761,37.1018798503,116.476155989,121.534786229,111.60901817,9.90576805939,0.02
 04/24  12:00:00,206.415012208,28.9620683717,23.853989107,8.58452856035,37.1018798503,104.434947198,127.560982601,109.022460642,9.90576805939,8.63275389913
 04/24  13:00:00,215.115364253,28.976186964,24.3204183793,6.85969973126,37.1018798503,116.476155989,116.617328746,106.691560687,9.90576805939,0.02
 04/24  14:00:00,214.432343516,29.0087067643,24.3235367899,5.67898471112,37.1018798503,116.476155989,123.575018746,105.033209623,9.90576805939,8.6360410633
 04/24  15:00:00,213.471305412,29.0541737109,24.3311454602,4.56479655414,37.1018798503,116.476155989,113.176934124,103.251166065,9.90576805939,0.02
 04/24  16:00:00,212.079491149,29.0950472437,23.0858393929,3.88350666055,37.1018798503,116.476155989,120.356522417,101.821441525,9.90576805939,8.62931283333
 04/24  17:00:00,212.278431863,29.1326059006,22.2912929468,3.44394982472,37.1018798503,116.476155989,110.621903793,100.696135733,9.90576805939,0.02
 04/24  18:00:00,127.906934929,27.1769220864,19.2655356102,0.0,24.7345865669,47.5788473902,82.1509974627,77.178113433,4.9528840297,0.02
 04/24  19:00:00,134.906887955,27.604694528,18.8967837665,0.0,24.7345865669,47.5788473902,87.716663824,82.7437797943,4.9528840297,0.02
 04/24  20:00:00,120.976179289,26.7491496448,18.3004031859,0.0,12.3672932834,38.6892022431,101.47262325,98.4808928318,2.97173041782,0.02
 04/24  21:00:00,85.0193749957,14.0380678417,10.7576965577,0.0,12.3672932834,27.0668015668,63.8517740406,60.8600436228,2.97173041782,0.02
 04/24  22:00:00,79.9626982641,21.9344810026,15.1230505141,0.0,4.12243109448,15.9888894789,97.8831417444,94.8914113266,2.97173041782,0.02
 04/24  23:00:00,72.5856246964,17.5475848021,11.8561071528,0.0,4.12243109448,15.9888894789,79.8332486293,76.8415182115,2.97173041782,0.02
 04/24  24:00:00,83.1839078981,23.0039121067,14.0601337169,0.11230237027,4.12243109448,15.9888894789,100.465567812,97.4738373937,2.97173041782,0.02
 04/25  01:00:00,71.800744713,17.5475848021,10.3612603645,0.0,4.12243109448,15.9888894789,82.1422478311,79.1505174133,2.97173041782,0.02
 04/25  02:00:00,81.6875371719,23.2177983275,11.548619767,1.13810350777,4.12243109448,15.9888894789,111.674351907,100.100739532,2.97173041782,8.60188195803
 04/25  03:00:00,71.9339263295,18.1464662204,9.1734810128,0.780679883759,4.12243109448,15.9888894789,84.4870995541,81.4953691363,2.97173041782,0.02
 04/25  04:00:00,106.330699077,27.8898761558,12.4944607709,1.93371436517,12.3672932834,24.9413748627,118.199629639,113.226745609,4.9528840297,0.02
 04/25  05:00:00,135.158319315,28.5055118065,16.0244289593,28.9761643236,12.3672932834,24.9413748627,185.953735432,180.980851402,4.9528840297,0.02
 04/25  06:00:00,172.723103252,28.9828157946,16.7296793341,20.4831637114,24.7345865669,70.7195625826,153.756092791,143.830324732,9.90576805939,0.02
 04/25  07:00:00,201.312223346,29.0449995032,18.3819904374,12.5332377088,37.1018798503,92.3937384068,129.848060876,119.922292817,9.90576805939,0.02
 04/25  08:00:00,214.295604461,29.0976988108,19.550378223,9.24394005899,37.1018798503,104.434947198,122.012790877,112.087022817,9.90576805939,0.02
 04/25  09:00:00,225.256573935,29.1510512741,20.6243075718,6.33079897767,37.1018798503,116.476155989,126.257546626,107.721058608,9.90576805939,8.63071995826
 04/25  10:00:00,220.324087834,29.2278084221,21.9160195708,4.34144391422,37.1018798503,116.476155989,114.650142618,104.724374558,9.90576805939,0.02
 04/25  11:00:00,219.339749609,29.3234672265,22.2925516968,3.28068385095,37.1018798503,116.476155989,120.509097606,101.965666689,9.90576805939,8.63766285707
 04/25  12:00:00,209.240695943,29.4688939466,22.8209128951,2.13367357498,37.1018798503,104.434947198,108.86096586,98.9351978006,9.90576805939,0.02
 04/25  13:00:00,219.46204155,29.6330029042,23.1890210278,1.48928890719,37.1018798503,116.476155989,115.193721292,96.6502081181,9.90576805939,8.63774511438
 04/25  14:00:00,224.120273585,29.730720311,22.6677552783,0.834716328531,37.1018798503,116.476155989,104.548135657,94.6223675973,9.90576805939,0.02
 04/25  15:00:00,225.726260023,29.7925470191,22.2964772509,0.458983821922,37.1018798503,116.476155989,111.78904415,93.2491579846,9.90576805939,8.63411810601
 04/25  16:00:00,224.337030354,29.8096403032,21.7713549564,0.4147515975,37.1018798503,116.476155989,102.531432062,92.6056640027,9.90576805939,0.02
 04/25  17:00:00,224.226752872,29.7410686884,20.8557538932,0.587317930215,37.1018798503,116.476155989,103.105679042,93.1799109831,9.90576805939,0.02
 04/25  18:00:00,138.131522051,27.7116376385,16.883043454,0.0,24.7345865669,47.5788473902,85.6589186001,72.0966388645,4.9528840297,8.60939570593
 04/25  19:00:00,142.205995241,28.3532963009,15.5658330934,0.0,24.7345865669,47.5788473902,83.8312490993,78.8583650696,4.9528840297,0.02
 04/25  20:00:00,125.55661141,27.1769220864,14.5379512148,0.0,12.3672932834,38.6892022431,98.2869779938,95.295247576,2.97173041782,0.02
 04/25  21:00:00,98.9959315268,19.730115724,11.0250152805,0.0,12.3672932834,27.0668015668,79.3560832095,76.3643527917,2.97173041782,0.02
 04/25  22:00:00,75.1469534644,17.5475848021,9.78168068308,0.0,4.12243109448,15.9888894789,76.1958866894,73.2041562716,2.97173041782,0.02
 04/25  23:00:00,87.2118092128,22.8755803742,12.3381878878,0.0190985596461,4.12243109448,15.9888894789,96.9667717437,93.9750413259,2.97173041782,0.02
 04/25  24:00:00,76.277429638,18.1892434646,9.78976345438,0.0837344310419,4.12243109448,15.9888894789,79.8691769901,76.8774465723,2.97173041782,0.02
 04/26  01:00:00,82.7353207389,22.3622534443,11.7914422569,0.129581864763,4.12243109448,15.9888894789,100.337641858,97.3459114406,2.97173041782,0.02
 04/26  02:00:00,72.0248955551,18.7453476387,9.03882699716,0.840761985841,4.12243109448,15.9888894789,82.3109847662,79.3192543484,2.97173041782,0.02
 04/26  03:00:00,80.8689226132,22.7044713976,10.9393658439,0.896611029446,4.12243109448,15.9888894789,103.450385341,100.458654923,2.97173041782,0.02
 04/26  04:00:00,105.216021894,27.7472853419,12.0622916346,1.31654862153,12.3672932834,24.9413748627,116.730936553,111.758052524,4.9528840297,0.02
 04/26  05:00:00,129.315156756,28.5286772366,14.920116411,24.1111566651,12.3672932834,24.9413748627,184.397299355,179.424415326,4.9528840297,0.02
 04/26  06:00:00,168.986420552,29.0006661618,14.8234160582,18.4511994816,24.7345865669,70.7195625826,159.086688366,149.160920306,9.90576805939,0.02
 04/26  07:00:00,195.688619381,29.137312223,14.8313927461,13.8017985543,37.1018798503,92.3937384068,138.255495296,128.329727236,9.90576805939,0.02
 04/26  08:00:00,204.799189797,29.2075295346,15.3948098465,12.412400018,37.1018798503,104.434947198,138.208704249,119.675899931,9.90576805939,8.6270362578
 04/26  09:00:00,215.506745961,29.2488555608,15.7943382039,11.2018857952,37.1018798503,116.476155989,123.625274243,113.699506184,9.90576805939,0.02
 04/26  10:00:00,214.352440958,29.275918684,15.7969359351,10.3389061835,37.1018798503,116.476155989,129.885618511,111.344018688,9.90576805939,8.63583176368
 04/26  11:00:00,213.076191237,29.3012173194,15.2439582453,9.40452703553,37.1018798503,116.476155989,119.89026095,109.964492891,9.90576805939,0.02
 04/26  12:00:00,201.426060212,29.3319799225,15.4000193494,8.35996469002,37.1018798503,104.434947198,126.224643385,107.686429102,9.90576805939,8.63244622372
 04/26  13:00:00,211.134802578,29.3617816353,15.2351864176,7.70086853905,37.1018798503,116.476155989,115.491301888,105.565533829,9.90576805939,0.02
 04/26  14:00:00,210.848739689,29.3761624527,14.8422090273,7.51246681887,37.1018798503,116.476155989,123.976930442,105.43538021,9.90576805939,8.6357821735
 04/26  15:00:00,210.643958799,29.3916039639,14.8442107005,7.27198441426,37.1018798503,116.476155989,114.232437768,104.306669709,9.90576805939,0.02
 04/26  16:00:00,210.687746466,29.4044312178,14.8453580189,7.08953547374,37.1018798503,116.476155989,121.77110998,103.236159693,9.90576805939,8.62918222769
 04/26  17:00:00,211.893346077,29.4084360095,14.8457406876,7.18794812007,37.1018798503,116.476155989,112.588299979,102.66253192,9.90576805939,0.02
 04/26  18:00:00,121.782207216,27.604694528,11.5283617795,0.000323185985833,24.7345865669,47.5788473902,85.0133089348,80.0404249051,4.9528840297,0.02
 04/26  19:00:00,129.355910212,28.0324669697,11.1585103079,0.0503144750691,24.7345865669,47.5788473902,90.7428304707,85.769946441,4.9528840297,0.02
 04/26  20:00:00,115.11191702,26.7491496448,11.0880355521,0.209858732413,12.3672932834,38.6892022431,103.933704226,100.941973808,2.97173041782,0.02
 04/26  21:00:00,95.5321591839,21.377485359,9.66190996015,0.772918262083,12.3672932834,27.0668015668,95.626638024,84.0490543559,2.97173041782,8.60585325031
 04/26  22:00:00,69.282926886,17.5475848021,8.42566714778,0.0,4.12243109448,15.9888894789,78.8520103193,75.8602799014,2.97173041782,0.02
 04/26  23:00:00,80.6839945064,22.8755803742,10.1701749135,1.45527009408,4.12243109448,15.9888894789,100.161665523,97.1699351051,2.97173041782,0.02
 04/26  24:00:00,71.8469683065,18.4031296854,8.09972102174,1.86411024905,4.12243109448,15.9888894789,82.1506173516,79.1588869338,2.97173041782,0.02
 04/27  01:00:00,83.8248960837,23.4316845483,10.529589877,3.89710838571,4.12243109448,15.9888894789,102.404104329,99.4123739114,2.97173041782,0.02
 04/27  02:00:00,78.5021684876,19.6864470102,8.26736243135,7.13693135677,4.12243109448,15.9888894789,82.8738339776,79.8821035598,2.97173041782,0.02
 04/27  03:00:00,85.0790110823,23.6455707691,10.4511880631,6.66907392613,4.12243109448,15.9888894789,104.288614762,101.296884344,2.97173041782,0.02
 04/27  04:00:00,108.032273352,28.4602394113,12.0431118172,6.75108872233,12.3672932834,24.9413748627,118.395435469,113.42255144,4.9528840297,0.02
 04/27  05:00:00,131.261279117,28.0607553035,15.5344269216,29.3906756355,12.3672932834,24.9413748627,186.724446952,181.751562922,4.9528840297,0.02
 04/27  06:00:00,174.430703243,28.9805596595,15.7837064083,26.3785866402,24.7345865669,70.7195625826,157.748076222,147.822308163,9.90576805939,0.02
 04/27  07:00:00,196.92351081,29.0635474944,16.3384315573,19.1820984845,37.1018798503,92.3937384068,136.078807394,126.153039334,9.90576805939,0.02
 04/27  08:00:00,205.033006274,29.1128157458,17.2822584112,16.2830668046,37.1018798503,104.434947198,127.74209419,117.816326131,9.90576805939,0.02
 04/27  09:00:00,214.912522654,29.1781707389,18.2268062125,13.1494898682,37.1018798503,116.476155989,131.429275629,112.892971684,9.90576805939,8.63053588558
 04/27  10:00:00,213.885137349,29.2336250746,19.1618123304,10.8388007483,37.1018798503,116.476155989,119.428010019,109.502241959,9.90576805939,0.02
 04/27  11:00:00,212.682347177,29.2933163488,20.619794746,8.26082544557,37.1018798503,116.476155989,124.489976673,105.946779013,9.90576805939,8.63742960107
 04/27  12:00:00,201.895399046,29.3299917882,21.3885025025,7.04317428012,37.1018798503,104.434947198,114.230241445,104.304473386,9.90576805939,0.02
 04/27  13:00:00,211.790819139,29.4037752181,21.9173558876,5.05349564062,37.1018798503,116.476155989,120.365879626,101.822560904,9.90576805939,8.6375506629
 04/27  14:00:00,211.035723305,29.4435767375,21.7679296249,4.14521875283,37.1018798503,116.476155989,110.589663274,100.663895215,9.90576805939,0.02
 04/27  15:00:00,208.951501201,29.4737659451,21.3862770276,3.6556169165,37.1018798503,116.476155989,118.702497359,100.162811798,9.90576805939,8.63391750156
 04/27  16:00:00,209.011030102,29.5193436471,21.9182556061,3.21553636807,37.1018798503,116.476155989,108.712342179,98.7865741196,9.90576805939,0.02
 04/27  17:00:00,212.362732975,29.5483118754,22.2954597523,2.96583424063,37.1018798503,116.476155989,116.098505213,97.5732802122,9.90576805939,8.61945694166
 04/27  18:00:00,129.624921121,27.604694528,19.2865501906,0.0,24.7345865669,47.5788473902,79.8957114479,74.9228274182,4.9528840297,0.02
 04/27  19:00:00,129.53832584,28.0324669697,17.8459170031,0.0,24.7345865669,47.5788473902,86.323681322,81.3507972923,4.9528840297,0.02
 04/27  20:00:00,111.931425676,26.7491496448,16.9918056284,0.0,12.3672932834,38.6892022431,100.251424128,97.2596937098,2.97173041782,0.02
 04/27  21:00:00,84.3521958463,16.8194801818,10.3052258712,0.0,12.3672932834,27.0668015668,67.135870037,64.1441396191,2.97173041782,0.02
 04/27  22:00:00,75.8103876524,21.9344810026,12.4842306571,0.0,4.12243109448,15.9888894789,95.8826980711,92.8909676533,2.97173041782,0.02
 04/27  23:00:00,69.4825349045,18.830902127,9.93898248367,0.568332473999,4.12243109448,15.9888894789,79.397540021,76.4058096031,2.97173041782,0.02
 04/27  24:00:00,76.70646422,21.9344810026,11.1209205562,0.0,4.12243109448,15.9888894789,100.165971277,97.1742408596,2.97173041782,0.02
 04/28  01:00:00,70.506612532,18.574238662,8.49562292465,1.17234916343,4.12243109448,15.9888894789,81.7091652173,78.7174347995,2.97173041782,0.02
 04/28  02:00:00,77.1075020821,22.5761396651,10.4452036363,1.04328815854,4.12243109448,15.9888894789,103.642146119,100.650415701,2.97173041782,0.02
 04/28  03:00:00,70.3939965767,17.9753572437,8.49722430866,0.838020005959,4.12243109448,15.9888894789,84.0088155496,81.0170851318,2.97173041782,0.02
 04/28  04:00:00,105.756576209,28.2320941091,12.1002344887,3.29105396292,12.3672932834,24.9413748627,117.931677003,112.958792973,4.9528840297,0.02
 04/28  05:00:00,124.13329405,28.0910167847,16.0877099273,23.7548287388,12.3672932834,24.9413748627,185.652114815,180.679230785,4.9528840297,0.02
 04/28  06:00:00,167.018750046,29.0381381515,17.2795165859,21.053298099,24.7345865669,70.7195625826,150.817495651,140.891727591,9.90576805939,0.02
 04/28  07:00:00,192.363561002,29.1888527481,18.2974746533,14.5172041078,37.1018798503,92.3937384068,139.489697107,120.975071063,9.90576805939,8.6088579847
 04/28  08:00:00,203.056441866,29.2722175839,20.5687254984,10.899115318,37.1018798503,104.434947198,123.567219351,113.641451292,9.90576805939,0.02
 04/28  09:00:00,214.331656236,29.3271567091,22.1050950999,8.54133949552,37.1018798503,116.476155989,119.69160494,109.765836881,9.90576805939,0.02
 04/28  10:00:00,213.013568832,29.3776329112,22.305259755,6.97197865586,37.1018798503,116.476155989,125.643373225,107.101964197,9.90576805939,8.63564096915
 04/28  11:00:00,211.959408063,29.4264509277,22.3031944661,5.87082660541,37.1018798503,116.476155989,115.214842475,105.289074415,9.90576805939,0.02
 04/28  12:00:00,198.970496401,29.4748324881,22.3019692355,4.87659102382,37.1018798503,104.434947198,122.381983908,103.843625191,9.90576805939,8.63259065766
 04/28  13:00:00,210.185200268,29.5203596527,22.3037111919,4.00219269755,37.1018798503,116.476155989,112.270665033,102.344896974,9.90576805939,0.02
 04/28  14:00:00,209.462751004,29.5717580057,22.3093920902,3.22291191733,37.1018798503,116.476155989,118.970482498,100.429132046,9.90576805939,8.63558239329
 04/28  15:00:00,210.250280442,29.6111393134,23.4402451558,2.8403912233,37.1018798503,116.476155989,108.834461613,98.9086935541,9.90576805939,0.02
 04/28  16:00:00,210.561329166,29.6586825633,24.3364501414,2.20831524032,37.1018798503,116.476155989,115.10503227,96.5702862605,9.90576805939,8.62897795052
 04/28  17:00:00,211.453423921,29.6759654955,24.3313749614,2.15881144688,37.1018798503,116.476155989,106.237122471,96.3113544115,9.90576805939,0.02
 04/28  18:00:00,127.411639105,27.4977514176,20.6708233077,0.0,24.7345865669,47.5788473902,78.8363188491,73.8634348194,4.9528840297,0.02
 04/28  19:00:00,134.59288503,28.2463531905,19.3198694035,0.0,24.7345865669,47.5788473902,84.6380579495,79.6651739198,4.9528840297,0.02
 04/28  20:00:00,116.531157784,26.7491496448,18.3227459531,0.000102856738617,12.3672932834,38.6892022431,107.200787081,95.6197582321,2.97173041782,8.60929843145
 04/28  21:00:00,81.7251158577,14.8936127249,10.0357428222,0.0,12.3672932834,27.0668015668,58.4370638419,55.4453334241,2.97173041782,0.02
 04/28  22:00:00,78.5781820669,22.0770718165,14.8353354947,0.0,4.12243109448,15.9888894789,95.6020015509,92.6102711331,2.97173041782,0.02
 04/28  23:00:00,71.6281384201,18.4031296854,11.4179966264,0.00810068347087,4.12243109448,15.9888894789,77.7107943791,74.7190639612,2.97173041782,0.02
 04/28  24:00:00,79.5423125727,22.8755803742,13.3069164985,0.205266387868,4.12243109448,15.9888894789,99.3983960215,96.4066656037,2.97173041782,0.02
 04/29  01:00:00,71.4838456871,17.9753572437,10.1436553256,0.221680182055,4.12243109448,15.9888894789,80.9507978434,77.9590674256,2.97173041782,0.02
 04/29  02:00:00,81.6921986248,22.7900258859,12.1567255097,0.771125090045,4.12243109448,15.9888894789,102.305526944,99.313796526,2.97173041782,0.02
 04/29  03:00:00,73.4736816416,18.6170159062,9.82777390439,1.32430761821,4.12243109448,15.9888894789,82.8427924975,79.8510620797,2.97173041782,0.02
 04/29  04:00:00,89.5724322523,26.9630358656,14.1276715982,1.02240559766,4.12243109448,16.0517297156,122.814464299,119.822733881,2.97173041782,0.02
 04/29  05:00:00,84.28914109,26.7491496448,13.441309428,0.818770870219,4.12243109448,16.0517297156,123.966272604,120.974542186,2.97173041782,0.02
 04/29  06:00:00,102.41042181,28.8880118529,13.6081005642,6.13767745328,4.12243109448,39.6058045677,111.476939139,108.485208721,2.97173041782,0.02
 04/29  07:00:00,165.481098766,28.9384286403,17.9247839026,33.7878404525,12.3672932834,65.3531420225,162.373658363,157.400774333,4.9528840297,0.02
 04/29  08:00:00,160.842674749,28.9215447989,19.6672886299,27.2334853207,12.3672932834,68.2430321324,157.527842064,152.554958035,4.9528840297,0.02
 04/29  09:00:00,185.775651515,28.951016863,21.523430851,19.8934371863,16.4897243779,93.1370602926,146.083111404,138.138496957,7.92461444751,0.02
 04/29  10:00:00,186.498519204,28.9511910532,22.8157179594,17.4710802585,16.4897243779,93.1370602926,149.770373751,133.231274014,7.92461444751,8.61448528974
 04/29  11:00:00,183.432250156,28.9494057799,24.5268337856,15.0385528681,16.4897243779,93.1370602926,138.248398294,130.303783846,7.92461444751,0.02
 04/29  12:00:00,173.830234555,28.9470439241,25.519069687,12.6622613944,16.4897243779,83.9857416113,135.492987949,127.548373501,7.92461444751,0.02
 04/29  13:00:00,175.547823663,28.9451036063,25.5203568176,10.9437674794,16.4897243779,83.9857416113,133.284468628,125.33985418,7.92461444751,0.02
 04/29  14:00:00,175.548776412,28.9435855797,28.2885358432,8.74594912333,16.4897243779,83.9857416113,130.973581757,123.028967309,7.92461444751,0.02
 04/29  15:00:00,149.507393362,28.8880118529,27.2732115605,0.0,12.3672932834,70.6512738906,79.0624325164,65.4981890832,4.9528840297,8.61135940349
 04/29  16:00:00,150.713117425,28.8880118529,26.8076615035,0.0,12.3672932834,70.6512738906,69.040099814,64.0672157843,4.9528840297,0.02
 04/29  17:00:00,138.78969637,28.8880118529,26.8375686069,0.0,12.3672932834,58.1284167478,71.8763489142,66.9034648845,4.9528840297,0.02
 04/29  18:00:00,101.080488691,26.3213772032,24.5428276665,0.0,12.3672932834,24.9413748627,94.2081481373,89.2352641076,4.9528840297,0.02
 04/29  19:00:00,109.126173659,27.1769220864,23.0646725487,0.0,12.3672932834,24.9413748627,101.916339701,96.9434556711,4.9528840297,0.02
 04/29  20:00:00,94.819756488,26.7491496448,19.4780492099,0.0,4.12243109448,16.0517297156,112.113065132,109.121334714,2.97173041782,0.02
 04/29  21:00:00,76.6724648262,18.4249640422,13.2667960266,0.0,4.12243109448,15.9888894789,86.5677957503,83.5760653325,2.97173041782,0.02
 04/29  22:00:00,73.0657850015,17.5475848021,11.6490476204,0.0,4.12243109448,15.9888894789,82.682541013,79.6908105952,2.97173041782,0.02
 04/29  23:00:00,82.0567244958,22.6830827755,14.0350762365,0.0851557113821,4.12243109448,15.9888894789,104.736717544,101.744987126,2.97173041782,0.02
 04/29  24:00:00,71.2536101271,17.9753572437,11.7359754421,0.100700605029,4.12243109448,15.9888894789,85.0257300223,82.0339996045,2.97173041782,0.02
 04/30  01:00:00,76.7348455554,21.9344810026,15.0266173468,0.0,2.06121554724,15.9888894789,107.236628823,104.244898405,2.97173041782,0.02
 04/30  02:00:00,69.7972338957,18.830902127,11.9092810084,1.09161660609,2.06121554724,15.9888894789,86.5145472727,83.5228168549,2.97173041782,0.02
 04/30  03:00:00,77.760676813,21.9344810026,15.8284376414,0.0,2.06121554724,15.9888894789,108.583151764,105.591421346,2.97173041782,0.02
 04/30  04:00:00,70.1428570173,18.830902127,12.7890663506,1.68592811855,2.06121554724,15.9888894789,87.4951311006,84.5034006828,2.97173041782,0.02
 04/30  05:00:00,72.2138859867,22.5761396651,16.573090474,0.871556513465,2.06121554724,15.9888894789,109.793960265,106.802229847,2.97173041782,0.02
 04/30  06:00:00,52.6288594562,17.9753572437,13.396154979,0.704752522934,2.06121554724,15.9888894789,88.0987731805,85.1070427627,2.97173041782,0.02
 04/30  07:00:00,63.0454360983,23.2177983275,17.402185932,1.096042019,2.06121554724,15.9888894789,108.403624638,105.411894221,2.97173041782,0.02
 04/30  08:00:00,87.7214557921,18.9164566153,14.1135473647,0.378782513692,4.12243109448,41.7362269337,82.761204283,77.7883202533,4.9528840297,0.02
 04/30  09:00:00,106.725364191,23.7311252575,18.3946080001,0.308258104266,4.12243109448,41.7362269337,99.7306694718,94.7577854421,4.9528840297,0.02
 04/30  10:00:00,94.8360371354,18.4886841737,15.5092840301,0.102408593947,4.12243109448,41.7362269337,79.9734992598,75.0006152301,4.9528840297,0.02
 04/30  11:00:00,113.331502152,23.6455707691,21.446372739,0.171720409909,4.12243109448,41.7362269337,97.6484615068,92.6755774771,4.9528840297,0.02
 04/30  12:00:00,101.008036372,19.2586745686,17.9475337982,0.100059981526,4.12243109448,41.7362269337,77.8907190265,72.9178349968,4.9528840297,0.02
 04/30  13:00:00,115.91356318,23.6455707691,23.3429736642,0.0535645680953,4.12243109448,41.7362269337,95.3406215016,90.3677374719,4.9528840297,0.02
 04/30  14:00:00,103.163898222,18.4886841737,18.9254482162,0.00357770655937,4.12243109448,41.7362269337,86.3989046588,72.8444079509,4.9528840297,8.60161267819
 04/30  15:00:00,123.973408765,23.6455707691,24.5099637423,0.00457401135305,4.12243109448,41.7362269337,95.9106617585,90.9377777288,4.9528840297,0.02
 04/30  16:00:00,91.2737192086,19.2586745686,18.6358536096,0.0,4.12243109448,24.8785346261,77.0740194776,72.1011354479,4.9528840297,0.02
 04/30  17:00:00,78.9795245315,17.9753572437,16.6622630538,0.0,2.06121554724,15.9888894789,78.29392644,75.3021960222,2.97173041782,0.02
 04/30  18:00:00,63.2508568667,13.5884610432,11.6123714767,0.00545148725332,2.06121554724,15.9888894789,60.8671394685,57.8754090507,2.97173041782,0.02
 04/30  19:00:00,100.020482098,22.7900258859,18.1661957448,0.0,2.06121554724,15.9888894789,104.088453599,101.096723181,2.97173041782,0.02
 04/30  20:00:00,92.7202742382,18.830902127,13.4969517731,0.0948431191129,2.06121554724,15.9888894789,86.172395504,83.1806650862,2.97173041782,0.02
 04/30  21:00:00,101.251705429,21.9344810026,15.0655425944,0.0,2.06121554724,15.9888894789,108.320594934,105.328864516,2.97173041782,0.02
 04/30  22:00:00,87.6479671702,18.7453476387,11.9713807215,0.314725240474,2.06121554724,15.9888894789,88.4830392087,85.4913087908,2.97173041782,0.02
 04/30  23:00:00,97.0083176356,23.2177983275,15.0059001181,1.00449410273,2.06121554724,15.9888894789,109.716689537,106.72495912,2.97173041782,0.02
 04/30  24:00:00,81.4337413426,17.5475848021,12.6415138687,0.0,2.06121554724,15.9888894789,89.7928836031,86.8011531853,2.97173041782,0.02
 05/01  01:00:00,82.7718132992,23.2177983275,15.9330845963,1.75253161986,4.12243109448,15.9888894789,111.356656656,108.364926239,2.97173041782,0.02
 05/01  02:00:00,70.0477036404,18.830902127,13.6489226926,2.546744815,4.12243109448,15.9888894789,89.6392982815,86.6475678637,2.97173041782,0.02
 05/01  03:00:00,76.0150200905,22.3622534443,17.9196168952,0.879745266614,4.12243109448,15.9888894789,111.799451376,108.807720958,2.97173041782,0.02
 05/01  04:00:00,106.041042525,28.3176485974,22.3597929907,3.18344286348,12.3672932834,24.9413748627,126.514945906,121.542061876,4.9528840297,0.02
 05/01  05:00:00,127.944229081,28.0644525805,25.7190413732,26.6789103704,12.3672932834,24.9413748627,194.114152927,189.141268897,4.9528840297,0.02
 05/01  06:00:00,173.593285544,28.9690863602,27.034023239,21.3595368296,24.7345865669,70.7195625826,157.803872376,147.878104316,9.90576805939,0.02
 05/01  07:00:00,202.191501473,29.0045501488,31.619487039,11.2944893402,37.1018798503,92.3937384068,134.448599328,124.522831269,9.90576805939,0.02
 05/01  08:00:00,220.476010051,29.0251074054,42.1098616963,7.02461591452,37.1018798503,104.434947198,134.482822186,115.952006777,9.90576805939,8.6250473494
 05/01  09:00:00,238.930209064,29.0831586751,50.5767503594,4.91228583888,37.1018798503,116.476155989,120.560525722,110.634757663,9.90576805939,0.02
 05/01  10:00:00,241.953831866,29.192086497,54.9869801625,3.41604164685,37.1018798503,116.476155989,125.225687656,106.684595251,9.90576805939,8.63532434526
 05/01  11:00:00,244.923159176,29.392598024,59.1699286953,2.001755839,37.1018798503,116.476155989,112.935244922,103.009476862,9.90576805939,0.02
 05/01  12:00:00,234.490823153,29.6178393641,61.3339568369,1.22189154001,37.1018798503,104.434947198,118.204509891,99.6666821408,9.90576805939,8.63205969098
 05/01  13:00:00,247.504926669,29.8236797086,62.754498294,0.567871394349,37.1018798503,116.476155989,106.958391461,97.0326234017,9.90576805939,0.02
 05/01  14:00:00,247.987879139,30.0569962335,63.4457272536,0.126432891798,37.1018798503,116.476155989,113.220737894,94.6797422876,9.90576805939,8.63522754687
 05/01  15:00:00,248.274502065,30.3042065493,63.5930135641,0.0188368711306,37.1018798503,116.476155989,102.538946365,92.6131783055,9.90576805939,0.02
 05/01  16:00:00,247.628545238,30.5145582329,62.7560792262,0.0,37.1018798503,116.476155989,101.563656023,91.1016027562,9.90576805939,0.556285207397
 05/01  17:00:00,245.226776044,30.5939865355,60.2761097293,0.0,37.1018798503,116.476155989,108.568008016,90.5791186522,9.90576805939,8.08312130476
 05/01  18:00:00,148.209324045,28.0324669697,47.0860221774,0.0,24.7345865669,47.5788473902,71.9505948985,66.9777108688,4.9528840297,0.02
 05/01  19:00:00,154.442435992,28.4602394113,45.8438574397,0.0,24.7345865669,47.5788473902,78.7684748086,73.7955907789,4.9528840297,0.02
 05/01  20:00:00,131.327954588,27.3195129003,38.0795357098,0.0,12.3672932834,38.6892022431,93.8682432093,90.8765127915,2.97173041782,0.02
 05/01  21:00:00,94.864929606,15.7491576082,25.1720341345,0.0,12.3672932834,27.0668015668,59.3538235162,56.3620930984,2.97173041782,0.02
 05/01  22:00:00,82.9237182458,20.1578881656,27.9900686093,0.0,4.12243109448,15.9888894789,84.2813675248,81.289637107,2.97173041782,0.02
 05/01  23:00:00,64.6011977028,12.5466566324,17.5117103818,0.0,4.12243109448,15.9888894789,53.9101184716,50.9183880538,2.97173041782,0.02
 05/01  24:00:00,76.4664279216,18.4249640422,23.2915835591,0.0,4.12243109448,15.9888894789,84.5857008597,81.5939704419,2.97173041782,0.02
 05/02  01:00:00,62.5316074534,11.7263137178,16.2883442495,0.0,4.12243109448,15.9888894789,48.8988974236,45.9071670057,2.97173041782,0.02
 05/02  02:00:00,76.9125363159,18.4249640422,23.7376919484,0.0,4.12243109448,15.9888894789,83.476407923,80.4846775052,2.97173041782,0.02
 05/02  03:00:00,62.1149143477,11.4910388749,16.1069259182,0.0,4.12243109448,15.9888894789,57.5156020873,45.9419950562,2.97173041782,8.60187661325
 05/02  04:00:00,118.105234856,27.7971921268,38.1278840467,0.0,12.3672932834,24.9413748627,109.368863509,104.395979479,4.9528840297,0.02
 05/02  05:00:00,126.157087853,28.1122306667,43.2898620421,7.27316989162,12.3672932834,24.9413748627,176.748272364,171.775388334,4.9528840297,0.02
 05/02  06:00:00,175.458760944,29.0972782622,46.5492669123,3.58157626504,24.7345865669,70.7195625826,142.477402879,132.55163482,9.90576805939,0.02
 05/02  07:00:00,209.625199656,29.3916424658,48.1223494399,1.83823719206,37.1018798503,92.3937384068,123.238977186,113.313209126,9.90576805939,0.02
 05/02  08:00:00,226.058557564,29.5031731406,52.8807835476,1.35821791142,37.1018798503,104.434947198,117.154630157,107.228862098,9.90576805939,0.02
 05/02  09:00:00,242.667401739,29.610797381,57.7789529514,0.919581123904,37.1018798503,116.476155989,122.304776865,103.768980129,9.90576805939,8.63002867607
 05/02  10:00:00,246.458080617,29.7910528242,61.8626955465,0.445676538659,37.1018798503,116.476155989,110.451987414,100.526219354,9.90576805939,0.02
 05/02  11:00:00,249.957803531,29.9664731435,65.358466066,0.273929827573,37.1018798503,116.476155989,116.810944343,98.2683404818,9.90576805939,8.63683580163
 05/02  12:00:00,239.389612141,30.1602680386,66.7590484811,0.15322568675,37.1018798503,104.434947198,106.115381011,96.189612952,9.90576805939,0.02
 05/02  13:00:00,250.296576004,30.263023357,65.6150091129,0.0596087622734,37.1018798503,116.476155989,113.167365829,94.624777891,9.90576805939,8.63681987864
 05/02  14:00:00,246.475662217,30.288978299,61.8167757452,0.0112521555653,37.1018798503,116.476155989,103.927163989,94.0013959301,9.90576805939,0.02
 05/02  15:00:00,242.450249389,30.3058095392,57.7847738728,0.0011629940419,37.1018798503,116.476155989,111.939899355,93.40069263,9.90576805939,8.63343866558
 05/02  16:00:00,241.226223975,30.3517373859,56.500456809,0.0161824203044,37.1018798503,116.476155989,102.419247121,92.4934790615,9.90576805939,0.02
 05/02  17:00:00,237.644330005,30.3151702047,52.9179332554,0.0545361734046,37.1018798503,116.476155989,102.156439838,92.2306717785,9.90576805939,0.02
 05/02  18:00:00,140.654074601,27.8399693709,39.7232529764,0.0,24.7345865669,47.5788473902,74.941604089,69.9687200593,4.9528840297,0.02
 05/02  19:00:00,147.341280834,28.3532963009,38.8496295225,0.0,24.7345865669,47.5788473902,89.1816130058,75.6194908613,4.9528840297,8.60923811486
 05/02  20:00:00,128.463920511,27.3908083072,35.1442124427,0.0,12.3672932834,38.6892022431,94.3272474555,91.3355170377,2.97173041782,0.02
 05/02  21:00:00,91.8652869823,15.3213851666,22.600172675,0.0,12.3672932834,27.0668015668,59.5777437949,56.5860133771,2.97173041782,0.02
 05/02  22:00:00,79.9529407705,19.3023432823,25.8748369961,0.0,4.12243109448,15.9888894789,84.2204771277,81.2287467099,2.97173041782,0.02
 05/02  23:00:00,63.3298236977,12.2833093615,16.4778034409,0.0,4.12243109448,15.9888894789,57.8590835522,54.8673531344,2.97173041782,0.02
 05/02  24:00:00,84.7471150867,20.4430697933,29.5282847807,0.0,4.12243109448,15.9888894789,90.9742213383,87.9824909205,2.97173041782,0.02
 05/03  01:00:00,61.1794082105,11.4059301214,15.2306484259,0.0,4.12243109448,15.9888894789,55.1835344008,52.191803983,2.97173041782,0.02
 05/03  02:00:00,81.9167911631,19.6013382567,27.5655736174,0.0,4.12243109448,15.9888894789,85.398654612,82.4069241942,2.97173041782,0.02
 05/03  03:00:00,61.2673069069,11.3840957645,15.3659168065,0.000345827909353,4.12243109448,15.9888894789,49.3184916413,46.3267612235,2.97173041782,0.02
 05/03  04:00:00,115.189891178,27.8185807489,35.1911527091,0.0,12.3672932834,24.9413748627,108.946052749,103.973168719,4.9528840297,0.02
 05/03  05:00:00,122.150935225,28.6395093955,37.6777773774,8.35182403446,12.3672932834,24.9413748627,175.381053971,170.408169942,4.9528840297,0.02
 05/03  06:00:00,168.533622732,29.137788763,38.9223373175,4.2428578627,24.7345865669,70.7195625826,141.633339975,131.707571916,9.90576805939,0.02
 05/03  07:00:00,201.240704956,29.5188928065,39.0012500001,2.44759135672,37.1018798503,92.3937384068,123.209020163,113.283252103,9.90576805939,0.02
 05/03  08:00:00,212.68841863,29.607798916,38.6778355979,2.08636637215,37.1018798503,104.434947198,126.377628837,107.845383195,9.90576805939,8.62647758314
