Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  09:00:00,229.483758374,29.6813607896,43.700337377,1.74405432332,37.1018798503,116.476155989,114.535509677,104.609741618,9.90576805939,0.02
 05/03  10:00:00,232.648745936,29.7607177327,47.0858360464,1.44347781149,37.1018798503,116.476155989,120.610270864,102.069500902,9.90576805939,8.63500190216
 05/03  11:00:00,230.380793665,29.823729209,44.9630756254,1.23512204809,37.1018798503,116.476155989,110.117555306,100.191787247,9.90576805939,0.02
 05/03  12:00:00,214.257373875,29.8899780623,40.9554931905,1.09477625815,37.1018798503,104.434947198,117.392444922,98.854875351,9.90576805939,8.63180151134
 05/03  13:00:00,224.444237514,29.9565550817,39.1523021969,0.976512006966,37.1018798503,116.476155989,107.365069353,97.4393012937,9.90576805939,0.02
 05/03  14:00:00,221.566468449,30.0029794072,36.2970705914,0.907703844714,37.1018798503,116.476155989,114.810952715,96.2701403764,9.90576805939,8.63504427928
 05/03  15:00:00,219.511081321,30.0173044352,34.21351619,0.921825339006,37.1018798503,116.476155989,105.418715975,95.4929479161,9.90576805939,0.02
 05/03  16:00:00,219.574669479,29.9888568942,34.1868776512,1.04103854948,37.1018798503,116.476155989,105.334129791,95.4083617315,9.90576805939,0.02
 05/03  17:00:00,222.422084151,30.0180815407,37.0112192177,1.03610220051,37.1018798503,116.476155989,113.13412447,94.6092544587,9.90576805939,8.61910195208
 05/03  18:00:00,132.97631846,27.604694528,32.2807918868,0.0,24.7345865669,47.5788473902,77.3786436585,72.4057596288,4.9528840297,0.02
 05/03  19:00:00,137.487832587,28.2463531905,31.4523101756,0.0,24.7345865669,47.5788473902,82.7298999593,77.7570159296,4.9528840297,0.02
 05/03  20:00:00,121.017042522,26.3213772032,28.7667627397,0.0,12.3672932834,38.6892022431,96.2256747198,93.233944302,2.97173041782,0.02
 05/03  21:00:00,86.1770689771,15.3213851666,16.9119478732,0.0,12.3672932834,27.0668015668,60.3757826856,57.3840522678,2.97173041782,0.02
 05/03  22:00:00,75.854365564,19.3023432823,21.7762610042,0.0,4.12243109448,15.9888894789,85.1442713484,82.1525409305,2.97173041782,0.02
 05/03  23:00:00,60.4096102003,13.2244087331,12.6164897716,0.0,4.12243109448,15.9888894789,56.9647157753,53.9729853575,2.97173041782,0.02
 05/03  24:00:00,76.1469049752,22.8755803742,18.3108645858,0.0030744759773,4.12243109448,15.9888894789,101.603786613,98.6120561953,2.97173041782,0.02
 05/04  01:00:00,65.338237045,17.5475848021,12.5827590845,0.0,4.12243109448,15.9888894789,79.8572870459,76.8655566281,2.97173041782,0.02
 05/04  02:00:00,73.351902435,23.0039121067,15.1237702417,0.127061576249,4.12243109448,15.9888894789,100.681490584,97.6897601659,2.97173041782,0.02
 05/04  03:00:00,66.3732652713,18.6170159062,12.0310083348,0.356163973363,4.12243109448,15.9888894789,81.3715215173,78.3797910995,2.97173041782,0.02
 05/04  04:00:00,97.1772539709,27.9183943186,16.4639393647,0.552942793214,12.3672932834,24.9413748627,123.355465293,109.802226881,4.9528840297,8.60035438257
 05/04  05:00:00,110.484343812,28.1201520651,19.3007195321,14.7788635335,12.3672932834,24.9413748627,181.290493299,176.317609269,4.9528840297,0.02
 05/04  06:00:00,157.809340116,29.0959790012,19.5273889795,11.2580381564,24.7345865669,70.7195625826,145.701737664,135.775969605,9.90576805939,0.02
 05/04  07:00:00,185.468696603,29.3628721503,20.0718251478,5.4060606542,37.1018798503,92.3937384068,125.311110349,115.38534229,9.90576805939,0.02
 05/04  08:00:00,197.923760987,29.4559321765,20.4661912879,3.41745227101,37.1018798503,104.434947198,118.818863109,108.89309505,9.90576805939,0.02
 05/04  09:00:00,210.669816328,29.5348409965,21.5258500365,2.30059465723,37.1018798503,116.476155989,123.355292833,104.819729568,9.90576805939,8.62979520593
 05/04  10:00:00,212.412542266,29.6319938354,23.4114841727,1.93419320551,37.1018798503,116.476155989,111.768224304,101.842456245,9.90576805939,0.02
 05/04  11:00:00,216.393735789,29.7339530722,24.31878292,1.57890127801,37.1018798503,116.476155989,117.596935873,99.0545734972,9.90576805939,8.63659431652
 05/04  12:00:00,208.737311011,29.9304421595,24.3232788483,1.16734026583,37.1018798503,104.434947198,106.025488222,96.0997201629,9.90576805939,0.02
 05/04  13:00:00,221.300366744,30.1077886568,25.0091361589,0.737565795218,37.1018798503,116.476155989,112.371184333,93.8287660452,9.90576805939,8.63665022793
 05/04  14:00:00,223.41218782,30.2404332529,25.9619171151,0.260028254482,37.1018798503,116.476155989,101.959130012,92.0333619524,9.90576805939,0.02
 05/04  15:00:00,226.076248858,30.410723917,27.438913129,0.124797870136,37.1018798503,116.476155989,108.594986139,90.0560395067,9.90576805939,8.63317857334
 05/04  16:00:00,227.47653586,30.5784092721,28.1927674331,0.0623008437349,37.1018798503,116.476155989,98.4129863985,88.4872183391,9.90576805939,0.02
 05/04  17:00:00,230.708054421,30.6129099599,26.5470099365,0.065119410556,37.1018798503,116.476155989,97.7282880694,87.80252001,9.90576805939,0.02
 05/04  18:00:00,147.895826017,27.8185807489,21.870660255,0.0,24.7345865669,47.5788473902,71.3584822423,66.3855982126,4.9528840297,0.02
 05/04  19:00:00,149.949410347,28.3532963009,19.7748792572,0.0,24.7345865669,47.5788473902,78.4721089427,73.499224913,4.9528840297,0.02
 05/04  20:00:00,135.064315974,27.604694528,17.8090637135,0.0,12.3672932834,38.6892022431,102.15703869,90.5768608084,2.97173041782,8.60844746348
 05/04  21:00:00,93.8328184297,15.1074989458,10.4198887171,0.0,12.3672932834,27.0668015668,60.8841945862,57.8924641683,2.97173041782,0.02
 05/04  22:00:00,93.5614009519,21.9344810026,14.4280577099,0.0,4.12243109448,15.9888894789,92.7200782713,89.7283478535,2.97173041782,0.02
 05/04  23:00:00,82.3453789927,17.5475848021,10.9093286403,0.0,4.12243109448,15.9888894789,76.0494094151,73.0576789973,2.97173041782,0.02
 05/04  24:00:00,93.7202415498,23.2177983275,11.9841323073,0.00630725674225,4.12243109448,15.9888894789,95.7809186906,92.7891882728,2.97173041782,0.02
 05/05  01:00:00,81.3159048886,17.7186937788,9.28836959023,0.0,4.12243109448,15.9888894789,78.8157753673,75.8240449495,2.97173041782,0.02
 05/05  02:00:00,92.4573875833,22.7900258859,10.7848757477,0.206680271681,4.12243109448,15.9888894789,99.1011560921,96.1094256743,2.97173041782,0.02
 05/05  03:00:00,83.0669040519,18.6170159062,8.532958515,0.726119214161,4.12243109448,15.9888894789,80.9376450982,77.9459146804,2.97173041782,0.02
 05/05  04:00:00,120.818091732,27.9183943186,11.5434326745,0.992748381623,12.3672932834,24.9413748627,113.65499599,108.68211196,4.9528840297,0.02
 05/05  05:00:00,134.075456893,28.1089774446,14.6059165234,18.1023077968,12.3672932834,24.9413748627,181.045596874,176.072712845,4.9528840297,0.02
 05/05  06:00:00,176.827502993,29.0643866374,16.5155713688,15.184852807,24.7345865669,70.7195625826,148.417512578,138.491744518,9.90576805939,0.02
 05/05  07:00:00,205.038275556,29.288719688,20.3887253815,7.79647629451,37.1018798503,92.3937384068,124.490068126,114.564300067,9.90576805939,0.02
 05/05  08:00:00,217.27282391,29.3868048252,24.0730673784,4.97878248922,37.1018798503,104.434947198,125.371747517,106.839683325,9.90576805939,8.62629613262
 05/05  09:00:00,228.304370666,29.4802336141,28.342039038,3.21404149113,37.1018798503,116.476155989,112.654100435,102.728332375,9.90576805939,0.02
 05/05  10:00:00,229.042816239,29.6185542227,35.7170436513,2.09123411873,37.1018798503,116.476155989,109.65209083,99.7263227702,9.90576805939,0.02
 05/05  11:00:00,230.225075578,29.8474580475,41.7658973812,1.36925874937,37.1018798503,116.476155989,115.475508029,96.9332329463,9.90576805939,8.63650702322
 05/05  12:00:00,218.622179014,30.1378770592,41.4520088425,0.712282419095,37.1018798503,104.434947198,104.014016467,94.0882484076,9.90576805939,0.02
 05/05  13:00:00,227.335970402,30.2873615706,38.3765041303,0.23400834075,37.1018798503,116.476155989,111.113083842,92.5724353514,9.90576805939,8.63488043142
 05/05  14:00:00,224.919531967,30.4611001854,37.3353627733,0.116324446371,37.1018798503,116.476155989,101.556206595,91.6304385358,9.90576805939,0.02
 05/05  15:00:00,223.494991544,30.5765367055,37.4523073061,0.0472903248347,37.1018798503,116.476155989,109.566732475,91.0278678248,9.90576805939,8.63309659125
 05/05  16:00:00,220.751272661,30.5364488933,35.6945847616,0.00564114741554,37.1018798503,116.476155989,101.162146525,91.2363784654,9.90576805939,0.02
 05/05  17:00:00,215.812098522,30.4643382774,30.9614700265,0.0295959602296,37.1018798503,116.476155989,110.064003195,91.5394284647,9.90576805939,8.61880667065
 05/05  18:00:00,123.282741605,27.8185807489,22.3733314488,0.0,24.7345865669,47.5788473902,75.3288848841,70.3560008544,4.9528840297,0.02
 05/05  19:00:00,127.501297852,28.3532963009,21.358837335,0.0,24.7345865669,47.5788473902,81.383369934,76.4104859043,4.9528840297,0.02
 05/05  20:00:00,114.451985776,27.604694528,20.918394478,0.0,12.3672932834,38.6892022431,95.5506665821,92.5589361643,2.97173041782,0.02
 05/05  21:00:00,80.7544957351,14.7225037483,12.0882594164,0.0,12.3672932834,27.0668015668,61.8809062694,58.8891758516,2.97173041782,0.02
 05/05  22:00:00,70.5275515733,19.730115724,15.991132429,0.0,4.12243109448,15.9888894789,85.6687315035,82.6770010857,2.97173041782,0.02
 05/05  23:00:00,57.2642691264,12.2833093615,10.3889584855,0.0,4.12243109448,15.9888894789,58.427628015,55.4358975972,2.97173041782,0.02
 05/05  24:00:00,76.2698307847,23.2177983275,17.959615089,0.00176588980835,4.12243109448,15.9888894789,102.186722915,99.1949924976,2.97173041782,0.02
 05/06  01:00:00,65.7372680215,17.5475848021,12.991793307,0.0,4.12243109448,15.9888894789,79.1548323366,76.1631019188,2.97173041782,0.02
 05/06  02:00:00,73.1412230757,23.0039121067,14.9063545656,0.0266490256642,4.12243109448,15.9888894789,99.9231420501,96.9314116322,2.97173041782,0.02
 05/06  03:00:00,66.0956678361,18.6170159062,11.7035724364,0.124641248126,4.12243109448,15.9888894789,81.3413291695,78.3495987516,2.97173041782,0.02
 05/06  04:00:00,78.065727556,26.535263424,16.4726842708,0.0121289575162,4.12243109448,16.0517297156,120.119706789,117.127976371,2.97173041782,0.02
 05/06  05:00:00,74.1143263295,27.1769220864,16.1577026421,0.432383988908,4.12243109448,16.0517297156,121.17473755,118.183007132,2.97173041782,0.02
 05/06  06:00:00,92.3965930061,28.8880118529,17.6713339843,1.33252132706,4.12243109448,39.6058045677,100.778517816,97.7867873979,2.97173041782,0.02
 05/06  07:00:00,152.683083171,28.9341904237,24.1252580031,21.126709228,12.3672932834,65.3531420225,163.774715781,150.219969078,4.9528840297,8.60186267313
 05/06  08:00:00,152.975581672,28.9185117025,27.2671047515,15.4021321964,12.3672932834,68.2430321324,150.168495017,145.195610988,4.9528840297,0.02
 05/06  09:00:00,181.047649456,28.9463103748,32.509480225,9.18714747562,16.4897243779,93.1370602926,139.408593027,131.46397858,7.92461444751,0.02
 05/06  10:00:00,186.274940109,28.9470807908,40.4594722545,6.4635607247,16.4897243779,93.1370602926,134.675507483,126.730893036,7.92461444751,0.02
 05/06  11:00:00,191.227401583,28.9466335116,47.7421924871,4.13373564657,16.4897243779,93.1370602926,131.718093172,123.773478725,7.92461444751,0.02
 05/06  12:00:00,182.653218474,28.952481275,49.9553980317,2.49213125943,16.4897243779,83.9857416113,129.325243296,121.380628848,7.92461444751,0.02
 05/06  13:00:00,181.693539844,28.96359106,50.037176756,1.43957286924,16.4897243779,83.9857416113,136.340896244,119.804655391,7.92461444751,8.6116264059
 05/06  14:00:00,181.490395206,28.9906310684,50.4054105417,0.841226376892,16.4897243779,83.9857416113,125.898777438,117.954162991,7.92461444751,0.02
 05/06  15:00:00,160.126971676,28.8880118529,47.4427290122,0.0,12.3672932834,70.6512738906,64.7732420981,59.8003580684,4.9528840297,0.02
 05/06  16:00:00,158.110133134,28.8880118529,45.4258831462,0.0,12.3672932834,70.6512738906,63.5672256698,58.5943416401,4.9528840297,0.02
 05/06  17:00:00,142.180370927,28.8880118529,42.0196734284,0.0,12.3672932834,58.1284167478,67.1686824121,62.1957983824,4.9528840297,0.02
 05/06  18:00:00,98.3570452314,27.604694528,32.66719248,0.0,12.3672932834,24.9413748627,90.6387283967,85.665844367,4.9528840297,0.02
 05/06  19:00:00,101.254540824,27.7116376385,30.7594116063,0.0,12.3672932834,24.9413748627,98.5432996442,93.5704156145,4.9528840297,0.02
 05/06  20:00:00,89.563628351,27.1769220864,27.3410553285,0.0,4.12243109448,16.0517297156,108.518954591,105.527224173,2.97173041782,0.02
 05/06  21:00:00,58.9646809596,12.3400485305,11.8735157745,0.0,4.12243109448,15.9888894789,57.3594796688,54.3677492509,2.97173041782,0.02
 05/06  22:00:00,63.4235908104,14.4658402833,13.5697133207,0.0,4.12243109448,15.9888894789,65.1843309619,62.192600544,2.97173041782,0.02
 05/06  23:00:00,65.4357865868,15.9957953643,14.2970620451,0.0,4.12243109448,15.9888894789,70.5509898948,67.559259477,2.97173041782,0.02
 05/06  24:00:00,69.630636478,17.9753572437,16.1589432425,0.0,4.12243109448,15.9888894789,79.5931512439,76.6014208261,2.97173041782,0.02
 05/07  01:00:00,54.9572760394,10.9672405013,10.6241421515,0.0,2.06121554724,15.9888894789,64.9906857118,53.4180760381,2.97173041782,8.60087925588
 05/07  02:00:00,76.4017138726,21.9344810026,20.6922817079,0.0,2.06121554724,15.9888894789,105.02519105,102.033460632,2.97173041782,0.02
 05/07  03:00:00,69.2323380484,18.830902127,17.2735742128,0.0,2.06121554724,15.9888894789,83.125882423,80.1341520052,2.97173041782,0.02
 05/07  04:00:00,75.4312726944,21.9344810026,19.9762595105,0.0,2.06121554724,15.9888894789,105.077913146,102.086182728,2.97173041782,0.02
 05/07  05:00:00,61.6592152397,17.5475848021,15.9753760324,0.0,2.06121554724,15.9888894789,84.9960373658,82.004306948,2.97173041782,0.02
 05/07  06:00:00,63.05543014,22.5761396651,21.399538696,0.0,2.06121554724,15.9888894789,105.658378445,102.666648027,2.97173041782,0.02
 05/07  07:00:00,55.7864696521,17.9753572437,19.0549401876,0.0,2.06121554724,15.9888894789,84.189480746,81.1977503282,2.97173041782,0.02
 05/07  08:00:00,104.240410574,23.5600162808,33.7600589748,0.0,4.12243109448,41.7362269337,99.3092719689,94.3363879392,4.9528840297,0.02
 05/07  09:00:00,96.6172386095,18.9164566153,31.0354979041,0.0,4.12243109448,41.7362269337,77.3908543002,72.4179702705,4.9528840297,0.02
 05/07  10:00:00,111.355916145,23.2177983275,41.1480156107,0.0,4.12243109448,41.7362269337,94.2837380371,89.3108540074,4.9528840297,0.02
 05/07  11:00:00,105.303428036,19.2586745686,39.5244374365,0.0,4.12243109448,41.7362269337,75.4661689455,70.4932849158,4.9528840297,0.02
 05/07  12:00:00,121.342867122,23.6455707691,50.9438217914,0.0,4.12243109448,41.7362269337,91.6244343426,86.6515503129,4.9528840297,0.02
 05/07  13:00:00,109.048125532,19.087565592,43.4330474687,0.0,4.12243109448,41.7362269337,74.0546354783,69.0817514486,4.9528840297,0.02
 05/07  14:00:00,126.858920797,23.9877887224,56.0256168609,0.0,4.12243109448,41.7362269337,90.6627246553,85.6898406256,4.9528840297,0.02
 05/07  15:00:00,109.97882789,19.2586745686,44.1161132437,0.0,4.12243109448,41.7362269337,72.806346509,67.8334624793,4.9528840297,0.02
 05/07  16:00:00,107.11177141,24.0733432108,52.7168762625,0.0,4.12243109448,24.8785346261,89.3829006095,84.4100165798,4.9528840297,0.02
 05/07  17:00:00,73.6154785751,18.2101863519,36.8633907079,0.0,2.06121554724,15.9888894789,72.5721154488,69.580385031,2.97173041782,0.02
 05/07  18:00:00,77.7619427429,20.542883363,37.5900270216,0.0,2.06121554724,15.9888894789,85.4789416242,82.4872112064,2.97173041782,0.02
 05/07  19:00:00,74.8199060401,17.2900298676,31.0874087345,0.0,2.06121554724,15.9888894789,73.4726771926,70.4809467748,2.97173041782,0.02
 05/07  20:00:00,88.6737259227,18.1246318635,29.8149325848,0.0,2.06121554724,15.9888894789,77.0060494598,74.014319042,2.97173041782,0.02
 05/07  21:00:00,76.5658041321,15.1074989458,21.8874646953,0.0,2.06121554724,15.9888894789,69.7668856423,66.7751552245,2.97173041782,0.02
 05/07  22:00:00,72.4618167346,14.2091768183,16.4114026561,0.0,2.06121554724,15.9888894789,68.2198022343,65.2280718165,2.97173041782,0.02
 05/07  23:00:00,72.630513432,14.0162334848,13.714657256,0.0,2.06121554724,15.9888894789,62.2317691801,59.2400387623,2.97173041782,0.02
 05/07  24:00:00,88.9331796786,18.4886841737,14.0590138934,0.0,2.06121554724,15.9888894789,82.2202127471,79.2284823293,2.97173041782,0.02
 05/08  01:00:00,91.3996976024,17.5475848021,13.0261749062,0.0,4.12243109448,15.9888894789,83.1830407526,80.1913103348,2.97173041782,0.02
 05/08  02:00:00,107.60188188,23.1108552171,15.6464449889,0.0,4.12243109448,15.9888894789,105.047463175,102.055732757,2.97173041782,0.02
 05/08  03:00:00,90.7842389016,17.5475848021,11.7752166207,0.0,4.12243109448,15.9888894789,84.9841269025,81.9923964847,2.97173041782,0.02
 05/08  04:00:00,135.543678089,27.9469124813,16.5546112208,0.00315714608701,12.3672932834,24.9413748627,120.042635834,115.069751804,4.9528840297,0.02
 05/08  05:00:00,146.012245866,28.4911850132,18.7433571456,16.7889727883,12.3672932834,24.9413748627,196.345405011,182.790654686,4.9528840297,8.60186629554
 05/08  06:00:00,189.093370625,28.9624408702,19.1720604989,10.0718233441,24.7345865669,70.7195625826,153.163926349,143.23815829,9.90576805939,0.02
 05/08  07:00:00,215.141135232,29.0427228052,20.0990169205,3.75341390903,37.1018798503,92.3937384068,130.997935214,121.072167154,9.90576805939,0.02
 05/08  08:00:00,224.278916256,29.1221370906,21.0076040773,2.16286038663,37.1018798503,104.434947198,123.102665218,113.176897159,9.90576805939,0.02
 05/08  09:00:00,236.946557301,29.2069623529,22.4435971746,1.73072943829,37.1018798503,116.476155989,118.463987495,108.538219436,9.90576805939,0.02
 05/08  10:00:00,236.316212091,29.3133433545,23.8469761716,1.41510406153,37.1018798503,116.476155989,123.809088341,105.268770349,9.90576805939,8.6345499321
 05/08  11:00:00,236.413823713,29.4766880086,25.0125924338,0.965389214312,37.1018798503,116.476155989,121.016266861,102.474381429,9.90576805939,8.63611737209
 05/08  12:00:00,229.345303497,29.7167316343,28.4058287714,0.409790877264,37.1018798503,104.434947198,109.124416267,99.1986482081,9.90576805939,0.02
 05/08  13:00:00,241.936204827,29.9686347977,30.8048307548,0.112289529091,37.1018798503,116.476155989,106.428200203,96.5024321435,9.90576805939,0.02
 05/08  14:00:00,237.47375304,30.2562759508,32.7112519545,0.0149196499304,37.1018798503,116.476155989,113.278413402,94.7381919785,9.90576805939,8.63445336389
 05/08  15:00:00,230.176552195,30.5094576757,32.3698433499,0.0,37.1018798503,116.476155989,103.099636722,93.1738686626,9.90576805939,0.02
 05/08  16:00:00,225.721527686,30.5292561531,29.4025191111,0.0,37.1018798503,116.476155989,111.805529785,93.2716650022,9.90576805939,8.62809672369
 05/08  17:00:00,225.648029982,30.4390732855,26.5250398833,0.0,37.1018798503,116.476155989,103.522200019,93.5964319592,9.90576805939,0.02
 05/08  18:00:00,140.988804045,27.9469124813,22.4755904537,0.0,24.7345865669,47.5788473902,75.3511710546,70.3782870249,4.9528840297,0.02
 05/08  19:00:00,142.041771306,28.4602394113,21.4331215279,0.0,24.7345865669,47.5788473902,81.5695255791,76.5966415494,4.9528840297,0.02
 05/08  20:00:00,129.060946379,27.3195129003,19.6591284957,0.0,12.3672932834,38.6892022431,104.648016755,93.0672096483,2.97173041782,8.60907668901
 05/08  21:00:00,89.4217870678,15.3213851666,10.8607536883,0.0,12.3672932834,27.0668015668,60.1677221229,57.175991705,2.97173041782,0.02
 05/08  22:00:00,80.0520550665,20.3289971422,14.0679011306,0.0,4.12243109448,15.9888894789,83.0967365039,80.1050060861,2.97173041782,0.02
 05/08  23:00:00,72.6069840937,17.5475848021,12.1513009824,0.0,4.12243109448,15.9888894789,77.8990093218,74.907278904,2.97173041782,0.02
 05/08  24:00:00,81.7704176336,22.1483672235,14.5979314304,0.0,4.12243109448,15.9888894789,98.0140839782,95.0223535604,2.97173041782,0.02
 05/09  01:00:00,76.7001311026,18.4031296854,11.7558470567,0.0,4.12243109448,15.9888894789,78.8388748985,75.8471444807,2.97173041782,0.02
 05/09  02:00:00,88.4633803904,21.9344810026,14.5314045563,0.0,4.12243109448,15.9888894789,99.7147619924,96.7230315746,2.97173041782,0.02
 05/09  03:00:00,79.118209019,18.7453476387,11.7666993954,0.0360009736978,4.12243109448,15.9888894789,80.9317419365,77.9400115187,2.97173041782,0.02
 05/09  04:00:00,115.82815908,28.0039488069,16.9996995459,0.0368605474899,12.3672932834,24.9413748627,113.174311891,108.201427861,4.9528840297,0.02
 05/09  05:00:00,120.726540558,28.0945357023,19.6844433893,13.0954938904,12.3672932834,24.9413748627,181.067984607,176.095100578,4.9528840297,0.02
 05/09  06:00:00,164.407929824,29.0329445619,19.5378931479,10.9335147539,24.7345865669,70.7195625826,147.497852183,137.572084123,9.90576805939,0.02
 05/09  07:00:00,187.956842407,29.2301118704,19.5402560484,6.68654470791,37.1018798503,92.3937384068,128.725155882,118.799387823,9.90576805939,0.02
 05/09  08:00:00,197.490756083,29.3194456209,20.0801691462,5.74855982135,37.1018798503,104.434947198,123.275920772,113.350152713,9.90576805939,0.02
 05/09  09:00:00,209.180686317,29.39223125,21.002223752,4.42823751071,37.1018798503,116.476155989,127.985115538,109.449947686,9.90576805939,8.62939979247
 05/09  10:00:00,209.338266995,29.4477374996,21.9211814915,3.61068660737,37.1018798503,116.476155989,116.471306672,106.545538612,9.90576805939,0.02
 05/09  11:00:00,209.571407251,29.4822673088,22.3899258418,3.34035355799,37.1018798503,116.476155989,123.408838638,104.867070286,9.90576805939,8.6360002933
 05/09  12:00:00,197.905565012,29.5069240944,22.9117116733,3.16985425411,37.1018798503,104.434947198,113.689638855,103.763870796,9.90576805939,0.02
 05/09  13:00:00,210.732063272,29.5473045413,24.1001595194,2.72573360799,37.1018798503,116.476155989,120.633886953,102.091992348,9.90576805939,8.63612654636
 05/09  14:00:00,212.340403791,29.5891935079,26.0519903877,2.34056194079,37.1018798503,116.476155989,109.942398342,100.016630282,9.90576805939,0.02
 05/09  15:00:00,213.741291142,29.6511564322,27.8010929665,1.93060301277,37.1018798503,116.476155989,116.368233404,97.8298229113,9.90576805939,8.63264243358
 05/09  16:00:00,215.365036699,29.7452449034,29.8806230601,1.38132716466,37.1018798503,116.476155989,105.569049515,95.6432814558,9.90576805939,0.02
 05/09  17:00:00,218.909740834,29.8254714587,33.6642703071,1.06330348197,37.1018798503,116.476155989,112.391809193,93.8673164423,9.90576805939,8.61872469145
 05/09  18:00:00,129.062182661,27.604694528,28.3666530291,0.0,24.7345865669,47.5788473902,76.1832705612,71.2103865315,4.9528840297,0.02
 05/09  19:00:00,131.892243842,28.2463531905,25.8567316701,0.0,24.7345865669,47.5788473902,82.1949388504,77.2220548207,4.9528840297,0.02
 05/09  20:00:00,115.468045551,26.3213772032,23.2177802941,0.0,12.3672932834,38.6892022431,96.6552711267,93.6635407089,2.97173041782,0.02
 05/09  21:00:00,81.2078789821,15.3213851666,11.9427666711,0.0,12.3672932834,27.0668015668,60.9209097868,57.929179369,2.97173041782,0.02
 05/09  22:00:00,69.4260420193,19.3023432823,15.3419960461,0.0,4.12243109448,15.9888894789,86.3500845742,83.3583541564,2.97173041782,0.02
 05/09  23:00:00,67.2127704097,18.7453476387,13.439730406,0.0,4.12243109448,15.9888894789,78.8357049841,75.8439745663,2.97173041782,0.02
 05/09  24:00:00,74.2873075513,22.1483672235,17.2236176526,0.0,4.12243109448,15.9888894789,98.4639339975,95.4722035797,2.97173041782,0.02
 05/10  01:00:00,67.7627246763,18.4031296854,14.6070651273,0.0285318735954,4.12243109448,15.9888894789,79.4167194715,76.4249890537,2.97173041782,0.02
 05/10  02:00:00,76.2519012589,23.1322438392,17.9494604354,0.316792959805,4.12243109448,15.9888894789,100.669067003,97.677336585,2.97173041782,0.02
 05/10  03:00:00,66.6696316847,17.8898027554,13.9500025091,0.105828364237,4.12243109448,15.9888894789,81.6682280416,78.6764976237,2.97173041782,0.02
 05/10  04:00:00,100.987251945,28.3176485974,19.6392779482,0.850167727306,12.3672932834,24.9413748627,114.378380958,109.405496928,4.9528840297,0.02
 05/10  05:00:00,110.706367771,28.1249714844,22.3121774931,15.1365610808,12.3672932834,24.9413748627,181.311569169,176.338685139,4.9528840297,0.02
 05/10  06:00:00,162.159674504,29.026437579,24.37961256,12.5229856063,24.7345865669,70.7195625826,145.79417628,135.86840822,9.90576805939,0.02
 05/10  07:00:00,194.823315054,29.2997290372,29.0131127797,6.23750205896,37.1018798503,92.3937384068,125.081486226,115.155718167,9.90576805939,0.02
 05/10  08:00:00,210.324256384,29.4057429415,34.6760984349,3.92606121583,37.1018798503,104.434947198,126.849779897,108.318162228,9.90576805939,8.62584960955
 05/10  09:00:00,224.869488359,29.5029809917,38.4175731015,2.59093439334,37.1018798503,116.476155989,113.688853338,103.763085279,9.90576805939,0.02
 05/10  10:00:00,228.574521755,29.6158816164,42.7421839236,1.85779248019,37.1018798503,116.476155989,119.457028208,100.916971118,9.90576805939,8.63428903072
 05/10  11:00:00,230.776961724,29.8098735218,45.2772785433,1.33096025223,37.1018798503,116.476155989,108.032661906,98.1068938468,9.90576805939,0.02
 05/10  12:00:00,218.791802068,30.0798791841,45.7061376254,0.688702418689,37.1018798503,104.434947198,114.016213687,95.4792934152,9.90576805939,8.63115221194
 05/10  13:00:00,231.425990585,30.3481046546,46.5356332588,0.183408407622,37.1018798503,116.476155989,102.988354528,93.0625864683,9.90576805939,0.02
 05/10  14:00:00,233.969152371,30.6822586441,48.8702652367,0.0579608963703,37.1018798503,116.476155989,109.534147868,90.9941635084,9.90576805939,8.63421630058
 05/10  15:00:00,236.092845411,30.9774671262,50.7569632844,0.0,37.1018798503,116.476155989,98.9551709838,89.0294029244,9.90576805939,0.02
 05/10  16:00:00,233.236862259,31.0083020947,47.8706840549,0.0,37.1018798503,116.476155989,107.794830241,89.2611116978,9.90576805939,8.62795048344
 05/10  17:00:00,226.649671918,30.9066270928,41.3863992396,0.0,37.1018798503,116.476155989,100.132183375,90.2064153156,9.90576805939,0.02
 05/10  18:00:00,131.570096259,27.9469124813,30.5323562099,0.0,24.7345865669,47.5788473902,73.6102610713,68.6373770416,4.9528840297,0.02
 05/10  19:00:00,134.702142224,28.4602394113,28.4527369962,0.0,24.7345865669,47.5788473902,79.7313426908,74.7584586611,4.9528840297,0.02
 05/10  20:00:00,119.151768861,27.3195129003,25.9033564563,0.0,12.3672932834,38.6892022431,94.1140949502,91.1223645324,2.97173041782,0.02
 05/10  21:00:00,84.1733764514,15.4069396549,14.8227025126,0.0,12.3672932834,27.0668015668,59.7022171324,56.7104867146,2.97173041782,0.02
 05/10  22:00:00,75.2826107186,20.1578881656,20.3489614401,0.0,4.12243109448,15.9888894789,84.3116936283,81.3199632104,2.97173041782,0.02
 05/10  23:00:00,61.1482588831,12.8821907798,13.697356572,0.0,4.12243109448,15.9888894789,57.7338288483,54.7420984305,2.97173041782,0.02
 05/10  24:00:00,74.0520993094,18.8527364838,20.4494828631,0.0,4.12243109448,15.9888894789,84.021334612,81.0296041942,2.97173041782,0.02
 05/11  01:00:00,59.2334150315,11.9192570513,12.771327665,0.0,4.12243109448,15.9888894789,63.1999741706,51.6263933285,2.97173041782,8.60185042431
 05/11  02:00:00,73.5550726746,18.8527364838,19.9524563529,0.0,4.12243109448,15.9888894789,85.1698980996,82.1781676818,2.97173041782,0.02
 05/11  03:00:00,60.3273284484,12.9677452681,12.790871848,0.0,4.12243109448,15.9888894789,58.0104814281,55.0187510103,2.97173041782,0.02
 05/11  04:00:00,109.369440723,27.8185807489,29.3707019487,0.0,12.3672932834,24.9413748627,110.903897621,105.931013591,4.9528840297,0.02
 05/11  05:00:00,118.521831839,28.643128592,35.3229372208,9.42310807827,12.3672932834,24.9413748627,176.193513446,171.220629416,4.9528840297,0.02
 05/11  06:00:00,173.139936193,29.1257890983,43.2892698102,4.49423840095,24.7345865669,70.7195625826,141.766216356,131.840448297,9.90576805939,0.02
 05/11  07:00:00,217.517625661,29.5296391385,55.6287230449,2.08630175514,37.1018798503,92.3937384068,122.263358087,112.337590027,9.90576805939,0.02
 05/11  08:00:00,235.913174128,29.7106243451,62.8433471434,1.04284343064,37.1018798503,104.434947198,114.441344494,104.515576435,9.90576805939,0.02
 05/11  09:00:00,253.733616343,29.9350163553,68.7672276957,0.673340716678,37.1018798503,116.476155989,118.724116884,100.189228272,9.90576805939,8.62912055259
 05/11  10:00:00,261.541311616,30.3213289714,76.5147296811,0.346639840105,37.1018798503,116.476155989,105.47304864,95.5472805809,9.90576805939,0.02
 05/11  11:00:00,268.012995897,30.7833607445,82.7634689365,0.107276862705,37.1018798503,116.476155989,104.028770707,85.4871953833,9.90576805939,8.63580726386
 05/11  12:00:00,258.996443573,31.2778468324,85.3946287419,0.00693759533593,37.1018798503,104.434947198,89.2530454021,79.3272773427,9.90576805939,0.02
 05/11  13:00:00,272.651053868,31.731058169,86.56110445,0.0,37.1018798503,116.476155989,95.0877401734,76.5472066095,9.90576805939,8.63476550448
 05/11  14:00:00,273.782400576,32.0217238889,87.4020654537,0.0,37.1018798503,116.476155989,84.8594760712,74.9337080119,9.90576805939,0.02
 05/11  15:00:00,274.07234227,32.0437153888,87.6701635632,0.0,37.1018798503,116.476155989,94.0189986235,75.4808399243,9.90576805939,8.63239063981
 05/11  16:00:00,274.194384795,32.2030372767,87.6335342213,0.0,37.1018798503,116.476155989,85.9260332703,76.0002652109,9.90576805939,0.02
 05/11  17:00:00,274.22063448,32.3449609331,87.5190101934,0.0,37.1018798503,116.476155989,86.0970856793,76.1713176199,9.90576805939,0.02
 05/11  18:00:00,165.901852924,28.1194046412,64.6916081156,0.0,24.7345865669,47.5788473902,66.3677151458,61.3948311161,4.9528840297,0.02
 05/11  19:00:00,163.622665204,28.0339548904,57.7995313076,0.0,24.7345865669,47.5788473902,73.3027561702,68.3298721405,4.9528840297,0.02
 05/11  20:00:00,147.956565458,28.3539556128,53.673712177,0.0,12.3672932834,38.6892022431,96.9173723228,85.3383220644,2.97173041782,8.60731984055
 05/11  21:00:00,102.718640376,17.2900298676,31.4331236888,0.0,12.3672932834,27.0668015668,60.6492445007,57.6575140829,2.97173041782,0.02
 05/11  22:00:00,88.6757287337,20.5856606072,33.3143081779,0.0,4.12243109448,15.9888894789,77.8890334443,74.8973030265,2.97173041782,0.02
 05/11  23:00:00,69.1530959931,13.5666266864,21.0177589649,0.0,4.12243109448,15.9888894789,55.3368328992,52.3451024814,2.97173041782,0.02
 05/11  24:00:00,84.3296413199,20.4145516306,29.1393297394,0.0,4.12243109448,15.9888894789,88.468216482,85.4764860642,2.97173041782,0.02
 05/12  01:00:00,58.7681836973,10.5285508813,13.7226849291,0.0,4.12243109448,15.9888894789,48.7687182496,45.7769878317,2.97173041782,0.02
 05/12  02:00:00,76.3689464123,18.4249640422,23.1941036651,0.0,4.12243109448,15.9888894789,84.4473577367,81.4556273189,2.97173041782,0.02
 05/12  03:00:00,59.9733336869,11.7049250957,13.7514606749,0.0,4.12243109448,15.9888894789,49.3291703941,46.3374399763,2.97173041782,0.02
 05/12  04:00:00,111.99427941,27.604694528,32.2094277613,0.0,12.3672932834,24.9413748627,108.267717028,103.294832999,4.9528840297,0.02
 05/12  05:00:00,117.473753523,28.8154210174,38.7586785853,4.76699677492,12.3672932834,24.9413748627,173.643615417,168.670731387,4.9528840297,0.02
 05/12  06:00:00,169.729825705,29.2118699763,42.7270282044,1.5602893474,24.7345865669,70.7195625826,139.935454446,130.009686386,9.90576805939,0.02
 05/12  07:00:00,208.603548709,29.6838766962,48.1652653966,0.481446941928,37.1018798503,92.3937384068,119.333751179,109.407983119,9.90576805939,0.02
 05/12  08:00:00,228.626336612,29.9378060229,56.0780086273,0.294130340833,37.1018798503,104.434947198,121.243290928,102.711853794,9.90576805939,8.62566907448
 05/12  09:00:00,246.652271571,30.2448314874,61.9233637444,0.126107852023,37.1018798503,116.476155989,109.108539997,99.1827719372,9.90576805939,0.02
 05/12  10:00:00,254.390911622,30.6064237258,69.4092038995,0.0166248459135,37.1018798503,116.476155989,105.971406045,96.0456379854,9.90576805939,0.02
 05/12  11:00:00,262.789335872,31.088406374,77.3420964165,0.0,37.1018798503,116.476155989,111.086827746,92.5453771176,9.90576805939,8.63568256908
 05/12  12:00:00,257.065299411,31.5472620427,83.2009660249,0.0,37.1018798503,104.434947198,97.4392314191,87.5134633597,9.90576805939,0.02
 05/12  13:00:00,274.56785796,32.0134649563,88.1955528871,0.0,37.1018798503,116.476155989,94.2794262203,75.7378965652,9.90576805939,8.63576159567
 05/12  14:00:00,281.40406813,32.553406004,94.4920099995,0.0,37.1018798503,116.476155989,72.2076630706,62.2818950112,9.90576805939,0.02
 05/12  15:00:00,285.566169356,33.1639414222,98.0438119748,0.0,37.1018798503,116.476155989,72.434528353,53.8964258163,9.90576805939,8.63233447729
 05/12  16:00:00,285.313642869,33.5462912813,97.4095163077,0.0,37.1018798503,116.476155989,64.9681399514,55.042371892,9.90576805939,0.02
 05/12  17:00:00,282.610854076,33.5810884259,94.673077243,0.0,37.1018798503,116.476155989,79.5012812901,60.9770034856,9.90576805939,8.61850974511
 05/12  18:00:00,170.554254901,28.2132217654,69.2502065512,0.0,24.7345865669,47.5788473902,63.3451366168,58.3722525871,4.9528840297,0.02
 05/12  19:00:00,166.865463236,28.0424509603,61.0338573167,0.0,24.7345865669,47.5788473902,71.4390210124,66.4661369827,4.9528840297,0.02
 05/12  20:00:00,151.425851345,28.4647128107,57.032253149,0.0,12.3672932834,38.6892022431,86.5037354844,83.5120050666,2.97173041782,0.02
 05/12  21:00:00,105.492769755,17.396972978,34.1003084992,0.0,12.3672932834,27.0668015668,59.9073051208,56.915574703,2.97173041782,0.02
 05/12  22:00:00,96.2298888413,21.7197033123,39.7085440691,0.0,4.12243109448,15.9888894789,81.8536358506,78.8619054328,2.97173041782,0.02
 05/12  23:00:00,76.7743851664,14.7006693914,27.4791238987,0.0,4.12243109448,15.9888894789,54.4461072138,51.4543767959,2.97173041782,0.02
 05/12  24:00:00,91.0640115832,20.5856606072,35.7025906706,0.0,4.12243109448,15.9888894789,83.4203745185,80.4286441007,2.97173041782,0.02
 05/13  01:00:00,68.7207149932,12.7966362914,21.3553680376,0.0,4.12243109448,15.9888894789,56.0830484275,53.0913180097,2.97173041782,0.02
 05/13  02:00:00,86.1832146884,19.2805089255,32.1528266627,0.0,4.12243109448,15.9888894789,82.1690507593,79.1773203414,2.97173041782,0.02
 05/13  03:00:00,64.0306688255,11.2985412762,18.2151792196,0.0,4.12243109448,15.9888894789,49.0663167497,46.0745863319,2.97173041782,0.02
 05/13  04:00:00,100.993011632,26.7491496448,39.1982117721,0.0,4.12243109448,16.0517297156,113.301742766,110.310012348,2.97173041782,0.02
 05/13  05:00:00,91.969941206,26.3213772032,37.650413747,0.0,4.12243109448,16.0517297156,113.887073782,110.895343365,2.97173041782,0.02
 05/13  06:00:00,112.517893033,28.8880118529,39.1251560291,0.0,4.12243109448,39.6058045677,94.7578769871,91.7661465693,2.97173041782,0.02
 05/13  07:00:00,147.69456999,28.9071671611,34.6691172794,5.62136070874,12.3672932834,65.3531420225,151.905328508,146.932444478,4.9528840297,0.02
 05/13  08:00:00,147.802369825,28.8979467707,32.2707906114,5.24579555144,12.3672932834,68.2430321324,157.666786295,144.104302187,4.9528840297,8.60960007848
 05/13  09:00:00,173.451857855,28.9442001396,32.8835573743,1.21939765314,16.4897243779,93.1370602926,137.915805252,129.971190804,7.92461444751,0.02
 05/13  10:00:00,178.076150032,28.9570943682,37.9655262164,0.748722730447,16.4897243779,93.1370602926,133.257936889,125.313322442,7.92461444751,0.02
 05/13  11:00:00,181.335515586,28.9787884041,41.3884941462,0.56341472605,16.4897243779,93.1370602926,130.835832089,122.891217641,7.92461444751,0.02
 05/13  12:00:00,172.928479974,29.0055417529,42.2608040217,0.408944040446,16.4897243779,83.9857416113,128.596675704,120.652061257,7.92461444751,0.02
 05/13  13:00:00,173.789919001,29.0454561642,43.1923119647,0.298951202056,16.4897243779,83.9857416113,127.062153738,118.967348451,7.92461444751,0.170190839292
 05/13  14:00:00,173.5467272,29.078549381,43.1318202522,0.0832283639608,16.4897243779,83.9857416113,133.870295909,117.484979741,7.92461444751,8.46070172041
 05/13  15:00:00,152.100629749,28.8880118529,39.4164001264,0.0,12.3672932834,70.6512738906,64.4071129882,59.4342289585,4.9528840297,0.02
 05/13  16:00:00,150.39011184,28.8880118529,37.7058785145,0.0,12.3672932834,70.6512738906,63.3210543787,58.348170349,4.9528840297,0.02
 05/13  17:00:00,133.354852904,28.8880118529,33.1941630248,0.0,12.3672932834,58.1284167478,67.2895384812,62.3166544515,4.9528840297,0.02
 05/13  18:00:00,91.1998756314,27.3908083072,25.7239098696,0.0,12.3672932834,24.9413748627,90.7867840282,85.8138999985,4.9528840297,0.02
 05/13  19:00:00,90.6977473339,28.1394100801,22.0556778664,0.0,12.3672932834,24.9413748627,99.1610745459,94.1881905162,4.9528840297,0.02
 05/13  20:00:00,82.1192778951,26.3213772032,19.6077197204,0.0,4.12243109448,16.0517297156,109.293830009,106.302099591,2.97173041782,0.02
 05/13  21:00:00,58.1516020994,13.5666266864,9.30715641434,0.0,4.12243109448,15.9888894789,58.0731594581,55.0814290403,2.97173041782,0.02
 05/13  22:00:00,67.6125137076,18.4249640422,13.7130542123,0.0,4.12243109448,15.9888894789,86.1421366672,83.1504062494,2.97173041782,0.02
 05/13  23:00:00,65.7315669712,17.9753572437,12.7627691506,0.0,4.12243109448,15.9888894789,81.5558312083,78.5641007905,2.97173041782,0.02
 05/13  24:00:00,74.1839802327,22.7900258859,16.050891591,0.0,4.12243109448,15.9888894789,102.360834357,99.3691039395,2.97173041782,0.02
 05/14  01:00:00,63.2445076181,17.5475848021,12.8591781481,0.0,2.06121554724,15.9888894789,83.6406478624,80.6489174446,2.97173041782,0.02
 05/14  02:00:00,71.3696953717,21.9344810026,16.4698910765,0.0,2.06121554724,15.9888894789,105.696054705,102.704324287,2.97173041782,0.02
 05/14  03:00:00,63.3305791416,17.5475848021,13.0453235321,0.0,2.06121554724,15.9888894789,85.4076635058,82.415933088,2.97173041782,0.02
 05/14  04:00:00,71.2753141247,21.9344810026,16.4238711921,0.0,2.06121554724,15.9888894789,107.257192755,104.265462337,2.97173041782,0.02
 05/14  05:00:00,57.5974154983,18.830902127,12.9902075406,0.110028863427,2.06121554724,15.9888894789,94.8562959043,83.2827160403,2.97173041782,8.60184944624
 05/14  06:00:00,57.1343805046,21.9344810026,16.3724818199,0.0,2.06121554724,15.9888894789,108.034965908,105.04323549,2.97173041782,0.02
 05/14  07:00:00,49.1822129032,17.5475848021,12.9981870169,0.0,2.06121554724,15.9888894789,87.1235798157,84.1318493979,2.97173041782,0.02
 05/14  08:00:00,87.7228318706,23.6455707691,17.0767326196,0.148368604103,4.12243109448,41.7362269337,104.219374227,99.2464901975,4.9528840297,0.02
 05/14  09:00:00,80.6570221615,19.2586745686,14.631916357,0.171436092708,4.12243109448,41.7362269337,82.5151835544,77.5422995247,4.9528840297,0.02
 05/14  10:00:00,90.9287670588,23.2177983275,20.7824585696,0.0236294285129,4.12243109448,41.7362269337,100.498535051,95.5256510213,4.9528840297,0.02
 05/14  11:00:00,84.2244772811,18.7453476387,18.8014038101,0.0,4.12243109448,41.7362269337,79.9562471973,74.9833631676,4.9528840297,0.02
 05/14  12:00:00,95.9298630482,23.34613006,25.3011987897,0.0,4.12243109448,41.7362269337,97.9075970816,92.9347130519,4.9528840297,0.02
 05/14  13:00:00,89.1715435186,19.2586745686,23.0725861145,0.0,4.12243109448,41.7362269337,78.5518140134,73.5789299837,4.9528840297,0.02
 05/14  14:00:00,101.675379909,23.6455707691,30.3590726954,0.0,4.12243109448,41.7362269337,95.5526025045,90.5797184748,4.9528840297,0.02
 05/14  15:00:00,91.254466979,18.6597931503,25.8021002306,0.0,4.12243109448,41.7362269337,76.8580624913,71.8851784616,4.9528840297,0.02
 05/14  16:00:00,91.3505867882,23.8166797458,37.3616830452,0.0,4.12243109448,24.8785346261,94.1226820947,89.149798065,4.9528840297,0.02
 05/14  17:00:00,59.7238761283,16.1132099183,25.1205276283,0.0,2.06121554724,15.9888894789,70.1133870926,67.1216566748,2.97173041782,0.02
 05/14  18:00:00,59.3961635513,16.2042229959,24.6825864614,0.0,2.06121554724,15.9888894789,74.7186672035,71.7269367856,2.97173041782,0.02
 05/14  19:00:00,59.7811446905,15.5835072208,23.3777431135,0.0,2.06121554724,15.9888894789,68.5558405028,65.564110085,2.97173041782,0.02
 05/14  20:00:00,68.2263056505,14.4440059265,21.2380386137,0.0108849102008,2.06121554724,15.9888894789,62.6101567287,59.6184263109,2.97173041782,0.02
 05/14  21:00:00,64.3722456012,13.2850841181,18.5753529345,0.0,2.06121554724,15.9888894789,62.8181829599,59.8264525421,2.97173041782,0.02
 05/14  22:00:00,74.7871481054,17.2260125796,24.9414886217,0.0,2.06121554724,15.9888894789,81.2086259532,78.2168955354,2.97173041782,0.02
 05/14  23:00:00,66.6105357934,14.0162334848,20.0323268886,0.0285991608588,2.06121554724,15.9888894789,66.9598409943,63.9681105765,2.97173041782,0.02
 05/14  24:00:00,68.9666918775,15.7819091435,20.5811432318,0.00556021448155,2.06121554724,15.9888894789,76.4210046569,73.429274239,2.97173041782,0.02
 05/15  01:00:00,69.0181850883,14.2728969498,20.1454741788,0.00522216102406,4.12243109448,15.9888894789,64.260375453,61.2686450352,2.97173041782,0.02
 05/15  02:00:00,68.7938368259,14.9154470818,19.2320355104,0.0,4.12243109448,15.9888894789,70.8176298814,67.8258994636,2.97173041782,0.02
 05/15  03:00:00,86.7712241678,22.0355197891,29.8363678088,0.0782841952601,4.12243109448,15.9888894789,103.896797716,100.905067298,2.97173041782,0.02
 05/15  04:00:00,115.46575478,27.604694528,35.6244252997,0.0564774612627,12.3672932834,24.9413748627,120.115311857,115.142427828,4.9528840297,0.02
 05/15  05:00:00,128.33483824,28.5280969451,40.461180689,14.2129030724,12.3672932834,24.9413748627,187.378610886,182.405726856,4.9528840297,0.02
 05/15  06:00:00,176.896119066,28.9640188946,43.7400261445,7.96143544536,24.7345865669,70.7195625826,152.008219641,142.082451582,9.90576805939,0.02
 05/15  07:00:00,212.868942482,29.0995874796,51.2974176701,2.19897060297,37.1018798503,92.3937384068,138.393070292,119.878873004,9.90576805939,8.60842922956
 05/15  08:00:00,232.801707871,29.2236299667,59.9229158962,1.3388390189,37.1018798503,104.434947198,121.764499717,111.838731658,9.90576805939,0.02
 05/15  09:00:00,254.399260996,29.4326263583,69.6924198499,0.916226803571,37.1018798503,116.476155989,115.408423299,105.48265524,9.90576805939,0.02
 05/15  10:00:00,261.474831027,29.7279493227,76.9587273993,0.429524644277,37.1018798503,116.476155989,109.732541655,91.1930577889,9.90576805939,8.63371580669
 05/15  11:00:00,265.037241177,30.0605682302,80.5208144827,0.0970273546636,37.1018798503,116.476155989,90.723718842,80.7979507826,9.90576805939,0.02
 05/15  12:00:00,255.969055058,30.5156230088,83.1337944318,0.00258390614553,37.1018798503,104.434947198,94.2884718646,75.7521837075,9.90576805939,8.63052009774
 05/15  13:00:00,272.175778189,30.9689461538,86.8480091767,0.0,37.1018798503,116.476155989,77.8162473518,67.8904792924,9.90576805939,0.02
 05/15  14:00:00,276.127162181,31.4106160303,90.3579065325,0.0,37.1018798503,116.476155989,78.0208351745,59.4814626169,9.90576805939,8.63360449815
 05/15  15:00:00,278.575907389,31.9367628732,92.2807512995,0.0,37.1018798503,116.476155989,65.1650124016,55.2392443422,9.90576805939,0.02
 05/15  16:00:00,277.829703259,32.3196762867,91.1521709568,0.0,37.1018798503,116.476155989,76.5551795504,58.0220060641,9.90576805939,8.62740542688
 05/15  17:00:00,274.747861842,32.4288859302,87.9623438666,0.0,37.1018798503,116.476155989,75.7655975239,65.8398294646,9.90576805939,0.02
 05/15  18:00:00,167.648994525,28.2086578557,66.3495149012,0.0,24.7345865669,47.5788473902,65.4127809563,60.4398969266,4.9528840297,0.02
 05/15  19:00:00,164.057666645,28.0377932728,60.5798800551,0.0,24.7345865669,47.5788473902,73.9393228041,68.9664387744,4.9528840297,0.02
 05/15  20:00:00,152.676369871,28.4626461128,58.2848301297,0.0,12.3672932834,38.6892022431,89.5208610912,86.5291306734,2.97173041782,0.02
 05/15  21:00:00,106.613855457,17.396972978,35.2213890782,0.0,12.3672932834,27.0668015668,61.2196387473,58.2279083294,2.97173041782,0.02
 05/15  22:00:00,97.4463334111,21.7197033123,40.9249881146,0.0,4.12243109448,15.9888894789,83.4604084906,80.4686780728,2.97173041782,0.02
 05/15  23:00:00,74.5131590272,13.737735663,26.2067121624,0.0,4.12243109448,15.9888894789,51.9165665394,48.9248361216,2.97173041782,0.02
 05/15  24:00:00,90.3127313385,20.4430697933,35.0939007117,0.0,4.12243109448,15.9888894789,87.0637382654,84.0720078476,2.97173041782,0.02
 05/16  01:00:00,67.4361587695,12.7110818031,20.1563657747,0.0,4.12243109448,15.9888894789,65.8679691302,54.2958609826,2.97173041782,8.60037772982
 05/16  02:00:00,85.8250119205,19.5656905532,31.5094418342,0.0,4.12243109448,15.9888894789,85.7963615441,82.8046311263,2.97173041782,0.02
 05/16  03:00:00,59.3897982077,10.5285508813,14.3442987021,0.0,4.12243109448,15.9888894789,48.7027912014,45.7110607836,2.97173041782,0.02
 05/16  04:00:00,121.362702402,28.0538555918,41.1286890929,0.0,12.3672932834,24.9413748627,109.417173534,104.444289505,4.9528840297,0.02
 05/16  05:00:00,119.700458458,28.1686197354,42.5081766636,3.89100442121,12.3672932834,24.9413748627,175.686982682,170.714098652,4.9528840297,0.02
 05/16  06:00:00,172.784521792,29.2569672883,46.5475165601,0.749399372289,24.7345865669,70.7195625826,140.892685265,130.966917205,9.90576805939,0.02
 05/16  07:00:00,210.564898049,29.5842293093,50.5324124611,0.17530005793,37.1018798503,92.3937384068,120.641645115,110.715877056,9.90576805939,0.02
 05/16  08:00:00,225.557566676,29.7849982794,53.3848881532,0.0713410487635,37.1018798503,104.434947198,115.330025376,105.404257317,9.90576805939,0.02
 05/16  09:00:00,231.547815902,29.9567670206,47.2248311072,0.00820495474079,37.1018798503,116.476155989,120.832083248,102.297675877,9.90576805939,8.62863931107
 05/16  10:00:00,229.635286897,30.0591520736,45.2175488549,0.0,37.1018798503,116.476155989,110.359518617,100.433750557,9.90576805939,0.02
 05/16  11:00:00,230.349408946,30.1927069066,45.7978360361,0.0,37.1018798503,116.476155989,116.946409515,98.4068436571,9.90576805939,8.63379779865
 05/16  12:00:00,220.265824744,30.2557020078,47.6931173733,0.0,37.1018798503,104.434947198,106.985926568,97.0601585088,9.90576805939,0.02
 05/16  13:00:00,233.233802023,30.3228512757,48.5520864204,0.0,37.1018798503,116.476155989,114.236831646,95.6958746575,9.90576805939,8.63518892873
 05/16  14:00:00,225.345915702,30.3572617995,40.6300668216,0.0,37.1018798503,116.476155989,104.637096151,94.7113280921,9.90576805939,0.02
 05/16  15:00:00,221.867601623,30.4412677951,37.0679020901,0.0,37.1018798503,116.476155989,103.332180781,93.4064127221,9.90576805939,0.02
 05/16  16:00:00,223.315728225,30.5835987568,38.3743247709,0.0,37.1018798503,116.476155989,109.867011636,91.3339226184,9.90576805939,8.62732095779
 05/16  17:00:00,225.192313825,30.6793352502,40.1563353876,0.0,37.1018798503,116.476155989,99.6463003196,89.7205322602,9.90576805939,0.02
 05/16  18:00:00,132.48486703,27.8399693709,31.5540666496,0.0,24.7345865669,47.5788473902,72.3371620736,67.3642780439,4.9528840297,0.02
 05/16  19:00:00,132.573345703,28.3532963009,28.7800463198,0.0,24.7345865669,47.5788473902,78.5748908382,73.6020068085,4.9528840297,0.02
 05/16  20:00:00,118.566620752,27.604694528,25.0330246534,0.0,12.3672932834,38.6892022431,101.876340953,90.2957808129,2.97173041782,8.60882972269
 05/16  21:00:00,82.4703688376,14.9791672133,13.5474761747,0.0,12.3672932834,27.0668015668,56.2069477874,53.2152173695,2.97173041782,0.02
 05/16  22:00:00,72.7438045019,19.3023432823,18.6657013626,0.0,4.12243109448,15.9888894789,83.953551573,80.9618211552,2.97173041782,0.02
 05/16  23:00:00,59.4771204121,13.3955177097,11.5128924789,0.0,4.12243109448,15.9888894789,55.7011410922,52.7094106744,2.97173041782,0.02
 05/16  24:00:00,72.1974882755,19.3023432823,18.1193851866,0.0,4.12243109448,15.9888894789,92.004104157,89.0123737392,2.97173041782,0.02
 05/17  01:00:00,56.8973503351,12.090366028,10.2641553878,0.0,4.12243109448,15.9888894789,55.7570015162,52.7652710984,2.97173041782,0.02
 05/17  02:00:00,75.6427036524,22.3622534443,18.3496474621,0.0,4.12243109448,15.9888894789,99.9372847415,96.9455543236,2.97173041782,0.02
 05/17  03:00:00,67.4672434769,18.2320207087,14.4491177555,0.0,4.12243109448,15.9888894789,80.0082085523,77.0164781345,2.97173041782,0.02
 05/17  04:00:00,101.479795776,27.7472853419,21.552353543,0.0,12.3672932834,24.9413748627,111.35523119,106.38234716,4.9528840297,0.02
