Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  05:00:00,105.563447293,28.6390885636,24.1747244008,9.96614409814,12.3672932834,24.9413748627,178.332206828,173.359322798,4.9528840297,0.02
 05/17  06:00:00,156.336274954,29.0878699564,24.7285905421,6.28917654367,24.7345865669,70.7195625826,144.722070239,134.79630218,9.90576805939,0.02
 05/17  07:00:00,190.367018741,29.4634248572,27.0563630542,3.57427747822,37.1018798503,92.3937384068,125.223813105,115.298045045,9.90576805939,0.02
 05/17  08:00:00,205.385305724,29.5712493971,31.0141973013,2.48349405678,37.1018798503,104.434947198,118.882832341,108.957064281,9.90576805939,0.02
 05/17  09:00:00,221.341765839,29.689804613,35.6016490539,1.6923483273,37.1018798503,116.476155989,123.389199023,104.854828251,9.90576805939,8.62860271306
 05/17  10:00:00,225.428144583,29.8057315793,39.989889438,1.27390827185,37.1018798503,116.476155989,111.943367112,102.017599053,9.90576805939,0.02
 05/17  11:00:00,226.025692361,29.8999022984,40.8675072865,0.899456169554,37.1018798503,116.476155989,118.306909915,99.7661180413,9.90576805939,8.63502381464
 05/17  12:00:00,216.629729463,30.0845016903,43.7527008358,0.475498006355,37.1018798503,104.434947198,107.356004085,97.4302360254,9.90576805939,0.02
 05/17  13:00:00,231.994740146,30.3083453736,47.1388552777,0.188703296727,37.1018798503,116.476155989,113.642989893,95.1020922758,9.90576805939,8.6351295575
 05/17  14:00:00,232.305083218,30.5772452709,47.3194472323,0.0497875261431,37.1018798503,116.476155989,102.498082906,92.5723148464,9.90576805939,0.02
 05/17  15:00:00,232.300495616,30.801673922,47.1402971418,0.000105823277823,37.1018798503,116.476155989,108.686397393,90.1488271976,9.90576805939,8.63180213653
 05/17  16:00:00,231.633597078,31.001953222,46.2738485602,0.0,37.1018798503,116.476155989,98.5581515525,88.6323834931,9.90576805939,0.02
 05/17  17:00:00,229.021755444,30.9943461191,43.6707457245,0.0,37.1018798503,116.476155989,98.8589204439,88.9331523845,9.90576805939,0.02
 05/17  18:00:00,133.779315447,27.9469124813,32.7415631217,0.0,24.7345865669,47.5788473902,80.9468584314,67.3851303784,4.9528840297,8.60884402332
 05/17  19:00:00,131.87861403,28.4602394113,27.9783833095,0.0,24.7345865669,47.5788473902,78.8575874682,73.8847034385,4.9528840297,0.02
 05/17  20:00:00,116.158281568,27.3195129003,22.9098909469,0.0,12.3672932834,38.6892022431,93.9154854193,90.9237550015,2.97173041782,0.02
 05/17  21:00:00,81.6210541231,15.3213851666,12.3559490395,0.0,12.3672932834,27.0668015668,59.8454571908,56.853726773,2.97173041782,0.02
 05/17  22:00:00,69.2115909047,20.264831276,14.1497766558,0.0,4.12243109448,15.9888894789,82.3522643016,79.3605338838,2.97173041782,0.02
 05/17  23:00:00,56.3931998376,12.3688638498,9.29087199613,0.0,4.12243109448,15.9888894789,57.5530303557,54.5612999379,2.97173041782,0.02
 05/17  24:00:00,74.4685180149,22.7900258859,16.6906861213,0.0,4.12243109448,15.9888894789,98.4683861496,95.4766557318,2.97173041782,0.02
 05/18  01:00:00,65.6470707692,17.5475848021,13.1632394318,0.0,4.12243109448,15.9888894789,79.1303036618,76.138573244,2.97173041782,0.02
 05/18  02:00:00,74.1011692997,23.2177983275,15.9181866051,0.0,4.12243109448,15.9888894789,99.5451760777,96.5534456599,2.97173041782,0.02
 05/18  03:00:00,65.0489726322,17.5475848021,12.4583697661,0.0,4.12243109448,15.9888894789,80.8003371602,77.8086067423,2.97173041782,0.02
 05/18  04:00:00,99.07822451,28.2320941091,18.6091588078,0.0568147026686,12.3672932834,24.9413748627,113.058536709,108.085652679,4.9528840297,0.02
 05/18  05:00:00,103.571367564,28.1377790796,21.6623481522,10.9877500721,12.3672932834,24.9413748627,179.88598532,174.913101291,4.9528840297,0.02
 05/18  06:00:00,156.095604356,29.1468109583,22.3291925941,8.38896283344,24.7345865669,70.7195625826,145.556209572,135.630441512,9.90576805939,0.02
 05/18  07:00:00,188.979992387,29.4461810804,24.3514003956,4.9094534865,37.1018798503,92.3937384068,126.229540641,116.303772581,9.90576805939,0.02
 05/18  08:00:00,201.973619864,29.5495530347,26.2610976529,3.84661675443,37.1018798503,104.434947198,128.507998946,109.977065862,9.90576805939,8.62516502433
 05/18  09:00:00,216.055500401,29.6320465803,29.2362370464,2.82927002774,37.1018798503,116.476155989,116.032322049,106.106553989,9.90576805939,0.02
 05/18  10:00:00,217.804345728,29.7321662145,31.5884177658,2.12511823957,37.1018798503,116.476155989,121.452937877,102.915366175,9.90576805939,8.63180364353
 05/18  11:00:00,220.081491461,29.863380264,34.3750975852,1.4842270782,37.1018798503,116.476155989,109.768362908,99.8425948483,9.90576805939,0.02
 05/18  12:00:00,212.960993913,29.9874318276,39.7207825902,0.935718983564,37.1018798503,104.434947198,115.986033452,97.4500946272,9.90576805939,8.63017076574
 05/18  13:00:00,228.184807019,30.2233207837,43.1712518213,0.431444338278,37.1018798503,116.476155989,104.971812264,95.0460442044,9.90576805939,0.02
 05/18  14:00:00,228.080370114,30.4286588192,43.1396024802,0.153469705308,37.1018798503,116.476155989,111.756648039,93.2176238724,9.90576805939,8.6332561075
 05/18  15:00:00,228.390952362,30.4818087867,43.4770528092,0.0737214152937,37.1018798503,116.476155989,102.618104746,92.6923366862,9.90576805939,0.02
 05/18  16:00:00,223.080495699,30.6291396085,38.0624009305,0.0311333794365,37.1018798503,116.476155989,101.04552581,91.1197577502,9.90576805939,0.02
 05/18  17:00:00,216.77069116,30.6362228181,31.7045198213,0.0732825738118,37.1018798503,116.476155989,109.226369214,90.7024425016,9.90576805939,8.6181586532
 05/18  18:00:00,126.165469107,27.8399693709,25.2346847513,0.0,24.7345865669,47.5788473902,73.5134736746,68.5405896449,4.9528840297,0.02
 05/18  19:00:00,128.64228211,28.3532963009,24.8490042138,0.0,24.7345865669,47.5788473902,79.8216190389,74.8487350092,4.9528840297,0.02
 05/18  20:00:00,117.406353553,27.604694528,23.8727788241,0.0,12.3672932834,38.6892022431,94.3799791197,91.3882487019,2.97173041782,0.02
 05/18  21:00:00,82.0855734807,15.1074989458,13.0343513083,0.0,12.3672932834,27.0668015668,59.8515192618,56.859788844,2.97173041782,0.02
 05/18  22:00:00,71.5019044042,19.3023432823,17.423801123,0.0,4.12243109448,15.9888894789,84.628081947,81.6363515291,2.97173041782,0.02
 05/18  23:00:00,58.7650982777,13.5666266864,10.6297611756,0.0,4.12243109448,15.9888894789,57.0489122895,54.0571818717,2.97173041782,0.02
 05/18  24:00:00,74.7826775317,21.9344810026,17.7970502458,0.0,4.12243109448,15.9888894789,101.754424826,98.7626944082,2.97173041782,0.02
 05/19  01:00:00,67.4620036001,18.830902127,13.4817693409,0.0,4.12243109448,15.9888894789,78.8480589155,75.8563284977,2.97173041782,0.02
 05/19  02:00:00,73.6492182826,21.9344810026,16.6929768801,0.0,4.12243109448,15.9888894789,100.092854831,97.1011244129,2.97173041782,0.02
 05/19  03:00:00,67.4773738418,18.830902127,13.5261419314,0.0795915233904,4.12243109448,15.9888894789,80.2324463696,77.2407159518,2.97173041782,0.02
 05/19  04:00:00,99.8125895481,27.8328398302,19.726578051,0.0730143745267,12.3672932834,24.9413748627,112.527309243,107.554425213,4.9528840297,0.02
 05/19  05:00:00,105.661340572,28.1349825219,23.0845980127,11.658269371,12.3672932834,24.9413748627,179.575554957,174.602670927,4.9528840297,0.02
 05/19  06:00:00,158.118512763,29.1404295844,23.7364284725,9.01101632588,24.7345865669,70.7195625826,145.333355,135.407586941,9.90576805939,0.02
 05/19  07:00:00,189.722875841,29.409790708,24.0297062722,6.01041730402,37.1018798503,92.3937384068,135.820554625,117.307880276,9.90576805939,8.60690628916
 05/19  08:00:00,201.297316518,29.4907209899,24.2032703173,5.28701875919,37.1018798503,104.434947198,122.003612978,112.077844919,9.90576805939,0.02
 05/19  09:00:00,212.264869526,29.5617149118,24.0459047395,4.2992778328,37.1018798503,116.476155989,117.9472792,108.021511141,9.90576805939,0.02
 05/19  10:00:00,211.433635143,29.6190800206,24.1030352179,3.35291106474,37.1018798503,116.476155989,123.460063605,104.921037031,9.90576805939,8.63325851484
 05/19  11:00:00,210.844958057,29.7012802135,24.2522100975,2.53265886943,37.1018798503,116.476155989,111.637351662,101.711583602,9.90576805939,0.02
 05/19  12:00:00,198.762387425,29.8184732533,24.6729227091,1.95395420431,37.1018798503,104.434947198,117.571760234,99.0359216933,9.90576805939,8.6300704817
 05/19  13:00:00,210.466674625,29.9600472865,24.8383685089,1.30946026699,37.1018798503,116.476155989,106.503857796,96.5780897366,9.90576805939,0.02
 05/19  14:00:00,210.189751346,30.1349117752,24.9692384976,0.726977758411,37.1018798503,116.476155989,113.492234712,94.9532915533,9.90576805939,8.63317509893
 05/19  15:00:00,210.206337222,30.2838733206,25.1050648994,0.459029349198,37.1018798503,116.476155989,103.882868565,93.9571005054,9.90576805939,0.02
 05/19  16:00:00,209.907696317,30.3566283197,24.8299594557,0.363266005115,37.1018798503,116.476155989,111.955858782,93.4241875633,9.90576805939,8.62590315913
 05/19  17:00:00,209.674296214,30.3579854223,24.5854362204,0.374251501905,37.1018798503,116.476155989,103.050992391,93.1252243315,9.90576805939,0.02
 05/19  18:00:00,122.905856541,27.8185807489,21.9964602057,0.0,24.7345865669,47.5788473902,76.6210193566,71.6481353269,4.9528840297,0.02
 05/19  19:00:00,125.243603208,28.3532963009,21.450320034,0.0,24.7345865669,47.5788473902,82.6974008884,77.7245168587,4.9528840297,0.02
 05/19  20:00:00,114.463750892,27.3908083072,21.144055527,0.0,12.3672932834,38.6892022431,96.6218063829,93.6300759651,2.97173041782,0.02
 05/19  21:00:00,81.7630959165,15.3213851666,12.4979834374,0.0,12.3672932834,27.0668015668,60.7264016343,57.7346712165,2.97173041782,0.02
 05/19  22:00:00,71.1241492663,19.3023432823,17.0460455701,0.0,4.12243109448,15.9888894789,85.8088084925,82.8170780747,2.97173041782,0.02
 05/19  23:00:00,62.8792766908,14.9154470818,13.1986608619,0.0,4.12243109448,15.9888894789,70.796842169,67.8051117512,2.97173041782,0.02
 05/19  24:00:00,76.5822433899,23.2177983275,18.4812973752,0.00294531472825,4.12243109448,15.9888894789,98.0045958053,95.0128653874,2.97173041782,0.02
 05/20  01:00:00,67.2167141017,17.5475848021,14.945131274,0.0,4.12243109448,15.9888894789,79.3322981975,76.3405677796,2.97173041782,0.02
 05/20  02:00:00,76.4920600917,23.2177983275,18.2871780016,0.133679700522,4.12243109448,15.9888894789,99.2999436484,96.3082132306,2.97173041782,0.02
 05/20  03:00:00,67.8181336325,18.1464662204,14.8489896181,0.0986797476775,4.12243109448,15.9888894789,89.5321896687,77.9586123342,2.97173041782,8.60184691662
 05/20  04:00:00,84.0449003286,26.7491496448,22.0720920982,0.178008397324,4.12243109448,16.0517297156,119.551787022,116.560056605,2.97173041782,0.02
 05/20  05:00:00,76.4962789192,27.604694528,22.5175954645,0.725005496508,4.12243109448,16.0517297156,120.421753587,117.430023169,2.97173041782,0.02
 05/20  06:00:00,97.7232760152,28.8880118529,23.1228167537,1.20772253975,4.12243109448,39.6058045677,99.693524275,96.7017938572,2.97173041782,0.02
 05/20  07:00:00,154.702009166,28.9285314789,26.1563038382,21.1202494055,12.3672932834,65.3531420225,154.25073255,149.277848521,4.9528840297,0.02
 05/20  08:00:00,154.407278776,28.9155938836,28.7318302296,15.3720384966,12.3672932834,68.2430321324,149.595456558,144.622572528,4.9528840297,0.02
 05/20  09:00:00,181.395544126,28.941784882,33.2383701417,8.81069530233,16.4897243779,93.1370602926,138.843165023,130.898550575,7.92461444751,0.02
 05/20  10:00:00,180.57824027,28.9434220666,34.5341806153,6.69582872805,16.4897243779,93.1370602926,134.917651038,126.97303659,7.92461444751,0.02
 05/20  11:00:00,181.893264037,28.9432866418,37.7237654465,4.82138946732,16.4897243779,93.1370602926,132.817932776,124.873318329,7.92461444751,0.02
 05/20  12:00:00,173.473991644,28.944426659,40.348077764,2.92830159557,16.4897243779,83.9857416113,139.055309691,122.519528524,7.92461444751,8.61116672018
 05/20  13:00:00,173.650563043,28.9529156274,41.7143105206,1.73017609432,16.4897243779,83.9857416113,128.544985441,120.600370994,7.92461444751,0.02
 05/20  14:00:00,173.636669234,28.9752392762,42.4350373647,0.973285693047,16.4897243779,83.9857416113,126.807682597,118.863068149,7.92461444751,0.02
 05/20  15:00:00,151.81933392,28.8880118529,39.1351077471,0.0,12.3672932834,70.6512738906,65.5208097391,60.5479257094,4.9528840297,0.02
 05/20  16:00:00,150.384527847,28.8880118529,37.700293583,0.0,12.3672932834,70.6512738906,64.0035066448,59.0306226151,4.9528840297,0.02
 05/20  17:00:00,140.037756376,28.8880118529,36.1129459869,0.0,12.3672932834,58.1284167478,67.3236872341,62.3508032044,4.9528840297,0.02
 05/20  18:00:00,106.790796208,27.4977514176,30.1203671992,0.0,12.3672932834,24.9413748627,89.8299311295,84.8570470998,4.9528840297,0.02
 05/20  19:00:00,105.982891997,28.2463531905,26.9942715899,0.0,12.3672932834,24.9413748627,97.6248070665,92.6519230368,4.9528840297,0.02
 05/20  20:00:00,92.7044797037,27.3908083072,22.7581255714,0.0,4.12243109448,16.0517297156,108.19712028,105.205389863,2.97173041782,0.02
 05/20  21:00:00,61.0306552896,12.3400485305,10.0941387292,0.0,4.12243109448,15.9888894789,57.2099778895,54.2182474717,2.97173041782,0.02
 05/20  22:00:00,64.5002473285,14.4658402833,11.1797860361,0.0,4.12243109448,15.9888894789,65.3336451849,62.3419147671,2.97173041782,0.02
 05/20  23:00:00,79.69101895,23.1322438392,16.1139968671,0.0,4.12243109448,15.9888894789,107.811929148,96.2383629613,2.97173041782,8.6018357685
 05/20  24:00:00,72.1394645137,17.5475848021,12.595674939,0.0,4.12243109448,15.9888894789,81.6036731846,78.6119427668,2.97173041782,0.02
 05/21  01:00:00,80.4640356544,21.9344810026,14.9361908256,0.0,2.06121554724,15.9888894789,103.412736718,100.4210063,2.97173041782,0.02
 05/21  02:00:00,73.8438250845,18.4031296854,12.097341695,0.0173727112236,2.06121554724,15.9888894789,84.2469585217,81.2552281038,2.97173041782,0.02
 05/21  03:00:00,83.8297015562,22.3622534443,14.6566167392,0.0214686248598,2.06121554724,15.9888894789,105.043023114,102.051292696,2.97173041782,0.02
 05/21  04:00:00,76.5796042728,17.5475848021,11.4242624214,0.0,2.06121554724,15.9888894789,85.422383017,82.4306525992,2.97173041782,0.02
 05/21  05:00:00,77.7325228721,21.9344810026,13.8341153851,0.0,2.06121554724,15.9888894789,106.780795825,103.789065407,2.97173041782,0.02
 05/21  06:00:00,61.6148507711,17.5475848021,12.0207960553,0.0,2.06121554724,15.9888894789,86.4560435543,83.4643131364,2.97173041782,0.02
 05/21  07:00:00,70.4967061683,22.3622534443,16.2379748884,0.0847254871797,2.06121554724,15.9888894789,106.939467502,103.947737084,2.97173041782,0.02
 05/21  08:00:00,90.2573958003,19.4012653825,14.5272968338,0.30277402896,4.12243109448,41.7362269337,82.3815191758,77.4086351461,4.9528840297,0.02
 05/21  09:00:00,100.188080784,23.2177983275,18.6188214585,0.282750548991,4.12243109448,41.7362269337,100.778749843,95.8058658128,4.9528840297,0.02
 05/21  10:00:00,91.8290431471,18.830902127,15.5276412141,0.0768823137341,4.12243109448,41.7362269337,80.4549241728,75.4820401431,4.9528840297,0.02
 05/21  11:00:00,102.075094385,23.6455707691,19.3301153265,0.0562234830466,4.12243109448,41.7362269337,98.4447880774,93.4719040477,4.9528840297,0.02
 05/21  12:00:00,92.4571913992,19.2586745686,15.2034620314,0.0283415939558,4.12243109448,41.7362269337,78.4116253992,73.4387413695,4.9528840297,0.02
 05/21  13:00:00,104.762080607,23.6455707691,21.239635839,0.0199181486807,4.12243109448,41.7362269337,96.9336118632,91.9607278335,4.9528840297,0.02
 05/21  14:00:00,96.6462074944,18.830902127,20.0307308802,0.00436907382467,4.12243109448,41.7362269337,77.3254624745,72.3525784448,4.9528840297,0.02
 05/21  15:00:00,108.308109375,23.2177983275,25.1017917414,0.0,4.12243109448,41.7362269337,95.508515119,90.5356310893,4.9528840297,0.02
 05/21  16:00:00,82.2866784053,19.2586745686,20.6126958042,0.0,4.12243109448,24.8785346261,77.1345702616,72.1616862319,4.9528840297,0.02
 05/21  17:00:00,68.9247404916,18.4031296854,18.1596405935,0.0,2.06121554724,15.9888894789,79.8093820598,76.817651642,2.97173041782,0.02
 05/21  18:00:00,58.2206497659,16.5518995384,14.1804926293,0.000188125701866,2.06121554724,15.9888894789,71.705480105,68.7137496872,2.97173041782,0.02
 05/21  19:00:00,50.4465722792,14.4440059265,10.6484417931,0.055490765018,2.06121554724,15.9888894789,63.453067376,60.4613369582,2.97173041782,0.02
 05/21  20:00:00,68.2867849806,18.0609117321,12.8851494523,0.0396930694923,2.06121554724,15.9888894789,85.7728232758,82.781092858,2.97173041782,0.02
 05/21  21:00:00,74.9216407308,22.3622534443,14.6756536092,0.0779032135863,2.06121554724,15.9888894789,107.902377241,104.910646823,2.97173041782,0.02
 05/21  22:00:00,67.2148864676,18.830902127,11.1756767263,0.719401144779,2.06121554724,15.9888894789,87.5371539819,84.5454235641,2.97173041782,0.02
 05/21  23:00:00,72.187149491,21.9344810026,13.5265512558,0.0,2.06121554724,15.9888894789,110.29335665,107.301626232,2.97173041782,0.02
 05/21  24:00:00,65.4907445745,18.4031296854,10.7504849474,1.05342562687,2.06121554724,15.9888894789,89.3286274072,86.3368969894,2.97173041782,0.02
 05/22  01:00:00,71.6650931299,22.3622534443,12.8550110225,0.622428310547,4.12243109448,15.9888894789,110.914339198,107.92260878,2.97173041782,0.02
 05/22  02:00:00,67.2446996274,18.830902127,9.8574635131,2.28234983405,4.12243109448,15.9888894789,88.9589041886,85.9671737708,2.97173041782,0.02
 05/22  03:00:00,74.9418433568,22.8969689963,11.3771007819,2.18304768614,4.12243109448,15.9888894789,120.342205752,108.768637295,2.97173041782,8.60183803988
 05/22  04:00:00,101.147986444,27.6046945281,12.5454023719,2.1309436076,12.3672932834,24.9413748627,126.743571659,121.770687629,4.9528840297,0.02
 05/22  05:00:00,124.540298548,28.4909133752,16.2808838829,31.5543277192,12.3672932834,24.9413748627,194.586701037,189.613817007,4.9528840297,0.02
 05/22  06:00:00,163.320102049,28.969803447,17.9344611725,19.9361960545,24.7345865669,70.7195625826,159.359783126,149.434015067,9.90576805939,0.02
 05/22  07:00:00,193.902669583,29.004123831,20.9396221124,13.685976201,37.1018798503,92.3937384068,137.910290036,127.984521977,9.90576805939,0.02
 05/22  08:00:00,206.41666325,29.0223333397,23.4890354289,11.5889850123,37.1018798503,104.434947198,131.095692477,121.169924418,9.90576805939,0.02
 05/22  09:00:00,217.439416266,29.0573330201,24.546339425,9.47775465255,37.1018798503,116.476155989,135.122753156,116.588914047,9.90576805939,8.62807104993
 05/22  10:00:00,217.017767643,29.1227612105,26.0262615135,7.51018997572,37.1018798503,116.476155989,122.787340651,112.861572592,9.90576805939,0.02
 05/22  11:00:00,216.223779309,29.1778630528,26.2922887796,6.39479753563,37.1018798503,116.476155989,128.932807358,110.392628995,9.90576805939,8.63441030394
 05/22  12:00:00,203.119618426,29.2299781773,26.1989949036,5.37366193877,37.1018798503,104.434947198,118.205658113,108.279890053,9.90576805939,0.02
 05/22  13:00:00,214.207647961,29.2779255645,26.0910790302,4.47982717402,37.1018798503,116.476155989,115.962960777,106.037192717,9.90576805939,0.02
 05/22  14:00:00,212.436384986,29.3148905691,24.7962623144,3.96665858018,37.1018798503,116.476155989,123.118513691,104.579935387,9.90576805939,8.63281024419
 05/22  15:00:00,211.470124606,29.3576232601,24.1299180781,3.62420030456,37.1018798503,116.476155989,113.122003269,103.196235209,9.90576805939,0.02
 05/22  16:00:00,210.972787299,29.3933897322,23.8284172686,3.39317480095,37.1018798503,116.476155989,120.481846341,101.94929206,9.90576805939,8.62678622143
 05/22  17:00:00,210.090767731,29.4195161219,22.9925538394,3.32208104198,37.1018798503,116.476155989,111.046138501,101.120370441,9.90576805939,0.02
 05/22  18:00:00,120.018405924,27.604694528,19.3228930065,0.0,24.7345865669,47.5788473902,82.0015822526,77.0286982229,4.9528840297,0.02
 05/22  19:00:00,122.323186802,28.0324669697,18.8507295748,0.0,24.7345865669,47.5788473902,87.4697602293,82.4968761996,4.9528840297,0.02
 05/22  20:00:00,110.049482325,26.7491496448,17.3714420106,0.0,12.3672932834,38.6892022431,101.592447666,98.6007172481,2.97173041782,0.02
 05/22  21:00:00,81.3967450319,16.8194801818,10.0894115184,0.0,12.3672932834,27.0668015668,67.8114517928,64.819721375,2.97173041782,0.02
 05/22  22:00:00,70.8422454569,21.9344810026,12.0659361283,0.0,4.12243109448,15.9888894789,105.237587148,93.6640116475,2.97173041782,8.60184508307
 05/22  23:00:00,67.317800272,18.7453476387,9.35733318482,0.446386792739,4.12243109448,15.9888894789,79.829704965,76.8379745472,2.97173041782,0.02
 05/22  24:00:00,74.5394519944,22.5761396651,11.2774075324,0.498132197458,4.12243109448,15.9888894789,101.062410256,98.0706798379,2.97173041782,0.02
 05/23  01:00:00,67.2087923986,17.9753572437,9.14472232335,0.511084168628,4.12243109448,15.9888894789,82.1116873259,79.1199569081,2.97173041782,0.02
 05/23  02:00:00,75.8612426985,23.2177983275,11.264667389,1.88027400606,4.12243109448,15.9888894789,102.76211762,99.7703872022,2.97173041782,0.02
 05/23  03:00:00,67.2396926755,18.4031296854,9.36791341651,1.57182621266,4.12243109448,15.9888894789,83.0092267962,80.0174963784,2.97173041782,0.02
 05/23  04:00:00,96.9089875962,27.7472853419,14.0875263615,1.98589794452,12.3672932834,24.9413748627,117.357279446,112.384395416,4.9528840297,0.02
 05/23  05:00:00,115.40153091,28.5177051268,17.5286990624,26.4177755068,12.3672932834,24.9413748627,184.748680575,179.775796545,4.9528840297,0.02
 05/23  06:00:00,163.138409429,28.9911364153,18.3881866835,19.5284482709,24.7345865669,70.7195625826,150.643423435,140.717655375,9.90576805939,0.02
 05/23  07:00:00,193.391035864,29.1031828583,20.6301364472,13.3847667417,37.1018798503,92.3937384068,130.661248847,120.735480788,9.90576805939,0.02
 05/23  08:00:00,205.438460238,29.18959137,23.0307778889,10.9017643819,37.1018798503,104.434947198,124.104434867,114.178666808,9.90576805939,0.02
 05/23  09:00:00,216.646975608,29.248537434,24.2532182078,8.78725141997,37.1018798503,116.476155989,128.8015749,110.268156455,9.90576805939,8.62765038575
 05/23  10:00:00,215.469011662,29.3167556446,24.9452217204,6.84847584327,37.1018798503,116.476155989,116.842014864,106.916246804,9.90576805939,0.02
 05/23  11:00:00,214.03857632,29.3891058517,25.1287488417,5.16189927312,37.1018798503,116.476155989,122.768073962,104.229770811,9.90576805939,8.63253509174
 05/23  12:00:00,200.177906533,29.4695070196,24.7496837336,3.6417396688,37.1018798503,104.434947198,111.432906742,101.507138683,9.90576805939,0.02
 05/23  13:00:00,210.837781793,29.5346436701,23.9183522627,3.02595695785,37.1018798503,116.476155989,117.911285857,99.3712207942,9.90576805939,8.63429700346
 05/23  14:00:00,209.415968421,29.6071712854,23.2630244765,2.1872243768,37.1018798503,116.476155989,107.430301205,97.504533146,9.90576805939,0.02
 05/23  15:00:00,209.025374391,29.652018267,23.2104017697,1.80455004607,37.1018798503,116.476155989,115.553807437,97.0169522997,9.90576805939,8.63108707753
 05/23  16:00:00,208.529756126,29.6940610224,22.8318366595,1.64609032669,37.1018798503,116.476155989,106.565718735,96.6399506759,9.90576805939,0.02
 05/23  17:00:00,208.296099651,29.7095949833,22.502271498,1.72760705564,37.1018798503,116.476155989,106.23214331,96.3063752508,9.90576805939,0.02
 05/23  18:00:00,119.687401077,27.604694528,18.9918830573,0.0,24.7345865669,47.5788473902,79.5063545113,74.5334704816,4.9528840297,0.02
 05/23  19:00:00,119.406819611,28.3532963009,17.9626944688,0.0,24.7345865669,47.5788473902,85.4352863926,80.4624023629,4.9528840297,0.02
 05/23  20:00:00,110.226238786,27.1769220864,17.1140966892,0.00632730697707,12.3672932834,38.6892022431,108.04469101,96.4643788129,2.97173041782,8.60858177949
 05/23  21:00:00,81.8811783031,16.2205987635,11.417809645,0.0,12.3672932834,27.0668015668,69.4097742804,66.4180438626,2.97173041782,0.02
 05/23  22:00:00,72.2398721411,22.0770718165,15.0189976155,0.0,4.12243109448,15.9888894789,95.0080151875,92.0162847696,2.97173041782,0.02
 05/23  23:00:00,66.1775251167,18.4031296854,12.6266206829,0.0439691591892,4.12243109448,15.9888894789,77.9080881106,74.9163576927,2.97173041782,0.02
 05/23  24:00:00,74.9295084112,23.1322438392,16.6617054865,0.2142693838,4.12243109448,15.9888894789,99.1149235959,96.1231931781,2.97173041782,0.02
 05/24  01:00:00,66.8281975582,17.5475848021,14.5566159357,0.0,4.12243109448,15.9888894789,80.7449677244,77.7532373066,2.97173041782,0.02
 05/24  02:00:00,76.7045201426,23.0039121067,18.3493751661,0.497830052347,4.12243109448,15.9888894789,101.16296254,98.1712321217,2.97173041782,0.02
 05/24  03:00:00,69.1593579389,18.830902127,14.7197369482,0.884722049937,4.12243109448,15.9888894789,81.5904838897,78.5987534719,2.97173041782,0.02
 05/24  04:00:00,101.761791691,27.4621037142,21.7622381723,0.357293407751,12.3672932834,24.9413748627,114.052893485,109.080009456,4.9528840297,0.02
 05/24  05:00:00,114.520439963,28.5419288096,24.44836246,18.7466589536,12.3672932834,24.9413748627,181.21517688,176.24229285,4.9528840297,0.02
 05/24  06:00:00,162.794758557,29.018363286,24.838267743,12.7074901046,24.7345865669,70.7195625826,145.801111518,135.875343458,9.90576805939,0.02
 05/24  07:00:00,193.799778338,29.2603214411,25.8697432837,8.39676831273,37.1018798503,92.3937384068,127.284004838,117.358236779,9.90576805939,0.02
 05/24  08:00:00,205.503894187,29.3493320358,26.8267010112,7.01152283958,37.1018798503,104.434947198,122.003208651,112.077440591,9.90576805939,0.02
 05/24  09:00:00,215.544082304,29.4329936516,26.5801592337,5.17299544995,37.1018798503,116.476155989,126.389860126,107.856163586,9.90576805939,8.62792848146
 05/24  10:00:00,215.357606,29.4867241603,27.2895441843,4.22276164898,37.1018798503,116.476155989,115.282661042,105.356892983,9.90576805939,0.02
 05/24  11:00:00,215.933497353,29.5473692642,28.6933661499,3.33396813877,37.1018798503,116.476155989,121.31161145,102.771643039,9.90576805939,8.63420035189
 05/24  12:00:00,204.793569404,29.6042643981,30.0530339682,2.81928133678,37.1018798503,104.434947198,110.682254766,100.756486706,9.90576805939,0.02
 05/24  13:00:00,218.638125557,29.6667669225,32.3026959977,2.30985530436,37.1018798503,116.476155989,117.048094315,98.5080407483,9.90576805939,8.63428550691
 05/24  14:00:00,219.111771414,29.727986523,33.1938952996,1.83133265901,37.1018798503,116.476155989,106.72348122,96.7977131601,9.90576805939,0.02
 05/24  15:00:00,217.201347523,29.8420066181,31.8179900678,1.18295429865,37.1018798503,116.476155989,112.777261913,94.2404599582,9.90576805939,8.63103389581
 05/24  16:00:00,215.649539262,29.9550598421,30.4341833945,0.902537890407,37.1018798503,116.476155989,102.245570125,92.3198020653,9.90576805939,0.02
 05/24  17:00:00,213.48137582,30.0529770442,28.3428316232,0.728931294464,37.1018798503,116.476155989,101.657813356,91.7320452964,9.90576805939,0.02
 05/24  18:00:00,125.120529462,27.7116376385,24.3180637991,0.0,24.7345865669,47.5788473902,74.9372761798,69.9643921501,4.9528840297,0.02
 05/24  19:00:00,124.853792423,28.3532963009,23.4096661773,0.0,24.7345865669,47.5788473902,89.7515021004,76.1899626968,4.9528840297,8.60865537386
 05/24  20:00:00,115.507040523,27.3908083072,22.1873581323,0.0,12.3672932834,38.6892022431,95.6726753238,92.680944906,2.97173041782,0.02
 05/24  21:00:00,81.3206159146,15.3213851666,12.0555158815,0.0,12.3672932834,27.0668015668,57.1628169535,54.1710865357,2.97173041782,0.02
 05/24  22:00:00,70.4204127914,19.3023432823,16.3423104483,0.0,4.12243109448,15.9888894789,85.4522122359,82.4604818181,2.97173041782,0.02
 05/24  23:00:00,58.3597967902,13.3955177097,10.3955696173,0.0,4.12243109448,15.9888894789,56.6737510385,53.6820206206,2.97173041782,0.02
 05/24  24:00:00,75.3236244912,21.9344810026,18.4711497822,0.0,4.12243109448,15.9888894789,102.252552792,99.2608223739,2.97173041782,0.02
 05/25  01:00:00,67.6423341515,18.6170159062,14.2416883313,0.0,4.12243109448,15.9888894789,79.4498181343,76.4580877165,2.97173041782,0.02
 05/25  02:00:00,73.7139457568,21.9344810026,16.8964355112,0.0,4.12243109448,15.9888894789,99.2396307968,96.2479003789,2.97173041782,0.02
 05/25  03:00:00,66.7456614209,18.574238662,13.2788196068,0.0669172107486,4.12243109448,15.9888894789,80.9085092055,77.9167787876,2.97173041782,0.02
 05/25  04:00:00,100.101215718,28.0895032952,19.6860672918,0.145488855288,12.3672932834,24.9413748627,113.311571828,108.338687798,4.9528840297,0.02
 05/25  05:00:00,107.28916853,28.123383923,22.8934378531,13.4888571144,12.3672932834,24.9413748627,180.153024938,175.180140908,4.9528840297,0.02
 05/25  06:00:00,159.264961111,29.1061441854,23.0904252755,10.8377543062,24.7345865669,70.7195625826,145.666205213,135.740437153,9.90576805939,0.02
 05/25  07:00:00,190.140605659,29.3848505491,24.0602229192,6.42258606188,37.1018798503,92.3937384068,126.526431179,116.60066312,9.90576805939,0.02
 05/25  08:00:00,202.482915612,29.4738752762,25.5239524798,5.16874593063,37.1018798503,104.434947198,129.293656841,110.76329368,9.90576805939,8.62459510168
 05/25  09:00:00,214.329333516,29.5279476315,26.0515641827,4.39191257441,37.1018798503,116.476155989,117.452353365,107.526585306,9.90576805939,0.02
 05/25  10:00:00,214.048251283,29.5771369595,26.4371010424,3.67541972436,37.1018798503,116.476155989,114.945185812,105.019417752,9.90576805939,0.02
 05/25  11:00:00,213.737384063,29.6218050036,26.6569278748,3.09988714334,37.1018798503,116.476155989,121.42895066,102.88909549,9.90576805939,8.6340871109
 05/25  12:00:00,201.747159473,29.6742644622,27.1031471289,2.65274328686,37.1018798503,104.434947198,110.711167426,100.785399367,9.90576805939,0.02
 05/25  13:00:00,213.885409687,29.7248806777,27.5272552618,2.2744938869,37.1018798503,116.476155989,117.376855995,98.8369040684,9.90576805939,8.63418386677
 05/25  14:00:00,214.041125395,29.7707521031,27.9334272886,1.97837467454,37.1018798503,116.476155989,107.480710541,97.5549424813,9.90576805939,0.02
 05/25  15:00:00,213.697210057,29.8266939524,27.874838001,1.63730616647,37.1018798503,116.476155989,114.61652291,96.0798925645,9.90576805939,8.63086228596
 05/25  16:00:00,215.214313951,29.8664739406,29.5440589631,1.44601567903,37.1018798503,116.476155989,104.985914335,95.0601462756,9.90576805939,0.02
 05/25  17:00:00,214.594432319,29.8746735209,28.9326336616,1.43048069348,37.1018798503,116.476155989,104.530524805,94.6047567453,9.90576805939,0.02
 05/25  18:00:00,125.369053206,27.604694528,24.6735287462,0.0,24.7345865669,47.5788473902,86.305860935,72.7447893626,4.9528840297,8.60818754269
 05/25  19:00:00,125.611078224,28.2463531905,24.2739121811,0.0,24.7345865669,47.5788473902,82.8437448704,77.8708608407,4.9528840297,0.02
 05/25  20:00:00,116.194494416,26.7491496448,23.5164769592,0.0,12.3672932834,38.6892022431,96.6268023239,93.6350719061,2.97173041782,0.02
 05/25  21:00:00,81.778559757,14.8936127249,12.9412323761,0.0,12.3672932834,27.0668015668,57.3660319068,54.374301489,2.97173041782,0.02
 05/25  22:00:00,72.020201009,19.3023432823,17.9420986208,0.0,4.12243109448,15.9888894789,85.5484073942,82.5566769764,2.97173041782,0.02
 05/25  23:00:00,59.0290991396,13.481072198,10.9793174241,0.0,4.12243109448,15.9888894789,57.2258252138,54.234094796,2.97173041782,0.02
 05/25  24:00:00,71.8048109568,20.0152973517,17.0137544622,0.0,4.12243109448,15.9888894789,92.573728075,89.5819976572,2.97173041782,0.02
 05/26  01:00:00,67.535676044,17.9753572437,14.6026996414,0.0,4.12243109448,15.9888894789,79.7947695879,76.8030391701,2.97173041782,0.02
 05/26  02:00:00,75.9401992648,23.0039121067,17.925913714,0.0612369243451,4.12243109448,15.9888894789,99.1302690212,96.1385386034,2.97173041782,0.02
 05/26  03:00:00,67.9756903203,18.4031296854,14.5106170747,0.171429911388,4.12243109448,15.9888894789,80.6168091821,77.6250787643,2.97173041782,0.02
 05/26  04:00:00,100.68831646,27.7472853419,20.5822963407,0.178578408408,12.3672932834,24.9413748627,112.642504161,107.669620131,4.9528840297,0.02
 05/26  05:00:00,110.738344347,28.6000762112,23.5263544632,15.8284239328,12.3672932834,24.9413748627,179.313506556,174.340622526,4.9528840297,0.02
 05/26  06:00:00,161.335047812,29.0551385575,24.7053151619,11.3439566432,24.7345865669,70.7195625826,145.585607546,135.659839487,9.90576805939,0.02
 05/26  07:00:00,191.81527659,29.3842056424,25.2920156717,6.86610667157,37.1018798503,92.3937384068,126.370539475,116.444771416,9.90576805939,0.02
 05/26  08:00:00,203.060195595,29.4717371637,25.4401035709,5.83203318433,37.1018798503,104.434947198,129.502209635,110.97195669,9.90576805939,8.62448488607
 05/26  09:00:00,214.303830069,29.5290373825,25.5010964025,4.91578611677,37.1018798503,116.476155989,117.852617491,107.926849432,9.90576805939,0.02
 05/26  10:00:00,214.243336611,29.5799043827,26.1441743554,4.16065454783,37.1018798503,116.476155989,123.840701009,105.302570653,9.90576805939,8.63236229646
 05/26  11:00:00,213.630444256,29.6180296505,25.9644423696,3.68923043042,37.1018798503,116.476155989,113.363237789,103.43746973,9.90576805939,0.02
 05/26  12:00:00,200.666123775,29.6552954338,25.482995261,3.21081544139,37.1018798503,104.434947198,111.746776477,101.821008417,9.90576805939,0.02
 05/26  13:00:00,212.468717624,29.6884215875,25.5140370097,2.90750557542,37.1018798503,116.476155989,118.832322244,100.294205374,9.90576805939,8.63234881065
 05/26  14:00:00,212.274865772,29.714963206,25.5168629498,2.68445500848,37.1018798503,116.476155989,109.015525827,99.0897577674,9.90576805939,0.02
 05/26  15:00:00,211.344081252,29.7365636921,24.7379605588,2.51121077464,37.1018798503,116.476155989,116.464478797,97.9278934914,9.90576805939,8.63081724618
 05/26  16:00:00,210.643038857,29.7501732879,24.1224610486,2.41263009996,37.1018798503,116.476155989,107.023002821,97.0972347612,9.90576805939,0.02
 05/26  17:00:00,209.681172336,29.7615823678,23.2662015783,2.29673737604,37.1018798503,116.476155989,114.913424921,96.3901353196,9.90576805939,8.61752154173
 05/26  18:00:00,119.117755215,27.4977514176,18.5291875468,0.0,24.7345865669,47.5788473902,79.4055197156,74.4326356859,4.9528840297,0.02
 05/26  19:00:00,119.03527501,28.2463531905,17.6981162491,0.0,24.7345865669,47.5788473902,85.0352661041,80.0623820744,4.9528840297,0.02
 05/26  20:00:00,111.165757145,26.7491496448,18.4877401307,0.0,12.3672932834,38.6892022431,98.632409702,95.6406792842,2.97173041782,0.02
 05/26  21:00:00,79.7993130113,14.8936127249,10.9619847907,0.0,12.3672932834,27.0668015668,58.2466354556,55.2549050377,2.97173041782,0.02
 05/26  22:00:00,73.4278367501,21.9344810026,16.4255166857,0.0,4.12243109448,15.9888894789,95.2903896702,92.2986592524,2.97173041782,0.02
 05/26  23:00:00,67.338781497,18.830902127,13.4143172281,0.0450783471559,4.12243109448,15.9888894789,77.8264821138,74.834751696,2.97173041782,0.02
 05/26  24:00:00,74.6583559688,22.5761396651,17.0584710961,0.0639202729,4.12243109448,15.9888894789,98.4038239307,95.4120935129,2.97173041782,0.02
 05/27  01:00:00,66.9551837308,17.9753572437,13.98320791,0.144845499965,4.12243109448,15.9888894789,79.9516891074,76.9599586895,2.97173041782,0.02
 05/27  02:00:00,75.750891264,23.0039121067,17.3995886049,0.465552373681,4.12243109448,15.9888894789,100.232086521,97.2403561033,2.97173041782,0.02
 05/27  03:00:00,68.3257783623,18.6170159062,14.284026963,0.700738615827,4.12243109448,15.9888894789,81.3926336602,78.4009032424,2.97173041782,0.02
 05/27  04:00:00,83.2187254858,26.535263424,21.5515008681,0.0863120369453,4.12243109448,16.0517297156,120.312263222,117.320532804,2.97173041782,0.02
 05/27  05:00:00,76.3727363782,27.1769220864,22.7122114775,0.834620284666,4.12243109448,16.0517297156,121.125563082,118.133832665,2.97173041782,0.02
 05/27  06:00:00,99.7346013953,28.8880118529,23.4239324893,2.91793296264,4.12243109448,39.6058045677,101.595055311,98.6033248936,2.97173041782,0.02
 05/27  07:00:00,160.683018796,28.9355120918,26.9553720596,26.2952108656,12.3672932834,65.3531420225,157.562577152,152.589693122,4.9528840297,0.02
 05/27  08:00:00,160.222184673,28.9196800405,29.6475393161,20.2671467277,12.3672932834,68.2430321324,153.083335329,148.110451299,4.9528840297,0.02
 05/27  09:00:00,188.073176517,28.94775592,34.4336084988,14.2871237898,16.4897243779,93.1370602926,151.056929268,134.521384212,7.92461444751,8.61093060911
 05/27  10:00:00,189.345471698,28.9481213731,37.9463332442,12.0462407736,16.4897243779,93.1370602926,138.009699519,130.065085072,7.92461444751,0.02
 05/27  11:00:00,190.095904517,28.9465031697,40.9008919088,9.84372463454,16.4897243779,93.1370602926,135.165234119,127.220619672,7.92461444751,0.02
 05/27  12:00:00,182.460319019,28.9455634325,44.5286135602,7.73297935742,16.4897243779,83.9857416113,132.733571632,124.788957184,7.92461444751,0.02
 05/27  13:00:00,186.778153312,28.9457969915,51.0289866459,5.55019787368,16.4897243779,83.9857416113,130.495171744,122.550557296,7.92461444751,0.02
 05/27  14:00:00,190.042185837,28.9480971167,56.2323517637,3.6086125847,16.4897243779,83.9857416113,137.091667202,120.55653869,7.92461444751,8.61051406479
 05/27  15:00:00,167.16835201,28.8880118529,54.4841384231,0.0,12.3672932834,70.6512738906,66.7137651095,61.7408810798,4.9528840297,0.02
 05/27  16:00:00,166.843935979,28.8880118529,54.1597278268,0.0,12.3672932834,70.6512738906,64.7232702838,59.7503862541,4.9528840297,0.02
 05/27  17:00:00,151.504833294,28.8880118529,51.3441552674,0.0,12.3672932834,58.1284167478,67.9966378935,63.0237538638,4.9528840297,0.02
 05/27  18:00:00,107.288373794,27.4621037142,41.7411138261,0.0,12.3672932834,24.9413748627,91.2404523542,86.2675683245,4.9528840297,0.02
 05/27  19:00:00,102.721611328,27.7116376385,36.924817417,0.0,12.3672932834,24.9413748627,98.6964217826,93.7235377529,4.9528840297,0.02
 05/27  20:00:00,93.7227562184,27.1769220864,31.5001851728,0.0,4.12243109448,16.0517297156,108.730242762,105.738512345,2.97173041782,0.02
 05/27  21:00:00,59.8022096878,12.3400485305,12.9107057519,0.0,4.12243109448,15.9888894789,57.5228986526,54.5311682348,2.97173041782,0.02
 05/27  22:00:00,63.8305196253,14.4658402833,14.7442073718,0.0,4.12243109448,15.9888894789,65.5482237205,62.5564933027,2.97173041782,0.02
 05/27  23:00:00,66.5756646829,16.3807905618,15.5355803171,0.0,4.12243109448,15.9888894789,70.9326116815,67.9408812637,2.97173041782,0.02
 05/27  24:00:00,70.2675672252,17.5475848021,17.9959855814,0.0,4.12243109448,15.9888894789,80.8004516623,77.8087212445,2.97173041782,0.02
 05/28  01:00:00,54.4345097284,10.9672405013,10.9985969668,0.0,2.06121554724,15.9888894789,56.6775967169,53.6858662991,2.97173041782,0.02
 05/28  02:00:00,76.5372861846,23.2177983275,20.5211775736,0.00612297401334,2.06121554724,15.9888894789,105.354152296,102.362421878,2.97173041782,0.02
 05/28  03:00:00,66.4248496018,17.5475848021,16.2144834492,0.0,2.06121554724,15.9888894789,83.8890358469,80.8973054291,2.97173041782,0.02
 05/28  04:00:00,75.4679578986,21.9344810026,20.7412894958,0.0,2.06121554724,15.9888894789,106.040141773,103.048411355,2.97173041782,0.02
 05/28  05:00:00,57.300855297,17.5475848021,16.4871557157,0.0,2.06121554724,15.9888894789,85.8768102567,82.8850798389,2.97173041782,0.02
 05/28  06:00:00,62.8581107512,23.1108552171,20.7796228506,0.270445183733,2.06121554724,15.9888894789,108.400497667,105.408767249,2.97173041782,0.02
 05/28  07:00:00,52.8087753862,17.5475848021,16.6934090344,0.0,2.06121554724,15.9888894789,86.6627906913,83.6710602734,2.97173041782,0.02
 05/28  08:00:00,92.2091099398,23.6455707691,21.7775631448,0.280235416216,4.12243109448,41.7362269337,103.992460839,99.0195768092,4.9528840297,0.02
 05/28  09:00:00,83.2897701061,18.9164566153,17.6670278301,0.329951013789,4.12243109448,41.7362269337,91.0296349357,77.4749203028,4.9528840297,8.60183060319
 05/28  10:00:00,92.3678016884,23.2177983275,22.2143579174,0.429904858109,4.12243109448,41.7362269337,101.804110929,96.8312268989,4.9528840297,0.02
 05/28  11:00:00,85.190161913,19.2586745686,18.7785008991,0.776651937471,4.12243109448,41.7362269337,82.716710023,77.7438259933,4.9528840297,0.02
 05/28  12:00:00,95.9890899313,23.6455707691,24.9659131023,0.871865613688,4.12243109448,41.7362269337,101.874524192,96.9016401623,4.9528840297,0.02
 05/28  13:00:00,88.333753771,19.2586745686,21.8473410452,0.851403769279,4.12243109448,41.7362269337,82.9044362506,77.9315522209,4.9528840297,0.02
 05/28  14:00:00,97.7201940039,23.2177983275,27.5236165092,0.473038822982,4.12243109448,41.7362269337,101.171775076,96.198891046,4.9528840297,0.02
 05/28  15:00:00,89.2527317627,18.830902127,23.6362605949,0.409234738395,4.12243109448,41.7362269337,81.6185244683,76.6456404386,4.9528840297,0.02
 05/28  16:00:00,86.3787204425,23.6455707691,32.7617383786,0.32336332821,4.12243109448,24.8785346261,100.330107857,95.3572238276,4.9528840297,0.02
 05/28  17:00:00,57.3745478839,15.4785322183,23.1528026064,0.261702482916,2.06121554724,15.9888894789,71.2587407788,68.2670103609,2.97173041782,0.02
 05/28  18:00:00,50.5044150682,13.1606886016,18.9053512424,0.0,2.06121554724,15.9888894789,63.6941277099,60.7023972921,2.97173041782,0.02
 05/28  19:00:00,51.364266679,12.4325839813,20.4416290849,0.103440801367,2.06121554724,15.9888894789,56.986296206,53.9945657882,2.97173041782,0.02
 05/28  20:00:00,60.334368778,11.3950129429,16.3098350531,0.160848576655,2.06121554724,15.9888894789,56.2794666295,53.2877362116,2.97173041782,0.02
 05/28  21:00:00,71.4189604273,16.2096815851,22.2082172224,0.402983412012,2.06121554724,15.9888894789,77.0798967746,74.0881663568,2.97173041782,0.02
 05/28  22:00:00,82.5985108589,23.1108552171,25.8434980467,0.851970378097,2.06121554724,15.9888894789,107.222418582,104.230688165,2.97173041782,0.02
 05/28  23:00:00,69.3097973935,17.5475848021,19.0994313681,0.0,2.06121554724,15.9888894789,87.9278494813,84.9361190635,2.97173041782,0.02
 05/28  24:00:00,81.5527880328,23.2177983275,24.0748866888,1.46791577649,2.06121554724,15.9888894789,109.317509374,106.325778956,2.97173041782,0.02
 05/29  01:00:00,70.5105564342,18.317575197,18.5854561553,0.944743895598,2.06121554724,15.9888894789,88.3142512692,85.3225208514,2.97173041782,0.02
 05/29  02:00:00,77.3871108772,22.3622534443,21.5434405504,0.689229671381,2.06121554724,15.9888894789,110.295949151,107.304218733,2.97173041782,0.02
 05/29  03:00:00,70.3561499795,18.830902127,16.6362955613,2.2261710576,2.06121554724,15.9888894789,88.4332857368,85.441555319,2.97173041782,0.02
 05/29  04:00:00,74.4760197873,22.3622534443,18.4579903618,0.863588715576,2.06121554724,15.9888894789,111.370673872,108.378943454,2.97173041782,0.02
 05/29  05:00:00,57.4815529758,18.4031296854,13.4347997145,2.08331052731,2.06121554724,15.9888894789,90.0544805041,87.0627500863,2.97173041782,0.02
 05/29  06:00:00,61.5838114641,23.2177983275,17.0738196852,2.24582617833,2.06121554724,15.9888894789,111.358090955,108.366360537,2.97173041782,0.02
 05/29  07:00:00,54.4580782693,18.2320207087,14.792382148,0.861828183309,2.06121554724,15.9888894789,89.6626481095,86.6709176917,2.97173041782,0.02
 05/29  08:00:00,92.8938715054,23.3889073042,19.4359917127,1.51875899928,4.12243109448,41.7362269337,106.140003169,101.167119139,4.9528840297,0.02
 05/29  09:00:00,87.0589493471,19.1731200803,16.490494224,0.818021349392,4.12243109448,41.7362269337,82.2350204266,77.2621363969,4.9528840297,0.02
 05/29  10:00:00,101.715419996,23.3033528158,21.0886172286,0.656997783189,4.12243109448,41.7362269337,101.272880164,96.2999961341,4.9528840297,0.02
 05/29  11:00:00,97.2499747607,19.0020111036,17.8704613288,0.385730916553,4.12243109448,41.7362269337,80.7195101418,75.7466261121,4.9528840297,0.02
 05/29  12:00:00,109.487734243,23.6455707691,23.3533335751,0.353359551916,4.12243109448,41.7362269337,100.04488666,95.0720026303,4.9528840297,0.02
 05/29  13:00:00,95.0250310496,18.4886841737,19.6814979827,0.1000545424,4.12243109448,41.7362269337,88.2049805727,74.6502670552,4.9528840297,8.6018294878
 05/29  14:00:00,107.427558598,23.6455707691,26.1029863674,0.0754214145286,4.12243109448,41.7362269337,98.4607354721,93.4878514424,4.9528840297,0.02
 05/29  15:00:00,97.3560594309,19.2586745686,20.5821453568,0.00146889832251,4.12243109448,41.7362269337,78.0977560517,73.124872022,4.9528840297,0.02
 05/29  16:00:00,91.0072628183,23.3033528158,24.6410684582,0.0,4.12243109448,24.8785346261,96.7487652782,91.7758812485,4.9528840297,0.02
 05/29  17:00:00,48.8563107729,10.7478956913,11.2173863509,0.0,2.06121554724,15.9888894789,50.6067067312,47.6149763134,2.97173041782,0.02
 05/29  18:00:00,74.495527424,19.7137399563,19.8682611007,0.0,2.06121554724,15.9888894789,90.5223164463,87.5305860284,2.97173041782,0.02
 05/29  19:00:00,54.6397762402,14.1017879732,11.5536683681,0.0410666882362,2.06121554724,15.9888894789,62.5394286763,59.5476982585,2.97173041782,0.02
 05/29  20:00:00,73.1589191585,17.7614710229,12.8257446691,0.0105070466197,2.06121554724,15.9888894789,85.7560102019,82.7642797841,2.97173041782,0.02
 05/29  21:00:00,76.9129512374,22.7900258859,14.3296634454,0.197806131664,2.06121554724,15.9888894789,109.135914711,106.144184293,2.97173041782,0.02
 05/29  22:00:00,71.4295669381,18.5100727958,12.7267221765,0.364270952797,2.06121554724,15.9888894789,87.9943723408,85.002641923,2.97173041782,0.02
 05/29  23:00:00,84.9074441532,23.1108552171,16.1793429163,1.13637489551,2.06121554724,15.9888894789,110.055922025,107.064191607,2.97173041782,0.02
 05/29  24:00:00,73.0346411107,17.5475848021,12.5085860237,0.0,2.06121554724,15.9888894789,89.7557420033,86.7640115854,2.97173041782,0.02
 05/30  01:00:00,86.1499979884,23.2177983275,15.042311245,1.91528851522,4.12243109448,15.9888894789,110.049517506,107.057787089,2.97173041782,0.02
 05/30  02:00:00,76.3456684134,18.6170159062,11.7930465397,1.99569143826,4.12243109448,15.9888894789,88.7410449926,85.7493145748,2.97173041782,0.02
 05/30  03:00:00,85.1058333356,22.9611348625,14.2247563364,2.48891610461,4.12243109448,15.9888894789,110.561498652,107.569768235,2.97173041782,0.02
 05/30  04:00:00,111.435656823,27.9183943186,16.9119790504,2.64928049487,12.3672932834,24.9413748627,125.94326068,120.97037665,4.9528840297,0.02
 05/30  05:00:00,128.583563089,28.0496288997,20.2164020041,29.9251051317,12.3672932834,24.9413748627,193.856416428,188.883532398,4.9528840297,0.02
 05/30  06:00:00,176.834747293,28.9612694205,21.5170824468,22.8262230367,24.7345865669,70.7195625826,157.308244867,147.382476808,9.90576805939,0.02
 05/30  07:00:00,197.130507139,28.9935213049,24.0711314429,11.6202063167,37.1018798503,92.3937384068,134.306407459,124.380639399,9.90576805939,0.02
 05/30  08:00:00,207.349709451,29.0010454491,28.3550382522,7.61831629965,37.1018798503,104.434947198,134.704198571,116.174250865,9.90576805939,8.62417964664
 05/30  09:00:00,224.249200597,29.0209392149,33.6732518247,5.28465490919,37.1018798503,116.476155989,120.779982484,110.854214425,9.90576805939,0.02
 05/30  10:00:00,225.348174347,29.0739936863,36.0023183804,3.72537575753,37.1018798503,116.476155989,117.294082962,107.368314903,9.90576805939,0.02
 05/30  11:00:00,224.557146114,29.1558194183,37.81334911,2.43054301465,37.1018798503,116.476155989,123.569684828,105.031333494,9.90576805939,8.63258327468
 05/30  12:00:00,217.194776957,29.3005279815,40.8604043607,1.68548370241,37.1018798503,104.434947198,111.995239141,102.069471081,9.90576805939,0.02
 05/30  13:00:00,231.300359381,29.4614601484,46.0424656191,1.00869708284,37.1018798503,116.476155989,117.921680174,99.3823430293,9.90576805939,8.63356908579
 05/30  14:00:00,232.667773878,29.6172574209,47.901676125,0.349465063042,37.1018798503,116.476155989,106.831443299,96.9056752396,9.90576805939,0.02
 05/30  15:00:00,236.1172733,29.8983469591,50.3014833828,0.0797437139977,37.1018798503,116.476155989,112.562351983,94.0262444401,9.90576805939,8.63033948341
 05/30  16:00:00,240.464527864,30.1653205103,52.2194584315,8.99200736386e-05,37.1018798503,116.476155989,101.622462059,91.6966940001,9.90576805939,0.02
 05/30  17:00:00,238.02511367,30.3079180093,50.969463602,0.0,37.1018798503,116.476155989,100.88023292,90.9544648606,9.90576805939,0.02
 05/30  18:00:00,145.404158484,28.0324669697,41.1062969305,0.0,24.7345865669,47.5788473902,72.0438409279,67.0709568982,4.9528840297,0.02
