Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/30  19:00:00,133.717627051,28.4602394113,32.1361977194,0.0,24.7345865669,47.5788473902,87.4213462934,73.8599669269,4.9528840297,8.60849533681
 05/30  20:00:00,115.428353456,27.4621037142,22.0373871217,0.0,12.3672932834,38.6892022431,95.0836832118,92.091952794,2.97173041782,0.02
 05/30  21:00:00,80.7042162206,15.7491576082,10.8024911184,0.0,12.3672932834,27.0668015668,57.0078498651,54.0161194472,2.97173041782,0.02
 05/30  22:00:00,69.5890786101,19.730115724,14.4319421405,0.0,4.12243109448,15.9888894789,85.5714506494,82.5797202315,2.97173041782,0.02
 05/30  23:00:00,57.0515165252,12.4325839813,9.29373869898,0.0,4.12243109448,15.9888894789,54.0879766803,51.0962462625,2.97173041782,0.02
 05/30  24:00:00,74.2803516067,18.4249640422,16.5006483868,0.0,4.12243109448,15.9888894789,85.1028526399,82.1111222221,2.97173041782,0.02
 05/31  01:00:00,69.7163694231,18.4886841737,12.9816091602,0.0,4.12243109448,15.9888894789,79.1897359589,76.1980055411,2.97173041782,0.02
 05/31  02:00:00,76.3508056862,21.9344810026,14.0730757622,0.0,4.12243109448,15.9888894789,100.134090951,97.1423605333,2.97173041782,0.02
 05/31  03:00:00,67.2805783349,18.6170159062,11.1169005349,0.0,4.12243109448,15.9888894789,81.3560332925,78.3643028747,2.97173041782,0.02
 05/31  04:00:00,99.1654566013,27.8328398302,16.0224248805,0.0,12.3672932834,24.9413748627,114.125669435,109.152785405,4.9528840297,0.02
 05/31  05:00:00,104.293348683,28.0809080278,19.2915440325,13.9410566194,12.3672932834,24.9413748627,181.671973303,176.699089273,4.9528840297,0.02
 05/31  06:00:00,156.660113588,29.0120832929,22.2742924233,9.14310085434,24.7345865669,70.7195625826,145.589650476,135.663882416,9.90576805939,0.02
 05/31  07:00:00,191.367487402,29.181927783,29.0615422111,2.84970589346,37.1018798503,92.3937384068,123.750914513,113.825146453,9.90576805939,0.02
 05/31  08:00:00,211.104735492,29.3168912106,36.8698652422,1.96502993423,37.1018798503,104.434947198,124.650481862,106.12063985,9.90576805939,8.62407395244
 05/31  09:00:00,228.359127835,29.5003091681,41.1859279904,1.5693882498,37.1018798503,116.476155989,111.4142828,101.48851474,9.90576805939,0.02
 05/31  10:00:00,233.126916919,29.6846757241,46.89644007,1.15566781908,37.1018798503,116.476155989,108.70944156,98.7836735004,9.90576805939,0.02
 05/31  11:00:00,235.235276854,29.8939160704,48.9104779983,0.616839689753,37.1018798503,116.476155989,115.040136008,96.5010041909,9.90576805939,8.63336375757
 05/31  12:00:00,225.421753728,30.2894740323,52.4589041872,0.2282297403,37.1018798503,104.434947198,103.881346877,93.9555788179,9.90576805939,0.02
 05/31  13:00:00,239.835102321,30.6759620887,54.7933985224,0.00699763153308,37.1018798503,116.476155989,110.105817176,91.5665990221,9.90576805939,8.63345009494
 05/31  14:00:00,239.322045859,31.0007295255,53.9627763732,0.0,37.1018798503,116.476155989,99.6135956965,89.6878276371,9.90576805939,0.02
 05/31  15:00:00,237.479877043,31.1893737669,51.9321594744,0.0,37.1018798503,116.476155989,107.117652103,88.5816019495,9.90576805939,8.63028209436
 05/31  16:00:00,232.635910386,31.1771922055,46.5477787223,0.0,37.1018798503,116.476155989,98.7914783288,88.8657102694,9.90576805939,0.02
 05/31  17:00:00,228.972532189,31.1227013687,40.2916012179,0.0,37.1018798503,116.476155989,98.8641001321,88.9383320727,9.90576805939,0.02
 05/31  18:00:00,138.020059744,28.0324669697,28.34193616,0.0,24.7345865669,47.5788473902,80.6688207875,67.1074672691,4.9528840297,8.60846948878
 05/31  19:00:00,138.170515597,28.4602394113,26.5683177982,0.0,24.7345865669,47.5788473902,78.1560513217,73.183167292,4.9528840297,0.02
 05/31  20:00:00,128.716555955,27.3195129003,24.4197166767,0.0,12.3672932834,38.6892022431,92.3664293707,89.3746989529,2.97173041782,0.02
 05/31  21:00:00,92.1015505942,15.7491576082,14.3304724178,0.0,12.3672932834,27.0668015668,58.628019304,55.6362888862,2.97173041782,0.02
 05/31  22:00:00,84.9756650825,20.1578881656,18.8696231948,0.0,4.12243109448,15.9888894789,83.0572483199,80.0655179021,2.97173041782,0.02
 05/31  23:00:00,65.9107337465,13.3527404655,12.7304566457,0.0,4.12243109448,15.9888894789,57.385859328,54.3941289102,2.97173041782,0.02
 05/31  24:00:00,74.0100453637,18.4249640422,17.8410798639,0.0,4.12243109448,15.9888894789,82.3816550263,79.3899246085,2.97173041782,0.02
 06/01  01:00:00,59.2809352243,12.4040658185,12.0199605155,0.0,4.12243109448,15.9888894789,53.7442427962,50.7525123784,2.97173041782,0.02
 06/01  02:00:00,72.3731391262,18.4249640422,19.1982976231,0.0,4.12243109448,15.9888894789,84.7787871203,81.7870567024,2.97173041782,0.02
 06/01  03:00:00,58.4917946598,11.5979819853,12.3768659895,0.0,4.12243109448,15.9888894789,48.9761342426,45.9844038248,2.97173041782,0.02
 06/01  04:00:00,110.443647355,27.8328398302,30.4306516236,0.0,12.3672932834,24.9413748627,109.025954443,104.053070414,4.9528840297,0.02
 06/01  05:00:00,110.112602654,28.1256601657,34.0639766101,7.48864327479,12.3672932834,24.9413748627,175.089971401,170.117087371,4.9528840297,0.02
 06/01  06:00:00,168.256646646,29.1463642263,39.3358270951,3.54381834514,24.7345865669,70.7195625826,140.402233574,130.476465515,9.90576805939,0.02
 06/01  07:00:00,206.714075204,29.4767294625,45.6920474882,1.27235779697,37.1018798503,92.3937384068,119.639308473,109.713540414,9.90576805939,0.02
 06/01  08:00:00,226.921987391,29.6328088792,54.0136180256,0.959254579038,37.1018798503,104.434947198,120.610539633,102.080789184,9.90576805939,8.62398238946
 06/01  09:00:00,247.25301245,29.9289945472,62.2771097554,0.689029164303,37.1018798503,116.476155989,107.051893105,97.1261250452,9.90576805939,0.02
 06/01  10:00:00,254.931106369,30.280784155,69.9120001049,0.379755186415,37.1018798503,116.476155989,103.580645129,93.65487707,9.90576805939,0.02
 06/01  11:00:00,261.264694723,30.6268759001,76.1860775911,0.0930262337216,37.1018798503,116.476155989,106.714663862,88.1756272366,9.90576805939,8.63326856561
 06/01  12:00:00,253.545622841,31.0706673673,80.1579790707,0.0,37.1018798503,104.434947198,86.5368180697,76.6110500103,9.90576805939,0.02
 06/01  13:00:00,269.429067592,31.4909335101,83.5793976011,0.0,37.1018798503,116.476155989,84.7696742826,66.23056031,9.90576805939,8.63334591323
 06/01  14:00:00,272.08152945,31.9132236526,85.8097697014,0.0,37.1018798503,116.476155989,70.8259789694,60.90021091,9.90576805939,0.02
 06/01  15:00:00,273.668893598,32.4223284407,86.8882276104,0.0,37.1018798503,116.476155989,80.4359079117,61.9000266973,9.90576805939,8.63011315503
 06/01  16:00:00,274.538875072,32.7721587705,87.4089823521,0.0,37.1018798503,116.476155989,74.4910488717,64.5652808123,9.90576805939,0.02
 06/01  17:00:00,272.674660233,32.8679772545,85.4500595974,0.0,37.1018798503,116.476155989,80.6136332843,70.6878652249,9.90576805939,0.02
 06/01  18:00:00,162.48591506,28.1229996042,61.2720932209,0.0,24.7345865669,47.5788473902,73.5819606026,60.0211086695,4.9528840297,8.60796790342
 06/01  19:00:00,156.033349515,28.0382907523,54.904251094,0.0,24.7345865669,47.5788473902,70.6282145031,65.6553304734,4.9528840297,0.02
 06/01  20:00:00,146.541001443,28.4635245732,52.1486173354,0.0,12.3672932834,38.6892022431,84.6341462775,81.6424158597,2.97173041782,0.02
 06/01  21:00:00,103.010493627,17.396972978,31.618048706,0.0,12.3672932834,27.0668015668,59.0602619846,56.0685315668,2.97173041782,0.02
 06/01  22:00:00,92.5993517214,21.634148824,36.163563114,0.0,4.12243109448,15.9888894789,80.2400639635,77.2483335456,2.97173041782,0.02
 06/01  23:00:00,76.7154050541,15.4924941432,26.6024395169,0.0,4.12243109448,15.9888894789,56.6456162912,53.6538858734,2.97173041782,0.02
 06/01  24:00:00,87.1250016716,20.3004789795,32.0487640756,0.0,4.12243109448,15.9888894789,84.7210769192,81.7293465014,2.97173041782,0.02
 06/02  01:00:00,68.6276230741,13.5884610432,20.4445718648,0.0,4.12243109448,15.9888894789,58.5174276456,55.5256972278,2.97173041782,0.02
 06/02  02:00:00,86.6135790742,20.3717743864,31.4660460912,0.0,4.12243109448,15.9888894789,86.7781719758,83.7864415579,2.97173041782,0.02
 06/02  03:00:00,64.0583139897,12.2833093615,17.2062956068,0.0,4.12243109448,15.9888894789,55.8680323424,52.8763019246,2.97173041782,0.02
 06/02  04:00:00,122.028048208,27.9469124813,41.90097989,0.0,12.3672932834,24.9413748627,105.71067654,100.737792511,4.9528840297,0.02
 06/02  05:00:00,119.982032202,28.6450120852,46.7285134157,4.1741841614,12.3672932834,24.9413748627,168.870371067,163.897487037,4.9528840297,0.02
 06/02  06:00:00,179.949862397,29.2297780604,53.5218119203,0.967635501851,24.7345865669,70.7195625826,135.545594403,125.619826343,9.90576805939,0.02
 06/02  07:00:00,221.279160192,29.7064429097,60.9493203066,0.350457605982,37.1018798503,92.3937384068,115.96883574,106.04306768,9.90576805939,0.02
 06/02  08:00:00,240.210556885,29.9798564854,67.8268172205,0.0875813259808,37.1018798503,104.434947198,117.467256446,98.9375852144,9.90576805939,8.62390317248
 06/02  09:00:00,259.939003353,30.3900205543,75.1760106382,0.0150977311628,37.1018798503,116.476155989,99.6847429844,89.758974925,9.90576805939,0.02
 06/02  10:00:00,266.011554379,30.8002245543,80.8527683911,0.0,37.1018798503,116.476155989,83.6117413518,73.6859732924,9.90576805939,0.02
 06/02  11:00:00,269.750462443,31.2228043918,84.1689482283,0.0,37.1018798503,116.476155989,81.9716643223,63.4327483843,9.90576805939,8.63314787863
 06/02  12:00:00,258.948726932,31.6162554624,85.015500607,0.0,37.1018798503,104.434947198,71.7833524461,61.8575843867,9.90576805939,0.02
 06/02  13:00:00,271.336996845,31.9020759538,85.0761887991,0.0,37.1018798503,116.476155989,81.5949411807,63.0559515158,9.90576805939,8.63322160553
 06/02  14:00:00,272.481132959,32.3388477223,85.783755774,0.0,37.1018798503,116.476155989,72.5186291143,62.5928610549,9.90576805939,0.02
 06/02  15:00:00,272.921593895,32.5667578398,85.9965016528,0.0,37.1018798503,116.476155989,81.6094697793,63.0736363373,9.90576805939,8.63006538262
 06/02  16:00:00,272.872207763,32.7294334357,85.7850459315,0.0,37.1018798503,116.476155989,74.7153680618,64.7896000024,9.90576805939,0.02
 06/02  17:00:00,271.67888402,32.7747438764,84.5475206564,0.0,37.1018798503,116.476155989,78.2774190736,68.3516510142,9.90576805939,0.02
 06/02  18:00:00,163.949696358,28.1213025068,62.7375730859,0.0,24.7345865669,47.5788473902,72.7988713603,59.2375935859,4.9528840297,8.60839374469
 06/02  19:00:00,158.750932829,28.0349085681,57.6252156926,0.0,24.7345865669,47.5788473902,69.7520401941,64.7791561644,4.9528840297,0.02
 06/02  20:00:00,149.522163092,28.461970626,55.1313338492,0.0,12.3672932834,38.6892022431,83.6566336591,80.6649032413,2.97173041782,0.02
 06/02  21:00:00,104.549250591,17.396972978,33.1568064647,0.0,12.3672932834,27.0668015668,58.5565550048,55.564824587,2.97173041782,0.02
 06/02  22:00:00,93.4818159799,21.4915580101,37.1886182718,0.0,4.12243109448,15.9888894789,80.0302041291,77.0384737113,2.97173041782,0.02
 06/02  23:00:00,77.3477793821,15.4069396549,27.3203684195,0.0,4.12243109448,15.9888894789,56.7190591716,53.7273287537,2.97173041782,0.02
 06/02  24:00:00,88.3774285804,20.3004789795,33.3011910715,0.0,4.12243109448,15.9888894789,84.2607329408,81.269002523,2.97173041782,0.02
 06/03  01:00:00,69.2524967963,13.5884610432,21.0694456749,0.0,4.12243109448,15.9888894789,58.2364613242,55.2447309064,2.97173041782,0.02
 06/03  02:00:00,89.7551396773,21.2491536265,33.7043463422,0.0,4.12243109448,15.9888894789,89.8599953564,86.8682649386,2.97173041782,0.02
 06/03  03:00:00,64.6021850999,12.2833093615,17.7501668064,0.0,4.12243109448,15.9888894789,55.5452912431,52.5535608253,2.97173041782,0.02
 06/03  04:00:00,98.4125199133,26.3213772032,37.0454942994,0.0,4.12243109448,16.0517297156,112.221304558,109.22957414,2.97173041782,0.02
 06/03  05:00:00,92.18181088,27.3908083072,41.4911874603,0.0,4.12243109448,16.0517297156,110.630888356,107.639157939,2.97173041782,0.02
 06/03  06:00:00,125.405238256,28.8880118529,52.0125030667,0.0,4.12243109448,39.6058045677,91.0669667448,88.0752363269,2.97173041782,0.02
 06/03  07:00:00,171.772915025,28.9069029611,59.421016963,4.94807208065,12.3672932834,65.3531420225,145.169817443,140.196933413,4.9528840297,0.02
 06/03  08:00:00,177.784563203,28.8989142759,64.2230765258,3.27476953982,12.3672932834,68.2430321324,141.969268864,136.996384834,4.9528840297,0.02
 06/03  09:00:00,210.069195884,28.9735475501,69.654939496,1.03601422292,16.4897243779,93.1370602926,139.432010595,122.895207734,7.92461444751,8.61218841369
 06/03  10:00:00,212.587007324,29.0139648449,72.7427294537,0.425541400242,16.4897243779,93.1370602926,119.12190249,111.177288042,7.92461444751,0.02
 06/03  11:00:00,214.028513153,29.0568024135,74.3595808884,0.207366910161,16.4897243779,93.1370602926,112.785381091,104.840766644,7.92461444751,0.02
 06/03  12:00:00,205.73398845,29.1153856711,75.2741221681,0.0913377752003,16.4897243779,83.9857416113,110.302662364,102.358047917,7.92461444751,0.02
 06/03  13:00:00,207.348224366,29.1850594508,76.8536396133,0.0563739419081,16.4897243779,83.9857416113,107.837743276,99.8931288282,7.92461444751,0.02
 06/03  14:00:00,207.076861602,29.2592943988,76.5088423629,0.0556170153998,16.4897243779,83.9857416113,108.506869692,100.562255244,7.92461444751,0.02
 06/03  15:00:00,185.790298446,28.8880118529,73.1060710939,0.0,12.3672932834,70.6512738906,67.3451355586,53.7820341723,4.9528840297,8.61021735658
 06/03  16:00:00,186.17925972,28.8880118529,73.4950554668,0.0,12.3672932834,70.6512738906,57.6402819704,52.6673979407,4.9528840297,0.02
 06/03  17:00:00,172.909829198,28.8880118529,72.7491575791,0.0,12.3672932834,58.1284167478,61.0050028461,56.0321188164,4.9528840297,0.02
 06/03  18:00:00,125.561904039,27.8185807489,59.6581677505,0.0,12.3672932834,24.9413748627,83.4214621378,78.4485781081,4.9528840297,0.02
 06/03  19:00:00,123.806923735,28.3532963009,57.3684718858,0.0,12.3672932834,24.9413748627,90.6792279012,85.7063438715,4.9528840297,0.02
 06/03  20:00:00,110.640422455,27.604694528,47.9900797014,0.0,4.12243109448,16.0517297156,100.856285,97.8645545823,2.97173041782,0.02
 06/03  21:00:00,71.2629945312,13.3099632214,23.3843225136,0.0,4.12243109448,15.9888894789,51.3189521915,48.3272217737,2.97173041782,0.02
 06/03  22:00:00,87.7094560231,20.3717743864,32.5619232146,0.0,4.12243109448,15.9888894789,86.6381783214,83.6464479035,2.97173041782,0.02
 06/03  23:00:00,62.859721164,11.3840957645,16.9586789588,0.0,4.12243109448,15.9888894789,47.3310357411,44.3393053233,2.97173041782,0.02
 06/03  24:00:00,78.9705155056,18.8527364838,25.3679017475,0.0,4.12243109448,15.9888894789,81.6859656803,78.6942352625,2.97173041782,0.02
 06/04  01:00:00,61.8062566058,13.1606886016,16.0743700107,0.0,2.06121554724,15.9888894789,58.3191428116,55.3274123938,2.97173041782,0.02
 06/04  02:00:00,61.1146022407,13.1606886016,15.3317279257,0.0,2.06121554724,15.9888894789,58.3968540311,55.4051236133,2.97173041782,0.02
 06/04  03:00:00,70.0174344515,17.5475848021,19.2978695447,0.0,2.06121554724,15.9888894789,77.532267334,74.5405369162,2.97173041782,0.02
 06/04  04:00:00,68.3154398319,17.5475848021,17.6683230752,0.0,2.06121554724,15.9888894789,78.305231365,75.3135009472,2.97173041782,0.02
 06/04  05:00:00,58.0487859233,18.6597931503,17.9633580983,0.0,2.06121554724,15.9888894789,78.3628258306,75.3710954127,2.97173041782,0.02
 06/04  06:00:00,54.2027206335,17.5475848021,17.5458243245,0.0,2.06121554724,15.9888894789,78.8572490163,75.8655185984,2.97173041782,0.02
 06/04  07:00:00,64.0372391742,21.9344810026,23.1085796349,0.0,2.06121554724,15.9888894789,97.7919362153,94.8002057975,2.97173041782,0.02
 06/04  08:00:00,90.4301343563,19.087565592,23.823030978,0.0,4.12243109448,41.7362269337,75.1741843935,70.2013003638,4.9528840297,0.02
 06/04  09:00:00,101.253637859,23.4316845483,30.7236152892,0.0,4.12243109448,41.7362269337,91.4059281135,86.4330440838,4.9528840297,0.02
 06/04  10:00:00,95.0808007897,19.0447883478,28.5581596967,0.0,4.12243109448,41.7362269337,72.8055449124,67.8326608827,4.9528840297,0.02
 06/04  11:00:00,105.013937744,23.2177983275,34.80266155,0.0,4.12243109448,41.7362269337,90.0476257226,85.0747416929,4.9528840297,0.02
 06/04  12:00:00,98.4370763378,19.087565592,32.0664920864,0.0,4.12243109448,41.7362269337,72.0665024384,67.0936184087,4.9528840297,0.02
 06/04  13:00:00,109.20495443,23.3889073042,38.8777914667,0.0,4.12243109448,41.7362269337,89.2467876991,84.2739036694,4.9528840297,0.02
 06/04  14:00:00,101.545223104,19.3442290569,35.0103070183,0.0,4.12243109448,41.7362269337,79.9802060837,66.4255012481,4.9528840297,8.60182080595
 06/04  15:00:00,110.754005388,23.5600162808,40.2699390829,0.0,4.12243109448,41.7362269337,87.9424106347,82.969526605,4.9528840297,0.02
 06/04  16:00:00,85.3431261775,19.5153380336,35.4361214187,0.0,4.12243109448,24.8785346261,70.1655017543,65.1926177247,4.9528840297,0.02
 06/04  17:00:00,78.0094205027,22.5115280641,36.826586721,0.0,2.06121554724,15.9888894789,86.1589015086,83.1671710908,2.97173041782,0.02
 06/04  18:00:00,60.4753803427,15.4924941432,26.5186301389,0.0,2.06121554724,15.9888894789,61.4800840402,58.4883536224,2.97173041782,0.02
 06/04  19:00:00,72.3685898721,21.5485943356,32.1745711153,0.0,2.06121554724,15.9888894789,91.6135632308,88.621832813,2.97173041782,0.02
 06/04  20:00:00,60.7950317683,13.5666266864,17.0700781688,0.0,2.06121554724,15.9888894789,56.4464457082,53.4547152904,2.97173041782,0.02
 06/04  21:00:00,72.2988850923,19.7082813671,19.900015547,0.0,2.06121554724,15.9888894789,84.3937282035,81.4019977857,2.97173041782,0.02
 06/04  22:00:00,61.282394878,14.2728969498,13.938000855,0.0,2.06121554724,15.9888894789,60.5389652818,57.5472348639,2.97173041782,0.02
 06/04  23:00:00,58.981814419,13.1606886016,12.783872096,0.0,2.06121554724,15.9888894789,60.4079564149,57.4162259971,2.97173041782,0.02
 06/04  24:00:00,68.9212150006,18.830902127,16.4783940158,0.0,2.06121554724,15.9888894789,79.9064840481,76.9147536303,2.97173041782,0.02
 06/05  01:00:00,76.0989842558,21.9344810026,19.1330436606,0.0,4.12243109448,15.9888894789,101.524032631,98.5323022131,2.97173041782,0.02
 06/05  02:00:00,67.6739180906,17.8684141333,14.7341035407,0.0,4.12243109448,15.9888894789,82.3974043318,79.405673914,2.97173041782,0.02
 06/05  03:00:00,75.379847139,22.7900258859,17.5309753547,0.0,4.12243109448,15.9888894789,103.866087263,100.874356845,2.97173041782,0.02
 06/05  04:00:00,99.5458580822,27.5619172839,19.8037850193,0.0,12.3672932834,24.9413748627,116.489031874,111.516147844,4.9528840297,0.02
 06/05  05:00:00,105.921405023,28.4938461707,23.627321102,13.3659152898,12.3672932834,24.9413748627,184.790278579,179.817394549,4.9528840297,0.02
 06/05  06:00:00,159.056998281,28.9525290125,27.4919434474,6.38188900488,24.7345865669,70.7195625826,148.238772738,138.313004679,9.90576805939,0.02
 06/05  07:00:00,197.664998665,29.118813851,36.4617674607,1.81148177656,37.1018798503,92.3937384068,126.221171964,116.295403904,9.90576805939,0.02
 06/05  08:00:00,216.734653561,29.2356257894,43.8296832417,1.35304216846,37.1018798503,104.434947198,127.297313025,108.767866351,9.90576805939,8.62367861487
 06/05  09:00:00,234.807326609,29.3934068031,50.0415114459,1.01454846708,37.1018798503,116.476155989,113.130320887,103.204552828,9.90576805939,0.02
 06/05  10:00:00,238.798799421,29.6441811944,54.228674283,0.567416314036,37.1018798503,116.476155989,109.275955376,99.3501873171,9.90576805939,0.02
 06/05  11:00:00,241.533993389,29.9284544958,57.1145589215,0.132265350385,37.1018798503,116.476155989,114.884646677,96.3459958989,9.90576805939,8.63288271835
 06/05  12:00:00,231.703618174,30.327387026,59.0552879671,0.00400423310628,37.1018798503,104.434947198,103.256554328,93.3307862688,9.90576805939,0.02
 06/05  13:00:00,245.515829342,30.7489663868,60.4081252451,0.0,37.1018798503,116.476155989,108.73386887,90.1952327441,9.90576805939,8.63286806598
 06/05  14:00:00,246.314659371,31.1034471481,60.8527180352,0.0,37.1018798503,116.476155989,97.7350977011,87.8093296417,9.90576805939,0.02
 06/05  15:00:00,246.81059532,31.4418407863,61.0104142998,0.0,37.1018798503,116.476155989,103.956034694,85.4205438496,9.90576805939,8.62972278521
 06/05  16:00:00,246.758876563,31.7270357719,60.6741361523,0.0,37.1018798503,116.476155989,93.5892961071,83.6635280477,9.90576805939,0.02
 06/05  17:00:00,244.227392493,31.8362101163,58.0345835806,0.0,37.1018798503,116.476155989,92.9338252304,83.008057171,9.90576805939,0.02
 06/05  18:00:00,144.335991088,28.1196595698,43.125520019,0.0,24.7345865669,47.5788473902,67.6849692723,62.7120852426,4.9528840297,0.02
 06/05  19:00:00,137.23886783,28.0344620598,36.1135890005,0.0,24.7345865669,47.5788473902,73.3379476705,68.3650636408,4.9528840297,0.02
 06/05  20:00:00,123.096000405,28.3544832792,31.1618164887,0.0,12.3672932834,38.6892022431,96.6114892676,85.0314239872,2.97173041782,8.60833486256
 06/05  21:00:00,86.232401156,15.4639759804,16.1043127257,0.0,12.3672932834,27.0668015668,55.3805697752,52.3888393573,2.97173041782,0.02
 06/05  22:00:00,74.8724150998,20.5856606072,19.4003599402,0.0,4.12243109448,15.9888894789,77.8005288246,74.8087984068,2.97173041782,0.02
 06/05  23:00:00,60.1250775028,13.3955177097,12.1287326531,0.0,4.12243109448,15.9888894789,53.0174650642,50.0257346464,2.97173041782,0.02
 06/05  24:00:00,73.224051762,19.5162295031,18.8085691782,0.0,4.12243109448,15.9888894789,88.8931173624,85.9013869446,2.97173041782,0.02
 06/06  01:00:00,59.0854376618,13.1388542447,11.37787482,0.0,4.12243109448,15.9888894789,54.1549451879,51.1632147701,2.97173041782,0.02
 06/06  02:00:00,72.2956261695,19.3023432823,18.2175246737,0.0,4.12243109448,15.9888894789,89.0174696745,86.0257392566,2.97173041782,0.02
 06/06  03:00:00,59.4964368386,13.4240358725,11.5036923417,0.0,4.12243109448,15.9888894789,57.6039711672,54.6122407493,2.97173041782,0.02
 06/06  04:00:00,103.311379245,27.604694528,23.5265292904,0.0,12.3672932834,24.9413748627,108.001388669,103.028504639,4.9528840297,0.02
 06/06  05:00:00,103.990702222,28.6544383305,26.7481863861,8.15375538834,12.3672932834,24.9413748627,172.550284267,167.577400238,4.9528840297,0.02
 06/06  06:00:00,160.136414031,29.0450151357,31.5105600483,3.35020236652,24.7345865669,70.7195625826,138.590163148,128.664395088,9.90576805939,0.02
 06/06  07:00:00,200.458468067,29.3993705221,39.8916437007,0.894523131552,37.1018798503,92.3937384068,117.380218165,107.454450106,9.90576805939,0.02
 06/06  08:00:00,219.516402765,29.5924567924,46.945172542,0.662478996771,37.1018798503,104.434947198,109.829456107,99.903688048,9.90576805939,0.02
 06/06  09:00:00,238.459743703,29.8833428247,53.7792842635,0.439251607797,37.1018798503,116.476155989,113.792615762,95.2601567784,9.90576805939,8.62669092447
 06/06  10:00:00,242.832263152,30.2036385134,58.0784314265,0.191682076171,37.1018798503,116.476155989,102.053045813,92.1272777531,9.90576805939,0.02
 06/06  11:00:00,246.694464064,30.5277231671,61.7939889655,0.0140296584711,37.1018798503,116.476155989,108.331084959,89.7926414972,9.90576805939,8.63267540275
 06/06  12:00:00,238.018810921,30.9448276916,64.7570592297,0.0,37.1018798503,104.434947198,97.2210184262,87.2952503668,9.90576805939,0.02
 06/06  13:00:00,253.220610369,31.3466816334,67.5151847785,0.0,37.1018798503,116.476155989,103.359392749,84.8208563675,9.90576805939,8.63276832195
 06/06  14:00:00,255.044450801,31.7049066633,68.9810648158,0.0,37.1018798503,116.476155989,92.7831167271,82.8573486677,9.90576805939,0.02
 06/06  15:00:00,255.305892876,32.0907428959,68.856809901,0.0,37.1018798503,116.476155989,99.520593222,80.9852037397,9.90576805939,8.62962142295
 06/06  16:00:00,254.73275036,32.3357539061,68.0392950258,0.0,37.1018798503,116.476155989,89.4941449854,79.568376926,9.90576805939,0.02
 06/06  17:00:00,252.926498053,32.3312551951,66.2386536304,0.0,37.1018798503,116.476155989,89.3373565238,79.4115884644,9.90576805939,0.02
 06/06  18:00:00,150.9994988,28.1195852523,49.7891064048,0.0,24.7345865669,47.5788473902,66.6288293,61.6559452703,4.9528840297,0.02
 06/06  19:00:00,147.245535121,28.0346637575,46.1200590017,0.0,24.7345865669,47.5788473902,72.6187754829,67.6458914532,4.9528840297,0.02
 06/06  20:00:00,135.034733213,28.3542732107,43.100750532,0.0,12.3672932834,38.6892022431,94.8233650353,83.2433124832,2.97173041782,8.6083221343
 06/06  21:00:00,96.6894487102,17.2900298676,25.403945866,0.0,12.3672932834,27.0668015668,59.5926662311,56.6009358132,2.97173041782,0.02
 06/06  22:00:00,85.9885723004,21.4630398473,29.7238928545,0.0,4.12243109448,15.9888894789,79.4116126652,76.4198822474,2.97173041782,0.02
 06/06  23:00:00,72.2845147149,15.2358306782,22.4282128676,0.0,4.12243109448,15.9888894789,61.8200445663,58.8283141485,2.97173041782,0.02
 06/06  24:00:00,86.690834634,21.2063763823,30.6828186971,0.0,4.12243109448,15.9888894789,89.2228945474,86.2311641296,2.97173041782,0.02
 06/07  01:00:00,63.6514520863,12.2833093615,16.7994340568,0.0,4.12243109448,15.9888894789,55.3474049089,52.3556744911,2.97173041782,0.02
 06/07  02:00:00,85.141363424,20.0152973517,30.3503078063,0.0,4.12243109448,15.9888894789,88.7501972773,85.7584668595,2.97173041782,0.02
 06/07  03:00:00,67.1144395778,12.7110818031,19.8346491151,0.0,4.12243109448,15.9888894789,56.6165872803,53.6248568624,2.97173041782,0.02
 06/07  04:00:00,126.018001873,27.861357993,45.9764884342,0.0,12.3672932834,24.9413748627,104.829516948,99.8566329183,4.9528840297,0.02
 06/07  05:00:00,125.608828321,28.6306606726,52.0877698819,4.45607564626,12.3672932834,24.9413748627,169.052652107,164.079768077,4.9528840297,0.02
 06/07  06:00:00,185.586518885,29.2299393593,59.1928961328,0.933046923086,24.7345865669,70.7195625826,134.900644586,124.974876527,9.90576805939,0.02
 06/07  07:00:00,227.438509013,29.7509466193,67.1850734539,0.229559965444,37.1018798503,92.3937384068,113.761862521,103.836094462,9.90576805939,0.02
 06/07  08:00:00,248.064749251,30.2050741365,75.4790962656,0.0642974383387,37.1018798503,104.434947198,98.7157987205,88.7900306611,9.90576805939,0.02
 06/07  09:00:00,268.43510518,30.7607005189,83.3145559519,0.00196995640531,37.1018798503,116.476155989,82.0280325157,63.4956597037,9.90576805939,8.62660475259
 06/07  10:00:00,277.047624696,31.2150196414,91.4741125034,0.0,37.1018798503,116.476155989,49.0540118722,39.1282438128,9.90576805939,0.02
 06/07  11:00:00,285.149785912,31.6271629676,99.1638910458,0.0,37.1018798503,116.476155989,38.6584308395,20.1201011327,9.90576805939,8.63256164741
 06/07  12:00:00,279.606120942,32.1819698742,105.107243028,0.0,37.1018798503,104.434947198,22.2122278169,12.2864597575,9.90576805939,0.02
 06/07  13:00:00,297.164010416,32.8499605494,109.955301735,0.0,37.1018798503,116.476155989,26.0824733255,7.54415102226,9.90576805939,8.63255424386
 06/07  14:00:00,300.312867257,33.5096356853,112.444764349,0.0,37.1018798503,116.476155989,15.4979343032,5.57216624381,9.90576805939,0.02
 06/07  15:00:00,302.011443003,34.1902441458,113.462873343,0.0,37.1018798503,116.476155989,14.7130388241,4.7872707647,9.90576805939,0.02
 06/07  16:00:00,302.282569086,34.6067972427,113.318058388,0.0,37.1018798503,116.476155989,23.4654279289,4.93427756593,9.90576805939,8.62538230354
 06/07  17:00:00,300.056903654,34.6904964717,111.009828435,0.0,37.1018798503,116.476155989,16.7144513177,6.78868325834,9.90576805939,0.02
 06/07  18:00:00,178.298450724,28.2311822255,76.9764662706,0.0,24.7345865669,47.5788473902,29.1373974986,24.1645134689,4.9528840297,0.02
 06/07  19:00:00,173.765530888,28.0647988269,72.609924688,0.0,24.7345865669,47.5788473902,43.1601028303,38.1872188006,4.9528840297,0.02
 06/07  20:00:00,164.405008244,28.4870042857,72.3382962812,0.0,12.3672932834,38.6892022431,59.5829639483,56.5912335305,2.97173041782,0.02
 06/07  21:00:00,121.837084857,19.2590854141,48.5307563571,0.0,12.3672932834,27.0668015668,59.238826128,47.6626307308,2.97173041782,8.60446497934
 06/07  22:00:00,115.22905295,23.0890208603,57.3125107246,0.0,4.12243109448,15.9888894789,68.0895011424,65.0977707246,2.97173041782,0.02
 06/07  23:00:00,93.9541056494,17.3613252745,41.9205462905,0.0,4.12243109448,15.9888894789,57.0509183688,54.059187951,2.97173041782,0.02
 06/07  24:00:00,107.656785897,22.4830099013,50.3462547745,0.0,4.12243109448,15.9888894789,81.8024858889,78.8107554711,2.97173041782,0.02
 06/08  01:00:00,87.7751579976,16.54098236,36.5878229468,0.0,4.12243109448,15.9888894789,58.5936229034,55.6018924856,2.97173041782,0.02
 06/08  02:00:00,101.215772475,21.634148824,44.779983806,0.0,4.12243109448,15.9888894789,84.6058029023,81.6140724845,2.97173041782,0.02
 06/08  03:00:00,81.8501991464,15.3213851666,31.9083425796,0.0,4.12243109448,15.9888894789,60.4058268546,57.4140964368,2.97173041782,0.02
 06/08  04:00:00,131.02074695,27.3908083072,51.4497828944,0.0,12.3672932834,24.9413748627,99.6571125041,94.6842284744,4.9528840297,0.02
 06/08  05:00:00,130.795534418,28.902591836,59.9944781513,1.46414204218,12.3672932834,24.9413748627,165.211275006,160.238390976,4.9528840297,0.02
 06/08  06:00:00,194.65035962,29.3927251334,68.9206835621,0.106314219115,24.7345865669,70.7195625826,131.678250219,121.75248216,9.90576805939,0.02
 06/08  07:00:00,237.447564111,30.3669111023,76.8077234652,0.0,37.1018798503,92.3937384068,104.967595096,95.0418270362,9.90576805939,0.02
 06/08  08:00:00,255.745069725,30.9613308869,82.467470778,0.0,37.1018798503,104.434947198,84.5017839412,74.5760158818,9.90576805939,0.02
 06/08  09:00:00,273.547612562,31.4963306918,87.6933873788,0.0,37.1018798503,116.476155989,76.2284711847,57.6962190969,9.90576805939,8.62648402845
 06/08  10:00:00,278.813920496,31.9013427747,92.5541045396,0.0,37.1018798503,116.476155989,54.1413358318,44.2155677724,9.90576805939,0.02
 06/08  11:00:00,282.412856198,32.2776927069,95.7764230229,0.0,37.1018798503,116.476155989,54.252329626,35.714135126,9.90576805939,8.63242644065
 06/08  12:00:00,272.774337008,32.853561895,97.6038810595,0.0,37.1018798503,104.434947198,44.756966125,34.8311980656,9.90576805939,0.02
 06/08  13:00:00,286.38163974,33.3876688836,98.6352320022,0.0,37.1018798503,116.476155989,46.0183455737,36.0925775143,9.90576805939,0.02
 06/08  14:00:00,287.288339088,33.8894490176,99.0404208558,0.0,37.1018798503,116.476155989,55.4018202143,36.8650875,9.90576805939,8.63096465495
 06/08  15:00:00,287.411753076,34.3512615216,98.702188185,0.0,37.1018798503,116.476155989,48.0217639762,38.0959959168,9.90576805939,0.02
 06/08  16:00:00,286.234441017,34.5308934182,97.3458147688,0.0,37.1018798503,116.476155989,60.8093199747,42.2782774733,9.90576805939,8.62527444201
 06/08  17:00:00,284.942810346,34.4688397572,96.1174022519,0.0,37.1018798503,116.476155989,57.4916226742,47.5658546148,9.90576805939,0.02
 06/08  18:00:00,172.885990948,28.2248359538,71.57035817,0.0,24.7345865669,47.5788473902,57.1025325365,52.1296485068,4.9528840297,0.02
 06/08  19:00:00,167.847651403,28.0577296714,66.6991198962,0.0,24.7345865669,47.5788473902,66.944573376,61.9716893463,4.9528840297,0.02
 06/08  20:00:00,155.219863913,28.4784277484,63.1617341065,0.0,12.3672932834,38.6892022431,80.0997169067,77.1079864889,2.97173041782,0.02
 06/08  21:00:00,114.183506849,19.2586745686,40.87759038,0.0,12.3672932834,27.0668015668,61.6524425714,58.6607121536,2.97173041782,0.02
 06/08  22:00:00,102.818013627,22.9107823429,45.0797094923,0.0,4.12243109448,15.9888894789,78.7815775976,75.7898471798,2.97173041782,0.02
 06/08  23:00:00,82.4302114778,16.3413552205,31.4425028566,0.0,4.12243109448,15.9888894789,67.1811428177,55.6075907546,2.97173041782,8.60182164535
 06/08  24:00:00,94.7940119258,21.4630398473,38.5293315643,0.0,4.12243109448,15.9888894789,81.6782298363,78.6864994184,2.97173041782,0.02
 06/09  01:00:00,77.7328779682,15.2358306782,27.8765753564,0.0,4.12243109448,15.9888894789,59.6835180901,56.6917876722,2.97173041782,0.02
 06/09  02:00:00,91.9445102118,21.2491536265,35.8937163441,0.0,4.12243109448,15.9888894789,86.5940130679,83.6022826501,2.97173041782,0.02
 06/09  03:00:00,71.4361082285,14.0162334848,22.8252841925,0.0,4.12243109448,15.9888894789,55.9901498657,52.9984194478,2.97173041782,0.02
 06/09  04:00:00,123.784114724,28.0538555918,43.5501030735,0.0,12.3672932834,24.9413748627,102.447587496,97.4747034661,4.9528840297,0.02
 06/09  05:00:00,112.566000914,28.2741757868,41.5899901217,2.26751234477,12.3672932834,24.9413748627,167.595907794,162.623023764,4.9528840297,0.02
 06/09  06:00:00,167.845377974,29.4881042274,41.6652119061,0.461424898348,24.7345865669,70.7195625826,134.54595643,124.620188371,9.90576805939,0.02
 06/09  07:00:00,200.718614211,29.8347283766,40.5199271547,0.0910288499831,37.1018798503,92.3937384068,115.527719133,105.601951073,9.90576805939,0.02
 06/09  08:00:00,212.401025544,29.9863825881,40.0449355524,0.0534546227816,37.1018798503,104.434947198,109.61109757,99.6853295102,9.90576805939,0.02
 06/09  09:00:00,224.370163224,30.0731696427,39.8853135999,0.0537715732889,37.1018798503,116.476155989,115.30801178,96.7758511123,9.90576805939,8.62639260833
 06/09  10:00:00,223.887376516,30.1677158505,39.3219364789,0.0392672656532,37.1018798503,116.476155989,104.481662348,94.5558942882,9.90576805939,0.02
 06/09  11:00:00,223.470099472,30.2339226005,38.8407904235,0.0366505949319,37.1018798503,116.476155989,111.281108665,92.743013302,9.90576805939,8.63232730395
 06/09  12:00:00,210.220397219,30.2817227967,37.5828859505,0.0388942682763,37.1018798503,104.434947198,101.263325058,91.3375569985,9.90576805939,0.02
 06/09  13:00:00,220.431136901,30.3176624442,35.7068745192,0.0478881126364,37.1018798503,116.476155989,99.8779082919,89.9521402325,9.90576805939,0.02
 06/09  14:00:00,219.291878184,30.3307572535,34.5399475505,0.0626840403706,37.1018798503,116.476155989,107.505267743,88.9686430092,9.90576805939,8.63085667388
 06/09  15:00:00,218.299329852,30.3722353373,33.512664368,0.0561510241428,37.1018798503,116.476155989,97.795362635,87.8695945756,9.90576805939,0.02
 06/09  16:00:00,216.934212151,30.3629395602,32.1362808232,0.0772410062549,37.1018798503,116.476155989,105.718228899,87.1873692526,9.90576805939,8.62509158684
 06/09  17:00:00,217.173487529,30.3388188787,32.36952304,0.108583893137,37.1018798503,116.476155989,96.7816511782,86.8558831188,9.90576805939,0.02
 06/09  18:00:00,128.945614289,27.604694528,28.2501286895,0.0,24.7345865669,47.5788473902,72.4860319074,67.5131478777,4.9528840297,0.02
 06/09  19:00:00,129.113463543,28.2463531905,27.7763146026,0.0,24.7345865669,47.5788473902,77.615489818,72.6426057883,4.9528840297,0.02
 06/09  20:00:00,116.432658291,27.1769220864,25.6760403842,0.0,12.3672932834,38.6892022431,90.5778542384,87.5861238206,2.97173041782,0.02
 06/09  21:00:00,84.6931998464,15.3432195234,15.380385533,0.0,12.3672932834,27.0668015668,61.0992375241,58.1075071063,2.97173041782,0.02
 06/09  22:00:00,75.0527861038,20.1797225224,20.0714233423,0.0,4.12243109448,15.9888894789,84.193574548,81.2018441302,2.97173041782,0.02
 06/09  23:00:00,60.4518783504,13.4596835759,12.4234853187,0.0,4.12243109448,15.9888894789,53.597404807,50.6056743892,2.97173041782,0.02
 06/09  24:00:00,73.2085876928,19.3023432823,19.1304853239,0.0,4.12243109448,15.9888894789,85.5116446008,82.519914183,2.97173041782,0.02
 06/10  01:00:00,59.2753680749,12.6255273148,12.0811313158,0.0,4.12243109448,15.9888894789,57.201169525,54.2094391071,2.97173041782,0.02
 06/10  02:00:00,73.7869184937,20.1578881656,18.8532712461,0.0,4.12243109448,15.9888894789,91.2405427031,88.2488122853,2.97173041782,0.02
 06/10  03:00:00,59.2688839294,13.1388542447,11.5607893163,0.000530924577026,4.12243109448,15.9888894789,67.12969678,55.5574662819,2.97173041782,8.60050008028
 06/10  04:00:00,84.5358831314,26.7491496448,22.7294801654,0.0116045334424,4.12243109448,16.0517297156,114.565713003,111.573982586,2.97173041782,0.02
 06/10  05:00:00,72.9018262795,27.604694528,21.8660692006,0.131247186914,4.12243109448,16.0517297156,114.44303118,111.451300763,2.97173041782,0.02
 06/10  06:00:00,96.9222733061,28.8880118529,22.7019599841,0.827577999257,4.12243109448,39.6058045677,95.0233850496,92.0316546318,2.97173041782,0.02
 06/10  07:00:00,152.440734954,28.9215793283,27.7064979584,17.3157346235,12.3672932834,65.3531420225,149.154065706,144.181181676,4.9528840297,0.02
 06/10  08:00:00,156.87518043,28.910983211,33.3373919864,13.2390171569,12.3672932834,68.2430321324,145.490405223,140.517521193,4.9528840297,0.02
 06/10  09:00:00,185.727456824,28.9356778023,39.2364678232,7.15065741741,16.4897243779,93.1370602926,134.485341797,126.540727349,7.92461444751,0.02
 06/10  10:00:00,185.602574648,28.941723616,41.424234187,4.83185166616,16.4897243779,93.1370602926,129.515889229,121.571274782,7.92461444751,0.02
 06/10  11:00:00,186.230211109,28.9507280435,43.2502217625,3.62448319074,16.4897243779,93.1370602926,127.443741645,119.499127197,7.92461444751,0.02
 06/10  12:00:00,177.617385421,28.9595376586,45.2944333288,2.11025795665,16.4897243779,83.9857416113,133.985415975,117.450473973,7.92461444751,8.61032755429
 06/10  13:00:00,177.70050871,28.9755574799,46.0681837507,1.40363522004,16.4897243779,83.9857416113,123.608509081,115.663894634,7.92461444751,0.02
 06/10  14:00:00,177.354696358,28.9986401524,46.1804382723,0.92254517219,16.4897243779,83.9857416113,121.887211443,113.942596996,7.92461444751,0.02
 06/10  15:00:00,155.510786002,28.8880118529,42.8265959165,0.0,12.3672932834,70.6512738906,61.554096473,56.5812124433,4.9528840297,0.02
 06/10  16:00:00,154.849300717,28.8880118529,42.1651033462,0.0,12.3672932834,70.6512738906,59.9615402071,54.9886561774,4.9528840297,0.02
 06/10  17:00:00,140.643413493,28.8880118529,40.4827390015,0.0,12.3672932834,58.1284167478,63.2375539488,58.2646699191,4.9528840297,0.02
 06/10  18:00:00,98.1141881618,27.4977514176,32.5312808267,0.0,12.3672932834,24.9413748627,86.1498612847,81.176977255,4.9528840297,0.02
 06/10  19:00:00,97.9303993275,28.2463531905,31.598890198,0.0,12.3672932834,24.9413748627,93.7029221824,88.7300381527,4.9528840297,0.02
 06/10  20:00:00,84.7825359264,27.3908083072,24.6952456577,0.0,4.12243109448,16.0517297156,104.191590821,101.199860403,2.97173041782,0.02
 06/10  21:00:00,59.595380325,13.1606886016,11.3245934386,0.0,4.12243109448,15.9888894789,58.3182805076,55.3265500898,2.97173041782,0.02
 06/10  22:00:00,63.3966945885,16.1987644067,12.2412638466,0.0,4.12243109448,15.9888894789,68.8109750757,65.8192446579,2.97173041782,0.02
 06/10  23:00:00,59.5330644875,14.0380678417,10.7365923006,0.0,4.12243109448,15.9888894789,64.5646962454,61.5729658276,2.97173041782,0.02
 06/10  24:00:00,74.9559226652,23.0039121067,16.5779138047,0.0,4.12243109448,15.9888894789,98.0210581028,95.029327685,2.97173041782,0.02
 06/11  01:00:00,63.6654563978,17.5475848021,13.1984574513,0.0,2.06121554724,15.9888894789,88.5662843028,76.9927397831,2.97173041782,8.60181410185
 06/11  02:00:00,72.1880755453,21.9344810026,17.0200769246,0.0,2.06121554724,15.9888894789,101.042447505,98.050717087,2.97173041782,0.02
 06/11  03:00:00,64.1978339815,17.5475848021,13.8524247917,0.0,2.06121554724,15.9888894789,81.9348893782,78.9431589604,2.97173041782,0.02
 06/11  04:00:00,72.81037888,21.9344810026,17.9038520926,0.0,2.06121554724,15.9888894789,102.977347758,99.9856173399,2.97173041782,0.02
 06/11  05:00:00,53.0944747562,17.5475848021,14.6130221007,0.0,2.06121554724,15.9888894789,84.0158043182,81.0240739003,2.97173041782,0.02
 06/11  06:00:00,61.0592755492,23.1322438392,18.9341209332,0.295724180899,2.06121554724,15.9888894789,104.684353128,101.692622711,2.97173041782,0.02
 06/11  07:00:00,51.503926192,17.5475848021,15.3885608499,0.0,2.06121554724,15.9888894789,83.3855110438,80.393780626,2.97173041782,0.02
 06/11  08:00:00,91.3423373717,23.5600162808,20.9203022764,0.0,4.12243109448,41.7362269337,98.1758224812,93.2029384515,4.9528840297,0.02
 06/11  09:00:00,86.3637732234,19.2586745686,20.3036155464,0.00661923419924,4.12243109448,41.7362269337,76.294384325,71.3215002953,4.9528840297,0.02
 06/11  10:00:00,98.724522142,23.2177983275,28.153882546,0.00564104524442,4.12243109448,41.7362269337,93.0108772111,88.0379931814,4.9528840297,0.02
 06/11  11:00:00,91.725003019,18.830902127,26.1776817389,0.00567811353387,4.12243109448,41.7362269337,75.1064182388,70.1335342091,4.9528840297,0.02
 06/11  12:00:00,108.232151455,23.6455707691,37.4009272417,0.00243997018388,4.12243109448,41.7362269337,91.8252270813,86.8523430516,4.9528840297,0.02
 06/11  13:00:00,98.9501391323,19.2586745686,32.9778418844,0.0,4.12243109448,41.7362269337,73.510041381,68.5371573513,4.9528840297,0.02
 06/11  14:00:00,109.850085417,23.3247414379,39.3562400248,0.0,4.12243109448,41.7362269337,89.648893138,84.6760091083,4.9528840297,0.02
 06/11  15:00:00,101.396695544,19.365617679,35.3369920706,0.0,4.12243109448,41.7362269337,71.6952010571,66.7223170274,4.9528840297,0.02
 06/11  16:00:00,95.2921467543,23.5386276587,41.4916393252,0.0,4.12243109448,24.8785346261,87.6795519023,82.7066678726,4.9528840297,0.02
 06/11  17:00:00,67.9887429483,17.4682683849,32.0044565722,0.0,2.06121554724,15.9888894789,65.7076398114,62.7159093936,2.97173041782,0.02
 06/11  18:00:00,71.9848533092,19.850872181,33.5403195206,0.0,2.06121554724,15.9888894789,78.19145221,75.1997217922,2.97173041782,0.02
 06/11  19:00:00,61.9688334772,16.3413552205,27.1373414328,0.0,2.06121554724,15.9888894789,65.4497868796,62.4580564618,2.97173041782,0.02
 06/11  20:00:00,73.831423934,17.5039160884,26.0656564654,0.0,2.06121554724,15.9888894789,71.606697084,68.6149666662,2.97173041782,0.02
 06/11  21:00:00,74.5671530499,19.0020111036,22.7260746001,0.0,2.06121554724,15.9888894789,79.4708663877,76.4791359699,2.97173041782,0.02
 06/11  22:00:00,56.909821645,12.1079670123,12.3254942655,0.00768886799305,2.06121554724,15.9888894789,53.4493921797,50.4576617619,2.97173041782,0.02
 06/11  23:00:00,59.4008261841,13.3317975782,13.3334787871,0.0,2.06121554724,15.9888894789,62.0797139992,59.0879835814,2.97173041782,0.02
 06/11  24:00:00,76.7846486571,22.7900258859,20.9554889693,0.0325067669699,2.06121554724,15.9888894789,101.056178851,98.0644484332,2.97173041782,0.02
 06/12  01:00:00,69.0366199182,18.4031296854,15.84321925,0.0662748913477,4.12243109448,15.9888894789,82.2926344121,79.3009039943,2.97173041782,0.02
 06/12  02:00:00,76.2830977466,22.3622534443,19.0098599001,0.032965672557,4.12243109448,15.9888894789,102.870994836,99.8792644178,2.97173041782,0.02
 06/12  03:00:00,66.823275084,17.5475848021,14.514595267,0.0,4.12243109448,15.9888894789,83.3768083883,80.3850779705,2.97173041782,0.02
 06/12  04:00:00,100.944094756,27.9469124813,20.7082883968,0.0630313606304,12.3672932834,24.9413748627,117.008041166,112.035157136,4.9528840297,0.02
 06/12  05:00:00,111.372036639,28.4888455908,24.0586074367,18.390261094,12.3672932834,24.9413748627,185.00445309,180.031569061,4.9528840297,0.02
 06/12  06:00:00,162.584159902,28.9588334739,26.9620689663,10.4326206025,24.7345865669,70.7195625826,158.018059267,139.510484453,9.90576805939,8.60180675421
 06/12  07:00:00,196.334035504,29.0466893246,32.9332129667,4.08120932413,37.1018798503,92.3937384068,127.393950226,117.468182167,9.90576805939,0.02
 06/12  08:00:00,213.552245084,29.1473297502,40.0477922042,2.04091074596,37.1018798503,104.434947198,119.425195953,109.499427893,9.90576805939,0.02
 06/12  09:00:00,230.831555838,29.2430632858,45.4252886059,1.80532972452,37.1018798503,116.476155989,115.814898117,105.889130057,9.90576805939,0.02
 06/12  10:00:00,235.518163073,29.3399819237,50.549045144,1.27065630469,37.1018798503,116.476155989,121.008098659,102.47174264,9.90576805939,8.63058795966
 06/12  11:00:00,242.498891231,29.4477414897,57.9142256971,0.778251243232,37.1018798503,116.476155989,109.3382753,99.4125072406,9.90576805939,0.02
 06/12  12:00:00,236.064947809,29.6775488311,63.6685503393,0.40191282462,37.1018798503,104.434947198,114.792024604,96.2585613006,9.90576805939,8.62769524361
 06/12  13:00:00,254.187393303,29.9834332601,69.6912559524,0.154052389052,37.1018798503,116.476155989,102.708146715,92.7823786556,9.90576805939,0.02
 06/12  14:00:00,259.156246992,30.2714607101,74.5189458547,0.00732304185039,37.1018798503,116.476155989,108.03171008,89.4954102129,9.90576805939,8.63053180769
 06/12  15:00:00,261.530565458,30.6552415947,76.5170879275,0.0,37.1018798503,116.476155989,94.6815225707,84.7557545113,9.90576805939,0.02
 06/12  16:00:00,262.854142072,31.0325232357,77.4639006849,0.0,37.1018798503,116.476155989,92.285765751,82.3599976917,9.90576805939,0.02
 06/12  17:00:00,263.220558797,31.2285848741,77.6353721696,0.0,37.1018798503,116.476155989,100.678895271,82.1564181848,9.90576805939,8.61670902715
 06/12  18:00:00,161.069590991,28.034132925,59.9446724584,0.0,24.7345865669,47.5788473902,67.5866619494,62.6137779197,4.9528840297,0.02
 06/12  19:00:00,161.058474601,28.4622119392,59.5054789182,0.0,24.7345865669,47.5788473902,72.8218347515,67.8489507218,4.9528840297,0.02
 06/12  20:00:00,144.91240825,27.9255238593,53.4072028848,0.0,12.3672932834,38.6892022431,87.1327302787,84.1409998609,2.97173041782,0.02
 06/12  21:00:00,108.451968945,17.7178023092,36.7386990207,0.0,12.3672932834,27.0668015668,58.7455802329,55.7538498151,2.97173041782,0.02
 06/12  22:00:00,93.8194218349,21.1422105161,37.8755719274,0.0,4.12243109448,15.9888894789,79.3993847214,76.4076543036,2.97173041782,0.02
 06/12  23:00:00,75.9313510603,14.4440059265,26.8927553268,0.0,4.12243109448,15.9888894789,56.9081677343,53.9164373164,2.97173041782,0.02
 06/12  24:00:00,87.9619789924,20.1578881656,33.0283325911,0.0,4.12243109448,15.9888894789,83.4318505478,80.44012013,2.97173041782,0.02
 06/13  01:00:00,73.0260219633,14.4440059265,23.9874262445,0.0,4.12243109448,15.9888894789,59.5218799084,56.5301494906,2.97173041782,0.02
 06/13  02:00:00,85.2392414269,20.0152973517,30.4481858475,0.0,4.12243109448,15.9888894789,87.6639617092,84.6722312914,2.97173041782,0.02
 06/13  03:00:00,67.0489702489,12.7110818031,19.7691797886,0.0,4.12243109448,15.9888894789,56.8059846995,53.8142542817,2.97173041782,0.02
 06/13  04:00:00,125.958650842,27.861357993,45.9171373716,0.0,12.3672932834,24.9413748627,105.653334167,100.680450137,4.9528840297,0.02
 06/13  05:00:00,126.530714488,28.5767693192,51.5428999798,5.97672300561,12.3672932834,24.9413748627,170.765138846,165.792254816,4.9528840297,0.02
 06/13  06:00:00,183.489503462,29.1091479955,55.9204260738,2.22929283013,24.7345865669,70.7195625826,136.985410186,127.059642126,9.90576805939,0.02
 06/13  07:00:00,221.56857284,29.4900775529,60.7717177892,1.0338436612,37.1018798503,92.3937384068,117.250376479,107.32460842,9.90576805939,0.02
 06/13  08:00:00,238.042064916,29.7099162274,65.4155210704,0.600408360081,37.1018798503,104.434947198,119.390627736,100.861876191,9.90576805939,8.62298348558
 06/13  09:00:00,255.330801448,29.9675899349,70.8251696674,0.180197935472,37.1018798503,116.476155989,105.717570712,95.7918026522,9.90576805939,0.02
 06/13  10:00:00,258.911827627,30.2346135358,74.2706951996,0.0480116111673,37.1018798503,116.476155989,105.242140133,86.7058896027,9.90576805939,8.63048247131
 06/13  11:00:00,262.092129135,30.5749474331,77.1585398178,0.0,37.1018798503,116.476155989,88.4365622336,78.5107941742,9.90576805939,0.02
 06/13  12:00:00,253.697107579,30.9066012172,80.4735680607,0.0,37.1018798503,104.434947198,78.6208638344,68.695095775,9.90576805939,0.02
 06/13  13:00:00,267.009935686,31.2347498481,81.4165368946,0.0,37.1018798503,116.476155989,80.0080265296,61.4702130471,9.90576805939,8.63204542314
 06/13  14:00:00,267.047891481,31.605759086,81.0836456585,0.0,37.1018798503,116.476155989,72.263837743,62.3380696836,9.90576805939,0.02
 06/13  15:00:00,267.333793016,32.0057804516,80.9697461583,0.0,37.1018798503,116.476155989,82.2094540569,63.6747469013,9.90576805939,8.62893909617
 06/13  16:00:00,266.78049782,32.2630480483,80.1597617718,0.0,37.1018798503,116.476155989,77.383089176,67.4573211166,9.90576805939,0.02
 06/13  17:00:00,266.078547254,32.3703673024,79.3515865702,0.0,37.1018798503,116.476155989,81.141982997,71.2162149376,9.90576805939,0.02
