Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  18:00:00,161.512405147,28.1199651326,60.3016321992,0.0,24.7345865669,47.5788473902,73.4335047886,59.872475912,4.9528840297,8.60814484691
 06/13  19:00:00,157.668315459,28.0352040402,56.5423205206,0.0,24.7345865669,47.5788473902,70.5692274496,65.5963434199,4.9528840297,0.02
 06/13  20:00:00,147.021984441,28.4621701714,54.9801363179,0.0,12.3672932834,38.6892022431,84.4192981491,81.4275677312,2.97173041782,0.02
 06/13  21:00:00,105.06715289,17.396972978,33.674716033,0.0,12.3672932834,27.0668015668,58.9062189931,55.9144885753,2.97173041782,0.02
 06/13  22:00:00,95.7069414866,21.634148824,39.2711536824,0.0,4.12243109448,15.9888894789,79.9088544797,76.9171240618,2.97173041782,0.02
 06/13  23:00:00,78.913217977,15.4924941432,28.8002532426,0.0,4.12243109448,15.9888894789,56.347402579,53.3556721611,2.97173041782,0.02
 06/13  24:00:00,91.1891011081,20.4430697933,35.9702735008,0.0,4.12243109448,15.9888894789,84.7629781945,81.7712477767,2.97173041782,0.02
 06/14  01:00:00,71.1318975763,13.6740155315,22.8632926791,0.0,4.12243109448,15.9888894789,58.8311201652,55.8393897474,2.97173041782,0.02
 06/14  02:00:00,88.7090533255,20.1578881656,33.7754073635,0.0,4.12243109448,15.9888894789,84.3080723631,81.3163419453,2.97173041782,0.02
 06/14  03:00:00,71.4327394246,13.2814450586,23.5825861446,0.0,4.12243109448,15.9888894789,55.3525924305,52.3608620126,2.97173041782,0.02
 06/14  04:00:00,126.033910939,27.4621037142,46.3916521879,0.0,12.3672932834,24.9413748627,103.688638702,98.7157546722,4.9528840297,0.02
 06/14  05:00:00,126.995598389,28.9634377103,53.9856245612,3.61221437809,12.3672932834,24.9413748627,167.608801651,162.635917621,4.9528840297,0.02
 06/14  06:00:00,184.325540266,29.2228600659,57.6493230101,1.22272107554,24.7345865669,70.7195625826,135.162394643,125.236626584,9.90576805939,0.02
 06/14  07:00:00,221.998088079,29.7671701413,61.507148228,0.450843927415,37.1018798503,92.3937384068,115.519257034,105.593488974,9.90576805939,0.02
 06/14  08:00:00,237.367470852,30.0052939916,64.9167863183,0.129132791172,37.1018798503,104.434947198,117.655159796,99.1269305052,9.90576805939,8.62246123132
 06/14  09:00:00,252.619124555,30.2694027533,67.9919025489,0.0,37.1018798503,116.476155989,105.106741924,95.1809738647,9.90576805939,0.02
 06/14  10:00:00,255.497640655,30.4676247172,70.6715233905,0.0,37.1018798503,116.476155989,102.336662871,92.4108948119,9.90576805939,0.02
 06/14  11:00:00,258.929347178,30.7307755604,73.8399175711,0.0,37.1018798503,116.476155989,105.755030544,87.2174717478,9.90576805939,8.63179073722
 06/14  12:00:00,249.597954373,30.9951262309,76.2859261001,0.0,37.1018798503,104.434947198,89.7379156604,79.812147601,9.90576805939,0.02
 06/14  13:00:00,263.643230822,31.0556813655,78.228864188,0.0,37.1018798503,116.476155989,93.3783015513,74.8406681655,9.90576805939,8.63186532644
 06/14  14:00:00,265.101340547,31.2054188939,79.537473346,0.0,37.1018798503,116.476155989,80.5705820352,70.6448139758,9.90576805939,0.02
 06/14  15:00:00,265.44828911,31.433719954,79.6562707186,0.0,37.1018798503,116.476155989,88.3735002349,69.8389254866,9.90576805939,8.62880668893
 06/14  16:00:00,265.142881233,31.5348884002,79.2503273888,0.0,37.1018798503,116.476155989,81.411821612,71.4860535526,9.90576805939,0.02
 06/14  17:00:00,264.660646499,31.6806729452,78.6234017756,0.0,37.1018798503,116.476155989,83.7870067589,73.8612386995,9.90576805939,0.02
 06/14  18:00:00,160.977375358,28.1182618238,59.7683140794,0.0,24.7345865669,47.5788473902,65.7728348963,60.7999508666,4.9528840297,0.02
 06/14  19:00:00,156.473355917,28.033042319,55.3495089796,0.0,24.7345865669,47.5788473902,71.5835425926,66.6106585629,4.9528840297,0.02
 06/14  20:00:00,144.672993915,28.2463531905,52.8469445528,0.0,12.3672932834,38.6892022431,93.4530558147,81.873228822,2.97173041782,8.60809657494
 06/14  21:00:00,104.024424641,17.2900298676,32.7389292877,0.0,12.3672932834,27.0668015668,58.819389168,55.8276587501,2.97173041782,0.02
 06/14  22:00:00,94.2097973672,21.4630398473,37.9451185814,0.0,4.12243109448,15.9888894789,78.3102413276,75.3185109098,2.97173041782,0.02
 06/14  23:00:00,76.5022054258,14.9791672133,26.9025676915,0.0,4.12243109448,15.9888894789,59.5771692902,56.5854388724,2.97173041782,0.02
 06/14  24:00:00,93.4136478225,21.2491536265,37.3628552782,0.0,4.12243109448,15.9888894789,87.7493872067,84.7576567889,2.97173041782,0.02
 06/15  01:00:00,78.0139057834,15.2358306782,28.1576046604,0.0,4.12243109448,15.9888894789,63.2257917859,60.2340613681,2.97173041782,0.02
 06/15  02:00:00,91.2215369436,20.8213811849,35.5985169069,0.0,4.12243109448,15.9888894789,92.6175288315,89.6257984136,2.97173041782,0.02
 06/15  03:00:00,68.8105629401,12.7110818031,21.530773083,0.0,4.12243109448,15.9888894789,55.6516115606,52.6598811428,2.97173041782,0.02
 06/15  04:00:00,128.51998593,27.861357993,48.4784730882,0.0,12.3672932834,24.9413748627,103.7371703,98.7642862707,4.9528840297,0.02
 06/15  05:00:00,124.238881136,28.6721906794,51.1433318868,3.98903703869,12.3672932834,24.9413748627,167.881593794,162.908709764,4.9528840297,0.02
 06/15  06:00:00,177.96777978,29.2448862909,50.8984595899,1.59379801072,24.7345865669,70.7195625826,135.675887987,125.750119928,9.90576805939,0.02
 06/15  07:00:00,211.503766138,29.6830223915,50.694920538,0.852903323299,37.1018798503,92.3937384068,116.662588186,106.736820127,9.90576805939,0.02
 06/15  08:00:00,227.684865875,29.9055090845,55.2512692394,0.211833872576,37.1018798503,104.434947198,109.682755621,99.7569875616,9.90576805939,0.02
 06/15  09:00:00,245.028971664,30.2418635535,60.2910348385,0.138233695534,37.1018798503,116.476155989,112.517570105,93.985909545,9.90576805939,8.62589250088
 06/15  10:00:00,249.772027497,30.5080612217,64.8196204385,0.0858939959098,37.1018798503,116.476155989,100.949468578,91.0237005191,9.90576805939,0.02
 06/15  11:00:00,253.44631663,30.8411982145,68.2443951731,0.00203221382271,37.1018798503,116.476155989,106.682251597,88.1448100862,9.90576805939,8.6316734515
 06/15  12:00:00,243.674975239,31.1698268488,70.1882807883,0.0,37.1018798503,104.434947198,95.7366390218,85.8108709625,9.90576805939,0.02
 06/15  13:00:00,257.510967139,31.5237219581,71.6285377676,0.0,37.1018798503,116.476155989,102.101427077,83.5639751741,9.90576805939,8.63168384317
 06/15  14:00:00,258.709912171,31.9448564786,72.4066306937,0.0,37.1018798503,116.476155989,91.5175160816,81.5917480222,9.90576805939,0.02
 06/15  15:00:00,259.083576985,32.3429189015,72.3823811547,0.0,37.1018798503,116.476155989,89.5961354178,79.6703673584,9.90576805939,0.02
 06/15  16:00:00,258.453444191,32.5699532098,71.5257953414,0.0,37.1018798503,116.476155989,96.6274944013,78.0970230279,9.90576805939,8.62470331398
 06/15  17:00:00,257.880180232,32.613169427,70.9104597625,0.0,37.1018798503,116.476155989,87.4527560239,77.5269879645,9.90576805939,0.02
 06/15  18:00:00,156.183945337,28.2061916284,54.8869642424,0.0,24.7345865669,47.5788473902,65.4228464885,60.4499624588,4.9528840297,0.02
 06/15  19:00:00,150.411615746,28.0349557483,49.2858655457,0.0,24.7345865669,47.5788473902,70.182949862,65.2100658323,4.9528840297,0.02
 06/15  20:00:00,135.486109459,28.3547417153,43.5516731154,0.0,12.3672932834,38.6892022431,84.4094396994,81.4177092816,2.97173041782,0.02
 06/15  21:00:00,95.1380534013,17.2900298676,23.8525481857,0.0,12.3672932834,27.0668015668,58.8413756694,55.8496452516,2.97173041782,0.02
 06/15  22:00:00,82.2942024004,21.4060035218,26.0865587033,0.0,4.12243109448,15.9888894789,80.6686592576,77.6769288398,2.97173041782,0.02
 06/15  23:00:00,65.730282137,14.3584514381,16.7772401539,0.0,4.12243109448,15.9888894789,62.4362386929,50.8643297398,2.97173041782,8.60017853534
 06/15  24:00:00,77.0685223581,20.1578881656,22.1348753587,0.0,4.12243109448,15.9888894789,82.7859893562,79.7942589384,2.97173041782,0.02
 06/16  01:00:00,61.928617734,13.3527404655,13.9336563335,0.0,4.12243109448,15.9888894789,55.7955153968,52.803784979,2.97173041782,0.02
 06/16  02:00:00,73.3156905785,19.3023432823,19.0901359478,0.0,4.12243109448,15.9888894789,85.2298263132,82.2380958954,2.97173041782,0.02
 06/16  03:00:00,59.311203635,12.2833093615,11.8438937582,0.0,4.12243109448,15.9888894789,57.2343776042,54.2426471864,2.97173041782,0.02
 06/16  04:00:00,103.569407946,28.0538555918,23.072999148,0.0,12.3672932834,24.9413748627,106.990966107,102.018082078,4.9528840297,0.02
 06/16  05:00:00,99.4250358063,28.2043217206,24.9336010529,4.56309983407,12.3672932834,24.9413748627,170.05828011,165.08539608,4.9528840297,0.02
 06/16  06:00:00,153.340320273,29.340715668,25.3244204074,2.35256328738,24.7345865669,70.7195625826,136.761866723,126.836098664,9.90576805939,0.02
 06/16  07:00:00,187.536636191,29.6740046793,27.0567042746,0.533004991953,37.1018798503,92.3937384068,116.130536356,106.204768297,9.90576805939,0.02
 06/16  08:00:00,203.139637259,29.8536092581,30.6118015808,0.357999094259,37.1018798503,104.434947198,109.046411912,99.1206438523,9.90576805939,0.02
 06/16  09:00:00,220.040221295,30.1271253705,35.3307932682,0.224423669913,37.1018798503,116.476155989,113.288863836,94.7573154538,9.90576805939,8.62578032239
 06/16  10:00:00,225.200317575,30.4193246873,40.3347596841,0.0878134185153,37.1018798503,116.476155989,101.721022053,91.7952539932,9.90576805939,0.02
 06/16  11:00:00,230.217880543,30.6802383382,45.1763611934,0.00258519408547,37.1018798503,116.476155989,99.4122046677,89.4864366083,9.90576805939,0.02
 06/16  12:00:00,225.565135092,30.9844008003,52.2638681785,0.0,37.1018798503,104.434947198,105.825068657,87.2916926098,9.90576805939,8.62760798796
 06/16  13:00:00,241.218245161,31.3166064506,55.5429718312,0.0,37.1018798503,116.476155989,94.9520854158,85.0263173564,9.90576805939,0.02
 06/16  14:00:00,243.759784242,31.6787674126,57.7225527872,0.0,37.1018798503,116.476155989,101.495206955,82.9593205772,9.90576805939,8.63011831806
 06/16  15:00:00,245.115734275,31.949834023,58.807664636,0.0,37.1018798503,116.476155989,91.5235768625,81.5978088031,9.90576805939,0.02
 06/16  16:00:00,245.878856847,32.1795407669,59.3415875556,0.0,37.1018798503,116.476155989,98.9664896912,80.436123971,9.90576805939,8.62459766076
 06/16  17:00:00,244.160147688,32.1877674624,57.615832851,0.0,37.1018798503,116.476155989,89.8684691705,79.9427011111,9.90576805939,0.02
 06/16  18:00:00,141.967398476,28.0333504459,40.8432678226,0.0,24.7345865669,47.5788473902,67.5825139162,62.6096298865,4.9528840297,0.02
 06/16  19:00:00,137.034138355,28.4611921732,35.482161899,0.0,24.7345865669,47.5788473902,73.7917445226,68.8188604929,4.9528840297,0.02
 06/16  20:00:00,120.378982478,27.604694528,29.1946038718,0.0,12.3672932834,38.6892022431,87.3370730105,84.3453425927,2.97173041782,0.02
 06/16  21:00:00,87.6872511033,16.6265368483,17.0911260608,0.0,12.3672932834,27.0668015668,56.7179989562,53.7262685384,2.97173041782,0.02
 06/16  22:00:00,76.7873528158,21.1778582196,20.8078550191,0.0,4.12243109448,15.9888894789,82.0130193832,79.0212889654,2.97173041782,0.02
 06/16  23:00:00,59.9867204083,12.7110818031,12.7069298118,0.0,4.12243109448,15.9888894789,52.7625519161,49.7708214983,2.97173041782,0.02
 06/16  24:00:00,75.6368235952,20.5856606072,20.2754045642,0.0,4.12243109448,15.9888894789,84.0759517526,81.0842213347,2.97173041782,0.02
 06/17  01:00:00,59.4130397372,12.2833093615,12.5610215929,0.0,4.12243109448,15.9888894789,55.7763101572,52.7845797394,2.97173041782,0.02
 06/17  02:00:00,74.3367450427,19.8727065378,19.6882800848,0.0,4.12243109448,15.9888894789,89.5231411518,86.531410734,2.97173041782,0.02
 06/17  03:00:00,59.4089122241,12.7110818031,12.1291215704,0.0,4.12243109448,15.9888894789,56.9858946958,53.994164278,2.97173041782,0.02
 06/17  04:00:00,86.2927383359,26.3213772032,24.9257127972,0.0,4.12243109448,16.0517297156,115.204500309,112.212769891,2.97173041782,0.02
 06/17  05:00:00,74.9879842352,27.3908083072,24.2973609026,0.0,4.12243109448,16.0517297156,122.406905225,110.83336519,2.97173041782,8.60180961678
 06/17  06:00:00,97.7927583552,28.8880118529,24.399411331,0.000612042080546,4.12243109448,39.6058045677,94.5112882699,91.519557852,2.97173041782,0.02
 06/17  07:00:00,150.389081396,28.919358633,28.8403750595,14.1324250201,12.3672932834,65.3531420225,149.324232281,144.351348251,4.9528840297,0.02
 06/17  08:00:00,153.043742245,28.9083761754,30.2852884197,12.4622995405,12.3672932834,68.2430321324,147.012865723,142.039981693,4.9528840297,0.02
 06/17  09:00:00,179.714470172,28.9334631993,31.6440475443,8.73232340252,16.4897243779,93.1370602926,137.547831976,129.603217529,7.92461444751,0.02
 06/17  10:00:00,181.256530361,28.9340064933,34.0004594024,7.91731968278,16.4897243779,93.1370602926,133.440875086,125.496260639,7.92461444751,0.02
 06/17  11:00:00,181.699155129,28.9335080253,35.1078270534,7.25306285822,16.4897243779,93.1370602926,131.293191485,123.348577037,7.92461444751,0.02
 06/17  12:00:00,171.407808716,28.9333070121,34.5858276893,6.63553315566,16.4897243779,83.9857416113,129.498420081,121.553805633,7.92461444751,0.02
 06/17  13:00:00,169.260103737,28.9329955282,33.2238204755,5.85014629507,16.4897243779,83.9857416113,136.485742622,119.950891029,7.92461444751,8.61023714488
 06/17  14:00:00,168.863013198,28.9352584537,33.9282778613,4.74641166935,16.4897243779,83.9857416113,126.069865588,118.12525114,7.92461444751,0.02
 06/17  15:00:00,146.28392787,28.8880118529,33.599752234,0.0,12.3672932834,70.6512738906,66.92792567,61.9550416403,4.9528840297,0.02
 06/17  16:00:00,146.285265161,28.8880118529,33.60108412,0.0,12.3672932834,70.6512738906,66.0306637969,61.0577797672,4.9528840297,0.02
 06/17  17:00:00,132.953065904,28.8880118529,32.7923987354,0.0,12.3672932834,58.1284167478,69.8048286506,64.8319446209,4.9528840297,0.02
 06/17  18:00:00,91.9898100814,26.3213772032,27.5832776977,0.0,12.3672932834,24.9413748627,91.9261896602,86.9533056305,4.9528840297,0.02
 06/17  19:00:00,92.6635878328,27.3908083072,27.1876243243,0.0,12.3672932834,24.9413748627,98.4525070507,93.479623021,4.9528840297,0.02
 06/17  20:00:00,84.1387606,26.3213772032,25.1209021738,0.0,4.12243109448,16.0517297156,107.512792556,104.521062138,2.97173041782,0.02
 06/17  21:00:00,60.6489130413,13.1606886016,12.6960050138,0.0,4.12243109448,15.9888894789,57.9522906647,54.9605602468,2.97173041782,0.02
 06/17  22:00:00,62.3442879208,14.0380678417,13.4865069633,0.0,4.12243109448,15.9888894789,61.6174807456,58.6257503278,2.97173041782,0.02
 06/17  23:00:00,72.8979798645,19.7082813671,18.4360589653,0.00376259088889,4.12243109448,15.9888894789,83.9049616932,80.9132312754,2.97173041782,0.02
 06/17  24:00:00,55.5035251761,10.5285508813,10.4580281218,0.0,4.12243109448,15.9888894789,48.9895309928,45.997800575,2.97173041782,0.02
 06/18  01:00:00,68.2958407884,17.5475848021,17.9375366369,0.0,2.06121554724,15.9888894789,80.8383226271,77.8465922093,2.97173041782,0.02
 06/18  02:00:00,69.449708117,18.7453476387,17.8406210894,0.0497587512124,2.06121554724,15.9888894789,80.20926377,77.2175333521,2.97173041782,0.02
 06/18  03:00:00,64.1248343106,15.7928263219,15.7209900957,0.0,2.06121554724,15.9888894789,76.9544831604,73.9627527425,2.97173041782,0.02
 06/18  04:00:00,76.6951172788,23.0466893509,20.5501292714,0.306112311537,2.06121554724,15.9888894789,101.839501548,98.8477711306,2.97173041782,0.02
 06/18  05:00:00,54.7912275796,17.5475848021,16.3266957508,0.0,2.06121554724,15.9888894789,91.0073686207,79.4338304922,2.97173041782,8.60180771075
 06/18  06:00:00,63.7382132127,23.2177983275,21.1852536848,0.637974918881,2.06121554724,15.9888894789,103.926947259,100.935216841,2.97173041782,0.02
 06/18  07:00:00,54.1281908161,17.5475848021,18.0128258148,0.0,2.06121554724,15.9888894789,82.9506155239,79.9588851061,2.97173041782,0.02
 06/18  08:00:00,96.9438459453,23.7026070947,26.5112432958,0.0508780662783,4.12243109448,41.7362269337,97.3490424871,92.3761584574,4.9528840297,0.02
 06/18  09:00:00,89.3834489977,18.9734929409,23.6748768665,0.0226506738558,4.12243109448,41.7362269337,76.3045475537,71.331663524,4.9528840297,0.02
 06/18  10:00:00,101.144059705,23.4316845483,31.016239228,0.00292496762604,4.12243109448,41.7362269337,93.0774022996,88.10451827,4.9528840297,0.02
 06/18  11:00:00,92.9081951546,18.9378452374,27.1846034742,0.0,4.12243109448,41.7362269337,74.4272946344,69.4544106047,4.9528840297,0.02
 06/18  12:00:00,104.592907667,23.3247414379,34.4338927426,0.00757345950631,4.12243109448,41.7362269337,91.468356573,86.4954725433,4.9528840297,0.02
 06/18  13:00:00,97.0286813719,19.2586745686,30.765700085,0.0,4.12243109448,41.7362269337,73.1185738104,68.1456897807,4.9528840297,0.02
 06/18  14:00:00,105.514713492,23.3033528158,35.4462734754,0.0,4.12243109448,41.7362269337,91.2318521829,86.2589681532,4.9528840297,0.02
 06/18  15:00:00,95.5332112164,18.830902127,29.830333086,0.0,4.12243109448,41.7362269337,73.7283914565,68.7555074268,4.9528840297,0.02
 06/18  16:00:00,91.3315616939,23.6455707691,37.8023773687,0.0,4.12243109448,24.8785346261,90.8716843086,85.8988002789,4.9528840297,0.02
 06/18  17:00:00,55.9254859274,14.8936127249,22.5676181412,0.0,2.06121554724,15.9888894789,59.9069884482,56.9152580303,2.97173041782,0.02
 06/18  18:00:00,72.0128113134,21.4630398473,31.9043479992,0.0,2.06121554724,15.9888894789,94.0878984552,91.0961680374,2.97173041782,0.02
 06/18  19:00:00,46.9938470741,12.2614750046,16.3457606025,0.0,2.06121554724,15.9888894789,53.2067301731,50.2149997553,2.97173041782,0.02
 06/18  20:00:00,69.4860561344,17.9753572437,20.9798106551,0.0,2.06121554724,15.9888894789,79.7589933915,76.7672629737,2.97173041782,0.02
 06/18  21:00:00,70.9592531467,18.830902127,19.1876662275,0.0080188340578,2.06121554724,15.9888894789,79.9964172892,77.0046868714,2.97173041782,0.02
 06/18  22:00:00,59.4311426301,14.0162334848,12.5211662714,0.0379213580059,2.06121554724,15.9888894789,61.0558926367,58.0641622189,2.97173041782,0.02
 06/18  23:00:00,67.0036621751,17.9753572437,15.8965552777,0.0248511898381,2.06121554724,15.9888894789,81.7648616292,78.7731312114,2.97173041782,0.02
 06/18  24:00:00,73.6947940493,22.3622534443,18.3881957383,0.0687951680668,2.06121554724,15.9888894789,103.625954327,100.634223909,2.97173041782,0.02
 06/19  01:00:00,67.582801129,18.4031296854,14.0697284174,0.134888747903,4.12243109448,15.9888894789,83.2408562587,80.2491258409,2.97173041782,0.02
 06/19  02:00:00,75.9320545099,23.2177983275,17.2671114196,0.506784637955,4.12243109448,15.9888894789,104.085513033,101.093782616,2.97173041782,0.02
 06/19  03:00:00,68.0862229512,18.4031296854,14.3779284923,0.552275503387,4.12243109448,15.9888894789,84.0951795194,81.1034491016,2.97173041782,0.02
 06/19  04:00:00,102.350998427,27.8898761558,21.5713623603,0.709604746279,12.3672932834,24.9413748627,118.128557863,113.155673833,4.9528840297,0.02
 06/19  05:00:00,116.522686648,28.4942820266,25.7527615727,21.8413211755,12.3672932834,24.9413748627,184.87472067,179.90183664,4.9528840297,0.02
 06/19  06:00:00,169.170600705,28.9696255095,30.7959337256,13.1744052156,24.7345865669,70.7195625826,149.213168987,139.287400927,9.90576805939,0.02
 06/19  07:00:00,205.294389841,29.0403374622,40.3233918162,5.65773244311,37.1018798503,92.3937384068,135.122566007,116.609199097,9.90576805939,8.6075988506
 06/19  08:00:00,222.588686391,29.1430401034,47.8418396741,3.28761916177,37.1018798503,104.434947198,118.199219836,108.273451777,9.90576805939,0.02
 06/19  09:00:00,238.531465797,29.2657333657,52.6605949819,2.24731440994,37.1018798503,116.476155989,112.921206078,102.995438018,9.90576805939,0.02
 06/19  10:00:00,241.713874524,29.443787091,56.2136266306,1.69798636543,37.1018798503,116.476155989,117.892463395,99.3568106491,9.90576805939,8.62988468687
 06/19  11:00:00,243.936799942,29.6607863096,58.8703697535,1.04703276087,37.1018798503,116.476155989,106.319939804,96.394171745,9.90576805939,0.02
 06/19  12:00:00,232.965727894,29.9807137796,60.3093375596,0.358764124723,37.1018798503,104.434947198,103.368962271,93.4431942113,9.90576805939,0.02
 06/19  13:00:00,246.061303014,30.3875042034,61.2922852833,0.0228977892201,37.1018798503,116.476155989,108.968392697,90.431204577,9.90576805939,8.63142006048
 06/19  14:00:00,247.637972438,30.7122024464,62.5673149974,0.0,37.1018798503,116.476155989,98.1081126575,88.1823445981,9.90576805939,0.02
 06/19  15:00:00,249.557920637,31.0399861872,64.1596928954,0.0,37.1018798503,116.476155989,104.280281883,85.7461713068,9.90576805939,8.62834251706
 06/19  16:00:00,251.02152341,31.3298168246,65.3340463889,0.0,37.1018798503,116.476155989,93.821405577,83.8956375176,9.90576805939,0.02
 06/19  17:00:00,250.142653155,31.4772742822,64.308804258,0.0,37.1018798503,116.476155989,93.4001542586,83.4743861992,9.90576805939,0.02
 06/19  18:00:00,150.210176714,28.1196625936,48.9997133136,0.0,24.7345865669,47.5788473902,68.0349539835,63.0620699538,4.9528840297,0.02
 06/19  19:00:00,145.66917272,28.0343782263,44.5440047864,0.0,24.7345865669,47.5788473902,82.0550160015,68.4941430508,4.9528840297,8.60798892103
 06/19  20:00:00,130.849856682,28.3545014091,38.9156834678,0.0,12.3672932834,38.6892022431,87.9606044442,84.9688740263,2.97173041782,0.02
 06/19  21:00:00,92.3269705831,17.2187344607,21.1127764803,0.0,12.3672932834,27.0668015668,60.9511964268,57.959466009,2.97173041782,0.02
 06/19  22:00:00,77.8278170531,20.5856606072,22.4663991079,0.0,4.12243109448,15.9888894789,77.3913012839,74.3995708661,2.97173041782,0.02
 06/19  23:00:00,61.8027222519,13.481072198,13.7529423081,0.0,4.12243109448,15.9888894789,54.9039801398,51.912249722,2.97173041782,0.02
 06/19  24:00:00,73.8074931633,19.5162295031,19.5155062929,0.0,4.12243109448,15.9888894789,89.2676285737,86.2758981559,2.97173041782,0.02
 06/20  01:00:00,59.1360514377,13.1388542447,11.4284894746,0.0,4.12243109448,15.9888894789,54.2440469511,51.2523165333,2.97173041782,0.02
 06/20  02:00:00,72.2109401123,19.3023432823,18.1328394826,0.0,4.12243109448,15.9888894789,89.1886386729,86.1969082551,2.97173041782,0.02
 06/20  03:00:00,59.3853966277,13.481072198,11.3356166594,0.0,4.12243109448,15.9888894789,57.0493714144,54.0576409966,2.97173041782,0.02
 06/20  04:00:00,103.18954706,27.6902490164,23.3191434596,0.0,12.3672932834,24.9413748627,107.856048377,102.883164348,4.9528840297,0.02
 06/20  05:00:00,105.959290951,28.5468821948,26.8507012646,10.1273862068,12.3672932834,24.9413748627,173.472559939,168.499675909,4.9528840297,0.02
 06/20  06:00:00,162.834389249,29.030801341,32.8256735353,4.74727871525,24.7345865669,70.7195625826,139.179291785,129.253523726,9.90576805939,0.02
 06/20  07:00:00,204.011111733,29.3774232077,42.3935264625,1.96724425629,37.1018798503,92.3937384068,119.051351345,109.125583285,9.90576805939,0.02
 06/20  08:00:00,220.855447315,29.5105215575,47.9927316084,1.03595143133,37.1018798503,104.434947198,119.802381408,101.2740931,9.90576805939,8.62252024868
 06/20  09:00:00,235.109197862,29.6272708457,50.3656187205,0.758516253867,37.1018798503,116.476155989,107.804570893,97.8788028338,9.90576805939,0.02
 06/20  10:00:00,238.00286116,29.7635856462,53.394559382,0.486264537559,37.1018798503,116.476155989,105.10413209,95.1783640306,9.90576805939,0.02
 06/20  11:00:00,240.76235647,30.090861967,56.0824886647,0.230368442894,37.1018798503,116.476155989,110.307637397,91.770683447,9.90576805939,8.63118589013
 06/20  12:00:00,232.046233488,30.4213888274,59.2511780555,0.0568042344474,37.1018798503,104.434947198,98.9486432076,89.0228751483,9.90576805939,0.02
 06/20  13:00:00,247.223249686,30.7255498404,62.1390293449,0.0,37.1018798503,116.476155989,105.077549736,86.5405186222,9.90576805939,8.63126305466
 06/20  14:00:00,247.696938714,30.992544199,62.34598971,0.0,37.1018798503,116.476155989,94.5501198034,84.624351744,9.90576805939,0.02
 06/20  15:00:00,246.277185426,31.3465053345,60.5724085614,0.0,37.1018798503,116.476155989,100.911623814,82.3776093121,9.90576805939,8.62824644234
 06/20  16:00:00,244.203036515,31.561129633,58.2842568206,0.0,37.1018798503,116.476155989,91.4782544645,81.5524864051,9.90576805939,0.02
 06/20  17:00:00,242.28013471,31.6722673284,56.2513220001,0.0,37.1018798503,116.476155989,91.4143650773,81.4885970179,9.90576805939,0.02
 06/20  18:00:00,144.373429313,28.033618031,43.2490237941,0.0,24.7345865669,47.5788473902,67.52506727,62.5521832403,4.9528840297,0.02
 06/20  19:00:00,139.769274698,28.4615232441,38.2169589326,0.0,24.7345865669,47.5788473902,73.4821254485,68.5092414188,4.9528840297,0.02
 06/20  20:00:00,122.264040646,27.7472853419,30.9370625959,0.0,12.3672932834,38.6892022431,87.4318715532,84.4401411354,2.97173041782,0.02
 06/20  21:00:00,86.6680766498,16.6265368483,16.0719485737,0.0,12.3672932834,27.0668015668,65.4373017303,53.8604920222,2.97173041782,8.60507929028
 06/20  22:00:00,74.6763557046,21.3204490334,18.5542673282,0.0,4.12243109448,15.9888894789,82.7523059741,79.7605755563,2.97173041782,0.02
 06/20  23:00:00,58.4504957096,12.7110818031,11.1707054482,0.0,4.12243109448,15.9888894789,53.5173536609,50.5256232431,2.97173041782,0.02
 06/20  24:00:00,72.9308738255,20.5001061189,17.646554405,0.0,4.12243109448,15.9888894789,86.0101933117,83.0184628938,2.97173041782,0.02
 06/21  01:00:00,58.1202525749,12.2833093615,11.2682349473,0.0,4.12243109448,15.9888894789,56.4186145048,53.426884087,2.97173041782,0.02
 06/21  02:00:00,71.9376370226,19.3023432823,17.843139836,0.0,4.12243109448,15.9888894789,90.9161971533,87.9244667355,2.97173041782,0.02
 06/21  03:00:00,59.2522317602,13.481072198,11.2024513895,0.0,4.12243109448,15.9888894789,58.4252713807,55.4335409629,2.97173041782,0.02
 06/21  04:00:00,102.399313231,27.6902490164,22.5289092941,0.0,12.3672932834,24.9413748627,107.791239249,102.818355219,4.9528840297,0.02
 06/21  05:00:00,104.497709694,28.5694731669,25.4409991058,10.0529158622,12.3672932834,24.9413748627,171.648212718,166.675328688,4.9528840297,0.02
 06/21  06:00:00,158.356334853,29.0839666513,28.1970455726,4.84468675452,24.7345865669,70.7195625826,138.176396029,128.250627969,9.90576805939,0.02
 06/21  07:00:00,197.614627805,29.4616087666,35.5949761691,2.285127666,37.1018798503,92.3937384068,118.35938207,108.433614011,9.90576805939,0.02
 06/21  08:00:00,215.724192383,29.5844547611,42.3391360082,1.48438420378,37.1018798503,104.434947198,111.478785789,101.55301773,9.90576805939,0.02
 06/21  09:00:00,232.230648987,29.7346122748,47.2592989475,0.878891801055,37.1018798503,116.476155989,115.727232071,97.1960866175,9.90576805939,8.62537739428
 06/21  10:00:00,237.844620117,29.892750712,53.1403106121,0.453158448202,37.1018798503,116.476155989,103.776848109,93.8510800492,9.90576805939,0.02
 06/21  11:00:00,240.950122403,30.1649241589,56.2252698224,0.20125114486,37.1018798503,116.476155989,109.470053332,90.9332266135,9.90576805939,8.63105865896
 06/21  12:00:00,229.526419199,30.3828489516,56.7938255139,0.0329117779352,37.1018798503,104.434947198,99.1525616004,89.2267935411,9.90576805939,0.02
 06/21  13:00:00,241.908295663,30.6129407947,56.9367049203,0.0,37.1018798503,116.476155989,97.3220592581,87.3962911987,9.90576805939,0.02
 06/21  14:00:00,243.509134541,30.8422906559,58.3084139659,0.0,37.1018798503,116.476155989,104.06414556,85.5287340275,9.90576805939,8.62964347354
 06/21  15:00:00,245.386736366,30.9107914461,60.1177276575,0.0,37.1018798503,116.476155989,94.5223590078,84.5965909484,9.90576805939,0.02
 06/21  16:00:00,246.924877243,30.979041951,61.5881272789,0.0,37.1018798503,116.476155989,102.280922212,83.7509581727,9.90576805939,8.62419598031
 06/21  17:00:00,247.021307965,31.0967655876,61.5680110604,0.0,37.1018798503,116.476155989,92.1299908281,82.2042227687,9.90576805939,0.02
 06/21  18:00:00,148.647847396,27.9469124813,47.6101599073,0.0,24.7345865669,47.5788473902,67.902833438,62.9299494083,4.9528840297,0.02
 06/21  19:00:00,147.87189384,28.4602394113,46.3208751894,0.0,24.7345865669,47.5788473902,73.4667775543,68.4938935246,4.9528840297,0.02
 06/21  20:00:00,127.09616065,27.4621037142,36.0543778765,0.0,12.3672932834,38.6892022431,87.1990826315,84.2073522137,2.97173041782,0.02
 06/21  21:00:00,91.0937192947,16.4554278716,20.6687060228,0.0,12.3672932834,27.0668015668,60.4001292914,57.4083988736,2.97173041782,0.02
 06/21  22:00:00,78.752261787,21.0352674057,22.915355084,0.0,4.12243109448,15.9888894789,82.7565976273,79.7648672095,2.97173041782,0.02
 06/21  23:00:00,62.9982801539,14.4440059265,13.9596845133,0.0,4.12243109448,15.9888894789,58.2091991144,55.2174686966,2.97173041782,0.02
 06/21  24:00:00,73.4986433011,19.3023432823,19.420541875,0.0,4.12243109448,15.9888894789,82.8500049612,79.8582745434,2.97173041782,0.02
 06/22  01:00:00,58.882556624,12.2833093615,12.0305387575,0.0,4.12243109448,15.9888894789,56.8545941187,53.8628637009,2.97173041782,0.02
 06/22  02:00:00,72.8559069943,19.3023432823,18.7778055698,0.0,4.12243109448,15.9888894789,90.8888953419,87.897164924,2.97173041782,0.02
 06/22  03:00:00,59.6649439829,13.5666266864,11.5296087239,0.0,4.12243109448,15.9888894789,57.2143078307,54.2225774129,2.97173041782,0.02
 06/22  04:00:00,103.760648156,28.0039488069,23.5765439553,0.0,12.3672932834,24.9413748627,108.105079793,103.132195763,4.9528840297,0.02
 06/22  05:00:00,103.782354702,28.1493874672,26.9364709863,8.26217420642,12.3672932834,24.9413748627,180.262467107,166.709464925,4.9528840297,8.60011815223
 06/22  06:00:00,163.73979785,29.2187047511,33.9548751681,4.33558164909,24.7345865669,70.7195625826,137.192417162,127.266649102,9.90576805939,0.02
 06/22  07:00:00,205.624391286,29.5750035751,44.3298379596,1.44663554092,37.1018798503,92.3937384068,115.759681823,105.833913763,9.90576805939,0.02
 06/22  08:00:00,227.903390643,29.8020233927,54.7211441749,1.06404370904,37.1018798503,104.434947198,107.872641523,97.946873464,9.90576805939,0.02
 06/22  09:00:00,246.489579793,30.1279755204,61.280442849,0.723325942114,37.1018798503,116.476155989,103.177044627,93.2512765676,9.90576805939,0.02
 06/22  10:00:00,253.197815047,30.4552627278,68.0415625562,0.342562254159,37.1018798503,116.476155989,108.643649562,90.1082626393,9.90576805939,8.62961886284
 06/22  11:00:00,258.358404517,30.8026270217,73.1189029021,0.0782556896535,37.1018798503,116.476155989,97.7741123339,87.8483442745,9.90576805939,0.02
 06/22  12:00:00,249.621322669,31.2538855517,76.0505417587,0.0,37.1018798503,104.434947198,104.026270467,85.493755443,9.90576805939,8.62674696425
 06/22  13:00:00,264.484619154,31.7186196591,78.4074052482,0.0,37.1018798503,116.476155989,92.960279576,83.0345115166,9.90576805939,0.02
 06/22  14:00:00,267.15611429,32.1729716427,80.6246764921,0.0,37.1018798503,116.476155989,99.4026319367,80.8673453263,9.90576805939,8.62951855107
 06/22  15:00:00,269.673658012,32.766156741,82.5493073967,0.0,37.1018798503,116.476155989,88.390302398,78.4645343386,9.90576805939,0.02
 06/22  16:00:00,271.123286417,33.1716567219,83.593962778,0.0,37.1018798503,116.476155989,86.7726047996,76.8468367402,9.90576805939,0.02
 06/22  17:00:00,270.599295249,33.2895260596,82.953189225,0.0,37.1018798503,116.476155989,94.9025149061,76.3805744884,9.90576805939,8.61617235831
 06/22  18:00:00,162.947381607,28.2112030037,61.6453931899,0.0,24.7345865669,47.5788473902,64.8268291624,59.8539451327,4.9528840297,0.02
 06/22  19:00:00,158.300970145,28.0427335158,57.1674632992,0.0,24.7345865669,47.5788473902,69.1887755355,64.2158915058,4.9528840297,0.02
 06/22  20:00:00,146.16171446,28.4660609455,54.1159858758,0.0,12.3672932834,38.6892022431,83.3042491064,80.3125186886,2.97173041782,0.02
 06/22  21:00:00,103.389131473,17.5039160884,31.8897560915,0.0,12.3672932834,27.0668015668,57.442202541,54.4504721232,2.97173041782,0.02
 06/22  22:00:00,90.3388065231,21.7197033123,33.8174646659,0.0,4.12243109448,15.9888894789,79.8402029463,76.8484725285,2.97173041782,0.02
 06/22  23:00:00,71.0271765555,14.6151149031,21.8174726939,0.0,4.12243109448,15.9888894789,53.2237506098,50.232020192,2.97173041782,0.02
 06/22  24:00:00,82.7813209243,20.4787174968,27.5268460426,0.0,4.12243109448,15.9888894789,81.2056296026,78.2138991847,2.97173041782,0.02
 06/23  01:00:00,63.2702095711,12.7110818031,15.990420025,0.0,4.12243109448,15.9888894789,55.6261306915,52.6344002737,2.97173041782,0.02
 06/23  02:00:00,79.5297126956,20.2434426539,24.5105126645,0.0,4.12243109448,15.9888894789,86.3020281029,83.3102976851,2.97173041782,0.02
 06/23  03:00:00,61.1573766169,12.2833093615,14.3053594507,0.0,4.12243109448,15.9888894789,56.3638079852,53.3720775673,2.97173041782,0.02
 06/23  04:00:00,111.413037315,27.861357993,31.3715246996,0.0,12.3672932834,24.9413748627,105.610425994,100.637541964,4.9528840297,0.02
 06/23  05:00:00,111.837298294,28.6323653794,37.5698124107,5.20079917686,12.3672932834,24.9413748627,169.145654806,164.172770776,4.9528840297,0.02
 06/23  06:00:00,175.0058551,29.2139281171,48.1961487977,1.36514248028,24.7345865669,70.7195625826,135.365657247,125.439889187,9.90576805939,0.02
 06/23  07:00:00,220.877803459,29.7321162612,60.5634505866,0.309317552253,37.1018798503,92.3937384068,113.941769448,104.016001389,9.90576805939,0.02
 06/23  08:00:00,241.406658399,30.0968463171,68.8533393396,0.140263814295,37.1018798503,104.434947198,115.072251408,96.5442061225,9.90576805939,8.62227722599
 06/23  09:00:00,260.490516778,30.5931915717,75.4956406699,0.0438980688015,37.1018798503,116.476155989,101.420253042,91.4944849827,9.90576805939,0.02
 06/23  10:00:00,265.645315937,31.0109720585,80.2758853422,0.0,37.1018798503,116.476155989,91.8367496565,81.9109815971,9.90576805939,0.02
 06/23  11:00:00,269.594060139,31.3407034639,83.8947612341,0.0,37.1018798503,116.476155989,91.7885506942,73.2518928528,9.90576805939,8.63088978203
 06/23  12:00:00,261.074435518,31.8165480595,86.9410210257,0.0,37.1018798503,104.434947198,79.9364723933,70.0107043339,9.90576805939,0.02
 06/23  13:00:00,276.407383435,32.4084913658,89.6402570963,0.0,37.1018798503,116.476155989,87.1988756965,68.6621377788,9.90576805939,8.63096985832
 06/23  14:00:00,278.718435556,33.0512003962,91.3088309562,0.0,37.1018798503,116.476155989,76.17254091,66.2467728506,9.90576805939,0.02
 06/23  15:00:00,279.943518474,33.5902273319,91.9950326701,0.0,37.1018798503,116.476155989,80.3544871967,61.8206900408,9.90576805939,8.62802909652
 06/23  16:00:00,280.059579758,33.8810716996,91.8208797531,0.0,37.1018798503,116.476155989,69.2256492958,59.2998812364,9.90576805939,0.02
 06/23  17:00:00,278.834763191,33.8651216124,90.6130957471,0.0,37.1018798503,116.476155989,68.7845942132,58.8588261538,9.90576805939,0.02
 06/23  18:00:00,168.139834623,28.2169321179,66.8321146216,0.0,24.7345865669,47.5788473902,61.2079897262,56.2351056965,4.9528840297,0.02
 06/23  19:00:00,161.57970989,28.0477191974,60.4411977465,0.0,24.7345865669,47.5788473902,69.2643586867,64.291474657,4.9528840297,0.02
 06/23  20:00:00,149.580746428,28.4702934579,57.5307627543,0.0,12.3672932834,38.6892022431,91.623485706,80.0449443503,2.97173041782,8.60681093786
 06/23  21:00:00,106.258245007,17.5039160884,34.7588666509,0.0,12.3672932834,27.0668015668,57.0723538866,54.0806234688,2.97173041782,0.02
 06/23  22:00:00,97.4668892696,21.9478486145,40.7174021424,0.0,4.12243109448,15.9888894789,79.1562826899,76.1645522721,2.97173041782,0.02
 06/23  23:00:00,79.7157044423,15.7491576082,29.3460767533,0.0,4.12243109448,15.9888894789,57.6562656799,54.664535262,2.97173041782,0.02
 06/23  24:00:00,89.7751900356,21.2063763823,33.7671751893,0.0,4.12243109448,15.9888894789,84.82729208,81.8355616622,2.97173041782,0.02
 06/24  01:00:00,68.4510683736,13.2814450586,20.6009157339,0.0,4.12243109448,15.9888894789,53.4951817615,50.5034513437,2.97173041782,0.02
 06/24  02:00:00,81.1156758276,19.5162295031,26.8236891477,0.0,4.12243109448,15.9888894789,87.5806081461,84.5888777283,2.97173041782,0.02
 06/24  03:00:00,66.308243429,13.1388542447,18.6006816161,0.0,4.12243109448,15.9888894789,53.4832777471,50.4915473293,2.97173041782,0.02
 06/24  04:00:00,94.1211469262,26.3213772032,32.7541227071,0.0,4.12243109448,16.0517297156,111.805917238,108.81418682,2.97173041782,0.02
 06/24  05:00:00,82.1279242358,26.535263424,32.2928471231,0.0,4.12243109448,16.0517297156,110.951712387,107.95998197,2.97173041782,0.02
 06/24  06:00:00,114.674990501,28.8880118529,41.2822567639,0.0,4.12243109448,39.6058045677,91.3578228235,88.3660924057,2.97173041782,0.02
 06/24  07:00:00,165.802046074,28.9072389361,53.5911486646,4.80673692991,12.3672932834,65.3531420225,145.435578357,140.462694327,4.9528840297,0.02
 06/24  08:00:00,176.148514545,28.8991431512,63.4303144375,2.43128736884,12.3672932834,68.2430321324,141.430927392,136.458043363,4.9528840297,0.02
 06/24  09:00:00,211.020937855,28.9760459064,71.1143227869,0.525925917037,16.4897243779,93.1370602926,128.557585185,120.612970737,7.92461444751,0.02
 06/24  10:00:00,215.473351837,29.0220368332,75.7600132192,0.286543481947,16.4897243779,93.1370602926,112.539336048,104.5947216,7.92461444751,0.02
 06/24  11:00:00,218.270382755,29.0759224844,78.6548518226,0.134864290515,16.4897243779,93.1370602926,111.944152803,95.4073909319,7.92461444751,8.61214742389
 06/24  12:00:00,210.523608313,29.2169363077,80.0053037704,0.0482666084666,16.4897243779,83.9857416113,103.554767914,95.6101534668,7.92461444751,0.02
 06/24  13:00:00,211.770180386,29.4339357308,81.0831400177,0.0,16.4897243779,83.9857416113,106.006853321,98.0622388735,7.92461444751,0.02
 06/24  14:00:00,212.159070132,29.6236406511,81.2823681037,0.0,16.4897243779,83.9857416113,108.14019758,100.195583132,7.92461444751,0.02
 06/24  15:00:00,188.557578641,28.8880118529,75.873396449,0.0,12.3672932834,70.6512738906,54.877636431,49.9047524013,4.9528840297,0.02
 06/24  16:00:00,185.672547802,28.8880118529,72.9883574794,0.0,12.3672932834,70.6512738906,53.9218729676,48.9489889379,4.9528840297,0.02
 06/24  17:00:00,170.321968097,28.8880118529,70.1612965988,0.0,12.3672932834,58.1284167478,57.4098451632,52.4369611335,4.9528840297,0.02
 06/24  18:00:00,125.184925563,28.1186778006,58.9810921436,0.0,12.3672932834,24.9413748627,89.2455935078,75.690913281,4.9528840297,8.60179619703
 06/24  19:00:00,119.601318545,28.0332695882,53.4828933933,0.0,12.3672932834,24.9413748627,88.5992672825,83.6263832528,4.9528840297,0.02
 06/24  20:00:00,110.88192731,28.3177689365,49.8676769296,0.0,4.12243109448,16.0517297156,99.2358123549,96.2440819371,2.97173041782,0.02
 06/24  21:00:00,72.8063373558,13.7092175002,24.5284112951,0.0,4.12243109448,15.9888894789,53.5910124065,50.5992819887,2.97173041782,0.02
 06/24  22:00:00,87.5957596349,20.5856606072,32.2343409544,0.0,4.12243109448,15.9888894789,84.1849525692,81.1932221513,2.97173041782,0.02
 06/24  23:00:00,67.0351958911,12.5181384696,19.9742302346,0.0,4.12243109448,15.9888894789,51.8514742933,48.8597438755,2.97173041782,0.02
 06/24  24:00:00,81.8998407866,19.6227268788,27.5272371868,0.0,4.12243109448,15.9888894789,80.053311329,77.0615809112,2.97173041782,0.02
 06/25  01:00:00,56.2403451343,10.2500530594,13.5604430295,0.0,2.06121554724,15.9888894789,44.5470038148,41.555273397,2.97173041782,0.02
 06/25  02:00:00,73.6909992001,17.9753572437,22.5879518278,0.0,2.06121554724,15.9888894789,76.9494894288,73.957759011,2.97173041782,0.02
 06/25  03:00:00,71.4909104637,17.5475848021,21.1200143771,0.0,2.06121554724,15.9888894789,76.9853574384,73.9936270206,2.97173041782,0.02
 06/25  04:00:00,71.5968907396,17.5475848021,21.243685751,0.0,2.06121554724,15.9888894789,77.2110984619,74.2193680441,2.97173041782,0.02
 06/25  05:00:00,50.2794129276,13.1606886016,16.2207637481,0.0,2.06121554724,15.9888894789,59.0109292064,56.0191987886,2.97173041782,0.02
 06/25  06:00:00,74.2889845596,22.9611348625,32.6306640271,0.0,2.06121554724,15.9888894789,98.1023617032,95.1106312854,2.97173041782,0.02
 06/25  07:00:00,60.5245843724,17.5475848021,24.4092199194,0.0,2.06121554724,15.9888894789,78.3907828974,75.3990524795,2.97173041782,0.02
 06/25  08:00:00,110.933271618,23.4744617925,40.9530711792,0.0,4.12243109448,41.7362269337,93.2726403459,88.2997563162,4.9528840297,0.02
 06/25  09:00:00,102.581927825,19.2586745686,36.9469206181,0.0,4.12243109448,41.7362269337,73.1356080769,68.1627240472,4.9528840297,0.02
 06/25  10:00:00,117.380710711,23.6455707691,47.2294012999,0.0,4.12243109448,41.7362269337,89.3155389069,84.3426548772,4.9528840297,0.02
 06/25  11:00:00,103.257899587,18.7453476387,38.1362193041,0.0,4.12243109448,41.7362269337,72.110155849,67.1372718193,4.9528840297,0.02
 06/25  12:00:00,120.568240994,23.9022342341,50.1602681023,0.0,4.12243109448,41.7362269337,88.4056874518,83.4328034221,4.9528840297,0.02
 06/25  13:00:00,105.147458629,19.0020111036,39.7564485651,0.0,4.12243109448,41.7362269337,71.1785155731,66.2056315435,4.9528840297,0.02
 06/25  14:00:00,121.53242342,23.9877887224,50.92673131,0.0,4.12243109448,41.7362269337,87.2832543696,82.3103703399,4.9528840297,0.02
 06/25  15:00:00,104.99495891,19.087565592,39.5030276333,0.0,4.12243109448,41.7362269337,70.2725034029,65.2996193733,4.9528840297,0.02
 06/25  16:00:00,102.923733885,24.0733432108,49.2023442425,0.0,4.12243109448,24.8785346261,87.5036852104,82.5308011807,4.9528840297,0.02
 06/25  17:00:00,71.3829028352,17.9535228869,34.8874813852,0.0,2.06121554724,15.9888894789,70.6819487982,67.6902183804,2.97173041782,0.02
 06/25  18:00:00,80.8418930975,21.1845420255,41.0378088744,0.0,2.06121554724,15.9888894789,82.385277455,79.3935470371,2.97173041782,0.02
 06/25  19:00:00,64.6178180359,16.7339256935,29.3678749115,0.0,2.06121554724,15.9888894789,72.2568366056,69.2651061878,2.97173041782,0.02
 06/25  20:00:00,80.1402224819,18.0961137008,31.7563767775,0.0,2.06121554724,15.9888894789,76.1749890042,73.1832585863,2.97173041782,0.02
 06/25  21:00:00,77.0477723337,16.1987644067,28.2638716165,0.0,2.06121554724,15.9888894789,69.7323668339,66.7406364161,2.97173041782,0.02
 06/25  22:00:00,76.7873684963,16.6483712052,27.5279797361,0.0,2.06121554724,15.9888894789,73.1415887267,70.1498583089,2.97173041782,0.02
 06/25  23:00:00,74.56664715,15.3213851666,26.6860068027,0.0,2.06121554724,15.9888894789,73.3921234972,61.8185965485,2.97173041782,8.60179653093
 06/25  24:00:00,69.9924976076,14.9154470818,22.4919142216,0.0,2.06121554724,15.9888894789,68.1187583896,65.1270279718,2.97173041782,0.02
 06/26  01:00:00,76.8054807299,15.3213851666,26.8636250569,0.0,4.12243109448,15.9888894789,64.7013691953,61.7096387774,2.97173041782,0.02
 06/26  02:00:00,71.9939868805,14.9154470818,22.432188165,0.0,4.12243109448,15.9888894789,67.8259497624,64.8342193446,2.97173041782,0.02
 06/26  03:00:00,71.9396879316,14.4658402833,22.853377279,0.0,4.12243109448,15.9888894789,64.8390044806,61.8472740627,2.97173041782,0.02
 06/26  04:00:00,127.007904028,28.1394100801,46.6883392519,0.0,12.3672932834,24.9413748627,112.540996442,107.568112412,4.9528840297,0.02
 06/26  05:00:00,122.88231907,28.0977855534,48.4280925958,5.92211960402,12.3672932834,24.9413748627,180.12803375,175.15514972,4.9528840297,0.02
 06/26  06:00:00,183.00682869,28.9862193444,55.8153710209,1.97460271093,24.7345865669,70.7195625826,144.97008162,135.044313561,9.90576805939,0.02
 06/26  07:00:00,221.824666813,29.2296242312,61.8403415159,0.481792128378,37.1018798503,92.3937384068,123.710799559,113.785031499,9.90576805939,0.02
 06/26  08:00:00,241.261175273,29.5240553701,69.1614785363,0.259453938123,37.1018798503,104.434947198,115.074998125,105.149230066,9.90576805939,0.02
 06/26  09:00:00,260.527267229,29.9731904245,76.1578028505,0.0384317529032,37.1018798503,116.476155989,113.099878248,94.5691168121,9.90576805939,8.62499337672
 06/26  10:00:00,267.102855868,30.3567698099,82.3877167429,0.0,37.1018798503,116.476155989,89.8351984247,79.9094303653,9.90576805939,0.02
 06/26  11:00:00,271.778789034,30.733048171,86.6871069058,0.0,37.1018798503,116.476155989,80.2902838766,70.3645158172,9.90576805939,0.02
 06/26  12:00:00,262.456416118,31.1577221939,88.9818557556,0.0,37.1018798503,104.434947198,87.1054515235,68.5731246578,9.90576805939,8.62655880638
 06/26  13:00:00,276.700658668,31.6044203284,90.7376379696,0.0,37.1018798503,116.476155989,78.0154036824,68.089635623,9.90576805939,0.02
 06/26  14:00:00,279.676336555,32.1488478145,93.1690523232,0.0,37.1018798503,116.476155989,84.1185816468,65.5836149753,9.90576805939,8.62919861205
 06/26  15:00:00,282.766274381,32.6910970379,95.7170032658,0.0,37.1018798503,116.476155989,70.4772186848,60.5514506254,9.90576805939,0.02
 06/26  16:00:00,283.982815877,33.0563645717,96.568775855,0.0,37.1018798503,116.476155989,69.60381104,59.6780429806,9.90576805939,0.02
 06/26  17:00:00,280.778980372,33.1370949561,93.2853329259,0.0,37.1018798503,116.476155989,82.2602746601,63.7384577955,9.90576805939,8.61604880522
 06/26  18:00:00,169.446394527,28.2121305427,68.1434968846,0.0,24.7345865669,47.5788473902,63.7002022359,58.7273182062,4.9528840297,0.02
 06/26  19:00:00,161.874905802,28.0440071293,60.7401301472,0.0,24.7345865669,47.5788473902,69.8326738204,64.8597897907,4.9528840297,0.02
 06/26  20:00:00,151.088987424,28.4677005621,59.0416195624,0.0,12.3672932834,38.6892022431,84.5155725994,81.5238421816,2.97173041782,0.02
 06/26  21:00:00,108.75983137,17.5039160884,37.2604554201,0.0,12.3672932834,27.0668015668,57.5680798805,54.5763494627,2.97173041782,0.02
 06/26  22:00:00,102.459469665,21.9478486145,45.7099824324,0.0,4.12243109448,15.9888894789,79.6438858238,76.652155406,2.97173041782,0.02
 06/26  23:00:00,83.5005833318,15.7491576082,33.1309554891,0.0,4.12243109448,15.9888894789,57.8735572671,54.8818268493,2.97173041782,0.02
 06/26  24:00:00,95.0011851949,21.2919308707,38.907615661,0.0,4.12243109448,15.9888894789,85.1882439974,82.1965135796,2.97173041782,0.02
 06/27  01:00:00,75.5459525694,14.4440059265,26.5073576167,0.0,4.12243109448,15.9888894789,54.9925688797,52.0008384618,2.97173041782,0.02
 06/27  02:00:00,87.1743451876,20.0152973517,32.3832903741,0.0,4.12243109448,15.9888894789,87.3933827727,84.4016523549,2.97173041782,0.02
 06/27  03:00:00,67.0309080775,12.7110818031,19.7511183831,0.0,4.12243109448,15.9888894789,56.3950414102,53.4033109923,2.97173041782,0.02
 06/27  04:00:00,122.108036786,27.861357993,42.0665240813,0.0,12.3672932834,24.9413748627,104.994957944,100.022073914,4.9528840297,0.02
 06/27  05:00:00,121.768787564,28.6017855252,48.319233901,4.41344671946,12.3672932834,24.9413748627,170.332904575,165.360020545,4.9528840297,0.02
 06/27  06:00:00,183.743430029,29.1392037125,57.8475193704,0.526071148469,24.7345865669,70.7195625826,135.524025342,125.598257283,9.90576805939,0.02
 06/27  07:00:00,227.733416335,29.7336203967,67.6745976113,0.0522783151451,37.1018798503,92.3937384068,122.521086739,104.007886895,9.90576805939,8.60743178512
 06/27  08:00:00,250.249492711,30.2894813397,77.6438530004,0.0,37.1018798503,104.434947198,102.9317107,93.0059426407,9.90576805939,0.02
 06/27  09:00:00,268.719118989,30.8411054355,83.5202243833,0.0,37.1018798503,116.476155989,91.9068544664,81.981086407,9.90576805939,0.02
 06/27  10:00:00,272.646697151,31.2495416946,87.0387150511,0.0,37.1018798503,116.476155989,92.2641183458,73.7291950731,9.90576805939,8.62915521335
 06/27  11:00:00,276.98991184,31.6066843808,91.0246602026,0.0,37.1018798503,116.476155989,74.9600079189,65.0342398595,9.90576805939,0.02
 06/27  12:00:00,269.939867756,32.2084787833,95.4145180407,0.0,37.1018798503,104.434947198,66.7066815276,56.7809134682,9.90576805939,0.02
 06/27  13:00:00,286.868582803,32.9150456669,99.5949508872,0.0,37.1018798503,116.476155989,67.8127664512,49.2763490561,9.90576805939,8.63064933567
 06/27  14:00:00,288.71148683,33.5716015828,100.781479666,0.0,37.1018798503,116.476155989,54.5451887566,44.6194206972,9.90576805939,0.02
 06/27  15:00:00,287.864360722,34.0672174519,99.4389214118,0.0,37.1018798503,116.476155989,63.1303409232,44.5969287128,9.90576805939,8.62764415102
 06/27  16:00:00,285.902016606,34.2887982166,97.2555989257,0.0,37.1018798503,116.476155989,55.9888935717,46.0631255124,9.90576805939,0.02
 06/27  17:00:00,283.895708657,34.0892515271,95.4499111553,0.0,37.1018798503,116.476155989,56.2781753588,46.3524072994,9.90576805939,0.02
