Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  18:00:00,171.874200457,28.2214127734,70.5619996504,0.0,24.7345865669,47.5788473902,48.7100502562,43.7371662265,4.9528840297,0.02
 06/27  19:00:00,168.492420774,28.0555085412,67.3461199971,0.0,24.7345865669,47.5788473902,63.9100351875,50.3494204393,4.9528840297,8.60773071856
 06/27  20:00:00,159.126133327,28.4785393078,67.0679229656,0.0,12.3672932834,38.6892022431,73.4899680562,70.4982376384,2.97173041782,0.02
 06/27  21:00:00,114.536423297,18.3812953285,42.1337915494,0.0,12.3672932834,27.0668015668,57.8075077591,54.8157773413,2.97173041782,0.02
 06/27  22:00:00,106.705504154,22.9107823429,48.9672025977,0.0,4.12243109448,15.9888894789,80.1467166312,77.1549862134,2.97173041782,0.02
 06/27  23:00:00,83.0453817345,15.4639759804,32.9609361443,0.0,4.12243109448,15.9888894789,56.7126937849,53.7209633671,2.97173041782,0.02
 06/27  24:00:00,99.3613680702,21.4630398473,43.0966902034,0.0,4.12243109448,15.9888894789,82.2274527616,79.2357223438,2.97173041782,0.02
 06/28  01:00:00,81.3128799738,15.2358306782,31.4565797302,0.0,4.12243109448,15.9888894789,59.9182893524,56.9265589346,2.97173041782,0.02
 06/28  02:00:00,98.1600211807,21.2491536265,42.1092295703,0.0,4.12243109448,15.9888894789,86.7303228512,83.7385924333,2.97173041782,0.02
 06/28  03:00:00,78.8143954092,14.8936127249,29.3003130864,0.0,4.12243109448,15.9888894789,59.2614066207,56.2696762028,2.97173041782,0.02
 06/28  04:00:00,136.31510619,28.1394100801,55.995542109,0.0,12.3672932834,24.9413748627,101.707287615,96.7344035857,4.9528840297,0.02
 06/28  05:00:00,127.991381947,28.3029315508,57.4019232203,1.85220648228,12.3672932834,24.9413748627,166.950894884,161.978010855,4.9528840297,0.02
 06/28  06:00:00,193.860360949,29.5773432427,67.4962459695,0.556136677654,24.7345865669,70.7195625826,134.169652695,124.243884635,9.90576805939,0.02
 06/28  07:00:00,232.220330794,29.9514833757,71.9714642866,0.0244763966694,37.1018798503,92.3937384068,109.27195219,99.3461841302,9.90576805939,0.02
 06/28  08:00:00,248.136104642,30.2483097034,75.5715821763,0.0,37.1018798503,104.434947198,92.9999442196,83.0741761602,9.90576805939,0.02
 06/28  09:00:00,264.683570482,30.5567674326,79.7690263777,0.0,37.1018798503,116.476155989,85.5509858323,67.0203399216,9.90576805939,8.6248778513
 06/28  10:00:00,269.9602617,30.9392921145,84.6625781508,0.0,37.1018798503,116.476155989,61.0737561689,51.1479881095,9.90576805939,0.02
 06/28  11:00:00,275.481892896,31.3435342186,89.7797316608,0.0,37.1018798503,116.476155989,54.7082866868,36.172122243,9.90576805939,8.63039638442
 06/28  12:00:00,268.981285537,31.8927814378,94.7716967705,0.0,37.1018798503,104.434947198,34.524288207,24.5985201476,9.90576805939,0.02
 06/28  13:00:00,286.605216255,32.5573998157,99.6891759328,0.0,37.1018798503,116.476155989,35.1343856896,16.5982159722,9.90576805939,8.63040165801
 06/28  14:00:00,288.613110396,33.1193540472,101.135390064,0.0,37.1018798503,116.476155989,22.9456717053,13.0199036459,9.90576805939,0.02
 06/28  15:00:00,287.25055189,33.5820519658,99.3102948774,0.0,37.1018798503,116.476155989,25.7768904178,15.8511223584,9.90576805939,0.02
 06/28  16:00:00,285.13905583,33.8845335126,96.8968568051,0.0,37.1018798503,116.476155989,42.0823603075,23.5528597459,9.90576805939,8.62373250219
 06/28  17:00:00,282.120338047,33.9307055829,93.8331205341,0.0,37.1018798503,116.476155989,41.8821505919,31.9563825325,9.90576805939,0.02
 06/28  18:00:00,168.772316816,28.2178346377,67.4637114633,0.0,24.7345865669,47.5788473902,48.4903248911,43.5174408614,4.9528840297,0.02
 06/28  19:00:00,165.465374831,28.0497430302,64.324856415,0.0,24.7345865669,47.5788473902,60.8850895319,55.9122055022,4.9528840297,0.02
 06/28  20:00:00,157.152938139,28.4722986347,65.1009641598,0.0,12.3672932834,38.6892022431,78.1314012841,75.1396708663,2.97173041782,0.02
 06/28  21:00:00,111.88935617,17.5039160884,40.3899755262,0.0,12.3672932834,27.0668015668,53.9371552183,50.9454248005,2.97173041782,0.02
 06/28  22:00:00,109.167208588,22.9107823429,51.4289059511,0.0,4.12243109448,15.9888894789,77.0117729975,74.0200425797,2.97173041782,0.02
 06/28  23:00:00,87.6900513418,16.3413552205,36.7023442102,0.0,4.12243109448,15.9888894789,56.4796694003,53.4879389825,2.97173041782,0.02
 06/28  24:00:00,102.36750731,21.4630398473,46.1028283227,0.0,4.12243109448,15.9888894789,78.0336187622,75.0418883444,2.97173041782,0.02
 06/29  01:00:00,83.979132537,15.4069396549,33.9517221754,0.0,4.12243109448,15.9888894789,57.4114741145,54.4197436966,2.97173041782,0.02
 06/29  02:00:00,101.586684268,21.4630398473,45.322005291,0.0,4.12243109448,15.9888894789,91.5622362112,79.9887098036,2.97173041782,8.60179598979
 06/29  03:00:00,81.9794764924,15.1502761899,32.2087296621,0.0,4.12243109448,15.9888894789,56.8524851128,53.860754695,2.97173041782,0.02
 06/29  04:00:00,139.627294683,28.1394100801,59.3077296794,0.0,12.3672932834,24.9413748627,99.7872751026,94.8143910729,4.9528840297,0.02
 06/29  05:00:00,130.983989459,28.5702942723,60.1298981542,1.84947552978,12.3672932834,24.9413748627,162.790699549,157.817815519,4.9528840297,0.02
 06/29  06:00:00,195.241347741,29.4004450211,69.4935959446,0.116671012175,24.7345865669,70.7195625826,128.082542074,118.156774015,9.90576805939,0.02
 06/29  07:00:00,233.869220269,30.158058448,73.4382543151,0.0,37.1018798503,92.3937384068,104.134125104,94.2083570448,9.90576805939,0.02
 06/29  08:00:00,248.922848929,30.4562054738,76.1504784197,0.0,37.1018798503,104.434947198,91.6936822489,81.7679141895,9.90576805939,0.02
 06/29  09:00:00,265.507289762,30.7836676308,80.365801619,0.0,37.1018798503,116.476155989,75.8843918527,65.9586237933,9.90576805939,0.02
 06/29  10:00:00,270.764677923,31.1688014527,85.2374995435,0.0,37.1018798503,116.476155989,68.9700763177,50.4353079077,9.90576805939,8.62900035064
 06/29  11:00:00,276.20605739,31.6102135436,90.2372480923,0.0,37.1018798503,116.476155989,44.6072725829,34.6815045235,9.90576805939,0.02
 06/29  12:00:00,268.601724677,31.987122049,94.2977463802,0.0,37.1018798503,104.434947198,41.0262260587,22.4941264921,9.90576805939,8.62633150729
 06/29  13:00:00,284.884507768,32.473224107,98.0527190902,0.0,37.1018798503,116.476155989,25.2549798493,15.3292117899,9.90576805939,0.02
 06/29  14:00:00,285.410973887,32.847955548,98.2045807828,0.0,37.1018798503,116.476155989,31.6071818373,13.072521083,9.90576805939,8.62889269497
 06/29  15:00:00,282.972458329,33.1705755435,95.443725731,0.0,37.1018798503,116.476155989,27.2694118292,17.3436437698,9.90576805939,0.02
 06/29  16:00:00,279.825904822,33.3513968562,92.116864757,0.0,37.1018798503,116.476155989,38.00971037,28.0839423106,9.90576805939,0.02
 06/29  17:00:00,277.216191313,33.3593798212,89.5002476728,0.0,37.1018798503,116.476155989,57.0233819602,38.5017251842,9.90576805939,8.61588871657
 06/29  18:00:00,166.920803616,28.1228842653,65.7071433871,0.0,24.7345865669,47.5788473902,49.9428691234,44.9699850937,4.9528840297,0.02
 06/29  19:00:00,164.309388576,28.0386801584,63.1799430669,0.0,24.7345865669,47.5788473902,62.7479448874,57.7750608577,4.9528840297,0.02
 06/29  20:00:00,155.779001242,28.4629790854,63.7363621144,0.0,12.3672932834,38.6892022431,81.943260638,78.9515302202,2.97173041782,0.02
 06/29  21:00:00,110.856460401,17.396972978,39.4640323091,0.0,12.3672932834,27.0668015668,55.0722757868,52.080545369,2.97173041782,0.02
 06/29  22:00:00,107.171083217,22.5970825524,49.7464813371,0.0,4.12243109448,15.9888894789,74.8941329722,71.9024025544,2.97173041782,0.02
 06/29  23:00:00,86.5401267739,15.7491576082,36.1704994243,0.0,4.12243109448,15.9888894789,51.293770616,48.3020401981,2.97173041782,0.02
 06/29  24:00:00,101.924390783,21.634148824,45.4886037915,0.0,4.12243109448,15.9888894789,81.5624876418,78.570757224,2.97173041782,0.02
 06/30  01:00:00,81.556742811,15.3213851666,31.6148879132,0.0,4.12243109448,15.9888894789,60.2012261467,57.2094957289,2.97173041782,0.02
 06/30  02:00:00,90.1002468271,19.8727065378,35.4517833253,0.0,4.12243109448,15.9888894789,81.7168317601,78.7251013423,2.97173041782,0.02
 06/30  03:00:00,68.6011655867,12.7110818031,21.3213763922,0.0,4.12243109448,15.9888894789,54.9597693398,51.968038922,2.97173041782,0.02
 06/30  04:00:00,125.153500198,27.9469124813,45.0264335075,0.0,12.3672932834,24.9413748627,103.337988298,98.3651042684,4.9528840297,0.02
 06/30  05:00:00,118.601332439,28.6899812823,46.0707198032,3.40631043904,12.3672932834,24.9413748627,167.352195168,162.379311138,4.9528840297,0.02
 06/30  06:00:00,174.757042276,29.2259153312,48.1675856343,1.13290601914,24.7345865669,70.7195625826,135.411737799,125.485969739,9.90576805939,0.02
 06/30  07:00:00,211.771894688,29.7675638655,51.2751968461,0.456221957842,37.1018798503,92.3937384068,115.789629593,105.863861534,9.90576805939,0.02
 06/30  08:00:00,229.319669512,29.9942643163,56.940721627,0.0684977035483,37.1018798503,104.434947198,117.401266582,98.8754275681,9.90576805939,8.62007095414
 06/30  09:00:00,246.697411435,30.3480571927,61.9915966331,0.0,37.1018798503,116.476155989,103.324170524,93.398402465,9.90576805939,0.02
 06/30  10:00:00,251.477866532,30.6205194913,66.4989241149,0.0,37.1018798503,116.476155989,100.310961876,90.3851938162,9.90576805939,0.02
 06/30  11:00:00,256.95130627,30.9708513616,71.6218880314,0.0,37.1018798503,116.476155989,106.048838776,87.5128546769,9.90576805939,8.63021604002
 06/30  12:00:00,250.173393654,31.2813526411,76.575209986,0.0,37.1018798503,104.434947198,95.2806594867,85.3548914274,9.90576805939,0.02
 06/30  13:00:00,267.66761864,31.7254495206,81.5835579672,0.0,37.1018798503,116.476155989,94.8163268695,76.2819652576,9.90576805939,8.62859355256
 06/30  14:00:00,270.14688615,32.1024588539,83.6860640183,0.0,37.1018798503,116.476155989,81.1178548291,71.1920867697,9.90576805939,0.02
 06/30  15:00:00,269.734515868,32.4234646655,82.9528198682,0.0,37.1018798503,116.476155989,93.8684299524,75.3352077993,9.90576805939,8.62745409369
 06/30  16:00:00,267.378078148,32.6189482171,80.4015237455,0.0,37.1018798503,116.476155989,87.6324049168,77.7066368574,9.90576805939,0.02
 06/30  17:00:00,264.649806032,32.5265508183,77.7667334371,0.0,37.1018798503,116.476155989,88.1162102619,78.1904422025,9.90576805939,0.02
 06/30  18:00:00,159.248427814,28.1195471408,58.0381036298,0.0,24.7345865669,47.5788473902,65.8990577237,60.926173694,4.9528840297,0.02
 06/30  19:00:00,153.834634863,28.0341576533,52.7096952134,0.0,24.7345865669,47.5788473902,71.5715813796,66.5986973499,4.9528840297,0.02
 06/30  20:00:00,142.147270005,28.3541321732,50.2134557307,0.0,12.3672932834,38.6892022431,84.9211592865,81.9294288687,2.97173041782,0.02
 06/30  21:00:00,102.228152152,17.2900298676,30.9426557192,0.0,12.3672932834,27.0668015668,67.4261052323,55.8494190206,2.97173041782,8.60495579386
 06/30  22:00:00,91.6414713,21.4630398473,35.3767926936,0.0,4.12243109448,15.9888894789,78.4321097378,75.44037932,2.97173041782,0.02
 06/30  23:00:00,74.1013322827,14.9791672133,24.5016947947,0.0,4.12243109448,15.9888894789,59.7255691273,56.7338387095,2.97173041782,0.02
 06/30  24:00:00,87.1420221359,20.3717743864,31.9944903412,0.0,4.12243109448,15.9888894789,85.4531797354,82.4614493176,2.97173041782,0.02
 07/01  01:00:00,72.3620790046,15.1074989458,22.634109972,0.0,4.12243109448,15.9888894789,63.9118877389,60.9201573211,2.97173041782,0.02
 07/01  02:00:00,79.0356608896,19.3023432823,24.9575603687,0.0,4.12243109448,15.9888894789,84.5430812536,81.5513508358,2.97173041782,0.02
 07/01  03:00:00,62.4606527044,12.2833093615,15.6086357529,0.0,4.12243109448,15.9888894789,56.8486156643,53.8568852465,2.97173041782,0.02
 07/01  04:00:00,95.8409680573,27.3908083072,33.4045127496,0.0,4.12243109448,16.0517297156,112.125743958,109.13401354,2.97173041782,0.02
 07/01  05:00:00,78.6068776424,26.3213772032,28.9856868011,0.0,4.12243109448,16.0517297156,110.560648739,107.568918321,2.97173041782,0.02
 07/01  06:00:00,109.376982336,28.8880118529,35.9842486819,0.0,4.12243109448,39.6058045677,90.2752749443,87.2835445265,2.97173041782,0.02
 07/01  07:00:00,153.886418482,28.9124004978,42.7030097658,3.77408678908,12.3672932834,65.3531420225,143.63301188,138.660127851,4.9528840297,0.02
 07/01  08:00:00,162.456697805,28.9015034405,49.6463425194,2.52108890632,12.3672932834,68.2430321324,140.117287873,135.144403843,4.9528840297,0.02
 07/01  09:00:00,197.017660843,29.0013458593,56.846798256,0.764888902042,16.4897243779,93.1370602926,129.342371966,121.397757518,7.92461444751,0.02
 07/01  10:00:00,200.747221669,29.0459407413,60.7315907069,0.564950474966,16.4897243779,93.1370602926,124.816106065,116.871491617,7.92461444751,0.02
 07/01  11:00:00,203.346911765,29.0513781902,63.5302476289,0.360537622074,16.4897243779,93.1370602926,131.339741899,114.803234896,7.92461444751,8.61189255536
 07/01  12:00:00,196.354887187,29.109565143,65.7609244633,0.2312997892,16.4897243779,83.9857416113,120.591729449,112.647115001,7.92461444751,0.02
 07/01  13:00:00,198.084802468,29.2447915557,67.4493673131,0.137551741122,16.4897243779,83.9857416113,118.465247372,110.520632925,7.92461444751,0.02
 07/01  14:00:00,198.360027087,29.4008567851,67.6853399916,0.0207833616367,16.4897243779,83.9857416113,116.59068179,108.646067342,7.92461444751,0.02
 07/01  15:00:00,179.230480102,28.8880118529,66.5463130092,0.0,12.3672932834,70.6512738906,56.2191998136,51.2463157839,4.9528840297,0.02
 07/01  16:00:00,180.701703748,28.8880118529,68.0175288253,0.0,12.3672932834,70.6512738906,54.2465581398,49.2736741101,4.9528840297,0.02
 07/01  17:00:00,168.280687647,28.8880118529,68.1200229108,0.0,12.3672932834,58.1284167478,57.476689596,52.5038055663,4.9528840297,0.02
 07/01  18:00:00,123.352988226,28.118021458,57.1498118267,0.0,12.3672932834,24.9413748627,80.5564129439,75.5835289142,4.9528840297,0.02
 07/01  19:00:00,119.478570576,28.0326428185,53.3607727953,0.0,12.3672932834,24.9413748627,88.2996961082,83.3268120786,4.9528840297,0.02
 07/01  20:00:00,110.444572415,28.1750577835,49.5730336472,0.0,4.12243109448,16.0517297156,98.9800949345,95.9883645167,2.97173041782,0.02
 07/01  21:00:00,72.7522227686,13.7092175002,24.474297035,0.0,4.12243109448,15.9888894789,53.6160727019,50.6243422841,2.97173041782,0.02
 07/01  22:00:00,89.3667157416,20.5856606072,34.0052973133,0.0,4.12243109448,15.9888894789,92.7256623678,81.1521403328,2.97173041782,8.6017916172
 07/01  23:00:00,63.6988305262,11.4696502528,17.7122345632,0.0,4.12243109448,15.9888894789,45.6194340048,42.627703587,2.97173041782,0.02
 07/01  24:00:00,81.4789580065,19.7082813671,27.0208002192,0.0,4.12243109448,15.9888894789,77.9767286295,74.9849982117,2.97173041782,0.02
 07/02  01:00:00,62.3020680083,13.1606886016,16.6080058778,0.0,2.06121554724,15.9888894789,57.3788907659,54.387160348,2.97173041782,0.02
 07/02  02:00:00,61.9587804209,13.1606886016,16.2647183642,0.0,2.06121554724,15.9888894789,57.8536559816,54.8619255638,2.97173041782,0.02
 07/02  03:00:00,70.9480610066,17.5475848021,20.7376968105,0.0,2.06121554724,15.9888894789,76.8329301035,73.8411996856,2.97173041782,0.02
 07/02  04:00:00,72.3111761053,18.4249640422,21.1975515236,0.0,2.06121554724,15.9888894789,82.0495658292,79.0578354114,2.97173041782,0.02
 07/02  05:00:00,52.7275565244,14.4440059265,17.4960106422,0.0,2.06121554724,15.9888894789,59.5740383742,56.5823079564,2.97173041782,0.02
 07/02  06:00:00,69.6659393295,21.9344810026,29.0342730706,0.0,2.06121554724,15.9888894789,97.2605725679,94.2688421501,2.97173041782,0.02
 07/02  07:00:00,63.5929461515,17.5475848021,27.4775821278,0.0,2.06121554724,15.9888894789,77.2755913698,74.2838609519,2.97173041782,0.02
 07/02  08:00:00,119.099343015,23.4744617925,49.1191430207,0.0,4.12243109448,41.7362269337,90.4460098515,85.4731258218,4.9528840297,0.02
 07/02  09:00:00,112.435146876,19.4725607894,46.5862539058,0.0,4.12243109448,41.7362269337,69.969850711,64.9969666813,4.9528840297,0.02
 07/02  10:00:00,124.429885981,23.4316845483,54.492463261,0.0,4.12243109448,41.7362269337,85.129045548,80.1561615183,4.9528840297,0.02
 07/02  11:00:00,114.559926224,19.5795038998,48.6040901627,0.0,4.12243109448,41.7362269337,69.4378379003,64.4649538706,4.9528840297,0.02
 07/02  12:00:00,125.445977947,23.4316845483,55.5085552353,0.0,4.12243109448,41.7362269337,84.8190485434,79.8461645137,4.9528840297,0.02
 07/02  13:00:00,115.293892567,19.6864470102,49.2311133932,0.0,4.12243109448,41.7362269337,68.3002497979,63.3273657682,4.9528840297,0.02
 07/02  14:00:00,126.814550016,23.6455707691,56.663241072,0.0,4.12243109448,41.7362269337,83.4029102129,78.4300261832,4.9528840297,0.02
 07/02  15:00:00,115.883230201,19.6864470102,49.8204510063,0.0,4.12243109448,41.7362269337,66.9721323465,61.9992483168,4.9528840297,0.02
 07/02  16:00:00,110.208932221,23.6464036011,56.914482723,0.0,4.12243109448,24.8785346261,81.6152860834,76.6424020537,4.9528840297,0.02
 07/02  17:00:00,86.3991038565,19.6864470102,48.1448776261,0.0,2.06121554724,15.9888894789,69.5033502969,66.5116198791,2.97173041782,0.02
 07/02  18:00:00,89.2624806131,21.6769260681,48.9401316986,0.0,2.06121554724,15.9888894789,82.2317421914,79.2400117736,2.97173041782,0.02
 07/02  19:00:00,80.4078281562,18.7021246597,43.1638054245,0.0,2.06121554724,15.9888894789,70.210061482,67.2183310642,2.97173041782,0.02
 07/02  20:00:00,91.626723376,20.5856606072,40.6756877304,0.0,2.06121554724,15.9888894789,83.2882337849,80.2965033671,2.97173041782,0.02
 07/02  21:00:00,83.4190761908,17.5039160884,33.3041431655,0.0,2.06121554724,15.9888894789,70.3261973479,67.3344669301,2.97173041782,0.02
 07/02  22:00:00,83.2944945387,18.2101863519,32.447410012,0.0,2.06121554724,15.9888894789,73.5566770074,70.5649465895,2.97173041782,0.02
 07/02  23:00:00,76.5968231935,16.1987644067,27.8129229732,0.0,2.06121554724,15.9888894789,67.1641371968,64.172406779,2.97173041782,0.02
 07/02  24:00:00,70.5473884825,15.3486781126,22.6071042134,0.0,2.06121554724,15.9888894789,68.7854600735,65.7937296556,2.97173041782,0.02
 07/03  01:00:00,74.6916380598,15.770991965,24.2742947013,0.0,4.12243109448,15.9888894789,68.927079005,65.9353485872,2.97173041782,0.02
 07/03  02:00:00,72.1761901662,15.455621223,22.0677472053,0.0,4.12243109448,15.9888894789,77.3999169614,65.8263985993,2.97173041782,8.60178794431
 07/03  03:00:00,72.62779007,14.8936127249,23.1137071575,0.0,4.12243109448,15.9888894789,65.0143303067,62.0225998888,2.97173041782,0.02
 07/03  04:00:00,120.130816159,27.4763627956,40.4742988797,0.0,12.3672932834,24.9413748627,111.327527946,106.354643916,4.9528840297,0.02
 07/03  05:00:00,124.919254613,28.5049936015,46.5304936024,7.1002796664,12.3672932834,24.9413748627,178.714407669,173.741523639,4.9528840297,0.02
 07/03  06:00:00,181.396766066,28.955040106,53.4813579275,2.72973268417,24.7345865669,70.7195625826,144.348799927,134.423031867,9.90576805939,0.02
 07/03  07:00:00,222.632489856,29.1537927139,62.6441532593,0.561642260148,37.1018798503,92.3937384068,122.930224517,113.004456458,9.90576805939,0.02
 07/03  08:00:00,243.16996727,29.354272126,71.2664153529,0.233130156306,37.1018798503,104.434947198,110.612826184,100.687058124,9.90576805939,0.02
 07/03  09:00:00,262.633844263,29.7740498057,78.4663568292,0.0356341573143,37.1018798503,116.476155989,87.7256672797,77.7998992203,9.90576805939,0.02
 07/03  10:00:00,267.392755502,30.1635466882,82.8708450665,0.0,37.1018798503,116.476155989,83.197917482,64.6651586655,9.90576805939,8.62699075708
 07/03  11:00:00,268.937341605,30.5300533504,84.0487153033,0.0,37.1018798503,116.476155989,74.4890429977,64.5632749383,9.90576805939,0.02
 07/03  12:00:00,260.092184113,30.9673034908,86.8080343555,0.0,37.1018798503,104.434947198,78.885498565,60.3537713204,9.90576805939,8.62595918518
 07/03  13:00:00,275.325117292,31.4193435721,89.5472316844,0.0,37.1018798503,116.476155989,60.0182241989,50.0924561395,9.90576805939,0.02
 07/03  14:00:00,277.204246313,31.9672787122,90.8785510147,0.0,37.1018798503,116.476155989,57.4455261583,47.1930641482,9.90576805939,0.346693950709
 07/03  15:00:00,277.012390498,32.3955808866,90.258662097,0.0,37.1018798503,116.476155989,66.1605033829,47.9544114888,9.90576805939,8.30032383462
 07/03  16:00:00,274.874244934,32.5626114208,87.9540111509,0.0,37.1018798503,116.476155989,62.7471979806,52.8214299212,9.90576805939,0.02
 07/03  17:00:00,272.52045334,32.4370571923,85.7268458791,0.0,37.1018798503,116.476155989,65.849162064,55.9233940046,9.90576805939,0.02
 07/03  18:00:00,166.210196589,28.1224162657,64.9969991778,0.0,24.7345865669,47.5788473902,67.7148577497,54.1542481313,4.9528840297,8.6077255887
 07/03  19:00:00,163.060473222,28.0368239523,61.9328854444,0.0,24.7345865669,47.5788473902,71.4703327797,66.49744875,4.9528840297,0.02
 07/03  20:00:00,153.382011819,28.4621961988,61.3401602144,0.0,12.3672932834,38.6892022431,84.806548292,81.8148178742,2.97173041782,0.02
 07/03  21:00:00,109.193220595,17.396972978,37.8007956166,0.0,12.3672932834,27.0668015668,58.2861533192,55.2944229014,2.97173041782,0.02
 07/03  22:00:00,101.242835331,21.634148824,44.807048703,0.0,4.12243109448,15.9888894789,78.8040575855,75.8123271677,2.97173041782,0.02
 07/03  23:00:00,83.6239774904,15.5780486315,33.4254594424,0.0,4.12243109448,15.9888894789,55.5133531542,52.5216227364,2.97173041782,0.02
 07/03  24:00:00,99.1551071869,21.4630398473,42.8904294984,0.0,4.12243109448,15.9888894789,84.1499888896,81.1582584718,2.97173041782,0.02
 07/04  01:00:00,74.3972497112,14.4658402833,27.3721555692,0.0,2.06121554724,15.9888894789,60.0419266559,57.0501962381,2.97173041782,0.02
 07/04  02:00:00,93.4259644135,20.3717743864,40.3396489371,0.0,2.06121554724,15.9888894789,86.0291174697,83.0373870518,2.97173041782,0.02
 07/04  03:00:00,71.2713680996,13.0532997564,25.7105768272,0.0,2.06121554724,15.9888894789,55.6295401918,52.6378097739,2.97173041782,0.02
 07/04  04:00:00,89.063957159,19.730115724,36.6193002803,0.0,2.06121554724,15.9888894789,86.4941231664,83.5023927486,2.97173041782,0.02
 07/04  05:00:00,56.7753417037,12.2833093615,21.3812074222,0.0,2.06121554724,15.9888894789,56.1686876116,53.1769571938,2.97173041782,0.02
 07/04  06:00:00,85.8417884664,23.0752075136,44.0693961199,0.0,2.06121554724,15.9888894789,98.0176200693,95.0258896515,2.97173041782,0.02
 07/04  07:00:00,72.2735313633,18.0609117321,35.6448407593,0.0,2.06121554724,15.9888894789,75.3614383796,72.3697079618,2.97173041782,0.02
 07/04  08:00:00,121.249800777,23.6455707691,51.0984920864,0.0,4.12243109448,41.7362269337,87.7232989169,82.7504148872,4.9528840297,0.02
 07/04  09:00:00,106.09639365,18.830902127,40.8891595572,0.0,4.12243109448,41.7362269337,69.4199223625,64.4470383329,4.9528840297,0.02
 07/04  10:00:00,120.12088241,23.3247414379,50.2904029538,0.0,4.12243109448,41.7362269337,86.0591946728,81.0863106431,4.9528840297,0.02
 07/04  11:00:00,111.470013051,19.4725607894,45.6211201956,0.0,4.12243109448,41.7362269337,65.6300559782,60.6571719485,4.9528840297,0.02
 07/04  12:00:00,122.424450406,23.2177983275,52.700913956,0.0,4.12243109448,41.7362269337,74.8941619572,69.9212779275,4.9528840297,0.02
 07/04  13:00:00,113.997266769,19.5795038998,48.041430695,0.0,4.12243109448,41.7362269337,53.9017032212,48.9288191915,4.9528840297,0.02
 07/04  14:00:00,125.778717657,23.5386276587,55.7343517643,0.0,4.12243109448,41.7362269337,62.6010554044,57.6281713747,4.9528840297,0.02
 07/04  15:00:00,115.705483512,19.6864470102,49.6427042403,0.0,4.12243109448,41.7362269337,59.5206088097,45.9659368965,4.9528840297,8.60178788344
 07/04  16:00:00,109.939734388,23.6458013502,56.6458871503,0.0,4.12243109448,24.8785346261,58.8756577476,53.9027737179,4.9528840297,0.02
 07/04  17:00:00,80.9271895028,17.8247454196,44.5864273651,0.0,2.06121554724,15.9888894789,42.9683261283,39.9765957105,2.97173041782,0.02
 07/04  18:00:00,91.7617657849,22.4473621978,50.6430997264,0.0,2.06121554724,15.9888894789,61.2891759476,58.2974455298,2.97173041782,0.02
 07/04  19:00:00,75.3748092084,16.8404230691,40.0442507351,0.0,2.06121554724,15.9888894789,49.2046405544,46.2129101365,2.97173041782,0.02
 07/04  20:00:00,97.1403362368,21.3204490334,45.4286313064,0.0,2.06121554724,15.9888894789,73.4721149157,70.4803844978,2.97173041782,0.02
 07/04  21:00:00,83.0992829083,15.7491576082,34.7908711773,0.0,2.06121554724,15.9888894789,56.8237014889,53.8319710711,2.97173041782,0.02
 07/04  22:00:00,96.7642342188,20.8423240722,43.2073688497,0.0,2.06121554724,15.9888894789,86.3588948333,83.3671644155,2.97173041782,0.02
 07/04  23:00:00,73.8932759112,13.5666266864,27.8191575557,0.0,2.06121554724,15.9888894789,55.9221475923,52.9304171745,2.97173041782,0.02
 07/04  24:00:00,86.027613434,18.9596795943,34.3792737829,0.0,2.06121554724,15.9888894789,82.1354854457,79.1437550279,2.97173041782,0.02
 07/05  01:00:00,68.1723256683,12.053047373,21.5699820608,0.0,4.12243109448,15.9888894789,54.0623753613,51.0706449435,2.97173041782,0.02
 07/05  02:00:00,92.7292267688,20.3717743864,37.5816956478,0.0,4.12243109448,15.9888894789,87.8355569849,84.8438265671,2.97173041782,0.02
 07/05  03:00:00,61.7046618794,10.7478956913,16.4333511595,0.0,4.12243109448,15.9888894789,49.7378409679,46.7461105501,2.97173041782,0.02
 07/05  04:00:00,126.707866167,27.9469124813,46.5807997687,0.0,12.3672932834,24.9413748627,110.241570227,105.268686197,4.9528840297,0.02
 07/05  05:00:00,128.692022722,28.5086200258,50.2693750677,7.13054036912,12.3672932834,24.9413748627,177.021422874,172.048538844,4.9528840297,0.02
 07/05  06:00:00,181.851412744,28.9857321732,54.9267389422,1.70830668555,24.7345865669,70.7195625826,142.085119062,132.159351003,9.90576805939,0.02
 07/05  07:00:00,222.47556225,29.2647751685,62.5264885575,0.411395416348,37.1018798503,92.3937384068,120.122606695,110.196838636,9.90576805939,0.02
 07/05  08:00:00,241.682858658,29.6270963451,69.4992533828,0.240316370403,37.1018798503,104.434947198,111.461008084,101.535240025,9.90576805939,0.02
 07/05  09:00:00,258.850893481,30.0405700148,74.353516708,0.0990562894735,37.1018798503,116.476155989,109.676708147,91.1468747113,9.90576805939,8.62406537667
 07/05  10:00:00,262.031620619,30.3666106969,77.3013288213,0.00532165458258,37.1018798503,116.476155989,95.8865932486,85.9608251892,9.90576805939,0.02
 07/05  11:00:00,263.649135608,30.6297799232,78.6607565292,0.0,37.1018798503,116.476155989,106.327998323,87.7923980905,9.90576805939,8.62983217285
 07/05  12:00:00,252.405296022,31.0055563984,79.0829629578,0.0,37.1018798503,104.434947198,98.1845825981,88.2588145387,9.90576805939,0.02
 07/05  13:00:00,264.873620585,31.4181616075,79.0968559271,0.0,37.1018798503,116.476155989,95.3613060889,85.4355380295,9.90576805939,0.02
 07/05  14:00:00,264.377357989,31.8223876829,78.1966257422,0.0,37.1018798503,116.476155989,101.848898745,83.3147071532,9.90576805939,8.62842353213
 07/05  15:00:00,265.908679855,32.2792976276,79.27121441,0.0,37.1018798503,116.476155989,90.7769252062,80.8511571468,9.90576805939,0.02
 07/05  16:00:00,267.609020966,32.5901034074,80.6612649686,0.0,37.1018798503,116.476155989,97.4508024419,78.9217542519,9.90576805939,8.62328013065
 07/05  17:00:00,264.729211411,32.6709515903,77.7017648162,0.0,37.1018798503,116.476155989,88.117497203,78.1917291436,9.90576805939,0.02
 07/05  18:00:00,159.350140269,28.2086122101,58.050766781,0.0,24.7345865669,47.5788473902,65.5549531787,60.582069149,4.9528840297,0.02
 07/05  19:00:00,153.830147821,28.0376770975,52.7017050769,0.0,24.7345865669,47.5788473902,69.9000860569,64.9272020272,4.9528840297,0.02
 07/05  20:00:00,141.027927231,28.4629402634,48.9853215234,0.0,12.3672932834,38.6892022431,84.18097695,81.1892465321,2.97173041782,0.02
 07/05  21:00:00,99.6520039211,17.396972978,28.2595719377,0.0,12.3672932834,27.0668015668,58.7189732935,55.7272428756,2.97173041782,0.02
 07/05  22:00:00,85.1552139969,21.5058170915,28.8477583692,0.0,4.12243109448,15.9888894789,80.5874746438,77.595744226,2.97173041782,0.02
 07/05  23:00:00,70.8014095606,15.4924941432,20.688445264,0.0,4.12243109448,15.9888894789,57.088380585,54.0966501672,2.97173041782,0.02
 07/05  24:00:00,81.38859246,21.0352674057,25.5516864716,0.0,4.12243109448,15.9888894789,88.3084304581,85.3167000403,2.97173041782,0.02
 07/06  01:00:00,61.8497164727,13.1388542447,14.1421544749,0.0,4.12243109448,15.9888894789,51.6255451591,48.6338147413,2.97173041782,0.02
 07/06  02:00:00,73.0640123205,19.3023432823,18.9859116483,0.0,4.12243109448,15.9888894789,87.6409692248,84.649238807,2.97173041782,0.02
 07/06  03:00:00,59.703489094,13.4240358725,11.7107454014,0.0,4.12243109448,15.9888894789,56.4132189731,53.4214885552,2.97173041782,0.02
 07/06  04:00:00,102.254417538,27.604694528,22.4695683811,0.0,12.3672932834,24.9413748627,114.323103463,100.768432674,4.9528840297,8.60178675856
 07/06  05:00:00,102.231898689,28.7090324277,24.2361636265,6.50321475028,12.3672932834,24.9413748627,170.075012019,165.102127989,4.9528840297,0.02
 07/06  06:00:00,156.496761202,29.0697798247,28.7640505851,2.43229533039,24.7345865669,70.7195625826,136.583787002,126.658018942,9.90576805939,0.02
 07/06  07:00:00,199.339827403,29.4284509873,39.1488364924,0.489639259209,37.1018798503,92.3937384068,114.679943617,104.754175558,9.90576805939,0.02
 07/06  08:00:00,217.84795697,29.6659373766,45.5143979504,0.35148799592,37.1018798503,104.434947198,106.896914037,96.9711459773,9.90576805939,0.02
 07/06  09:00:00,237.974963623,30.036269506,53.413329871,0.167582295307,37.1018798503,116.476155989,102.400196276,92.4744282164,9.90576805939,0.02
 07/06  10:00:00,241.616864393,30.3660000017,56.8778359522,0.0146588755094,37.1018798503,116.476155989,107.935840244,89.4016194494,9.90576805939,8.62845273542
 07/06  11:00:00,244.752489218,30.633171527,59.7607716121,0.0,37.1018798503,116.476155989,97.203171227,87.2774031677,9.90576805939,0.02
 07/06  12:00:00,237.053986891,31.0409239757,63.6962157307,0.0,37.1018798503,104.434947198,103.379453117,84.8479750794,9.90576805939,8.6257099785
 07/06  13:00:00,251.016095105,31.4780366396,65.1795351793,0.0,37.1018798503,116.476155989,92.339612271,82.4138442116,9.90576805939,0.02
 07/06  14:00:00,251.673531994,31.9001847021,65.4149592845,0.0,37.1018798503,116.476155989,90.248977825,80.3232097656,9.90576805939,0.02
 07/06  15:00:00,255.340098226,32.3717659796,68.6101730882,0.0,37.1018798503,116.476155989,96.572369831,78.0396291914,9.90576805939,8.62697258019
 07/06  16:00:00,257.105194055,32.6587476123,70.0888470555,0.0,37.1018798503,116.476155989,86.562852052,76.6370839926,9.90576805939,0.02
 07/06  17:00:00,252.669726576,32.4526546734,65.8605375212,0.0,37.1018798503,116.476155989,87.7906095848,77.8648415254,9.90576805939,0.02
 07/06  18:00:00,150.963829898,28.1202441396,49.7528028572,0.0,24.7345865669,47.5788473902,65.9012022854,60.9283182557,4.9528840297,0.02
 07/06  19:00:00,148.15290158,28.0357308779,47.026396644,0.0,24.7345865669,47.5788473902,79.6782161606,66.1176799461,4.9528840297,8.60765218486
 07/06  20:00:00,137.068826184,28.3552365231,45.133935319,0.0,12.3672932834,38.6892022431,84.3204248432,81.3286944254,2.97173041782,0.02
 07/06  21:00:00,97.1399191176,17.2900298676,25.8544397458,0.0,12.3672932834,27.0668015668,58.7433989514,55.7516685336,2.97173041782,0.02
 07/06  22:00:00,85.6826672028,21.2634127079,29.6176169813,0.0,4.12243109448,15.9888894789,80.3710467737,77.3793163558,2.97173041782,0.02
 07/06  23:00:00,71.6552791164,15.2358306782,21.7989793179,0.0,4.12243109448,15.9888894789,56.8333596969,53.841629279,2.97173041782,0.02
 07/06  24:00:00,85.0124867764,21.0352674057,29.1755818312,0.0,4.12243109448,15.9888894789,91.3980976941,88.4063672763,2.97173041782,0.02
 07/07  01:00:00,69.4203672933,14.2301197056,20.5956596867,0.0,4.12243109448,15.9888894789,58.9630228212,55.9712924034,2.97173041782,0.02
 07/07  02:00:00,81.3100143357,20.1797225224,26.3286542848,0.0,4.12243109448,15.9888894789,91.8881570396,88.8964266217,2.97173041782,0.02
 07/07  03:00:00,68.1208869592,14.8080582366,18.6923595724,0.0,4.12243109448,15.9888894789,64.7476071182,61.7558767004,2.97173041782,0.02
 07/07  04:00:00,111.537503948,27.7116376385,31.645712749,0.0,12.3672932834,24.9413748627,103.597389675,98.6245056453,4.9528840297,0.02
 07/07  05:00:00,110.219127067,28.7154334509,33.7838368121,4.93636987754,12.3672932834,24.9413748627,167.62903314,162.65614911,4.9528840297,0.02
 07/07  06:00:00,162.712515578,29.174129975,36.1417036186,1.16604735235,24.7345865669,70.7195625826,134.035915987,124.110147928,9.90576805939,0.02
 07/07  07:00:00,203.748203555,29.6474877127,43.4651338758,0.362681763575,37.1018798503,92.3937384068,112.589894656,102.664126596,9.90576805939,0.02
 07/07  08:00:00,224.775232274,30.0294558021,52.2140003635,0.215585888519,37.1018798503,104.434947198,113.702611016,95.1754009272,9.90576805939,8.62144202952
 07/07  09:00:00,242.709242828,30.4453212014,57.8530995753,0.0530933315595,37.1018798503,116.476155989,100.622933008,90.6971649488,9.90576805939,0.02
 07/07  10:00:00,244.838945132,30.735698438,59.7448843402,0.0,37.1018798503,116.476155989,97.830203805,87.9044357457,9.90576805939,0.02
 07/07  11:00:00,245.277953995,30.8288635609,60.0905120708,0.0,37.1018798503,116.476155989,105.347705708,86.8122784852,9.90576805939,8.62965916315
 07/07  12:00:00,234.046983016,31.1032717265,60.6269353608,0.0,37.1018798503,104.434947198,94.6858279303,84.7600598709,9.90576805939,0.02
 07/07  13:00:00,245.972573694,31.4091239653,60.2048462932,0.0,37.1018798503,116.476155989,100.845004479,82.3095566974,9.90576805939,8.62967972201
 07/07  14:00:00,246.666031031,31.6503775761,60.6573294692,0.0,37.1018798503,116.476155989,90.2687972409,80.3430291815,9.90576805939,0.02
 07/07  15:00:00,247.439421871,31.8616580424,61.2195948709,0.0,37.1018798503,116.476155989,88.5526203389,78.6268522795,9.90576805939,0.02
 07/07  16:00:00,247.394346506,32.0561353177,60.9805746145,0.0,37.1018798503,116.476155989,96.0207853283,77.4918772912,9.90576805939,8.6231399777
 07/07  17:00:00,244.54110486,31.9815983524,58.2030155512,0.0,37.1018798503,116.476155989,88.0529852946,78.1272172352,9.90576805939,0.02
 07/07  18:00:00,147.019086385,28.0336253337,45.8946999388,0.0,24.7345865669,47.5788473902,65.4411797064,60.4682956767,4.9528840297,0.02
 07/07  19:00:00,146.028345344,28.4615964415,44.4759832353,0.0,24.7345865669,47.5788473902,70.5923254381,65.6194414084,4.9528840297,0.02
 07/07  20:00:00,126.768288734,27.8185807489,35.3700424526,0.0,12.3672932834,38.6892022431,84.1309133897,81.1391829719,2.97173041782,0.02
 07/07  21:00:00,92.9204824568,17.6465069023,21.2785164873,0.0,12.3672932834,27.0668015668,58.0196568412,55.0279264234,2.97173041782,0.02
 07/07  22:00:00,78.2707016083,21.2919308707,22.1771321949,0.0,4.12243109448,15.9888894789,80.2213413199,77.2296109021,2.97173041782,0.02
 07/07  23:00:00,64.9204331612,15.3213851666,14.9785778346,0.0,4.12243109448,15.9888894789,59.9165547535,56.9248243357,2.97173041782,0.02
 07/07  24:00:00,72.5183482275,19.3023432823,18.4402475563,0.0,4.12243109448,15.9888894789,80.9513506921,77.9596202743,2.97173041782,0.02
 07/08  01:00:00,62.0513196491,14.0380678417,13.3927816445,0.0,4.12243109448,15.9888894789,63.6861458148,60.694415397,2.97173041782,0.02
 07/08  02:00:00,73.1462361348,20.3717743864,17.9746772898,0.0,4.12243109448,15.9888894789,88.1761811466,85.1844507288,2.97173041782,0.02
 07/08  03:00:00,59.7338712734,13.1606886016,11.9785936765,0.0,4.12243109448,15.9888894789,70.2144949664,58.6409796031,2.97173041782,8.60178494554
 07/08  04:00:00,84.9155855017,26.7491496448,23.1207887132,0.0,4.12243109448,16.0517297156,113.630887515,110.639157097,2.97173041782,0.02
 07/08  05:00:00,75.7221365685,27.1769220864,22.8962340982,0.0,4.12243109448,16.0517297156,111.763108211,108.771377793,2.97173041782,0.02
 07/08  06:00:00,98.3797695874,28.8880118529,24.9870359141,0.0,4.12243109448,39.6058045677,91.2249385025,88.2332080847,2.97173041782,0.02
 07/08  07:00:00,149.501344213,28.9155301668,33.2831387753,8.80575387892,12.3672932834,65.3531420225,144.079071916,139.106187886,4.9528840297,0.02
 07/08  08:00:00,155.672657005,28.9052110315,39.0351944142,6.34449708652,12.3672932834,68.2430321324,140.630595403,135.657711373,4.9528840297,0.02
 07/08  09:00:00,185.140463595,28.9397708334,43.1697415631,2.6263458498,16.4897243779,93.1370602926,130.265012276,122.320397828,7.92461444751,0.02
 07/08  10:00:00,188.397803192,28.9553206285,47.581541714,1.45622871233,16.4897243779,93.1370602926,125.934053831,117.989439384,7.92461444751,0.02
 07/08  11:00:00,191.228913779,28.9672890308,50.8429206894,1.01397985431,16.4897243779,93.1370602926,123.489577656,115.544963209,7.92461444751,0.02
 07/08  12:00:00,183.270863007,28.9967339105,52.4101072594,0.610907678923,16.4897243779,83.9857416113,121.267165559,113.322551111,7.92461444751,0.02
 07/08  13:00:00,186.296849841,29.0299757571,55.6566692318,0.357097291101,16.4897243779,83.9857416113,127.949881794,111.415687592,7.92461444751,8.60957975376
 07/08  14:00:00,189.535813306,29.0954043218,59.0307510448,0.156622890996,16.4897243779,83.9857416113,117.467373647,109.522759199,7.92461444751,0.02
 07/08  15:00:00,168.349133491,28.8880118529,55.6649859647,0.0,12.3672932834,70.6512738906,57.8935522049,52.9206681752,4.9528840297,0.02
 07/08  16:00:00,168.041308895,28.8880118529,55.3571557357,0.0,12.3672932834,70.6512738906,57.4807035534,52.5078195237,4.9528840297,0.02
 07/08  17:00:00,154.711129371,28.8880118529,54.5504743696,0.0,12.3672932834,58.1284167478,60.2392940543,55.2664100246,4.9528840297,0.02
 07/08  18:00:00,111.71324765,27.7116376385,45.9164560502,0.0,12.3672932834,24.9413748627,82.5189734097,77.54608938,4.9528840297,0.02
 07/08  19:00:00,113.925738243,28.3532963009,47.4872879602,0.0,12.3672932834,24.9413748627,89.7896909566,84.8168069269,4.9528840297,0.02
 07/08  20:00:00,96.3914818637,27.604694528,36.0903073328,0.0,4.12243109448,16.0517297156,100.334196551,97.3424661333,2.97173041782,0.02
 07/08  21:00:00,58.8431329897,11.6407592295,12.6854289108,0.0,4.12243109448,15.9888894789,44.9039283401,41.9121979223,2.97173041782,0.02
 07/08  22:00:00,72.7492860625,18.4249640422,19.5744463347,0.0,4.12243109448,15.9888894789,78.6235616459,75.6318312281,2.97173041782,0.02
 07/08  23:00:00,56.978936081,11.8118682061,10.6501229608,0.0,4.12243109448,15.9888894789,45.8358991828,42.844168765,2.97173041782,0.02
 07/08  24:00:00,72.4564375506,18.4249640422,19.2815977521,0.0,4.12243109448,15.9888894789,78.6885442747,75.6968138569,2.97173041782,0.02
 07/09  01:00:00,52.9970113942,9.65117164117,10.9159915606,0.0,2.06121554724,15.9888894789,43.0376136138,40.045883196,2.97173041782,0.02
 07/09  02:00:00,71.0004153869,17.5475848021,20.6502825514,0.0,2.06121554724,15.9888894789,76.5279917689,73.536261351,2.97173041782,0.02
 07/09  03:00:00,73.5220016995,19.6227268788,21.2106145351,0.0,2.06121554724,15.9888894789,81.732599242,78.7408688242,2.97173041782,0.02
 07/09  04:00:00,59.7221384394,13.1606886016,14.0162498674,0.0,2.06121554724,15.9888894789,59.4945693636,56.5028389458,2.97173041782,0.02
 07/09  05:00:00,52.4009787218,14.0380678417,15.2000062157,0.0,2.06121554724,15.9888894789,72.8453187698,61.2718301984,2.97173041782,8.6017581536
 07/09  06:00:00,64.6543659942,21.9344810026,24.0226999044,0.0,2.06121554724,15.9888894789,98.0572695442,95.0655391264,2.97173041782,0.02
 07/09  07:00:00,61.6257595542,18.6170159062,24.4409646439,0.0,2.06121554724,15.9888894789,79.1746367244,76.1829063065,2.97173041782,0.02
 07/09  08:00:00,104.353776474,23.2177983275,34.6180887072,0.0,4.12243109448,41.7362269337,93.0446846922,88.0718006625,4.9528840297,0.02
 07/09  09:00:00,97.1074239485,18.6597931503,32.0712989228,0.0,4.12243109448,41.7362269337,73.1766107171,68.2037266874,4.9528840297,0.02
 07/09  10:00:00,111.386665735,23.2177983275,41.6631295812,0.0,4.12243109448,41.7362269337,89.7507077751,84.7778237454,4.9528840297,0.02
 07/09  11:00:00,102.817509458,19.1731200803,37.116275448,0.0,4.12243109448,41.7362269337,71.3344073155,66.3615232858,4.9528840297,0.02
 07/09  12:00:00,113.989184842,23.3033528158,44.0554352264,0.0,4.12243109448,41.7362269337,88.1757747899,83.2028907602,4.9528840297,0.02
 07/09  13:00:00,104.747542119,19.1731200803,38.9084478534,0.0,4.12243109448,41.7362269337,70.4456888686,65.4728048389,4.9528840297,0.02
 07/09  14:00:00,114.242844179,23.4744617925,44.1403401509,0.0,4.12243109448,41.7362269337,87.2523441776,82.2794601479,4.9528840297,0.02
 07/09  15:00:00,104.242894168,19.5153380336,38.2275094674,0.0,4.12243109448,41.7362269337,70.7486882654,65.7758042357,4.9528840297,0.02
 07/09  16:00:00,96.8901339145,23.5600162808,43.6820722745,0.0,4.12243109448,24.8785346261,88.1510220619,83.1781380322,4.9528840297,0.02
 07/09  17:00:00,68.7233910694,16.6265368483,33.6067191662,0.0,2.06121554724,15.9888894789,63.4405291658,60.448798748,2.97173041782,0.02
 07/09  18:00:00,83.8550706904,21.8908122889,43.318836143,0.0,2.06121554724,15.9888894789,90.5674158154,87.5756853976,2.97173041782,0.02
 07/09  19:00:00,62.2058560606,15.1074989458,28.6341032557,0.0,2.06121554724,15.9888894789,63.806297771,60.8145673531,2.97173041782,0.02
 07/09  20:00:00,89.6234565048,20.5856606072,38.6660023175,0.00641917454444,2.06121554724,15.9888894789,88.6865513812,85.6948209633,2.97173041782,0.02
 07/09  21:00:00,72.7053287609,13.4240358725,26.7738014074,0.0,2.06121554724,15.9888894789,56.6623064015,53.6705759837,2.97173041782,0.02
 07/09  22:00:00,92.933977755,20.3289971422,39.8904395092,0.0,2.06121554724,15.9888894789,88.2120734118,85.2203429939,2.97173041782,0.02
 07/09  23:00:00,67.1478866449,12.2833093615,22.3570857631,0.0,2.06121554724,15.9888894789,56.4462187649,53.4544883471,2.97173041782,0.02
 07/09  24:00:00,94.8113409525,20.5856606072,41.5111391949,0.0,2.06121554724,15.9888894789,88.3260903002,85.3343598824,2.97173041782,0.02
 07/10  01:00:00,74.2310763701,13.1388542447,26.5235150533,0.0,4.12243109448,15.9888894789,57.1348543403,54.1431239224,2.97173041782,0.02
 07/10  02:00:00,91.5418513852,19.730115724,37.0359789525,0.0,4.12243109448,15.9888894789,88.9356356036,85.9439051858,2.97173041782,0.02
 07/10  03:00:00,75.6446047885,13.4240358725,27.6518617772,0.0,4.12243109448,15.9888894789,57.04992424,54.0581938222,2.97173041782,0.02
 07/10  04:00:00,136.243100866,27.7971921268,56.2657547805,0.0,12.3672932834,24.9413748627,110.138144958,105.165260929,4.9528840297,0.02
 07/10  05:00:00,136.061385832,28.0712166899,58.7697619372,6.43691987179,12.3672932834,24.9413748627,170.454511358,165.481627329,4.9528840297,0.02
 07/10  06:00:00,196.499740181,29.0501866784,68.8019025788,2.41701587821,24.7345865669,70.7195625826,130.731152927,120.805384868,9.90576805939,0.02
 07/10  07:00:00,231.795505623,29.2597842928,71.3040395559,0.958773709927,37.1018798503,92.3937384068,115.363899448,96.8508943948,9.90576805939,8.60723699363
 07/10  08:00:00,246.29779866,29.4357170535,74.0456685739,0.500292533618,37.1018798503,104.434947198,92.6045531667,82.6787851073,9.90576805939,0.02
 07/10  09:00:00,263.363298322,29.7881955584,78.9770688701,0.240296436667,37.1018798503,116.476155989,74.5563440317,64.6305759723,9.90576805939,0.02
 07/10  10:00:00,269.250727307,30.1878092048,84.6803480996,0.0241769904148,37.1018798503,116.476155989,68.5572747993,50.0233368682,9.90576805939,8.62816987172
 07/10  11:00:00,273.780402094,30.6073840584,88.8145120777,0.0,37.1018798503,116.476155989,50.5630225915,40.6372545321,9.90576805939,0.02
 07/10  12:00:00,264.468256617,31.0206321625,91.1308164316,0.0,37.1018798503,104.434947198,45.5700029528,35.6442348934,9.90576805939,0.02
 07/10  13:00:00,278.950610248,31.4522124672,93.1398469553,0.0,37.1018798503,116.476155989,50.4580329372,31.9227457657,9.90576805939,8.62951911206
 07/10  14:00:00,278.668715345,31.9364363229,92.373947043,0.0,37.1018798503,116.476155989,49.6416703379,39.7159022785,9.90576805939,0.02
 07/10  15:00:00,277.92106366,32.3750190873,91.1878523995,0.0,37.1018798503,116.476155989,66.4706293113,47.9381515659,9.90576805939,8.62670968599
 07/10  16:00:00,276.198964078,32.4831384946,89.3582576443,0.0,37.1018798503,116.476155989,64.2852107108,54.3594426515,9.90576805939,0.02
 07/10  17:00:00,272.908100499,32.375059594,86.1765374519,0.0,37.1018798503,116.476155989,72.4191681208,62.4934000614,9.90576805939,0.02
 07/10  18:00:00,165.848223449,28.1225528149,64.634901652,0.0,24.7345865669,47.5788473902,64.716939642,59.7440556123,4.9528840297,0.02
 07/10  19:00:00,160.027889292,28.0365364228,58.9005789889,0.0,24.7345865669,47.5788473902,71.5328179044,66.5599338747,4.9528840297,0.02
 07/10  20:00:00,149.988497451,28.4620591497,57.9467643764,0.0,12.3672932834,38.6892022431,84.6788091791,81.6870787613,2.97173041782,0.02
 07/10  21:00:00,107.05613688,17.396972978,35.663704472,0.0,12.3672932834,27.0668015668,67.2178217453,55.6412197718,2.97173041782,8.60487155571
 07/10  22:00:00,99.22388906,22.5115280641,41.8848417933,0.0,4.12243109448,15.9888894789,81.9534394824,78.9617090646,2.97173041782,0.02
 07/10  23:00:00,78.5928958426,15.4924941432,28.4799321638,0.0,4.12243109448,15.9888894789,55.9359971758,52.9442667579,2.97173041782,0.02
 07/10  24:00:00,90.4699547022,21.2491536265,34.4191631894,0.0,4.12243109448,15.9888894789,88.1109463672,85.1192159494,2.97173041782,0.02
 07/11  01:00:00,71.0364351958,14.4658402833,21.950125524,0.0,4.12243109448,15.9888894789,60.5873156799,57.5955852621,2.97173041782,0.02
 07/11  02:00:00,87.7983296181,20.5856606072,32.4369124563,0.0,4.12243109448,15.9888894789,83.760451389,80.7687209712,2.97173041782,0.02
 07/11  03:00:00,63.174917282,12.2833093615,16.3229010013,0.0,4.12243109448,15.9888894789,55.900070076,52.9083396582,2.97173041782,0.02
 07/11  04:00:00,118.128526313,27.9469124813,38.0014601541,0.0,12.3672932834,24.9413748627,105.108668986,100.135784956,4.9528840297,0.02
 07/11  05:00:00,116.978250527,28.5993979698,40.514849413,5.08051615005,12.3672932834,24.9413748627,168.922431767,163.949547738,4.9528840297,0.02
 07/11  06:00:00,168.44021711,29.1438815367,42.0138742258,1.05182669555,24.7345865669,70.7195625826,135.128265516,125.202497457,9.90576805939,0.02
 07/11  07:00:00,207.500029953,29.5740343946,47.2833033849,0.369796768186,37.1018798503,92.3937384068,113.844109075,103.918341016,9.90576805939,0.02
 07/11  08:00:00,229.694454735,29.9885504467,57.1778752348,0.211875807215,37.1018798503,104.434947198,105.93032949,96.0045614302,9.90576805939,0.02
 07/11  09:00:00,246.721562552,30.4179029408,61.8962672325,0.049615733066,37.1018798503,116.476155989,109.852369663,91.3225874028,9.90576805939,8.62401420089
 07/11  10:00:00,249.793926505,30.7322329895,64.7033849708,0.0,37.1018798503,116.476155989,98.3153993777,88.3896313183,9.90576805939,0.02
 07/11  11:00:00,253.164565708,30.9718067742,67.834178584,0.0,37.1018798503,116.476155989,96.2440245744,86.318256515,9.90576805939,0.02
 07/11  12:00:00,244.477019225,31.3184506141,70.8418015843,0.0,37.1018798503,104.434947198,102.567319225,84.035838836,9.90576805939,8.62571232955
 07/11  13:00:00,260.483020124,31.708249607,74.4162311588,0.0,37.1018798503,116.476155989,91.5371332704,81.611365211,9.90576805939,0.02
 07/11  14:00:00,262.233699913,32.1254283957,75.7498989359,0.0,37.1018798503,116.476155989,98.1167953363,79.5830262402,9.90576805939,8.62800103675
 07/11  15:00:00,262.977530742,32.6497335202,75.9696842061,0.0,37.1018798503,116.476155989,87.0761004239,77.1503323645,9.90576805939,0.02
 07/11  16:00:00,263.993143963,33.0197706538,76.6157513004,0.0,37.1018798503,116.476155989,85.3189049215,75.3931368621,9.90576805939,0.02
 07/11  17:00:00,263.727323601,33.0943460585,76.276450876,0.0,37.1018798503,116.476155989,93.5652638025,75.0440978602,9.90576805939,8.61539788291
 07/11  18:00:00,158.243352173,28.2092906975,56.9433084,0.0,24.7345865669,47.5788473902,64.3419032133,59.3690191836,4.9528840297,0.02
 07/11  19:00:00,152.004637209,28.0384701228,50.8754141041,0.0,24.7345865669,47.5788473902,68.563430057,63.5905460273,4.9528840297,0.02
 07/11  20:00:00,136.356726952,28.46331894,44.3137568914,0.0,12.3672932834,38.6892022431,82.6063137074,79.6145832895,2.97173041782,0.02
