Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  21:00:00,97.3594563602,17.396972978,25.9670326581,0.0,12.3672932834,27.0668015668,58.3399890134,55.3482585956,2.97173041782,0.02
 07/11  22:00:00,87.8312315841,21.634148824,31.3954450602,0.0,4.12243109448,15.9888894789,79.1401589544,76.1484285366,2.97173041782,0.02
 07/11  23:00:00,71.9436184329,15.4069396549,21.9162094623,0.0,4.12243109448,15.9888894789,55.8047999811,52.8130695633,2.97173041782,0.02
 07/11  24:00:00,83.8793338839,21.0352674057,28.0424287344,0.0,4.12243109448,15.9888894789,87.7430744211,84.7513440033,2.97173041782,0.02
 07/12  01:00:00,63.8802897823,13.1388542447,16.1727286193,0.0,4.12243109448,15.9888894789,51.1388044559,48.1470740381,2.97173041782,0.02
 07/12  02:00:00,75.6795384945,19.3023432823,21.6014386585,0.0,4.12243109448,15.9888894789,85.2571475649,82.265417147,2.97173041782,0.02
 07/12  03:00:00,62.6571389699,13.2814450586,14.8069869289,0.0,4.12243109448,15.9888894789,55.3374524266,52.3457220088,2.97173041782,0.02
 07/12  04:00:00,108.158400592,27.604694528,28.3735522621,0.0,12.3672932834,24.9413748627,103.48174177,98.5088577406,4.9528840297,0.02
 07/12  05:00:00,107.078636796,28.8333199216,30.6510500469,4.81077965342,12.3672932834,24.9413748627,167.708396562,162.735512532,4.9528840297,0.02
 07/12  06:00:00,163.879851385,29.1743160131,37.1731602994,1.30174018631,24.7345865669,70.7195625826,134.421664052,124.495895993,9.90576805939,0.02
 07/12  07:00:00,206.282828727,29.6436589581,46.0655424977,0.300722013369,37.1018798503,92.3937384068,112.759349954,102.833581894,9.90576805939,0.02
 07/12  08:00:00,228.56822404,30.0299628673,56.0777610572,0.144375091293,37.1018798503,104.434947198,113.55273197,95.0274687245,9.90576805939,8.6194951861
 07/12  09:00:00,247.215989706,30.4828069406,62.3478441081,0.0276127326754,37.1018798503,116.476155989,100.256447897,90.3306798372,9.90576805939,0.02
 07/12  10:00:00,253.012316319,30.8339430724,67.8199877274,0.0,37.1018798503,116.476155989,105.83982333,87.3060888565,9.90576805939,8.62796641362
 07/12  11:00:00,258.078217513,31.1409677818,72.5787482027,0.0,37.1018798503,116.476155989,94.874788757,84.9490206976,9.90576805939,0.02
 07/12  12:00:00,249.954170181,31.5924712873,76.0449048644,0.0,37.1018798503,104.434947198,92.3802375589,82.4544694995,9.90576805939,0.02
 07/12  13:00:00,266.526589667,32.1146457901,80.0533897215,0.0,37.1018798503,116.476155989,98.3052084045,79.7700561828,9.90576805939,8.62938416236
 07/12  14:00:00,267.825827925,32.6296540253,80.8378569568,0.0,37.1018798503,116.476155989,87.5805477338,77.6547796744,9.90576805939,0.02
 07/12  15:00:00,269.554460282,33.045256135,82.1510174475,0.0,37.1018798503,116.476155989,94.4425990867,75.9102171846,9.90576805939,8.6266138427
 07/12  16:00:00,269.027689228,33.3266199812,81.343502396,0.0,37.1018798503,116.476155989,84.18627734,74.2605092807,9.90576805939,0.02
 07/12  17:00:00,267.674920494,33.3513939268,79.9670317441,0.0,37.1018798503,116.476155989,83.6036585923,73.6778905329,9.90576805939,0.02
 07/12  18:00:00,157.577597755,28.2087674987,56.2780652297,0.0,24.7345865669,47.5788473902,64.0487412231,59.0758571934,4.9528840297,0.02
 07/12  19:00:00,152.253006423,28.0372374094,51.1249991377,0.0,24.7345865669,47.5788473902,68.8473351477,63.874451118,4.9528840297,0.02
 07/12  20:00:00,141.297859957,28.4631167128,49.2550733645,0.0,12.3672932834,38.6892022431,82.2710028341,79.2792724163,2.97173041782,0.02
 07/12  21:00:00,97.5774775278,17.396972978,26.1850431827,0.0,12.3672932834,27.0668015668,66.8251234746,55.248546504,2.97173041782,8.60484655281
 07/12  22:00:00,84.2063820857,21.4915580101,27.913185562,0.0,4.12243109448,15.9888894789,79.8357921871,76.8440617693,2.97173041782,0.02
 07/12  23:00:00,68.7018114527,15.3213851666,18.7599562846,0.0,4.12243109448,15.9888894789,56.5546010031,53.5628705853,2.97173041782,0.02
 07/12  24:00:00,81.0249253844,21.0352674057,25.1880196687,0.0,4.12243109448,15.9888894789,89.0691234181,86.0773930003,2.97173041782,0.02
 07/13  01:00:00,65.1650263019,14.4440059265,16.1264318008,0.0,4.12243109448,15.9888894789,58.9709228634,55.9791924456,2.97173041782,0.02
 07/13  02:00:00,74.9398200476,19.3023432823,20.8617198606,0.0,4.12243109448,15.9888894789,82.5273046493,79.5355742315,2.97173041782,0.02
 07/13  03:00:00,59.8773892961,12.2833093615,13.0253726994,0.0,4.12243109448,15.9888894789,56.4008890575,53.4091586397,2.97173041782,0.02
 07/13  04:00:00,108.063184907,27.9469124813,27.936118464,0.0,12.3672932834,24.9413748627,105.908385647,100.935501617,4.9528840297,0.02
 07/13  05:00:00,106.904159489,28.6183742882,29.8957102706,5.6065876818,12.3672932834,24.9413748627,168.132463987,163.159579957,4.9528840297,0.02
 07/13  06:00:00,166.667968698,29.1863621592,39.5245759383,1.72639572165,24.7345865669,70.7195625826,134.387782507,124.462014448,9.90576805939,0.02
 07/13  07:00:00,216.660925881,29.6863379205,56.350384388,0.351307283104,37.1018798503,92.3937384068,112.362576887,102.436808828,9.90576805939,0.02
 07/13  08:00:00,237.231226694,30.0695986683,64.6729685932,0.172516583153,37.1018798503,104.434947198,104.263700651,94.337932592,9.90576805939,0.02
 07/13  09:00:00,254.778010075,30.5565346842,69.8203069153,0.0433874686726,37.1018798503,116.476155989,108.043137966,89.5134752747,9.90576805939,8.62389463176
 07/13  10:00:00,261.105297959,30.9611619471,75.7858387562,0.0,37.1018798503,116.476155989,96.2604431032,86.3346750438,9.90576805939,0.02
 07/13  11:00:00,265.571952205,31.317607177,79.8957841261,0.0,37.1018798503,116.476155989,93.9253743473,83.9996062879,9.90576805939,0.02
 07/13  12:00:00,256.781078747,31.8208618754,82.6434393837,0.0,37.1018798503,104.434947198,99.8773682427,81.346240423,9.90576805939,8.62535976034
 07/13  13:00:00,273.398482883,32.4310253325,86.6089373371,0.0,37.1018798503,116.476155989,84.4536806549,74.5279125955,9.90576805939,0.02
 07/13  14:00:00,274.990239163,32.9569874498,87.6748741752,0.0,37.1018798503,116.476155989,88.2479717729,69.7143267223,9.90576805939,8.62787699115
 07/13  15:00:00,274.207069048,33.1714332049,86.6775353437,0.0,37.1018798503,116.476155989,76.9446193173,67.0188512579,9.90576805939,0.02
 07/13  16:00:00,273.434272023,33.4345744854,85.6420917825,0.0,37.1018798503,116.476155989,78.9007279044,68.974959845,9.90576805939,0.02
 07/13  17:00:00,269.448129341,33.3721840076,81.7194112239,0.0,37.1018798503,116.476155989,92.7837886932,74.2626647591,9.90576805939,8.61535587472
 07/13  18:00:00,161.18229028,28.1232281777,59.9683055575,0.0,24.7345865669,47.5788473902,64.076633457,59.1037494273,4.9528840297,0.02
 07/13  19:00:00,157.346215337,28.0383769029,56.2170873097,0.0,24.7345865669,47.5788473902,69.2918856371,64.3190016074,4.9528840297,0.02
 07/13  20:00:00,146.696794336,28.4632602873,54.6538866467,0.0,12.3672932834,38.6892022431,82.2168335381,79.2251031202,2.97173041782,0.02
 07/13  21:00:00,105.448329771,17.396972978,34.0559084669,0.0,12.3672932834,27.0668015668,57.7389425979,54.74721218,2.97173041782,0.02
 07/13  22:00:00,95.5199929453,21.7197033123,38.9986521803,0.0,4.12243109448,15.9888894789,78.597271381,75.6055409632,2.97173041782,0.02
 07/13  23:00:00,77.0105155602,15.4924941432,26.8975523496,0.0,4.12243109448,15.9888894789,55.4843385594,52.4926081416,2.97173041782,0.02
 07/13  24:00:00,89.402302619,21.2491536265,33.3515114982,0.0,4.12243109448,15.9888894789,87.3212492306,84.3295188128,2.97173041782,0.02
 07/14  01:00:00,71.8632872264,14.7225037483,22.5203144071,0.0,4.12243109448,15.9888894789,59.9938620675,57.0021316496,2.97173041782,0.02
 07/14  02:00:00,87.925168984,21.0352674057,32.0882640736,0.0,4.12243109448,15.9888894789,88.4698999437,85.4781695259,2.97173041782,0.02
 07/14  03:00:00,72.4083860864,14.8080582366,22.9798587166,0.0,4.12243109448,15.9888894789,63.9516427429,60.9599123251,2.97173041782,0.02
 07/14  04:00:00,121.736428651,28.0324669697,41.5238081308,0.0,12.3672932834,24.9413748627,102.07902015,97.1061361201,4.9528840297,0.02
 07/14  05:00:00,116.957883349,28.3438893934,42.6873911838,3.14311585035,12.3672932834,24.9413748627,166.76780234,161.794918311,4.9528840297,0.02
 07/14  06:00:00,177.618462613,29.2209648064,51.3980428033,0.768820370383,24.7345865669,70.7195625826,133.535893778,123.610125719,9.90576805939,0.02
 07/14  07:00:00,223.009709667,29.8191261885,62.8257965849,0.0918860481922,37.1018798503,92.3937384068,111.868530542,101.942762482,9.90576805939,0.02
 07/14  08:00:00,241.342719289,30.2786676785,68.7454782788,0.00243309887991,37.1018798503,104.434947198,112.460186807,93.9347939143,9.90576805939,8.61962483361
 07/14  09:00:00,256.943994569,30.7179213429,71.8683625277,0.0,37.1018798503,116.476155989,99.4304821727,89.5047141133,9.90576805939,0.02
 07/14  10:00:00,258.343624276,31.0813608987,72.9038970191,0.0,37.1018798503,116.476155989,96.4662510462,86.5404829868,9.90576805939,0.02
 07/14  11:00:00,262.827010859,31.3884477361,77.0800507089,0.0,37.1018798503,116.476155989,102.773525773,84.2385733742,9.90576805939,8.62918433912
 07/14  12:00:00,255.04298937,31.8177482945,80.9084666038,0.0,37.1018798503,104.434947198,91.910882473,81.9851144136,9.90576805939,0.02
 07/14  13:00:00,269.346419222,32.2748055264,82.7130490425,0.0,37.1018798503,116.476155989,93.8028563626,75.2679052727,9.90576805939,8.6291830305
 07/14  14:00:00,269.329059238,32.7285298758,82.2422307389,0.0,37.1018798503,116.476155989,80.3847304524,70.458962393,9.90576805939,0.02
 07/14  15:00:00,268.588898477,33.1514620638,81.0792694256,0.0,37.1018798503,116.476155989,85.668740798,75.7429727386,9.90576805939,0.02
 07/14  16:00:00,266.054549852,33.3932934285,78.3036721295,0.0,37.1018798503,116.476155989,93.2815562747,74.7532577073,9.90576805939,8.62253050803
 07/14  17:00:00,265.82005153,33.3557144983,78.1078532808,0.0,37.1018798503,116.476155989,84.6542755148,74.7285074554,9.90576805939,0.02
 07/14  18:00:00,160.906322108,28.209467006,59.6060954118,0.0,24.7345865669,47.5788473902,64.4467854377,59.473901408,4.9528840297,0.02
 07/14  19:00:00,157.382897265,28.0392551977,56.2528776247,0.0,24.7345865669,47.5788473902,68.962515933,63.9896319033,4.9528840297,0.02
 07/14  20:00:00,146.205050338,28.4638837907,54.1615021679,0.0,12.3672932834,38.6892022431,82.3282505018,79.3365200839,2.97173041782,0.02
 07/14  21:00:00,104.588838791,17.396972978,33.196407374,0.0,12.3672932834,27.0668015668,57.9838983074,54.9921678896,2.97173041782,0.02
 07/14  22:00:00,96.6070019587,21.7197033123,40.0856601662,0.0,4.12243109448,15.9888894789,78.7917482693,75.8000178515,2.97173041782,0.02
 07/14  23:00:00,80.2578514818,15.5780486315,30.0593327527,0.0,4.12243109448,15.9888894789,55.4686527915,52.4769223737,2.97173041782,0.02
 07/14  24:00:00,94.9276314023,21.2491536265,38.8768392939,0.0,4.12243109448,15.9888894789,95.8349875078,84.2614767169,2.97173041782,8.60178037305
 07/15  01:00:00,75.2490681651,14.7225037483,25.9060944935,0.0,4.12243109448,15.9888894789,59.9997937593,57.0080633414,2.97173041782,0.02
 07/15  02:00:00,93.4218338,21.0352674057,37.5849281688,0.0,4.12243109448,15.9888894789,88.3956536014,85.4039231836,2.97173041782,0.02
 07/15  03:00:00,77.5661843377,14.4440059265,28.5275898808,0.0,4.12243109448,15.9888894789,59.0322307634,56.0405003455,2.97173041782,0.02
 07/15  04:00:00,104.700574894,26.3213772032,43.333550994,0.0,4.12243109448,16.0517297156,108.721899414,105.730168996,2.97173041782,0.02
 07/15  05:00:00,100.837257823,27.1769220864,48.0113557763,0.0,4.12243109448,16.0517297156,108.215713541,105.223983124,2.97173041782,0.02
 07/15  06:00:00,131.287684638,28.8880118529,57.8949513665,0.0,4.12243109448,39.6058045677,88.8669633212,85.8752329033,2.97173041782,0.02
 07/15  07:00:00,172.808318068,28.8948162173,60.563836052,4.85274478781,12.3672932834,65.3531420225,143.541380315,138.568496285,4.9528840297,0.02
 07/15  08:00:00,177.356386777,28.8910886543,63.5719566954,3.50559183149,12.3672932834,68.2430321324,140.967442865,135.994558835,4.9528840297,0.02
 07/15  09:00:00,205.541019384,28.9554305817,64.9066916893,1.27429497485,16.4897243779,93.1370602926,131.028058115,123.083443667,7.92461444751,0.02
 07/15  10:00:00,208.151362508,28.9818605903,68.0625945286,0.702197638971,16.4897243779,93.1370602926,125.356590875,117.411976428,7.92461444751,0.02
 07/15  11:00:00,209.850477428,29.0151297735,70.0926981815,0.33792746675,16.4897243779,93.1370602926,119.663100998,111.718486551,7.92461444751,0.02
 07/15  12:00:00,199.622254474,29.0431014013,69.1327637934,0.193281942504,16.4897243779,83.9857416113,129.196875539,112.66281289,7.92461444751,8.60944820184
 07/15  13:00:00,197.21254583,29.0522369771,66.722438711,0.18478971497,16.4897243779,83.9857416113,119.467010629,111.522396182,7.92461444751,0.02
 07/15  14:00:00,194.202649464,29.0652171912,63.6418420483,0.242564277774,16.4897243779,83.9857416113,118.7810768,110.836462352,7.92461444751,0.02
 07/15  15:00:00,173.374863554,28.8880118529,60.6907201715,0.0,12.3672932834,70.6512738906,60.6871452879,55.7142612582,4.9528840297,0.02
 07/15  16:00:00,174.763936928,28.8880118529,62.0797866376,0.0,12.3672932834,70.6512738906,60.2156489545,55.2427649248,4.9528840297,0.02
 07/15  17:00:00,161.469011856,28.8880118529,61.3083579792,0.0,12.3672932834,58.1284167478,63.7830609207,58.810176891,4.9528840297,0.02
 07/15  18:00:00,116.723295576,27.604694528,51.0334471972,0.0,12.3672932834,24.9413748627,86.2650682204,81.2921841907,4.9528840297,0.02
 07/15  19:00:00,116.016848278,27.8185807489,50.113113658,0.0,12.3672932834,24.9413748627,93.1010614595,88.1281774298,4.9528840297,0.02
 07/15  20:00:00,103.760288752,26.7491496448,44.3146592145,0.0,4.12243109448,16.0517297156,102.168519927,99.1767895087,2.97173041782,0.02
 07/15  21:00:00,71.8910131389,12.6036929579,24.7444942406,0.0,4.12243109448,15.9888894789,47.8544894556,44.8627590378,2.97173041782,0.02
 07/15  22:00:00,87.0022420275,19.3023432823,32.9241419683,0.0,4.12243109448,15.9888894789,89.5320917838,86.540361366,2.97173041782,0.02
 07/15  23:00:00,71.9194643358,12.5181384696,24.8584998606,0.0,4.12243109448,15.9888894789,53.2129867139,50.2212562961,2.97173041782,0.02
 07/15  24:00:00,84.7010159778,18.4249640422,31.5261762879,0.0,4.12243109448,15.9888894789,77.7442756755,74.7525452577,2.97173041782,0.02
 07/16  01:00:00,65.6044949775,11.3840957645,21.7646699207,0.0,2.06121554724,15.9888894789,45.7900190971,42.7982886793,2.97173041782,0.02
 07/16  02:00:00,84.1259374723,18.8527364838,32.5845408492,0.0,2.06121554724,15.9888894789,87.9461243249,76.3726284293,2.97173041782,8.60176547774
 07/16  03:00:00,60.4741351771,10.5285508813,17.4898550023,0.0,2.06121554724,15.9888894789,46.4122465903,43.4205161725,2.97173041782,0.02
 07/16  04:00:00,88.2546627574,19.3660634138,36.199939335,0.0,2.06121554724,15.9888894789,80.225761924,77.2340315062,2.97173041782,0.02
 07/16  05:00:00,51.2699854658,10.5285508813,17.6823721278,0.0,2.06121554724,15.9888894789,47.1637423298,44.172011912,2.97173041782,0.02
 07/16  06:00:00,77.9947107199,21.9344810026,37.3630450556,0.0,2.06121554724,15.9888894789,96.1327903538,93.1410599359,2.97173041782,0.02
 07/16  07:00:00,73.4584926502,18.830902127,36.0598119251,0.0,2.06121554724,15.9888894789,77.6387978105,74.6470673927,2.97173041782,0.02
 07/16  08:00:00,113.204001318,23.089466595,43.6087971718,0.0,4.12243109448,41.7362269337,92.2588631457,87.285979116,4.9528840297,0.02
 07/16  09:00:00,105.667151494,19.2586745686,40.0321454212,0.0,4.12243109448,41.7362269337,72.5402327235,67.5673486938,4.9528840297,0.02
 07/16  10:00:00,118.083786129,23.3033528158,48.2746958419,0.0,4.12243109448,41.7362269337,88.7464964509,83.7736124212,4.9528840297,0.02
 07/16  11:00:00,107.673780651,19.087565592,42.2098836203,0.0,4.12243109448,41.7362269337,70.399059467,65.4261754373,4.9528840297,0.02
 07/16  12:00:00,121.10614391,23.3889073042,51.2114991868,0.0,4.12243109448,41.7362269337,85.5701022989,80.5972182692,4.9528840297,0.02
 07/16  13:00:00,110.388922476,19.3442290569,44.6683620192,0.0,4.12243109448,41.7362269337,67.6623509555,62.6894669258,4.9528840297,0.02
 07/16  14:00:00,122.054713634,23.4744617925,52.0745144487,0.0,4.12243109448,41.7362269337,84.8695956811,79.8967116515,4.9528840297,0.02
 07/16  15:00:00,113.297975681,19.5153380336,47.4063062628,0.0,4.12243109448,41.7362269337,58.4936726677,53.520788638,4.9528840297,0.02
 07/16  16:00:00,109.008283031,23.6455707691,55.7146671825,0.0,4.12243109448,24.8785346261,69.7399512012,64.7670671715,4.9528840297,0.02
 07/16  17:00:00,79.7442523379,17.7605795534,43.4676567989,0.0,2.06121554724,15.9888894789,57.5158942581,54.5241638403,2.97173041782,0.02
 07/16  18:00:00,91.7062847434,22.5115280641,50.5234534807,0.0,2.06121554724,15.9888894789,77.490819468,74.4990890501,2.97173041782,0.02
 07/16  19:00:00,69.9355309458,15.6636031199,35.8076742185,0.0,2.06121554724,15.9888894789,57.7166283576,54.7248979398,2.97173041782,0.02
 07/16  20:00:00,95.9875328374,21.5485943356,44.047683139,0.0,2.06121554724,15.9888894789,89.7492059923,86.7574755745,2.97173041782,0.02
 07/16  21:00:00,73.0833330605,13.5666266864,27.0092151287,0.0,2.06121554724,15.9888894789,55.9563394277,52.9646090099,2.97173041782,0.02
 07/16  22:00:00,90.7079007918,20.3004789795,37.6928809369,0.0,2.06121554724,15.9888894789,88.8189713433,85.8272409255,2.97173041782,0.02
 07/16  23:00:00,69.8199761792,12.6892474462,24.6491186345,0.0,2.06121554724,15.9888894789,53.4892143948,50.497483977,2.97173041782,0.02
 07/16  24:00:00,88.6370869934,19.7082813671,36.238542122,0.00160376924473,2.06121554724,15.9888894789,82.9181375684,79.9264071506,2.97173041782,0.02
 07/17  01:00:00,66.6391081328,12.2833093615,19.7870919,0.0,4.12243109448,15.9888894789,56.4439968567,53.4522664389,2.97173041782,0.02
 07/17  02:00:00,91.478888333,19.7082813671,37.0207316527,0.0,4.12243109448,15.9888894789,83.4425225987,80.4507921809,2.97173041782,0.02
 07/17  03:00:00,62.0916262991,10.7478956913,16.8203157595,0.0,4.12243109448,15.9888894789,49.6478287083,46.6560982904,2.97173041782,0.02
 07/17  04:00:00,127.702518794,27.9469124813,47.5754525374,0.0,12.3672932834,24.9413748627,110.204054924,105.231170895,4.9528840297,0.02
 07/17  05:00:00,127.007552577,28.5062093868,47.7367806689,7.98107536775,12.3672932834,24.9413748627,177.75686673,172.783982701,4.9528840297,0.02
 07/17  06:00:00,177.503059661,28.9886863574,48.6572355054,3.62650292627,24.7345865669,70.7195625826,144.022763372,134.096995313,9.90576805939,0.02
 07/17  07:00:00,210.49675165,29.2127116041,49.7072885731,1.30385618013,37.1018798503,92.3937384068,131.896513597,113.385369371,9.90576805939,8.60537616738
 07/17  08:00:00,222.903282306,29.3306350782,50.2449996577,1.01155452886,37.1018798503,104.434947198,116.892462875,106.966694815,9.90576805939,0.02
 07/17  09:00:00,237.18549714,29.4636504034,52.6749648909,0.689153144181,37.1018798503,116.476155989,112.805618592,102.879850533,9.90576805939,0.02
 07/17  10:00:00,240.8639101,29.6570182449,56.5129236272,0.335607817795,37.1018798503,116.476155989,117.891235543,99.3588873575,9.90576805939,8.626580126
 07/17  11:00:00,245.996689579,29.9558624407,61.6358766656,0.0464675881933,37.1018798503,116.476155989,105.316615587,95.3908475273,9.90576805939,0.02
 07/17  12:00:00,240.556050306,30.269699829,67.9695540161,0.0,37.1018798503,104.434947198,101.889625837,91.9638577778,9.90576805939,0.02
 07/17  13:00:00,258.229426736,30.6057322197,73.2651835778,0.0,37.1018798503,116.476155989,105.507507092,86.9726661748,9.90576805939,8.62907285749
 07/17  14:00:00,261.24385509,30.9314769153,75.9540621817,0.0,37.1018798503,116.476155989,89.772552035,79.8467839756,9.90576805939,0.02
 07/17  15:00:00,265.054884327,31.3076314257,79.3890882814,0.0,37.1018798503,116.476155989,88.0716975711,69.5396137037,9.90576805939,8.62631580796
 07/17  16:00:00,267.055794309,31.6796992992,81.0185472802,0.0,37.1018798503,116.476155989,73.6743741011,63.7486060417,9.90576805939,0.02
 07/17  17:00:00,267.219898763,31.8846909615,80.9787140365,0.0,37.1018798503,116.476155989,76.692664063,66.7668960036,9.90576805939,0.02
 07/17  18:00:00,163.039210779,28.1198801461,61.8285659083,0.0,24.7345865669,47.5788473902,64.224190153,59.2513061233,4.9528840297,0.02
 07/17  19:00:00,158.605952578,28.0346408764,57.4805421063,0.0,24.7345865669,47.5788473902,71.5122328043,66.5393487746,4.9528840297,0.02
 07/17  20:00:00,147.189622503,28.4617763316,55.1481768261,0.0,12.3672932834,38.6892022431,94.0796210517,82.5003848233,2.97173041782,8.60750581058
 07/17  21:00:00,104.053423279,17.2900298676,32.7679401979,0.0,12.3672932834,27.0668015668,59.1129432269,56.1212128091,2.97173041782,0.02
 07/17  22:00:00,93.7505716024,21.3347081148,37.6142260092,0.0,4.12243109448,15.9888894789,81.0396306362,78.0479002184,2.97173041782,0.02
 07/17  23:00:00,78.211153972,15.4069396549,28.1837452888,0.0,4.12243109448,15.9888894789,57.4066786964,54.4149482786,2.97173041782,0.02
 07/17  24:00:00,88.4233238181,20.1578881656,33.4896794588,0.0,4.12243109448,15.9888894789,84.5376895884,81.5459591706,2.97173041782,0.02
 07/18  01:00:00,70.154563529,13.1388542447,22.447002767,0.0,4.12243109448,15.9888894789,51.4247434245,48.4330130067,2.97173041782,0.02
 07/18  02:00:00,88.2222486988,20.1578881656,33.2886044355,0.0,4.12243109448,15.9888894789,83.913051318,80.9213209002,2.97173041782,0.02
 07/18  03:00:00,67.9281665588,12.7110818031,20.6483782809,0.0,4.12243109448,15.9888894789,55.4420725596,52.4503421418,2.97173041782,0.02
 07/18  04:00:00,128.777735209,27.861357993,48.7362239706,0.0,12.3672932834,24.9413748627,103.844142955,98.8712589248,4.9528840297,0.02
 07/18  05:00:00,135.880618891,28.59966031,56.9860818875,5.16222345495,12.3672932834,24.9413748627,168.300923565,163.328039535,4.9528840297,0.02
 07/18  06:00:00,188.062000871,29.1479315379,60.7819961701,1.90143892292,24.7345865669,70.7195625826,135.275121779,125.34935372,9.90576805939,0.02
 07/18  07:00:00,225.128967776,29.5748673785,64.4761147643,0.805096157563,37.1018798503,92.3937384068,115.252846357,105.327078297,9.90576805939,0.02
 07/18  08:00:00,241.809143724,29.8331652174,69.4342930812,0.225547730185,37.1018798503,104.434947198,106.84210548,96.9163374201,9.90576805939,0.02
 07/18  09:00:00,257.419497779,30.13796158,72.9208533113,0.00292939953598,37.1018798503,116.476155989,104.567999831,86.0385705575,9.90576805939,8.62366121436
 07/18  10:00:00,262.476404774,30.5331232988,77.584995813,0.0,37.1018798503,116.476155989,81.2623264126,71.3365583532,9.90576805939,0.02
 07/18  11:00:00,269.286909909,30.9501441275,83.9782092478,0.0,37.1018798503,116.476155989,61.0655530711,51.1397850117,9.90576805939,0.02
 07/18  12:00:00,262.743887161,31.4079925143,89.0191494716,0.0,37.1018798503,104.434947198,53.434787456,34.9036880851,9.90576805939,8.62533131152
 07/18  13:00:00,276.989793196,31.91440154,90.7168785949,0.0,37.1018798503,116.476155989,41.3612729664,31.435504907,9.90576805939,0.02
 07/18  14:00:00,278.765312735,32.4418854377,91.9650749016,0.0,37.1018798503,116.476155989,48.3493377901,29.8159569126,9.90576805939,8.62761281811
 07/18  15:00:00,280.644621104,32.9101798508,93.3763530811,0.0,37.1018798503,116.476155989,33.0869268102,23.1611587508,9.90576805939,0.02
 07/18  16:00:00,277.979614221,33.1342886171,90.4877263982,0.0,37.1018798503,116.476155989,45.1990799493,35.2733118899,9.90576805939,0.02
 07/18  17:00:00,273.037352831,32.8676598058,85.813172768,0.0,37.1018798503,116.476155989,69.1368038023,50.6158215796,9.90576805939,8.6152141633
 07/18  18:00:00,165.811201014,28.1220629426,64.5983890501,0.0,24.7345865669,47.5788473902,50.8046165668,45.8317325372,4.9528840297,0.02
 07/18  19:00:00,163.220788595,28.0373514828,62.0926900195,0.0,24.7345865669,47.5788473902,62.3207827624,57.3478987327,4.9528840297,0.02
 07/18  20:00:00,149.895458078,28.4627900823,57.8530234522,0.0,12.3672932834,38.6892022431,82.6780385469,79.6863081291,2.97173041782,0.02
 07/18  21:00:00,103.663050861,17.396972978,32.2706309488,0.0,12.3672932834,27.0668015668,58.1174809821,55.1257505643,2.97173041782,0.02
 07/18  22:00:00,89.588796738,21.4915580101,33.2956014104,0.0,4.12243109448,15.9888894789,79.5047695556,76.5130391377,2.97173041782,0.02
 07/18  23:00:00,72.1568584111,15.4069396549,22.1294498233,0.0,4.12243109448,15.9888894789,56.2311207937,53.2393903759,2.97173041782,0.02
 07/18  24:00:00,83.4309347557,21.0352674057,27.5940299897,0.0,4.12243109448,15.9888894789,87.7356439144,84.7439134966,2.97173041782,0.02
 07/19  01:00:00,64.8936808929,13.1388542447,17.186120106,0.0,4.12243109448,15.9888894789,51.0781639767,48.0864335589,2.97173041782,0.02
 07/19  02:00:00,77.9350895547,19.5162295031,23.6431038745,0.0,4.12243109448,15.9888894789,83.437338143,80.4456077252,2.97173041782,0.02
 07/19  03:00:00,63.264349788,13.1388542447,15.5567889379,0.0,4.12243109448,15.9888894789,52.7234105069,49.7316800891,2.97173041782,0.02
 07/19  04:00:00,108.417284052,27.7758035047,28.4613271235,0.0,12.3672932834,24.9413748627,103.337120141,98.3642361113,4.9528840297,0.02
 07/19  05:00:00,109.745891228,28.619645942,30.3569269149,5.63666490792,12.3672932834,24.9413748627,167.954772056,162.981888027,4.9528840297,0.02
 07/19  06:00:00,162.293620665,29.1744487227,34.6670169884,2.22152044616,24.7345865669,70.7195625826,135.147692182,125.221924123,9.90576805939,0.02
 07/19  07:00:00,203.496418763,29.581349342,42.8880297997,0.754140859763,37.1018798503,92.3937384068,114.871486881,104.945718822,9.90576805939,0.02
 07/19  08:00:00,221.620717621,29.7793560162,49.0638751261,0.461367564019,37.1018798503,104.434947198,116.961303212,98.4346402654,9.90576805939,8.62089488679
 07/19  09:00:00,236.278300709,29.92057434,51.7550194579,0.245006353004,37.1018798503,116.476155989,104.971412945,95.0456448855,9.90576805939,0.02
 07/19  10:00:00,237.317090131,30.0317058205,52.7933221555,0.133706713211,37.1018798503,116.476155989,102.670305834,92.7445377748,9.90576805939,0.02
 07/19  11:00:00,237.756120471,30.2264527095,53.1636147797,0.00756396874737,37.1018798503,116.476155989,108.599630227,90.0649891688,9.90576805939,8.62887299934
 07/19  12:00:00,229.182752017,30.370331017,56.4956581406,0.0,37.1018798503,104.434947198,98.1099777249,88.1842096655,9.90576805939,0.02
 07/19  13:00:00,241.477176434,30.4490844965,56.6695464085,0.0,37.1018798503,116.476155989,105.379615246,86.8449433371,9.90576805939,8.62890384968
 07/19  14:00:00,240.181583003,30.5111278828,55.3121716945,0.0,37.1018798503,116.476155989,95.7398786429,85.8141105835,9.90576805939,0.02
 07/19  15:00:00,240.040486096,30.6482819003,55.0340512372,0.0,37.1018798503,116.476155989,94.0385053426,84.1127372832,9.90576805939,0.02
 07/19  16:00:00,238.389564728,30.6985943889,53.3333999135,0.0,37.1018798503,116.476155989,101.550553107,83.0222880722,9.90576805939,8.62249697546
 07/19  17:00:00,237.263225814,30.6706847493,52.2360658324,0.0,37.1018798503,116.476155989,92.7716771543,82.8459090949,9.90576805939,0.02
 07/19  18:00:00,142.372157995,27.8399693709,41.4414327123,0.0,24.7345865669,47.5788473902,69.8624537229,64.8895696932,4.9528840297,0.02
 07/19  19:00:00,142.992018153,28.3532963009,41.5479612179,0.0,24.7345865669,47.5788473902,75.3004604519,70.3275764222,4.9528840297,0.02
 07/19  20:00:00,126.494428346,27.604694528,35.310073278,0.0,12.3672932834,38.6892022431,88.1166697009,85.1249392831,2.97173041782,0.02
 07/19  21:00:00,92.122922216,16.862257426,21.2652084976,0.0,12.3672932834,27.0668015668,61.9906978002,58.9989673824,2.97173041782,0.02
 07/19  22:00:00,79.8307831993,20.1797225224,24.8494224118,0.0,4.12243109448,15.9888894789,82.5036177262,79.5118873083,2.97173041782,0.02
 07/19  23:00:00,65.9635959086,14.0380678417,17.3050581846,0.0,4.12243109448,15.9888894789,62.9057923477,59.9140619299,2.97173041782,0.02
 07/19  24:00:00,81.2419535342,21.2491536265,25.1911616259,0.0,4.12243109448,15.9888894789,98.7000938413,87.12811959,2.97173041782,8.60024383345
 07/20  01:00:00,65.026103674,14.0380678417,16.3675660981,0.0,4.12243109448,15.9888894789,64.4713355146,61.4796050967,2.97173041782,0.02
 07/20  02:00:00,79.818158338,21.120821894,23.8956984087,0.0,4.12243109448,15.9888894789,94.1526749338,91.160944516,2.97173041782,0.02
 07/20  03:00:00,60.7442879287,12.2833093615,13.8922714289,0.0,4.12243109448,15.9888894789,56.6984105059,53.7066800881,2.97173041782,0.02
 07/20  04:00:00,112.517316339,28.2320941091,32.1050683896,0.0,12.3672932834,24.9413748627,107.166945868,102.194061838,4.9528840297,0.02
 07/20  05:00:00,114.611090791,28.1654723699,33.7630117087,7.54995294284,12.3672932834,24.9413748627,169.445984994,164.473100965,4.9528840297,0.02
 07/20  06:00:00,164.936210751,29.2705513314,35.2053242369,4.22970047151,24.7345865669,70.7195625826,135.733289603,125.807521544,9.90576805939,0.02
 07/20  07:00:00,201.668803716,29.6196876651,40.3969929375,1.37923199048,37.1018798503,92.3937384068,114.441023625,104.515255565,9.90576805939,0.02
 07/20  08:00:00,219.580810495,29.8153536785,46.5307117119,0.918630642228,37.1018798503,104.434947198,106.761412947,96.8356448872,9.90576805939,0.02
 07/20  09:00:00,237.518314898,30.0553250233,52.4261865057,0.679040933023,37.1018798503,116.476155989,102.219634292,92.2938662331,9.90576805939,0.02
 07/20  10:00:00,238.154926741,30.3095260472,53.0666945345,0.420419411208,37.1018798503,116.476155989,108.010651538,89.47731782,9.90576805939,8.62756565816
 07/20  11:00:00,240.75999305,30.5898137709,55.6876543185,0.124010129552,37.1018798503,116.476155989,97.2209212408,87.2951531814,9.90576805939,0.02
 07/20  12:00:00,231.495124032,30.9287918067,58.2399311042,0.00961314271458,37.1018798503,104.434947198,103.467053513,84.9362752216,9.90576805939,8.62501023183
 07/20  13:00:00,244.973333523,31.2206619212,59.3941947706,0.0,37.1018798503,116.476155989,92.6989230203,82.7731549609,9.90576805939,0.02
 07/20  14:00:00,247.468176964,31.4218872203,61.687936647,0.0,37.1018798503,116.476155989,90.9704902466,81.0447221872,9.90576805939,0.02
 07/20  15:00:00,250.091114872,31.6614468105,64.0715731106,0.0,37.1018798503,116.476155989,97.4997147077,78.9678012468,9.90576805939,8.6261454015
 07/20  16:00:00,250.60748478,31.8731726421,64.376745582,0.0,37.1018798503,116.476155989,87.4395677852,77.5137997258,9.90576805939,0.02
 07/20  17:00:00,248.418223876,31.915075229,62.1466357273,0.0,37.1018798503,116.476155989,86.9949083791,77.0691403197,9.90576805939,0.02
 07/20  18:00:00,148.967862838,28.118468684,47.7586214256,0.0,24.7345865669,47.5788473902,74.0215222511,60.4624710609,4.9528840297,8.60616716045
 07/20  19:00:00,142.578067981,28.0330107208,41.4543006961,0.0,24.7345865669,47.5788473902,71.0447594677,66.071875438,4.9528840297,0.02
 07/20  20:00:00,125.958066708,28.1750577835,34.2033672257,0.0,12.3672932834,38.6892022431,84.8997934686,81.9080630508,2.97173041782,0.02
 07/20  21:00:00,88.9256629257,17.5039160884,17.4263035727,0.0,12.3672932834,27.0668015668,59.7765894065,56.7848589887,2.97173041782,0.02
 07/20  22:00:00,74.7406762367,21.2063763823,18.7326629492,0.0,4.12243109448,15.9888894789,79.4849794193,76.4932490015,2.97173041782,0.02
 07/20  23:00:00,62.0114529847,14.0380678417,13.3529166292,0.0,4.12243109448,15.9888894789,62.0025300489,59.010799631,2.97173041782,0.02
 07/20  24:00:00,75.7544315138,21.377485359,19.5753092199,0.0,4.12243109448,15.9888894789,92.4307072649,89.438976847,2.97173041782,0.02
 07/21  01:00:00,62.1207560031,14.0380678417,13.4622196471,0.0,4.12243109448,15.9888894789,63.7091496287,60.7174192109,2.97173041782,0.02
 07/21  02:00:00,75.6894544148,20.1797225224,20.7080949496,0.0,4.12243109448,15.9888894789,94.8812373767,91.8895069589,2.97173041782,0.02
 07/21  03:00:00,62.274139595,14.2301197056,13.4494325238,0.0,4.12243109448,15.9888894789,60.8459570352,57.8542266174,2.97173041782,0.02
 07/21  04:00:00,105.611750466,27.8328398302,25.5987576575,0.0,12.3672932834,24.9413748627,105.555319566,100.582435536,4.9528840297,0.02
 07/21  05:00:00,108.573514745,28.1563013036,27.9087213119,7.37583911739,12.3672932834,24.9413748627,169.938580187,164.965696158,4.9528840297,0.02
 07/21  06:00:00,162.214361618,29.2356113331,32.77662661,3.97148962335,24.7345865669,70.7195625826,136.01054621,126.08477815,9.90576805939,0.02
 07/21  07:00:00,208.385229133,29.5835745818,47.3852091749,1.14355489772,37.1018798503,92.3937384068,114.374599341,104.448831282,9.90576805939,0.02
 07/21  08:00:00,233.436203322,29.8032064333,60.5336055136,0.783236493175,37.1018798503,104.434947198,115.115753711,96.5901394743,9.90576805939,8.61984617722
 07/21  09:00:00,250.672311943,30.0903159669,65.7063406864,0.51796928548,37.1018798503,116.476155989,101.730629431,91.8048613713,9.90576805939,0.02
 07/21  10:00:00,254.088535271,30.3822204468,69.0880250402,0.259975680857,37.1018798503,116.476155989,98.6517902989,88.7260222395,9.90576805939,0.02
 07/21  11:00:00,258.082401568,30.7337471168,72.9323539463,0.0577679475985,37.1018798503,116.476155989,104.678380155,86.143818255,9.90576805939,8.62879384069
 07/21  12:00:00,249.26510184,31.1477819574,75.8005913984,0.0,37.1018798503,104.434947198,93.5442517129,83.6184836535,9.90576805939,0.02
 07/21  13:00:00,262.849419331,31.5099629447,76.9809084284,0.0,37.1018798503,116.476155989,91.1801145879,81.2543465285,9.90576805939,0.02
 07/21  14:00:00,264.847623031,31.827847202,78.6614896144,0.0,37.1018798503,116.476155989,97.635485647,79.1022774859,9.90576805939,8.62744010173
 07/21  15:00:00,266.640876919,32.2309987873,80.0517654975,0.0,37.1018798503,116.476155989,85.3470333408,75.4212652814,9.90576805939,0.02
 07/21  16:00:00,268.128764141,32.595852854,81.1752985341,0.0,37.1018798503,116.476155989,89.8535863728,71.3253436739,9.90576805939,8.62247463949
 07/21  17:00:00,267.48247416,32.68730865,80.438699012,0.0,37.1018798503,116.476155989,80.0760481647,70.1502801053,9.90576805939,0.02
 07/21  18:00:00,160.863711092,28.1206336283,59.6523305313,0.0,24.7345865669,47.5788473902,64.2440966926,59.2712126629,4.9528840297,0.02
 07/21  19:00:00,156.213255256,28.0354557749,55.0870485052,0.0,24.7345865669,47.5788473902,70.0742906493,65.1014066196,4.9528840297,0.02
 07/21  20:00:00,145.958169433,28.4621824777,53.9163363772,0.0,12.3672932834,38.6892022431,83.2909478094,80.2992173916,2.97173041782,0.02
 07/21  21:00:00,105.048066167,17.396972978,33.6556425088,0.0,12.3672932834,27.0668015668,58.3631025438,55.371372126,2.97173041782,0.02
 07/21  22:00:00,95.5441633281,21.4915580101,39.2509676167,0.0,4.12243109448,15.9888894789,79.5250536892,76.5333232714,2.97173041782,0.02
 07/21  23:00:00,80.2670549627,15.4924941432,30.1540915015,0.0,4.12243109448,15.9888894789,56.1368935127,53.1451630949,2.97173041782,0.02
 07/21  24:00:00,94.2840008781,21.2491536265,38.2332095048,0.0,4.12243109448,15.9888894789,87.5568105776,84.5650801598,2.97173041782,0.02
 07/22  01:00:00,72.8729988082,14.5513947716,23.7011347013,0.0,4.12243109448,15.9888894789,60.180032389,57.1883019712,2.97173041782,0.02
 07/22  02:00:00,87.6429038373,20.1578881656,32.7092591014,0.0,4.12243109448,15.9888894789,83.3580228438,80.366292426,2.97173041782,0.02
 07/22  03:00:00,77.0044588018,14.4440059265,27.9658646747,0.0,4.12243109448,15.9888894789,59.1017822349,56.1100518171,2.97173041782,0.02
 07/22  04:00:00,104.749242981,26.3213772032,43.3822192941,0.0,4.12243109448,16.0517297156,109.100921551,106.109191134,2.97173041782,0.02
 07/22  05:00:00,106.901726948,27.604694528,51.2988858955,0.0,4.12243109448,16.0517297156,108.583880392,105.592149975,2.97173041782,0.02
 07/22  06:00:00,132.597228497,28.8880118529,59.2044952843,0.0,4.12243109448,39.6058045677,98.1200771,86.5465759245,2.97173041782,8.60177075769
 07/22  07:00:00,176.898010498,28.8997177847,63.6188774675,5.88249433596,12.3672932834,65.3531420225,143.93782541,138.964941381,4.9528840297,0.02
 07/22  08:00:00,181.51720831,28.8951047527,66.7634917917,4.4708700052,12.3672932834,68.2430321324,138.203205181,133.230321151,4.9528840297,0.02
 07/22  09:00:00,209.079726116,28.9481981187,68.7525197358,0.974425078261,16.4897243779,93.1370602926,121.292162076,113.347547628,7.92461444751,0.02
 07/22  10:00:00,210.26574778,28.98182569,70.3550805548,0.524154815773,16.4897243779,93.1370602926,114.795317068,106.85070262,7.92461444751,0.02
 07/22  11:00:00,211.690019389,29.0229085527,71.9747782502,0.287634440913,16.4897243779,93.1370602926,109.801324947,101.856710499,7.92461444751,0.02
 07/22  12:00:00,204.814180895,29.0940011033,74.3224149343,0.144671855808,16.4897243779,83.9857416113,108.212179485,100.267565038,7.92461444751,0.02
 07/22  13:00:00,206.35038749,29.2248454178,75.8167856005,0.0556550059239,16.4897243779,83.9857416113,107.551626034,99.6070115862,7.92461444751,0.02
 07/22  14:00:00,206.315222511,29.3579633097,75.703211003,0.00100856185824,16.4897243779,83.9857416113,118.635228539,102.101622799,7.92461444751,8.60899129204
 07/22  15:00:00,181.599041228,28.8880118529,68.9149077408,0.0,12.3672932834,70.6512738906,55.6024940794,50.6296100497,4.9528840297,0.02
 07/22  16:00:00,178.982645545,28.8880118529,66.2985115746,0.0,12.3672932834,70.6512738906,54.2381859938,49.2653019641,4.9528840297,0.02
 07/22  17:00:00,164.181139936,28.8880118529,64.0204938445,0.0,12.3672932834,58.1284167478,57.7817554722,52.8088714425,4.9528840297,0.02
 07/22  18:00:00,122.789760003,28.0324669697,56.6721399737,0.0,12.3672932834,24.9413748627,80.7577538271,75.7848697975,4.9528840297,0.02
 07/22  19:00:00,121.752992517,28.4602394113,55.2076000277,0.0,12.3672932834,24.9413748627,88.6370382182,83.6641541885,4.9528840297,0.02
 07/22  20:00:00,104.470260261,27.3195129003,44.4542682631,0.0,4.12243109448,16.0517297156,99.1416447064,96.1499142886,2.97173041782,0.02
 07/22  21:00:00,73.5029413725,13.8232901513,25.1109448771,0.0,4.12243109448,15.9888894789,53.5521231039,50.5603926861,2.97173041782,0.02
 07/22  22:00:00,84.1765195908,20.3717743864,29.0289892264,0.0,4.12243109448,15.9888894789,89.1838246351,86.1920942173,2.97173041782,0.02
 07/22  23:00:00,59.2495007112,11.3840957645,13.3484609424,0.0,4.12243109448,15.9888894789,47.3236146359,44.331884218,2.97173041782,0.02
 07/22  24:00:00,75.8943269926,19.6227268788,21.5217252689,0.0,4.12243109448,15.9888894789,78.4175840859,75.4258536681,2.97173041782,0.02
 07/23  01:00:00,60.5651946879,13.1606886016,14.8711339884,0.0,2.06121554724,15.9888894789,57.6409872694,54.6492568516,2.97173041782,0.02
 07/23  02:00:00,62.5809601758,14.0380678417,15.9836389949,0.0,2.06121554724,15.9888894789,63.1856070417,60.1938766239,2.97173041782,0.02
 07/23  03:00:00,69.0847389162,17.5475848021,18.8743759292,0.0,2.06121554724,15.9888894789,77.4620264705,74.4702960527,2.97173041782,0.02
 07/23  04:00:00,61.5480109669,14.0380678417,14.9506896971,0.0,2.06121554724,15.9888894789,63.4586918769,60.4669614591,2.97173041782,0.02
 07/23  05:00:00,54.3617680496,14.0380678417,14.8119467318,0.0,2.06121554724,15.9888894789,63.2672511716,60.2755207538,2.97173041782,0.02
 07/23  06:00:00,67.966024886,23.0039121067,26.2649284476,0.0,2.06121554724,15.9888894789,98.5892464425,95.5975160247,2.97173041782,0.02
 07/23  07:00:00,57.93459547,17.5475848021,21.8192322869,0.0,2.06121554724,15.9888894789,77.8980192071,74.9062887892,2.97173041782,0.02
 07/23  08:00:00,103.223070822,22.9611348625,33.6989233437,0.0,4.12243109448,41.7362269337,91.7598525274,86.7869684977,4.9528840297,0.02
 07/23  09:00:00,98.9114243528,18.9164566153,33.5055673295,0.0,4.12243109448,41.7362269337,81.2550316892,67.7003797892,4.9528840297,8.60176787029
 07/23  10:00:00,112.664118921,23.4316845483,42.6248327035,0.0,4.12243109448,41.7362269337,88.6453154775,83.6724314478,4.9528840297,0.02
 07/23  11:00:00,102.969213796,19.2586745686,37.1589191274,0.0,4.12243109448,41.7362269337,71.0103439295,66.0374598998,4.9528840297,0.02
 07/23  12:00:00,111.406524931,23.0039121067,41.7794289575,0.0,4.12243109448,41.7362269337,87.0497817847,82.076897755,4.9528840297,0.02
 07/23  13:00:00,107.035691118,19.4725607894,41.0611491429,0.0,4.12243109448,41.7362269337,69.6608430393,64.6879590096,4.9528840297,0.02
 07/23  14:00:00,116.880898464,23.4316845483,46.8649545064,0.0,4.12243109448,41.7362269337,85.6634680943,80.6905840646,4.9528840297,0.02
 07/23  15:00:00,108.767182857,19.5795038998,42.6008115921,0.0,4.12243109448,41.7362269337,68.435079266,63.4621952363,4.9528840297,0.02
 07/23  16:00:00,103.231793797,23.6455707691,49.8811761381,0.0,4.12243109448,24.8785346261,84.4920512218,79.5191671921,4.9528840297,0.02
 07/23  17:00:00,73.9935133676,17.7178023092,37.7596953998,0.0,2.06121554724,15.9888894789,63.7534639665,60.7617335487,2.97173041782,0.02
 07/23  18:00:00,84.8919134694,22.3404190874,43.8801915381,0.0,2.06121554724,15.9888894789,87.7104122899,84.7186818721,2.97173041782,0.02
 07/23  19:00:00,66.5981501913,15.8917484221,32.2421485427,0.0,2.06121554724,15.9888894789,59.4798663548,56.4881359369,2.97173041782,0.02
 07/23  20:00:00,87.1207093291,20.5856606072,33.8205082987,0.0,2.06121554724,15.9888894789,85.5540167595,82.5622863416,2.97173041782,0.02
 07/23  21:00:00,63.239434176,12.4325839813,18.3252405787,0.0,2.06121554724,15.9888894789,50.7746080161,47.7828775982,2.97173041782,0.02
 07/23  22:00:00,79.6149065993,19.7082813671,27.2179660081,0.0,2.06121554724,15.9888894789,81.9948834251,79.0031530073,2.97173041782,0.02
 07/23  23:00:00,54.7833067433,9.99338959446,12.3600699231,0.0,2.06121554724,15.9888894789,44.9464395944,41.9547091766,2.97173041782,0.02
 07/23  24:00:00,72.8523602329,18.4031296854,21.7864525042,0.0,2.06121554724,15.9888894789,78.7902390565,75.7985086387,2.97173041782,0.02
 07/24  01:00:00,74.8106258154,19.0666227047,20.9941283363,0.0,4.12243109448,15.9888894789,83.0668441994,80.0751137816,2.97173041782,0.02
 07/24  02:00:00,57.8307459053,10.9563233229,12.3574785933,0.0,4.12243109448,15.9888894789,48.7971331237,45.8054027059,2.97173041782,0.02
 07/24  03:00:00,75.4193353357,18.4249640422,22.2444964752,0.0,4.12243109448,15.9888894789,84.0834197458,81.091689328,2.97173041782,0.02
 07/24  04:00:00,116.946002775,28.0538555918,36.7119939592,0.0,12.3672932834,24.9413748627,112.161851307,107.188967277,4.9528840297,0.02
 07/24  05:00:00,119.591866179,28.0624912013,37.8026628412,8.59405888218,12.3672932834,24.9413748627,179.652745563,174.679861533,4.9528840297,0.02
 07/24  06:00:00,173.259310891,28.9885702436,43.5759280678,4.46417828894,24.7345865669,70.7195625826,145.120019071,135.194251011,9.90576805939,0.02
 07/24  07:00:00,213.530343136,29.1625407929,52.9742125868,1.12069555291,37.1018798503,92.3937384068,123.05733654,113.131568481,9.90576805939,0.02
 07/24  08:00:00,232.362323268,29.2921643526,60.0377826808,0.716246980219,37.1018798503,104.434947198,123.534411818,105.009620875,9.90576805939,8.61902288344
 07/24  09:00:00,248.271831201,29.4885571877,64.0007928359,0.424800385028,37.1018798503,116.476155989,110.163478738,100.237710679,9.90576805939,0.02
 07/24  10:00:00,252.216869249,29.8402324793,67.8823804977,0.135929303309,37.1018798503,116.476155989,105.973650172,96.0478821121,9.90576805939,0.02
 07/24  11:00:00,256.232942968,30.1942433993,71.6756527498,0.0045502432416,37.1018798503,116.476155989,111.275251656,92.740772471,9.90576805939,8.62871112585
 07/24  12:00:00,246.951278637,30.6025868817,74.0319551354,0.0,37.1018798503,104.434947198,99.4964130243,89.5706449649,9.90576805939,0.02
 07/24  13:00:00,262.024922682,31.0256536675,76.6407229702,0.0,37.1018798503,116.476155989,105.125060711,86.5905784144,9.90576805939,8.62871423721
 07/24  14:00:00,261.911596326,31.3431762846,76.2101571898,0.0,37.1018798503,116.476155989,94.4265965781,84.5008285187,9.90576805939,0.02
 07/24  15:00:00,261.174684131,31.4840672381,75.3324939557,0.0,37.1018798503,116.476155989,93.644097821,83.7183297616,9.90576805939,0.02
 07/24  16:00:00,260.097343058,31.6166184567,74.123138069,0.0,37.1018798503,116.476155989,101.293181795,82.7650772384,9.90576805939,8.62233649761
 07/24  17:00:00,259.660016532,31.5055483925,73.7980064189,0.0,37.1018798503,116.476155989,92.8796484565,82.9538803971,9.90576805939,0.02
 07/24  18:00:00,157.156375105,28.0335414322,56.0320850764,0.0,24.7345865669,47.5788473902,68.3703625146,63.3974784849,4.9528840297,0.02
 07/24  19:00:00,154.230422605,28.46127539,52.6783941158,0.0,24.7345865669,47.5788473902,73.8610240878,68.8881400581,4.9528840297,0.02
 07/24  20:00:00,136.922761422,27.8185807489,43.1753611251,0.0,12.3672932834,38.6892022431,87.3930780386,84.4013476208,2.97173041782,0.02
 07/24  21:00:00,98.4660854936,17.5039160884,26.9667174069,0.0,12.3672932834,27.0668015668,59.272715206,56.2809847882,2.97173041782,0.02
 07/24  22:00:00,87.9399518927,21.4630398473,31.6752742112,0.0,4.12243109448,15.9888894789,79.66677906,76.6750486422,2.97173041782,0.02
 07/24  23:00:00,69.6217319816,14.4658402833,20.5354222471,0.0,4.12243109448,15.9888894789,59.8445309433,56.8528005255,2.97173041782,0.02
 07/24  24:00:00,85.8378352453,20.3717743864,30.6903041793,0.0,4.12243109448,15.9888894789,86.3323664902,83.3406360724,2.97173041782,0.02
 07/25  01:00:00,68.3149889862,14.0380678417,19.6564516715,0.0,4.12243109448,15.9888894789,64.179555328,61.1878249102,2.97173041782,0.02
 07/25  02:00:00,88.8314258597,21.377485359,32.6523025919,0.0,4.12243109448,15.9888894789,94.223999206,91.2322687882,2.97173041782,0.02
 07/25  03:00:00,64.1068789119,12.2833093615,17.2548624422,0.0,4.12243109448,15.9888894789,65.1013814019,53.5278807996,2.97173041782,8.6017701845
 07/25  04:00:00,122.422814659,27.9683011034,42.2743597599,0.0,12.3672932834,24.9413748627,104.666757938,99.6938739087,4.9528840297,0.02
 07/25  05:00:00,122.278458246,28.1465605884,44.3545709887,4.64467296646,12.3672932834,24.9413748627,169.007279463,164.034395433,4.9528840297,0.02
 07/25  06:00:00,177.470201173,29.2236843564,49.6075189246,2.40836326924,24.7345865669,70.7195625826,136.177020904,126.251252844,9.90576805939,0.02
 07/25  07:00:00,215.602692753,29.4944646989,54.7334106601,1.10193000598,37.1018798503,92.3937384068,116.410889111,106.485121052,9.90576805939,0.02
 07/25  08:00:00,227.722588562,29.6369835068,55.0880650133,0.681448498178,37.1018798503,104.434947198,109.831370181,99.9056021213,9.90576805939,0.02
 07/25  09:00:00,240.437705045,29.84836355,56.0044571924,0.227151011101,37.1018798503,116.476155989,105.023754715,95.0979866553,9.90576805939,0.02
 07/25  10:00:00,242.396753001,30.0915952318,57.8917206774,0.0551318739249,37.1018798503,116.476155989,110.596064591,92.0629615271,9.90576805939,8.6273350044
 07/25  11:00:00,243.685482623,30.3107051455,59.0145752229,0.00172323707256,37.1018798503,116.476155989,99.5775671849,89.6517991255,9.90576805939,0.02
 07/25  12:00:00,233.084027727,30.5038909716,60.2633436452,0.0,37.1018798503,104.434947198,106.271847534,87.7412749479,9.90576805939,8.62480452639
 07/25  13:00:00,245.440569981,30.6248661112,60.4572455802,0.0,37.1018798503,116.476155989,96.2201527982,86.2943847388,9.90576805939,0.02
 07/25  14:00:00,244.157368423,30.7221949768,59.0768577434,0.0,37.1018798503,116.476155989,95.0291908499,85.1034227905,9.90576805939,0.02
 07/25  15:00:00,244.396005912,30.7725259156,59.2653611819,0.0,37.1018798503,116.476155989,102.575172012,84.0434802351,9.90576805939,8.62592371787
 07/25  16:00:00,245.09502591,30.7917627174,59.9457250755,0.0,37.1018798503,116.476155989,93.291055908,83.3652878486,9.90576805939,0.02
 07/25  17:00:00,244.095418382,30.7667071888,58.9722187988,0.0,37.1018798503,116.476155989,92.9292087914,83.0034407321,9.90576805939,0.02
 07/25  18:00:00,147.026058316,27.9469124813,45.9883816422,0.0,24.7345865669,47.5788473902,69.522564832,64.5496808023,4.9528840297,0.02
 07/25  19:00:00,147.718665124,28.4602394113,46.1676566372,0.0,24.7345865669,47.5788473902,74.7590381781,69.7861541484,4.9528840297,0.02
 07/25  20:00:00,136.721319939,27.604694528,43.1878061077,0.0,12.3672932834,38.6892022431,95.8344817914,84.2562924505,2.97173041782,8.6064589231
 07/25  21:00:00,99.0457001661,16.9050346701,28.145222567,0.0,12.3672932834,27.0668015668,60.1857703785,57.1940399607,2.97173041782,0.02
