Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  22:00:00,90.3584163626,21.2919308707,34.2648487533,0.0,4.12243109448,15.9888894789,81.3881542373,78.3964238195,2.97173041782,0.02
 07/25  23:00:00,69.1150868499,14.0380678417,20.4565506798,0.0,4.12243109448,15.9888894789,61.8328884402,58.8411580224,2.97173041782,0.02
 07/25  24:00:00,91.3880864946,21.4630398473,35.1234099156,0.0,4.12243109448,15.9888894789,91.8674494083,88.8757189904,2.97173041782,0.02
 07/26  01:00:00,69.3773946067,14.0380678417,20.7188584642,0.0,4.12243109448,15.9888894789,63.0673681948,60.075637777,2.97173041782,0.02
 07/26  02:00:00,85.0539911083,20.1797225224,30.0726318724,0.0,4.12243109448,15.9888894789,93.8545221456,90.8627917278,2.97173041782,0.02
 07/26  03:00:00,73.4052654301,14.3584514381,24.4522268708,0.0,4.12243109448,15.9888894789,59.9922849824,57.0005545646,2.97173041782,0.02
 07/26  04:00:00,125.034147136,27.9683011034,44.8856933126,0.0,12.3672932834,24.9413748627,103.588724715,98.6158406855,4.9528840297,0.02
 07/26  05:00:00,125.858680815,28.1821922073,47.8149546294,4.72888123874,12.3672932834,24.9413748627,167.723237699,162.75035367,4.9528840297,0.02
 07/26  06:00:00,181.418486421,29.3315573729,52.9346296086,2.92166567232,24.7345865669,70.7195625826,135.132806219,125.20703816,9.90576805939,0.02
 07/26  07:00:00,217.378487594,29.6419066094,55.9042927677,1.55940399711,37.1018798503,92.3937384068,115.768995826,105.843227767,9.90576805939,0.02
 07/26  08:00:00,231.014322709,29.7552081648,57.6350592617,1.3079226483,37.1018798503,104.434947198,109.883305556,99.957537497,9.90576805939,0.02
 07/26  09:00:00,243.307800059,29.8473866376,58.0192268076,1.08347496476,37.1018798503,116.476155989,115.186193939,96.6572565027,9.90576805939,8.62316937682
 07/26  10:00:00,245.440153044,29.9541279326,60.2840307111,0.843718492907,37.1018798503,116.476155989,103.958085097,94.0323170376,9.90576805939,0.02
 07/26  11:00:00,248.873931573,30.0584199689,63.8492544061,0.607714274792,37.1018798503,116.476155989,110.302014039,91.7676958866,9.90576805939,8.62855009304
 07/26  12:00:00,238.542477275,30.1737552863,65.6561438368,0.395868628224,37.1018798503,104.434947198,99.8809823592,89.9552142998,9.90576805939,0.02
 07/26  13:00:00,250.977557562,30.2984540525,66.1231138398,0.197485924835,37.1018798503,116.476155989,98.0168825586,88.0911144992,9.90576805939,0.02
 07/26  14:00:00,249.183563584,30.3792472424,64.3639846267,0.0820149989091,37.1018798503,116.476155989,105.333222054,86.800220108,9.90576805939,8.62723388667
 07/26  15:00:00,246.136800053,30.4436732106,61.2932566323,0.0417955638682,37.1018798503,116.476155989,95.65213434,85.7263662807,9.90576805939,0.02
 07/26  16:00:00,244.856471686,30.4491860946,59.9658993392,0.0837960644399,37.1018798503,116.476155989,94.9457958991,85.0200278397,9.90576805939,0.02
 07/26  17:00:00,240.940645567,30.4153229122,55.984608799,0.18421536511,37.1018798503,116.476155989,103.269494631,84.7487354692,9.90576805939,8.61499110222
 07/26  18:00:00,142.688559103,27.7544148826,41.8434022422,0.0,24.7345865669,47.5788473902,71.4404020933,66.4675180636,4.9528840297,0.02
 07/26  19:00:00,145.188125115,28.3532963009,43.7440861473,0.0,24.7345865669,47.5788473902,76.4738995916,71.501015562,4.9528840297,0.02
 07/26  20:00:00,133.231626707,27.3908083072,39.9120107236,0.0,12.3672932834,38.6892022431,88.7991624259,85.807432008,2.97173041782,0.02
 07/26  21:00:00,98.1808636196,17.0761436468,27.1092748534,0.0,12.3672932834,27.0668015668,62.1667882696,59.1750578517,2.97173041782,0.02
 07/26  22:00:00,83.4000371155,20.1797225224,28.4186774539,0.0,4.12243109448,15.9888894789,82.4712009671,79.4794705493,2.97173041782,0.02
 07/26  23:00:00,68.7054899606,14.0380678417,20.0469533641,0.0,4.12243109448,15.9888894789,62.7637150139,59.7719845961,2.97173041782,0.02
 07/26  24:00:00,88.5453288884,21.2491536265,32.4945380792,0.0,4.12243109448,15.9888894789,89.4990142819,86.5072838641,2.97173041782,0.02
 07/27  01:00:00,67.101826808,13.1606886016,19.3465506304,0.0,4.12243109448,15.9888894789,56.896469315,53.9047388972,2.97173041782,0.02
 07/27  02:00:00,89.592627232,20.3717743864,34.4450968351,0.0,4.12243109448,15.9888894789,87.7219327255,84.7302023077,2.97173041782,0.02
 07/27  03:00:00,75.9747337786,15.1074989458,26.2467659925,0.0,4.12243109448,15.9888894789,64.9451202232,61.9533898054,2.97173041782,0.02
 07/27  04:00:00,124.626442641,27.604694528,44.8415948551,0.0,12.3672932834,24.9413748627,104.309555426,99.3366713968,4.9528840297,0.02
 07/27  05:00:00,132.816774417,28.6396284779,51.882208955,7.16228368635,12.3672932834,24.9413748627,167.60641471,162.63353068,4.9528840297,0.02
 07/27  06:00:00,184.827182369,29.2374644488,55.1940556944,4.1650278837,24.7345865669,70.7195625826,135.3069923,125.38122424,9.90576805939,0.02
 07/27  07:00:00,219.623309796,29.6548449437,57.4836913244,2.21187753756,37.1018798503,92.3937384068,115.923005592,105.997237533,9.90576805939,0.02
 07/27  08:00:00,231.844850735,29.766855527,57.9455061022,1.81639772786,37.1018798503,104.434947198,118.521940509,99.9955661731,9.90576805939,8.620606277
 07/27  09:00:00,243.769619533,29.8403451946,57.9988310471,1.57275570318,37.1018798503,116.476155989,106.88493973,96.9591716702,9.90576805939,0.02
 07/27  10:00:00,242.175520952,29.906248285,56.5670850716,1.34384691725,37.1018798503,116.476155989,113.131281738,94.5983478284,9.90576805939,8.6271658504
 07/27  11:00:00,246.48522641,30.0241128457,61.0650340066,1.03762015017,37.1018798503,116.476155989,101.938263631,92.0124955719,9.90576805939,0.02
 07/27  12:00:00,238.725330731,30.1288918488,65.4996692142,0.780022179758,37.1018798503,104.434947198,99.9679950127,90.0422269533,9.90576805939,0.02
 07/27  13:00:00,251.038274678,30.2179580382,65.8508005406,0.610995182671,37.1018798503,116.476155989,106.960857188,88.4265871703,9.90576805939,8.62850195782
 07/27  14:00:00,251.2965393,30.326844376,66.2023758887,0.409055191707,37.1018798503,116.476155989,96.8520815256,86.9263134662,9.90576805939,0.02
 07/27  15:00:00,251.497686286,30.4056293576,66.460317869,0.273604637892,37.1018798503,116.476155989,95.6682847395,85.7425166801,9.90576805939,0.02
 07/27  16:00:00,249.641307972,30.4797594175,64.6551320244,0.148863306445,37.1018798503,116.476155989,103.042046402,84.5140651489,9.90576805939,8.62221319399
 07/27  17:00:00,248.129059677,30.4799836588,63.123749729,0.168862226273,37.1018798503,116.476155989,93.9353256052,84.0095575458,9.90576805939,0.02
 07/27  18:00:00,148.319327556,27.8399693709,47.3886072467,0.0,24.7345865669,47.5788473902,70.6942777715,65.7213937418,4.9528840297,0.02
 07/27  19:00:00,148.822931113,28.3532963009,47.3788791927,0.0,24.7345865669,47.5788473902,75.5531909279,70.5803068982,4.9528840297,0.02
 07/27  20:00:00,134.063064205,27.3908083072,40.7434337468,0.0,12.3672932834,38.6892022431,88.1584861039,85.1667556861,2.97173041782,0.02
 07/27  21:00:00,97.0580405724,16.862257426,26.2003296807,0.0,12.3672932834,27.0668015668,61.9723250087,58.9805945909,2.97173041782,0.02
 07/27  22:00:00,83.403578734,20.1797225224,28.4222182298,0.0,4.12243109448,15.9888894789,82.2549640642,79.2632336464,2.97173041782,0.02
 07/27  23:00:00,73.4640513604,15.1074989458,23.7360828159,0.0,4.12243109448,15.9888894789,61.0900066782,58.0982762604,2.97173041782,0.02
 07/27  24:00:00,83.8598379407,20.1797225224,28.878477401,0.0,4.12243109448,15.9888894789,99.0895350847,87.5160328982,2.97173041782,8.60177176866
 07/28  01:00:00,73.5398837202,15.1074989458,23.8119152774,0.0,4.12243109448,15.9888894789,64.5766856821,61.5849552643,2.97173041782,0.02
 07/28  02:00:00,81.4096015107,19.3023432823,27.3315016329,0.0,4.12243109448,15.9888894789,84.9611201184,81.9693897006,2.97173041782,0.02
 07/28  03:00:00,68.9572384471,13.3099632214,21.0785683287,0.0,4.12243109448,15.9888894789,55.8555609382,52.8638305204,2.97173041782,0.02
 07/28  04:00:00,123.474445665,28.1607987022,43.1334933656,0.0,12.3672932834,24.9413748627,105.275938614,100.303054584,4.9528840297,0.02
 07/28  05:00:00,125.043833469,28.1813891563,45.2193486846,6.51044210387,12.3672932834,24.9413748627,168.072627749,163.099743719,4.9528840297,0.02
 07/28  06:00:00,179.750914877,29.3424456728,49.7231498051,4.45468493412,24.7345865669,70.7195625826,135.430041257,125.504273197,9.90576805939,0.02
 07/28  07:00:00,213.508409395,29.676928706,51.1447213673,2.41387259601,37.1018798503,92.3937384068,115.849664904,105.923896844,9.90576805939,0.02
 07/28  08:00:00,227.618839118,29.7951166144,53.6134233331,1.89420093913,37.1018798503,104.434947198,109.606019219,99.6802511597,9.90576805939,0.02
 07/28  09:00:00,242.674395362,29.8823754748,56.9001066896,1.53417004674,37.1018798503,116.476155989,106.248396579,96.3226285198,9.90576805939,0.02
 07/28  10:00:00,245.900208826,29.9705590229,60.3363691248,1.23500861625,37.1018798503,116.476155989,112.396174913,93.8631806415,9.90576805939,8.62722621197
 07/28  11:00:00,248.326915604,30.0906239856,62.9554806019,0.922322005544,37.1018798503,116.476155989,101.440550332,91.5147822722,9.90576805939,0.02
 07/28  12:00:00,237.010000287,30.2412706437,63.8327206054,0.619231988888,37.1018798503,104.434947198,107.947196105,89.4168107195,9.90576805939,8.62461732633
 07/28  13:00:00,250.771741968,30.3967029573,65.6815480445,0.335039285121,37.1018798503,116.476155989,97.2674333051,87.3416652457,9.90576805939,0.02
 07/28  14:00:00,254.801523139,30.5528632634,69.8072232848,0.0831109816801,37.1018798503,116.476155989,95.4511026592,85.5253345998,9.90576805939,0.02
 07/28  15:00:00,257.125022288,30.6569674767,72.0957818977,0.0141842228013,37.1018798503,116.476155989,102.747843948,84.216221006,9.90576805939,8.62585488248
 07/28  16:00:00,257.384200761,30.7357572702,72.2909000264,0.0,37.1018798503,116.476155989,93.0440272922,83.1182592328,9.90576805939,0.02
 07/28  17:00:00,257.556447621,30.7992230378,72.4007273726,0.0,37.1018798503,116.476155989,92.1946870862,82.2689190268,9.90576805939,0.02
 07/28  18:00:00,156.652911363,27.9469124813,55.6152325223,0.0,24.7345865669,47.5788473902,69.0608685735,64.0879845438,4.9528840297,0.02
 07/28  19:00:00,156.327549718,28.4602394113,54.7765479711,0.0,24.7345865669,47.5788473902,82.7734344955,69.213197017,4.9528840297,8.60735344883
 07/28  20:00:00,137.703309032,27.604694528,44.169807941,0.0,12.3672932834,38.6892022431,87.1660525036,84.1743220858,2.97173041782,0.02
 07/28  21:00:00,95.7357792278,16.9050346701,24.8353039725,0.0,12.3672932834,27.0668015668,60.4610592733,57.4693288554,2.97173041782,0.02
 07/28  22:00:00,88.0100913512,21.377485359,31.8309693912,0.0,4.12243109448,15.9888894789,82.2000276902,79.2082972723,2.97173041782,0.02
 07/28  23:00:00,67.9374533241,14.0380678417,19.2789172779,0.0,4.12243109448,15.9888894789,62.6719336556,59.6802032378,2.97173041782,0.02
 07/28  24:00:00,81.2265660409,20.1797225224,26.2452068977,0.0,4.12243109448,15.9888894789,93.6027288541,90.6109984362,2.97173041782,0.02
 07/29  01:00:00,68.9297298811,15.1074989458,19.2017627292,0.0,4.12243109448,15.9888894789,64.9493076112,61.9575771934,2.97173041782,0.02
 07/29  02:00:00,77.9878456788,19.3023432823,23.9097469669,0.0,4.12243109448,15.9888894789,85.4150472951,82.4233168773,2.97173041782,0.02
 07/29  03:00:00,69.2486127631,15.2358306782,19.3923138356,0.0,4.12243109448,15.9888894789,65.3747805809,62.3830501631,2.97173041782,0.02
 07/29  04:00:00,95.8522102157,26.7491496448,34.050668039,0.00674721065448,4.12243109448,16.0517297156,112.843849658,109.852119241,2.97173041782,0.02
 07/29  05:00:00,94.8394321705,27.1769220864,37.3151980661,0.0,4.12243109448,16.0517297156,111.069048954,108.077318536,2.97173041782,0.02
 07/29  06:00:00,121.826128207,28.8880118529,48.3937538287,0.0396422887406,4.12243109448,39.6058045677,91.5772168316,88.5854864137,2.97173041782,0.02
 07/29  07:00:00,175.075739739,28.9299147577,53.4360294311,14.2128756345,12.3672932834,65.3531420225,145.592685318,140.619801288,4.9528840297,0.02
 07/29  08:00:00,178.505052043,28.9155416773,56.8917734015,11.3099969116,12.3672932834,68.2430321324,143.029122312,138.056238282,4.9528840297,0.02
 07/29  09:00:00,206.433966288,28.9523395024,60.2842349132,6.79278586686,16.4897243779,93.1370602926,133.176306307,125.23169186,7.92461444751,0.02
 07/29  10:00:00,207.644863479,28.9767647039,64.0264341504,4.23695386341,16.4897243779,93.1370602926,136.359607142,119.823659185,7.92461444751,8.61133351006
 07/29  11:00:00,208.298567338,28.9984467455,66.1902777569,2.70516743507,16.4897243779,93.1370602926,124.683280403,116.738665955,7.92461444751,0.02
 07/29  12:00:00,200.564718611,29.0245654174,68.2875664933,1.99952290074,16.4897243779,83.9857416113,120.017126032,112.072511585,7.92461444751,0.02
 07/29  13:00:00,201.290112522,29.039515158,69.482231768,1.51529574448,16.4897243779,83.9857416113,113.187373436,105.242758989,7.92461444751,0.02
 07/29  14:00:00,201.048534586,29.0431402312,69.531418062,1.22094782164,16.4897243779,83.9857416113,112.139764634,104.195150186,7.92461444751,0.02
 07/29  15:00:00,179.10515757,28.8880118529,66.4210084274,0.0,12.3672932834,70.6512738906,60.8796793614,55.9067953317,4.9528840297,0.02
 07/29  16:00:00,179.22351405,28.8880118529,66.5393570618,0.0,12.3672932834,70.6512738906,61.1931222029,56.2202381732,4.9528840297,0.02
 07/29  17:00:00,166.136989099,28.8880118529,65.9763322427,0.0,12.3672932834,58.1284167478,73.1973788505,59.640028057,4.9528840297,8.60446676375
 07/29  18:00:00,120.538472538,27.604694528,54.8486240418,0.0,12.3672932834,24.9413748627,87.0560592205,82.0831751908,4.9528840297,0.02
 07/29  19:00:00,117.293567647,27.604694528,51.6037192646,0.0,12.3672932834,24.9413748627,93.9831293029,89.0102452732,4.9528840297,0.02
 07/29  20:00:00,110.798498739,27.604694528,48.1481577939,0.0,4.12243109448,16.0517297156,103.18604316,100.194312742,2.97173041782,0.02
 07/29  21:00:00,61.4449088078,10.5285508813,16.3994134466,0.0,4.12243109448,15.9888894789,45.0574810999,42.0657506821,2.97173041782,0.02
 07/29  22:00:00,88.4180286738,19.6227268788,34.0454265889,0.0,4.12243109448,15.9888894789,77.8610112348,74.869280817,2.97173041782,0.02
 07/29  23:00:00,60.6137213029,10.5285508813,15.5682260903,0.0,4.12243109448,15.9888894789,45.60083916,42.6091087422,2.97173041782,0.02
 07/29  24:00:00,79.7257229877,18.4249640422,26.5508838688,0.0,4.12243109448,15.9888894789,78.5401123162,75.5483818983,2.97173041782,0.02
 07/30  01:00:00,55.4801279368,9.65117164117,13.3991088485,0.0,2.06121554724,15.9888894789,43.0360499847,40.0443195669,2.97173041782,0.02
 07/30  02:00:00,77.9449947543,18.2320207087,27.0501958365,0.0,2.06121554724,15.9888894789,76.7230607122,73.7313302944,2.97173041782,0.02
 07/30  03:00:00,78.567358124,18.8527364838,27.0259622664,0.0,2.06121554724,15.9888894789,81.5441669626,78.5524365447,2.97173041782,0.02
 07/30  04:00:00,63.9590390533,13.1606886016,18.2649783106,0.0,2.06121554724,15.9888894789,59.2007616135,56.2090311957,2.97173041782,0.02
 07/30  05:00:00,64.3159163304,14.380285795,22.0682558871,0.00645466232208,2.06121554724,15.9888894789,63.8506001491,60.8588697313,2.97173041782,0.02
 07/30  06:00:00,78.0068683565,22.7900258859,36.5121849421,0.00747341996337,2.06121554724,15.9888894789,99.0121369095,96.0204064916,2.97173041782,0.02
 07/30  07:00:00,63.5481581863,17.8042482671,27.1761318241,0.0,2.06121554724,15.9888894789,79.3356056889,76.3438752711,2.97173041782,0.02
 07/30  08:00:00,114.143647224,23.8166797458,43.8212303835,0.0,4.12243109448,41.7362269337,94.295379975,89.3224959453,4.9528840297,0.02
 07/30  09:00:00,100.466219547,18.574238662,35.5156497927,0.0,4.12243109448,41.7362269337,74.2475458929,69.2746618632,4.9528840297,0.02
 07/30  10:00:00,118.838960713,23.6455707691,48.687652844,0.0,4.12243109448,41.7362269337,90.3268355974,85.3539515677,4.9528840297,0.02
 07/30  11:00:00,108.009477879,19.2586745686,42.3744722037,0.0,4.12243109448,41.7362269337,71.4249149716,66.4520309419,4.9528840297,0.02
 07/30  12:00:00,119.363393587,23.2177983275,49.6398581358,0.0,4.12243109448,41.7362269337,87.9048217214,82.9319376917,4.9528840297,0.02
 07/30  13:00:00,106.815103969,18.9164566153,41.5223162154,0.0,4.12243109448,41.7362269337,70.8817931135,65.9089090838,4.9528840297,0.02
 07/30  14:00:00,122.911683349,23.8166797458,52.5892664408,0.0,4.12243109448,41.7362269337,87.6560007511,82.6831167214,4.9528840297,0.02
 07/30  15:00:00,104.910037297,18.7453476387,39.7883584734,0.0,4.12243109448,41.7362269337,70.9496019107,65.976717881,4.9528840297,0.02
 07/30  16:00:00,104.14851643,23.8166797458,50.6837917753,0.0,4.12243109448,24.8785346261,89.1612515924,84.1883675627,4.9528840297,0.02
 07/30  17:00:00,65.2542551925,15.1074989458,31.6825028057,0.0,2.06121554724,15.9888894789,60.7378678054,57.7461373876,2.97173041782,0.02
 07/30  18:00:00,83.8990571156,21.4630398473,43.7905953881,0.0,2.06121554724,15.9888894789,91.1449519751,88.1532215573,2.97173041782,0.02
 07/30  19:00:00,62.0681547883,14.4440059265,29.1842120709,0.00156447778609,2.06121554724,15.9888894789,57.9501049756,54.9583745577,2.97173041782,0.02
 07/30  20:00:00,91.7517249297,20.5001061189,38.5370780528,0.0,2.06121554724,15.9888894789,89.7337203946,86.7419899768,2.97173041782,0.02
 07/30  21:00:00,64.564690555,12.2833093615,19.7738899972,0.0,2.06121554724,15.9888894789,57.4288269601,54.4370965422,2.97173041782,0.02
 07/30  22:00:00,88.4801957391,19.5656905532,36.2233204475,0.00252510037647,2.06121554724,15.9888894789,94.7728455418,83.2005191382,2.97173041782,8.60059598574
 07/30  23:00:00,59.9930106548,10.7478956913,16.782915894,0.0,2.06121554724,15.9888894789,50.161487254,47.1697568362,2.97173041782,0.02
 07/30  24:00:00,88.7130822834,19.6013382567,36.4044020925,0.0186824443075,2.06121554724,15.9888894789,84.8128081601,81.8210777423,2.97173041782,0.02
 07/31  01:00:00,66.7733591083,11.4323315979,20.8176130765,0.0,4.12243109448,15.9888894789,50.038572563,47.0468421451,2.97173041782,0.02
 07/31  02:00:00,85.5750914683,18.8527364838,31.9630607319,0.00941937853114,4.12243109448,15.9888894789,83.344977541,80.3532471231,2.97173041782,0.02
 07/31  03:00:00,68.1869916246,11.4910388749,22.1628426912,0.016166046235,4.12243109448,15.9888894789,48.6676607194,45.6759303016,2.97173041782,0.02
 07/31  04:00:00,130.170171792,27.7971921268,50.1869730088,0.00585350847843,12.3672932834,24.9413748627,110.414537684,105.441653655,4.9528840297,0.02
 07/31  05:00:00,138.123448472,28.0808914681,52.9438538831,9.61688334646,12.3672932834,24.9413748627,177.936692679,172.963808649,4.9528840297,0.02
 07/31  06:00:00,189.567119815,29.0484116714,58.984601505,5.30347256107,24.7345865669,70.7195625826,143.452665951,133.526897891,9.90576805939,0.02
 07/31  07:00:00,223.986375503,29.248622249,61.5850806747,2.87978926407,37.1018798503,92.3937384068,123.834761892,113.908993832,9.90576805939,0.02
 07/31  08:00:00,234.511524312,29.3456090766,60.4816899065,2.3681246589,37.1018798503,104.434947198,117.596873442,107.671105383,9.90576805939,0.02
 07/31  09:00:00,243.541121929,29.417802499,57.7752286976,1.99034475597,37.1018798503,116.476155989,122.567474036,104.038518259,9.90576805939,8.62318771665
 07/31  10:00:00,242.208856962,29.4798074708,56.7079299246,1.66286922952,37.1018798503,116.476155989,111.162656754,101.236888695,9.90576805939,0.02
 07/31  11:00:00,242.240795253,29.5480053659,56.9671994224,1.36709491671,37.1018798503,116.476155989,108.667558865,98.7417908059,9.90576805939,0.02
 07/31  12:00:00,234.035669383,29.6591145344,61.0050435324,1.05475384609,37.1018798503,104.434947198,114.836805007,96.3065013486,9.90576805939,8.62453559893
 07/31  13:00:00,245.449310876,29.7659761011,60.4531684113,0.871713363492,37.1018798503,116.476155989,104.002801702,94.0770336423,9.90576805939,0.02
 07/31  14:00:00,243.041962862,29.8676699711,58.1025003045,0.71346106368,37.1018798503,116.476155989,102.389528964,92.4637609048,9.90576805939,0.02
 07/31  15:00:00,245.252045947,29.9963157875,60.3928564206,0.504807977978,37.1018798503,116.476155989,109.041777024,90.5102533976,9.90576805939,8.62575556727
 07/31  16:00:00,246.886405579,30.1272682246,62.0885780411,0.31301230068,37.1018798503,116.476155989,98.5534361606,88.6276681012,9.90576805939,0.02
 07/31  17:00:00,246.981347382,30.1629175955,62.1614171535,0.30051267549,37.1018798503,116.476155989,97.8054782923,87.8797102329,9.90576805939,0.02
 07/31  18:00:00,148.269308254,27.8399693709,47.3385719525,0.0,24.7345865669,47.5788473902,80.8533995267,67.29437877,4.9528840297,8.60613672695
 07/31  19:00:00,149.910598066,28.3532963009,48.4665511152,0.0,24.7345865669,47.5788473902,77.2532203595,72.2803363298,4.9528840297,0.02
 07/31  20:00:00,137.297422832,27.604694528,43.7639258898,0.0,12.3672932834,38.6892022431,90.1566499732,87.1649195553,2.97173041782,0.02
 07/31  21:00:00,97.7783654119,16.7339256935,27.0489997941,0.0,12.3672932834,27.0668015668,60.5190062959,57.5272758781,2.97173041782,0.02
 07/31  22:00:00,90.0191027276,21.0352674057,34.1821987522,0.0,4.12243109448,15.9888894789,81.1112701957,78.1195397779,2.97173041782,0.02
 07/31  23:00:00,73.0966566237,14.4658402833,24.0103481623,0.0,4.12243109448,15.9888894789,60.4060985347,57.4143681168,2.97173041782,0.02
 07/31  24:00:00,90.1614521545,20.3936087432,34.9662068122,0.0,4.12243109448,15.9888894789,93.1791710393,90.1874406215,2.97173041782,0.02
 08/01  01:00:00,74.6795126596,14.0162334848,26.0686921822,0.0,4.12243109448,15.9888894789,56.644783649,53.6530532311,2.97173041782,0.02
 08/01  02:00:00,85.3347676695,19.3023432823,31.2566689664,0.0,4.12243109448,15.9888894789,87.077895007,84.0861645892,2.97173041782,0.02
 08/01  03:00:00,74.6196175499,13.481072198,26.5698395086,0.0,4.12243109448,15.9888894789,55.4427981924,52.4510677746,2.97173041782,0.02
 08/01  04:00:00,134.083067632,28.0752442138,53.8276707622,0.0,12.3672932834,24.9413748627,103.80917425,98.8362902201,4.9528840297,0.02
 08/01  05:00:00,138.982675906,28.1607819288,57.6793625013,5.66071211907,12.3672932834,24.9413748627,168.161210355,163.188326326,4.9528840297,0.02
 08/01  06:00:00,197.316139643,29.3043244917,69.0542730488,2.72690837263,24.7345865669,70.7195625826,134.522095457,124.596327398,9.90576805939,0.02
 08/01  07:00:00,234.043680805,29.6253777233,73.0711229397,1.07429517817,37.1018798503,92.3937384068,110.077016391,100.151248332,9.90576805939,0.02
 08/01  08:00:00,250.78585563,29.8836975472,77.8892181108,0.696802444365,37.1018798503,104.434947198,100.897641278,82.3713621326,9.90576805939,8.6205110859
 08/01  09:00:00,270.08924306,30.3748279709,84.9334038639,0.423345104141,37.1018798503,116.476155989,69.965496326,60.0397282666,9.90576805939,0.02
 08/01  10:00:00,276.417816473,30.7352897769,91.11932013,0.204920174937,37.1018798503,116.476155989,54.0661489709,44.1403809115,9.90576805939,0.02
 08/01  11:00:00,281.272114462,31.1462930754,95.7570394567,0.010268951146,37.1018798503,116.476155989,54.2423716832,35.7082822678,9.90576805939,8.62832135602
 08/01  12:00:00,271.451362094,31.7488081156,97.3858514922,0.0,37.1018798503,104.434947198,45.1594726599,35.2337046005,9.90576805939,0.02
 08/01  13:00:00,284.365975367,32.2746972232,97.7327629432,0.0,37.1018798503,116.476155989,49.8271759318,39.9014078724,9.90576805939,0.02
 08/01  14:00:00,287.284998545,32.8101155042,100.116609958,0.0,37.1018798503,116.476155989,50.189771743,31.6569934816,9.90576805939,8.62701020209
 08/01  15:00:00,285.9713,33.3661152287,98.2471035418,0.0,37.1018798503,116.476155989,39.9879990289,30.0622309695,9.90576805939,0.02
 08/01  16:00:00,288.301932796,33.7881763058,100.156160033,0.0,37.1018798503,116.476155989,48.8675658378,30.3396647153,9.90576805939,8.62213306312
 08/01  17:00:00,289.495102711,33.9455373565,101.193103927,0.0,37.1018798503,116.476155989,34.2035741844,24.277806125,9.90576805939,0.02
 08/01  18:00:00,173.486301738,28.2204483261,72.1751137855,0.0,24.7345865669,47.5788473902,47.1906245497,42.21774052,4.9528840297,0.02
 08/01  19:00:00,167.720796594,28.0513991299,66.5786544426,0.0,24.7345865669,47.5788473902,64.9012074511,59.9283234214,4.9528840297,0.02
 08/01  20:00:00,156.841379328,28.4730972577,62.4394730608,0.0,12.3672932834,38.6892022431,79.6977285258,76.705998108,2.97173041782,0.02
 08/01  21:00:00,114.281515976,19.2586745686,40.9756329689,0.0,12.3672932834,27.0668015668,61.3868215096,58.3950910918,2.97173041782,0.02
 08/01  22:00:00,105.033442908,22.9107823429,47.2951421293,0.0,4.12243109448,15.9888894789,78.4120766692,75.4203462514,2.97173041782,0.02
 08/01  23:00:00,89.0744134989,17.5039160884,36.898266158,0.0,4.12243109448,15.9888894789,61.6657370147,58.6740065969,2.97173041782,0.02
 08/01  24:00:00,98.2667591302,21.4630398473,42.002082003,0.0,4.12243109448,15.9888894789,82.0861216668,79.094391249,2.97173041782,0.02
 08/02  01:00:00,78.2441004102,15.0647217016,28.5589098258,0.0,4.12243109448,15.9888894789,56.6529557964,53.6612253786,2.97173041782,0.02
 08/02  02:00:00,95.1190851646,21.2491536265,39.06829422,0.0,4.12243109448,15.9888894789,86.9531622323,83.9614318145,2.97173041782,0.02
 08/02  03:00:00,74.8043342623,14.2301197056,25.9796268094,0.0,4.12243109448,15.9888894789,57.2341202699,54.2423898521,2.97173041782,0.02
 08/02  04:00:00,124.495203287,27.4621037142,44.8529462065,0.0,12.3672932834,24.9413748627,101.500532287,96.5276482576,4.9528840297,0.02
 08/02  05:00:00,132.603282324,29.0032172485,53.0118568714,3.10638813167,12.3672932834,24.9413748627,165.285889719,160.313005689,4.9528840297,0.02
 08/02  06:00:00,188.697065388,29.2246441668,62.3992487032,0.842538065925,24.7345865669,70.7195625826,132.793435614,122.867667554,9.90576805939,0.02
 08/02  07:00:00,230.985054349,29.8324306854,70.8504164724,0.0293175479052,37.1018798503,92.3937384068,119.38905025,100.876289789,9.90576805939,8.60699240174
 08/02  08:00:00,247.631486074,30.2764731219,75.0389477929,0.0,37.1018798503,104.434947198,97.785146643,87.8593785836,9.90576805939,0.02
 08/02  09:00:00,265.827830263,30.8044654171,80.6656716825,0.0,37.1018798503,116.476155989,83.469258552,73.5434904926,9.90576805939,0.02
 08/02  10:00:00,270.978923272,31.227547999,85.3930463159,0.0,37.1018798503,116.476155989,77.6043919409,59.0731373897,9.90576805939,8.62548649173
 08/02  11:00:00,275.422811229,31.636291376,89.4280805934,0.0,37.1018798503,116.476155989,57.6966181699,47.7708501105,9.90576805939,0.02
 08/02  12:00:00,268.45264281,32.228304401,93.907584973,0.0,37.1018798503,104.434947198,45.39303453,35.4672664706,9.90576805939,0.02
 08/02  13:00:00,284.104205313,32.8231652898,96.9225533679,0.0,37.1018798503,116.476155989,44.2966827462,25.7641830613,9.90576805939,8.62673162542
 08/02  14:00:00,285.030907735,33.2870785287,97.3855632431,0.0,37.1018798503,116.476155989,28.0369274684,18.1111594091,9.90576805939,0.02
 08/02  15:00:00,285.500041753,33.6508246088,97.4910803755,0.0,37.1018798503,116.476155989,32.9699921392,14.4385607763,9.90576805939,8.62566330359
 08/02  16:00:00,269.761367629,33.0942408925,82.3096059123,0.0,37.1018798503,116.476155989,56.8657226441,46.9399545847,9.90576805939,0.02
 08/02  17:00:00,257.385832372,32.4708356147,70.5585316627,0.0,37.1018798503,116.476155989,87.9007062886,77.9749382292,9.90576805939,0.02
 08/02  18:00:00,155.240928237,28.1189714618,54.0312049986,0.0,24.7345865669,47.5788473902,66.8175090526,61.8446250229,4.9528840297,0.02
 08/02  19:00:00,156.199026481,28.033233062,52.7258702218,0.0,24.7345865669,47.5788473902,72.3182239029,67.3453398732,4.9528840297,0.02
 08/02  20:00:00,147.472061958,28.2463531905,53.2968856692,0.0,12.3672932834,38.6892022431,84.7446919335,81.7529615156,2.97173041782,0.02
 08/02  21:00:00,106.532805862,17.5039160884,35.033435771,0.0,12.3672932834,27.0668015668,58.2384235331,55.2466931153,2.97173041782,0.02
 08/02  22:00:00,93.7754314872,21.120821894,37.8529715865,0.0,4.12243109448,15.9888894789,88.1071949189,76.5336918168,2.97173041782,8.60177268426
 08/02  23:00:00,79.1235431904,15.3213851666,29.1816885342,0.0,4.12243109448,15.9888894789,59.182247383,56.1905169652,2.97173041782,0.02
 08/02  24:00:00,87.2382365003,20.1797225224,32.2568761947,0.0,4.12243109448,15.9888894789,85.405022509,82.4132920911,2.97173041782,0.02
 08/03  01:00:00,77.7654956208,15.1502761899,27.9947501695,0.0,4.12243109448,15.9888894789,61.7663503622,58.7746199444,2.97173041782,0.02
 08/03  02:00:00,87.1044696742,20.1797225224,32.1231095734,0.0,4.12243109448,15.9888894789,92.1914655056,89.1997350878,2.97173041782,0.02
 08/03  03:00:00,74.3332991164,14.1017879732,25.6369232466,0.0,4.12243109448,15.9888894789,59.2920642089,56.300333791,2.97173041782,0.02
 08/03  04:00:00,126.812459947,27.7758035047,46.8565030307,0.0,12.3672932834,24.9413748627,101.875979815,96.9030957848,4.9528840297,0.02
 08/03  05:00:00,133.744605193,28.6545877973,53.5652497733,4.0429476023,12.3672932834,24.9413748627,166.141242967,161.168358937,4.9528840297,0.02
 08/03  06:00:00,187.519985643,29.2466807122,60.6559830609,1.38668756284,24.7345865669,70.7195625826,133.610431293,123.684663234,9.90576805939,0.02
 08/03  07:00:00,228.296167014,29.7444452823,68.0826879338,0.19614834058,37.1018798503,92.3937384068,111.995030413,102.069262354,9.90576805939,0.02
 08/03  08:00:00,246.21676784,30.0623435284,73.7857206438,0.0526035112633,37.1018798503,104.434947198,95.8248835597,85.8991155003,9.90576805939,0.02
 08/03  09:00:00,264.238665955,30.4419754328,79.4389485829,0.0,37.1018798503,116.476155989,86.1189542745,67.5900875749,9.90576805939,8.62309864024
 08/03  10:00:00,269.273160371,30.8234292622,84.0914864723,0.0,37.1018798503,116.476155989,61.5235856455,51.5978175861,9.90576805939,0.02
 08/03  11:00:00,275.054233463,31.1928365368,89.5029049744,0.0,37.1018798503,116.476155989,47.0822436052,37.1564755458,9.90576805939,0.02
 08/03  12:00:00,268.075282095,31.7858819397,93.9726484828,0.0,37.1018798503,104.434947198,45.3412074943,26.8109610596,9.90576805939,8.62447837534
 08/03  13:00:00,284.127486252,32.4498650645,97.3191724706,0.0,37.1018798503,116.476155989,35.8264125951,25.9006445357,9.90576805939,0.02
 08/03  14:00:00,286.132588339,33.0497867377,98.7244740931,0.0,37.1018798503,116.476155989,36.6165034304,26.690735371,9.90576805939,0.02
 08/03  15:00:00,288.639132861,33.63257897,100.64849352,0.0,37.1018798503,116.476155989,48.4177074621,29.8862551785,9.90576805939,8.62568422422
 08/03  16:00:00,289.3537883,34.0501765657,100.946068347,0.0,37.1018798503,116.476155989,37.7396617365,27.8138936771,9.90576805939,0.02
 08/03  17:00:00,288.446177997,34.1582400676,99.9314403762,0.0,37.1018798503,116.476155989,39.9110324178,29.9852643584,9.90576805939,0.02
 08/03  18:00:00,173.619756709,28.2226973351,72.3062935139,0.0,24.7345865669,47.5788473902,45.8893183547,32.3302467032,4.9528840297,8.60618762186
 08/03  19:00:00,168.919403635,28.0532255821,65.4262618179,0.0,24.7345865669,47.5788473902,50.13028946,45.1574054303,4.9528840297,0.02
 08/03  20:00:00,157.721008906,28.4718871291,63.3203204597,0.0,12.3672932834,38.6892022431,78.4508558248,75.459125407,2.97173041782,0.02
 08/03  21:00:00,113.538209839,18.3812953285,41.1355940025,0.0,12.3672932834,27.0668015668,56.9812928026,53.9895623848,2.97173041782,0.02
 08/03  22:00:00,105.87231856,22.8252278546,48.2195729974,0.0,4.12243109448,15.9888894789,78.5241634045,75.5324329867,2.97173041782,0.02
 08/03  23:00:00,83.0257006196,15.7491576082,32.6560748953,0.0,4.12243109448,15.9888894789,56.1299230405,53.1381926227,2.97173041782,0.02
 08/03  24:00:00,95.3593545251,21.2919308707,39.2657871176,0.0,4.12243109448,15.9888894789,82.8735396301,79.8818092123,2.97173041782,0.02
 08/04  01:00:00,79.3559742214,15.3213851666,29.4141209194,0.0,4.12243109448,15.9888894789,56.6329949697,53.6412645519,2.97173041782,0.02
 08/04  02:00:00,92.8487465981,20.8213811849,37.2257288496,0.0,4.12243109448,15.9888894789,87.8228467435,84.8311163256,2.97173041782,0.02
 08/04  03:00:00,71.7664554108,13.5884610432,23.5834073816,0.0,4.12243109448,15.9888894789,56.1248535118,53.133123094,2.97173041782,0.02
 08/04  04:00:00,131.416650558,27.861357993,51.3751399668,0.0,12.3672932834,24.9413748627,100.925003643,95.9521196136,4.9528840297,0.02
 08/04  05:00:00,135.274455504,28.700255339,56.0754473545,3.0169335125,12.3672932834,24.9413748627,164.92737567,159.95449164,4.9528840297,0.02
 08/04  06:00:00,190.510895556,29.2633569063,64.4678242162,0.54908076167,24.7345865669,70.7195625826,131.89065611,121.96488805,9.90576805939,0.02
 08/04  07:00:00,233.283205846,29.9424801902,73.0669468939,0.000894791333866,37.1018798503,92.3937384068,101.856370418,91.9306023588,9.90576805939,0.02
 08/04  08:00:00,249.921469503,30.4543194431,77.1510156527,0.0,37.1018798503,104.434947198,96.5199128677,77.9936940812,9.90576805939,8.62045072713
 08/04  09:00:00,269.275248495,30.9620740494,83.95551187,0.0,37.1018798503,116.476155989,70.3296686992,60.4039006399,9.90576805939,0.02
 08/04  10:00:00,278.391794205,31.4230052872,92.610507494,0.0,37.1018798503,116.476155989,42.1225038127,32.1967357533,9.90576805939,0.02
 08/04  11:00:00,285.566280229,31.9005834355,99.3071873225,0.0,37.1018798503,116.476155989,36.1613590063,17.6290376061,9.90576805939,8.62655334081
 08/04  12:00:00,277.305942913,32.62508737,102.364157722,0.0,37.1018798503,104.434947198,25.081229139,15.1554610796,9.90576805939,0.02
 08/04  13:00:00,290.335964873,33.2765889586,102.700866599,0.0,37.1018798503,116.476155989,27.7270282611,17.8012602017,9.90576805939,0.02
 08/04  14:00:00,293.497003565,33.9086068887,105.23012591,0.0,37.1018798503,116.476155989,35.786912205,17.2554302939,9.90576805939,8.62571385168
 08/04  15:00:00,294.479548056,34.4171998536,105.704272608,0.0,37.1018798503,116.476155989,24.5441843096,14.6184162503,9.90576805939,0.02
 08/04  16:00:00,292.248515382,34.6908749058,103.200048344,0.0,37.1018798503,116.476155989,36.8167894716,18.2889738302,9.90576805939,8.622047582
 08/04  17:00:00,288.366868585,34.6149726885,99.3954340393,0.0,37.1018798503,116.476155989,38.3047386129,28.3789705535,9.90576805939,0.02
 08/04  18:00:00,171.929698503,28.2250522649,70.6139078364,0.0,24.7345865669,47.5788473902,49.3814115997,44.40852757,4.9528840297,0.02
 08/04  19:00:00,170.576832525,28.0564775276,67.0804467065,0.0,24.7345865669,47.5788473902,61.2973633191,56.3244792894,4.9528840297,0.02
 08/04  20:00:00,160.741265237,28.4765974474,66.335860248,0.0,12.3672932834,38.6892022431,78.0199566655,75.0282262477,2.97173041782,0.02
 08/04  21:00:00,117.157908139,19.2586745686,43.8520259622,0.0,12.3672932834,27.0668015668,60.2540288732,57.2622984554,2.97173041782,0.02
 08/04  22:00:00,108.006402392,22.9107823429,50.2681016969,0.0,4.12243109448,15.9888894789,77.1530923985,74.1613619807,2.97173041782,0.02
 08/04  23:00:00,89.3490188431,17.2187344607,37.4580532135,0.0,4.12243109448,15.9888894789,60.3436053635,57.3518749457,2.97173041782,0.02
 08/04  24:00:00,101.412300233,21.4630398473,45.1476231896,0.0,4.12243109448,15.9888894789,78.2375646982,75.2458342804,2.97173041782,0.02
 08/05  01:00:00,82.9286777251,15.2358306782,33.0723782435,0.0,4.12243109448,15.9888894789,56.3020501595,53.3103197417,2.97173041782,0.02
 08/05  02:00:00,101.985450565,21.4630398473,45.7207734787,0.0,4.12243109448,15.9888894789,76.7791787525,73.7874483347,2.97173041782,0.02
 08/05  03:00:00,80.8099504104,14.8936127249,31.2958688172,0.0,4.12243109448,15.9888894789,50.8494543822,47.8577239644,2.97173041782,0.02
 08/05  04:00:00,119.737785586,27.5191400397,57.1729995955,0.0,4.12243109448,16.0517297156,95.2465962141,92.2548657963,2.97173041782,0.02
 08/05  05:00:00,115.001335308,27.3908083072,57.263214344,0.0,4.12243109448,16.0517297156,95.1292801774,92.1375497596,2.97173041782,0.02
 08/05  06:00:00,145.388736356,28.8880118529,71.9960036186,0.0,4.12243109448,39.6058045677,70.3735816575,67.3818512396,2.97173041782,0.02
 08/05  07:00:00,184.158397554,28.8966266352,73.2795647798,3.48528556577,12.3672932834,65.3531420225,111.017925221,106.045041191,4.9528840297,0.02
 08/05  08:00:00,187.601015655,28.8949490221,74.6306910093,2.6876387951,12.3672932834,68.2430321324,111.959955859,98.4007823064,4.9528840297,8.60628952329
 08/05  09:00:00,218.183542994,28.9511462248,78.3140831982,0.513743380879,16.4897243779,93.1370602926,84.4757806159,76.5311661684,7.92461444751,0.02
 08/05  10:00:00,219.282939555,28.9949941621,79.6419492388,0.24132550205,16.4897243779,93.1370602926,77.4230759196,69.478461472,7.92461444751,0.02
 08/05  11:00:00,220.304480784,29.0536991588,80.7564039858,0.0896961903887,16.4897243779,93.1370602926,75.934086538,67.9894720905,7.92461444751,0.02
 08/05  12:00:00,216.306936562,29.207759471,85.8399067603,0.00619091797065,16.4897243779,83.9857416113,62.3592050852,54.4145906377,7.92461444751,0.02
 08/05  13:00:00,219.048815903,29.3694418861,88.4262863062,0.0,16.4897243779,83.9857416113,53.3285403193,45.3839258718,7.92461444751,0.02
 08/05  14:00:00,220.991539671,29.5350981371,90.2033964582,0.0,16.4897243779,83.9857416113,61.1353075583,44.6018426147,7.92461444751,8.60885049609
 08/05  15:00:00,199.32326079,28.8880118529,86.6391261995,0.0,12.3672932834,70.6512738906,22.1871304996,17.2142464699,4.9528840297,0.02
 08/05  16:00:00,197.544227553,28.8880118529,84.8601031769,0.0,12.3672932834,70.6512738906,22.0472422618,17.0743582322,4.9528840297,0.02
 08/05  17:00:00,185.951386223,28.8880118529,85.7907453848,0.0,12.3672932834,58.1284167478,21.1648008477,16.191916818,4.9528840297,0.02
 08/05  18:00:00,136.922629179,28.118021458,70.719455205,0.0,12.3672932834,24.9413748627,34.7882745254,29.8153904957,4.9528840297,0.02
 08/05  19:00:00,135.467185229,28.0324669697,67.0003990609,0.0,12.3672932834,24.9413748627,48.6961657208,43.7232816911,4.9528840297,0.02
 08/05  20:00:00,129.070332361,28.2463531905,65.778333955,0.0,4.12243109448,16.0517297156,72.1783541628,69.1866237449,2.97173041782,0.02
 08/05  21:00:00,86.1843709502,15.428328277,36.1355744798,0.0,4.12243109448,15.9888894789,46.1489674751,43.1572370573,2.97173041782,0.02
 08/05  22:00:00,103.229078017,21.4630398473,46.9644015458,0.0,4.12243109448,15.9888894789,68.0108060542,65.0190756363,2.97173041782,0.02
 08/05  23:00:00,84.0568845735,15.2358306782,34.2005856452,0.0,4.12243109448,15.9888894789,53.2820340493,50.2903036315,2.97173041782,0.02
 08/05  24:00:00,100.909521164,21.2491536265,44.8587308506,0.0,4.12243109448,15.9888894789,85.9848285254,82.9930981076,2.97173041782,0.02
 08/06  01:00:00,74.0448117413,14.0162334848,27.4952067001,0.0,2.06121554724,15.9888894789,56.8660518163,53.8743213985,2.97173041782,0.02
 08/06  02:00:00,91.7323064376,20.3004789795,38.717287459,0.0,2.06121554724,15.9888894789,87.168484405,84.1767539872,2.97173041782,0.02
 08/06  03:00:00,70.3638482611,13.1388542447,24.7175035808,0.0,2.06121554724,15.9888894789,56.7822913402,53.7905609223,2.97173041782,0.02
 08/06  04:00:00,82.9696381694,18.8527364838,31.4282428021,0.0,2.06121554724,15.9888894789,82.0916742709,79.0999438531,2.97173041782,0.02
 08/06  05:00:00,56.0586149901,10.8707688346,17.4304513648,0.0,2.06121554724,15.9888894789,46.006316151,43.0145857331,2.97173041782,0.02
 08/06  06:00:00,77.2801440795,22.7900258859,35.7929344134,0.0,2.06121554724,15.9888894789,94.0620723405,91.0703419226,2.97173041782,0.02
 08/06  07:00:00,65.2412373806,18.2320207087,28.4414388444,0.0,2.06121554724,15.9888894789,75.7247865598,72.733056142,2.97173041782,0.02
 08/06  08:00:00,109.451194937,23.5600162808,39.2305844512,0.0,4.12243109448,41.7362269337,89.2315898901,84.2587058604,4.9528840297,0.02
 08/06  09:00:00,98.6898730881,18.9164566153,32.9149485856,0.0,4.12243109448,41.7362269337,70.2929762738,65.3200922441,4.9528840297,0.02
 08/06  10:00:00,112.835016814,23.9022342341,42.1242394516,0.0,4.12243109448,41.7362269337,87.1898649722,82.2169809425,4.9528840297,0.02
 08/06  11:00:00,97.2661994334,18.7453476387,31.2915394186,0.0,4.12243109448,41.7362269337,69.7383838252,64.7654997956,4.9528840297,0.02
 08/06  12:00:00,110.476323397,23.8166797458,39.597571547,0.0,4.12243109448,41.7362269337,94.2140514094,80.6594105641,4.9528840297,8.60175681566
 08/06  13:00:00,98.1534421106,19.0020111036,31.5909944563,0.0,4.12243109448,41.7362269337,69.1771869114,64.2043028817,4.9528840297,0.02
 08/06  14:00:00,110.882944992,23.9877887224,39.760219808,0.0,4.12243109448,41.7362269337,85.8612072847,80.888323255,4.9528840297,0.02
 08/06  15:00:00,98.6663095629,19.0020111036,32.1710150798,0.0,4.12243109448,41.7362269337,69.8396878608,64.8668038311,4.9528840297,0.02
 08/06  16:00:00,93.2587701795,23.9022342341,39.1413504424,0.0,4.12243109448,24.8785346261,86.0985021573,81.1256181276,4.9528840297,0.02
 08/06  17:00:00,62.7176721792,17.0761436468,27.1255131603,0.0,2.06121554724,15.9888894789,64.3966038024,61.4048733845,2.97173041782,0.02
 08/06  18:00:00,73.3617165942,22.1265328666,32.5638811867,0.0,2.06121554724,15.9888894789,89.5546041444,86.5628737266,2.97173041782,0.02
 08/06  19:00:00,57.905955944,15.0647217016,22.0278146675,0.0,2.06121554724,15.9888894789,62.0831695161,59.0914390982,2.97173041782,0.02
 08/06  20:00:00,79.2473223416,20.3717743864,26.1610078649,0.0,2.06121554724,15.9888894789,88.5216416195,85.5299112017,2.97173041782,0.02
 08/06  21:00:00,59.5080507266,12.4325839813,14.5938574759,0.0,2.06121554724,15.9888894789,51.4188928057,48.4271623879,2.97173041782,0.02
 08/06  22:00:00,70.8759438321,18.4249640422,19.7623209255,0.0,2.06121554724,15.9888894789,82.618576808,79.6268463901,2.97173041782,0.02
 08/06  23:00:00,52.1814813451,9.65117164117,10.1004628501,0.0,2.06121554724,15.9888894789,44.947294581,41.9555641632,2.97173041782,0.02
 08/06  24:00:00,69.3197817606,17.5475848021,18.4897588077,0.0,2.06121554724,15.9888894789,78.5163483898,75.524617972,2.97173041782,0.02
 08/07  01:00:00,73.8089300994,19.6227268788,19.4363288207,0.0,4.12243109448,15.9888894789,82.6248728598,79.633142442,2.97173041782,0.02
 08/07  02:00:00,55.4929714562,10.5285508813,10.4474769708,0.0,4.12243109448,15.9888894789,48.829827733,45.8380973152,2.97173041782,0.02
 08/07  03:00:00,71.8377355242,18.4249640422,18.6628970584,0.0,4.12243109448,15.9888894789,84.0727183756,81.0809879578,2.97173041782,0.02
 08/07  04:00:00,106.905196461,27.9469124813,26.7781311603,0.0,12.3672932834,24.9413748627,112.27703552,107.30415149,4.9528840297,0.02
 08/07  05:00:00,116.278204832,28.4905703164,30.1105751655,10.1952398422,12.3672932834,24.9413748627,179.602275547,174.629391518,4.9528840297,0.02
 08/07  06:00:00,162.440641021,28.9520633332,32.8007989182,4.45714489989,24.7345865669,70.7195625826,145.136911359,135.2111433,9.90576805939,0.02
 08/07  07:00:00,199.060362173,29.1376105791,38.6456122935,1.00425318608,37.1018798503,92.3937384068,122.917735998,112.991967939,9.90576805939,0.02
 08/07  08:00:00,217.936232257,29.3076053856,45.5713523123,0.741142562548,37.1018798503,104.434947198,123.120698802,104.594515671,9.90576805939,8.62041507152
 08/07  09:00:00,236.358822736,29.5624677591,51.9083116635,0.530385589904,37.1018798503,116.476155989,109.644011351,99.7182432915,9.90576805939,0.02
 08/07  10:00:00,240.602417584,29.705489939,56.2417320003,0.296914344678,37.1018798503,116.476155989,107.033085065,97.1073170058,9.90576805939,0.02
 08/07  11:00:00,245.254932498,29.9012750013,60.8721435539,0.12301185919,37.1018798503,116.476155989,112.804371855,94.2704057141,9.90576805939,8.62819808122
 08/07  12:00:00,234.205250477,30.1860956252,61.6698310022,0.0326272682318,37.1018798503,104.434947198,100.860798967,90.9350309081,9.90576805939,0.02
 08/07  13:00:00,245.072142652,30.1942239729,60.5114809814,0.00792884319276,37.1018798503,116.476155989,99.6005324098,89.6747643504,9.90576805939,0.02
 08/07  14:00:00,247.007774332,30.295729035,62.3537821585,0.0,37.1018798503,116.476155989,107.010261356,88.4776035163,9.90576805939,8.62688978042
 08/07  15:00:00,249.82235667,30.5522645786,64.9120173849,0.0,37.1018798503,116.476155989,94.9414151128,85.0156470534,9.90576805939,0.02
 08/07  16:00:00,249.302171574,30.7067885513,64.2377924513,0.0,37.1018798503,116.476155989,101.363031516,82.8370038559,9.90576805939,8.62025960101
 08/07  17:00:00,250.782776817,30.8587059159,65.5676142406,0.0,37.1018798503,116.476155989,91.4768195133,81.5510514539,9.90576805939,0.02
 08/07  18:00:00,153.358500058,28.118021458,52.149740765,0.0,24.7345865669,47.5788473902,66.7963313903,61.8234473606,4.9528840297,0.02
 08/07  19:00:00,149.047873193,28.0324669697,45.5754983084,0.0,24.7345865669,47.5788473902,72.4375859415,67.4647019118,4.9528840297,0.02
 08/07  20:00:00,134.932626835,28.0324669697,40.9713526323,0.0,12.3672932834,38.6892022431,86.5287505545,83.5370201367,2.97173041782,0.02
 08/07  21:00:00,95.9814441531,17.4183616001,24.5676375067,0.0,12.3672932834,27.0668015668,58.8481045435,55.8563741257,2.97173041782,0.02
 08/07  22:00:00,81.1706618647,20.6074949641,25.761529765,0.0,4.12243109448,15.9888894789,81.4962638507,78.5045334329,2.97173041782,0.02
 08/07  23:00:00,70.9283004405,15.3213851666,20.986446522,0.0,4.12243109448,15.9888894789,60.9527740806,57.9610436628,2.97173041782,0.02
 08/07  24:00:00,78.9007086549,20.1797225224,23.9193489521,0.0,4.12243109448,15.9888894789,92.1029100921,89.1111796743,2.97173041782,0.02
 08/08  01:00:00,64.1599796221,14.0380678417,15.5014429881,0.0,4.12243109448,15.9888894789,64.4569488334,61.4652184156,2.97173041782,0.02
 08/08  02:00:00,77.3870496232,20.3717743864,22.23951921,0.0,4.12243109448,15.9888894789,87.7125317317,84.7208013139,2.97173041782,0.02
 08/08  03:00:00,60.0956244015,12.2833093615,13.2436085841,0.0,4.12243109448,15.9888894789,56.2497241549,53.2579937371,2.97173041782,0.02
 08/08  04:00:00,108.584588164,28.0538555918,28.3505792965,0.0,12.3672932834,24.9413748627,106.436679118,101.463795088,4.9528840297,0.02
 08/08  05:00:00,111.561601134,28.1349676526,27.4409996383,6.15464719424,12.3672932834,24.9413748627,170.065728681,165.092844652,4.9528840297,0.02
 08/08  06:00:00,159.077939719,29.1693037534,30.408757819,3.26924378576,24.7345865669,70.7195625826,136.737761978,126.811993919,9.90576805939,0.02
 08/08  07:00:00,201.669099213,29.4383635452,40.9164308886,1.0414166071,37.1018798503,92.3937384068,124.604060113,106.091328933,9.90576805939,8.60696312045
 08/08  08:00:00,222.89110285,29.6197698816,50.1412170948,0.814056052457,37.1018798503,104.434947198,108.599769487,98.6740014274,9.90576805939,0.02
 08/08  09:00:00,242.155137334,29.9007309846,57.26282664,0.633892938386,37.1018798503,116.476155989,103.351958817,93.4261907579,9.90576805939,0.02
 08/08  10:00:00,246.857147256,30.1541707851,61.9444459158,0.400207914612,37.1018798503,116.476155989,108.805481758,90.2727685077,9.90576805939,8.62694519119
 08/08  11:00:00,250.32306446,30.4774636541,65.3706054588,0.116563861889,37.1018798503,116.476155989,97.1193639022,87.1935958428,9.90576805939,0.02
 08/08  12:00:00,240.079063654,30.9580736418,66.7860778441,0.0181664731018,37.1018798503,104.434947198,93.8147643118,83.8889962524,9.90576805939,0.02
 08/08  13:00:00,252.882656598,31.3805848248,67.1435900642,0.0,37.1018798503,116.476155989,99.6711375694,81.1371097289,9.90576805939,8.62825978112
 08/08  14:00:00,252.196672766,31.6865150628,66.1519006885,0.0,37.1018798503,116.476155989,89.3167948301,79.3910267707,9.90576805939,0.02
 08/08  15:00:00,252.796055921,31.9844216507,66.4535052062,0.0,37.1018798503,116.476155989,96.192322244,77.6609738686,9.90576805939,8.62558031609
 08/08  16:00:00,256.610029189,32.2977861637,69.954724897,0.0,37.1018798503,116.476155989,85.9305424963,76.0047744369,9.90576805939,0.02
 08/08  17:00:00,255.522788719,32.4152661443,68.7510625981,0.0,37.1018798503,116.476155989,85.2938728236,75.3681047642,9.90576805939,0.02
 08/08  18:00:00,154.369617051,28.2062517529,53.0726158267,0.0,24.7345865669,47.5788473902,64.7073611464,59.7344771167,4.9528840297,0.02
 08/08  19:00:00,151.274655356,28.0342579994,47.8004765059,0.0,24.7345865669,47.5788473902,69.5705579879,64.5976739582,4.9528840297,0.02
 08/08  20:00:00,138.920326606,28.3541340443,44.6373718384,0.0,12.3672932834,38.6892022431,83.2458412073,80.2541107895,2.97173041782,0.02
