Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  01:00:00,73.4219753806,14.2091768183,24.5923301896,0.0,4.12243109448,15.9888894789,62.1348823325,59.1431519146,2.97173041782,0.02
 08/23  02:00:00,93.9054766133,21.0352674057,38.0685724015,0.0,4.12243109448,15.9888894789,87.4962366266,84.5045062088,2.97173041782,0.02
 08/23  03:00:00,80.7317134463,15.3213851666,30.7898598455,0.0,4.12243109448,15.9888894789,62.3180817881,59.3263513703,2.97173041782,0.02
 08/23  04:00:00,131.310133433,27.604694528,51.5252860542,0.0,12.3672932834,24.9413748627,101.031398035,96.0585140054,4.9528840297,0.02
 08/23  05:00:00,141.11127308,28.7729504464,56.7220335779,3.43613616674,12.3672932834,24.9413748627,165.805973039,160.833089009,4.9528840297,0.02
 08/23  06:00:00,187.95012787,29.2284936541,61.3623440131,1.12865626965,24.7345865669,70.7195625826,133.40898052,123.48321246,9.90576805939,0.02
 08/23  07:00:00,223.332506688,29.6820409074,62.8138860204,0.563690851752,37.1018798503,92.3937384068,114.033410361,104.107642301,9.90576805939,0.02
 08/23  08:00:00,234.293163418,29.8440404732,61.6836598381,0.449360568007,37.1018798503,104.434947198,116.888883711,98.362726712,9.90576805939,8.62038893951
 08/23  09:00:00,244.481780857,29.9426589286,59.8323766257,0.349083157801,37.1018798503,116.476155989,105.203696317,95.2779282574,9.90576805939,0.02
 08/23  10:00:00,243.585623869,30.035085194,58.9557745191,0.236457881721,37.1018798503,116.476155989,102.718377129,92.79260907,9.90576805939,0.02
 08/23  11:00:00,244.130704858,30.1952897979,59.4975032241,0.0794450036942,37.1018798503,116.476155989,108.705755445,90.1717982806,9.90576805939,8.62818910541
 08/23  12:00:00,231.809791308,30.3351700966,59.1515307827,0.00637504334675,37.1018798503,104.434947198,97.9785265096,88.0527584502,9.90576805939,0.02
 08/23  13:00:00,242.642701269,30.4560276924,57.8281525849,0.0,37.1018798503,116.476155989,104.777528485,86.2435717152,9.90576805939,8.62818870996
 08/23  14:00:00,244.750963316,30.7122535839,59.6804718887,0.0,37.1018798503,116.476155989,93.4885552021,83.5627871427,9.90576805939,0.02
 08/23  15:00:00,246.802978199,30.968031695,61.4768486654,0.0,37.1018798503,116.476155989,90.526645905,80.6008778456,9.90576805939,0.02
 08/23  16:00:00,245.349475963,31.1085444916,59.8833602662,0.0,37.1018798503,116.476155989,97.5539929825,79.0261994016,9.90576805939,8.62202552154
 08/23  17:00:00,244.011665684,31.1100604752,58.5451572999,0.0,37.1018798503,116.476155989,89.0117075995,79.0859395401,9.90576805939,0.02
 08/23  18:00:00,146.303532115,28.0324669697,45.1803231034,0.0,24.7345865669,47.5788473902,66.7344319374,61.7615479077,4.9528840297,0.02
 08/23  19:00:00,147.380352719,28.4602394113,38.7818668689,0.0,24.7345865669,47.5788473902,72.9353972335,67.9625132038,4.9528840297,0.02
 08/23  20:00:00,123.131679233,27.604694528,29.5981718911,0.0,12.3672932834,38.6892022431,86.3868801673,83.3951497495,2.97173041782,0.02
 08/23  21:00:00,86.377605663,16.8194801818,15.5626772514,0.0,12.3672932834,27.0668015668,59.3322193921,56.3404889743,2.97173041782,0.02
 08/23  22:00:00,74.0444899188,20.1797225224,19.0631299401,0.0,4.12243109448,15.9888894789,82.1305688988,79.138838481,2.97173041782,0.02
 08/23  23:00:00,63.4236977876,15.2358306782,13.5673980364,0.0,4.12243109448,15.9888894789,62.7520398121,59.7603093942,2.97173041782,0.02
 08/23  24:00:00,75.2049041222,20.1797225224,20.2235440978,0.0,4.12243109448,15.9888894789,93.6750247339,90.6832943161,2.97173041782,0.02
 08/24  01:00:00,62.7601677154,14.0380678417,14.1016307353,0.0,4.12243109448,15.9888894789,64.9517186236,61.9599882058,2.97173041782,0.02
 08/24  02:00:00,76.60307169,21.4630398473,20.3383942686,0.0,4.12243109448,15.9888894789,94.0283495965,91.0366191787,2.97173041782,0.02
 08/24  03:00:00,60.5500825386,13.1606886016,12.7948059332,0.0,4.12243109448,15.9888894789,60.2910904341,57.2993600163,2.97173041782,0.02
 08/24  04:00:00,105.134286997,28.2320941091,24.7220393176,0.0,12.3672932834,24.9413748627,115.236903314,101.682251398,4.9528840297,8.6017678856
 08/24  05:00:00,115.762644056,28.1576082943,27.4691565238,7.95572576581,12.3672932834,24.9413748627,169.357519289,164.384635259,4.9528840297,0.02
 08/24  06:00:00,160.735740412,29.2254226103,29.643134075,5.63654934034,24.7345865669,70.7195625826,136.674332116,126.748564056,9.90576805939,0.02
 08/24  07:00:00,197.169648399,29.542678715,34.1820185909,3.17206839183,37.1018798503,92.3937384068,116.775957992,106.850189933,9.90576805939,0.02
 08/24  08:00:00,213.026697051,29.653055568,38.7892771386,2.26829215465,37.1018798503,104.434947198,110.276724521,100.350956461,9.90576805939,0.02
 08/24  09:00:00,231.347501376,29.7503357876,45.4602268052,1.77922894251,37.1018798503,116.476155989,106.74214025,96.8163721902,9.90576805939,0.02
 08/24  10:00:00,239.8528103,29.8989264677,54.4847634128,1.11082548047,37.1018798503,116.476155989,111.447461727,92.9147141839,9.90576805939,8.62697948375
 08/24  11:00:00,243.346640128,30.0245139432,58.358904707,0.604772492941,37.1018798503,116.476155989,99.806778986,89.8810109266,9.90576805939,0.02
 08/24  12:00:00,232.661739347,30.1530182643,59.8790037382,0.312946108146,37.1018798503,104.434947198,98.0159163253,88.0901482659,9.90576805939,0.02
 08/24  13:00:00,244.994136734,30.410870361,60.1332236256,0.0915979962741,37.1018798503,116.476155989,104.161439961,85.6273257165,9.90576805939,8.62834618477
 08/24  14:00:00,244.277269797,30.5000434217,59.408932218,0.0100109718538,37.1018798503,116.476155989,94.4449243032,84.5191562438,9.90576805939,0.02
 08/24  15:00:00,243.813424869,30.5823401763,58.8729691059,0.0,37.1018798503,116.476155989,102.167970841,83.6366263211,9.90576805939,8.62557646031
 08/24  16:00:00,239.501754737,30.57740076,54.5668400139,0.0,37.1018798503,116.476155989,93.2858976899,83.3601296305,9.90576805939,0.02
 08/24  17:00:00,237.037135614,30.5888379474,52.0870539625,0.00476968146881,37.1018798503,116.476155989,92.8551634176,82.9293953582,9.90576805939,0.02
 08/24  18:00:00,142.365832911,27.8399693709,41.4351075909,0.0,24.7345865669,47.5788473902,70.2208942828,65.2480102531,4.9528840297,0.02
 08/24  19:00:00,150.041150911,28.3532963009,41.5495938447,0.0,24.7345865669,47.5788473902,75.6160683858,70.6431843561,4.9528840297,0.02
 08/24  20:00:00,130.542612144,27.3908083072,37.2229783139,0.0,12.3672932834,38.6892022431,96.5909215895,85.0118947223,2.97173041782,8.60729644946
 08/24  21:00:00,95.9994111941,17.0761436468,24.9278221332,0.0,12.3672932834,27.0668015668,59.4948407275,56.5031103097,2.97173041782,0.02
 08/24  22:00:00,80.2342781847,20.1797225224,25.2529188816,0.0,4.12243109448,15.9888894789,82.1206869317,79.1289565139,2.97173041782,0.02
 08/24  23:00:00,67.0361523029,14.5513947716,17.8642891897,0.0,4.12243109448,15.9888894789,62.6832663002,59.6915358824,2.97173041782,0.02
 08/24  24:00:00,80.7328186509,20.6074949641,25.3236869689,0.0,4.12243109448,15.9888894789,91.233326644,88.2415962262,2.97173041782,0.02
 08/25  01:00:00,67.6230076847,14.8080582366,18.1944811417,0.0,4.12243109448,15.9888894789,64.6095803533,61.6178499355,2.97173041782,0.02
 08/25  02:00:00,78.5412214681,19.730115724,24.0353502498,0.0,4.12243109448,15.9888894789,86.7171966901,83.7254662722,2.97173041782,0.02
 08/25  03:00:00,66.1507996681,14.2301197056,17.3260928822,0.0,4.12243109448,15.9888894789,59.7365765273,56.7448461095,2.97173041782,0.02
 08/25  04:00:00,111.369936615,27.9896897255,31.2000942321,0.0,12.3672932834,24.9413748627,104.501133981,99.528249951,4.9528840297,0.02
 08/25  05:00:00,120.279578819,28.1644254141,32.178413471,7.75658727616,12.3672932834,24.9413748627,168.664416705,163.691532675,4.9528840297,0.02
 08/25  06:00:00,164.141414853,29.2700817216,33.2455888214,5.3951106433,24.7345865669,70.7195625826,136.045693007,126.119924948,9.90576805939,0.02
 08/25  07:00:00,199.192654949,29.5855981596,36.4611256148,2.87305074442,37.1018798503,92.3937384068,116.396530109,106.47076205,9.90576805939,0.02
 08/25  08:00:00,217.167246427,29.6976409621,43.6639463331,1.48954937337,37.1018798503,104.434947198,109.128989898,99.2032218385,9.90576805939,0.02
 08/25  09:00:00,236.525115697,29.8606211329,51.3339237631,0.972850735163,37.1018798503,116.476155989,112.493338417,93.9644739105,9.90576805939,8.62309644738
 08/25  10:00:00,242.660281206,30.123156929,57.5324722725,0.646406526517,37.1018798503,116.476155989,100.126811381,90.2010433212,9.90576805939,0.02
 08/25  11:00:00,250.780564475,30.5382493308,65.6727916211,0.211010791467,37.1018798503,116.476155989,96.3079784956,86.3822104362,9.90576805939,0.02
 08/25  12:00:00,244.973005414,31.0505399382,71.5523286177,0.0534212345707,37.1018798503,104.434947198,101.312717714,82.7822346803,9.90576805939,8.62471497458
 08/25  13:00:00,261.867531436,31.5306651348,75.9783542861,4.64427930581e-05,37.1018798503,116.476155989,89.5732195546,79.6474514952,9.90576805939,0.02
 08/25  14:00:00,264.924129909,31.9098841864,78.6559230611,0.0,37.1018798503,116.476155989,95.957235953,77.4245478224,9.90576805939,8.62692007123
 08/25  15:00:00,269.450597573,32.2777292794,82.8148218559,0.0,37.1018798503,116.476155989,79.4949338817,69.5691658223,9.90576805939,0.02
 08/25  16:00:00,269.674194446,32.5003008889,82.8163352315,0.0,37.1018798503,116.476155989,73.9699086086,64.0441405492,9.90576805939,0.02
 08/25  17:00:00,268.582051886,32.5886385787,81.6369064324,0.0,37.1018798503,116.476155989,90.8135953326,72.2930237001,9.90576805939,8.61480357309
 08/25  18:00:00,162.209588717,28.2059193784,60.9129208415,0.0,24.7345865669,47.5788473902,64.4273016326,59.4544176029,4.9528840297,0.02
 08/25  19:00:00,162.292720744,28.0339843891,51.7713307552,0.0,24.7345865669,47.5788473902,70.119769719,65.1468856893,4.9528840297,0.02
 08/25  20:00:00,139.582187502,28.2468246031,45.4065625522,0.0,12.3672932834,38.6892022431,83.6966845708,80.704954153,2.97173041782,0.02
 08/25  21:00:00,98.0633041926,17.1830867572,26.8847770368,0.0,12.3672932834,27.0668015668,58.0616010059,55.0698705881,2.97173041782,0.02
 08/25  22:00:00,87.6870652855,21.4630398473,31.4223887859,0.0,4.12243109448,15.9888894789,77.8257105384,74.8339801205,2.97173041782,0.02
 08/25  23:00:00,70.6398185728,15.1502761899,20.8690741171,0.0,4.12243109448,15.9888894789,57.4714004479,54.4796700301,2.97173041782,0.02
 08/25  24:00:00,80.190144638,20.1797225224,25.2087854242,0.0,4.12243109448,15.9888894789,91.6798149464,88.6880845286,2.97173041782,0.02
 08/26  01:00:00,70.4085998651,15.2358306782,20.5523008589,0.0,4.12243109448,15.9888894789,63.9531240417,60.9613936239,2.97173041782,0.02
 08/26  02:00:00,81.5657365019,20.1797225224,26.5843772189,0.0,4.12243109448,15.9888894789,93.4613464843,90.4696160665,2.97173041782,0.02
 08/26  03:00:00,67.7801591738,14.8080582366,18.3516325494,0.0,4.12243109448,15.9888894789,64.7813750106,61.7896445927,2.97173041782,0.02
 08/26  04:00:00,92.1334036184,26.7491496448,30.3386085062,0.0,4.12243109448,16.0517297156,110.110520663,107.118790245,2.97173041782,0.02
 08/26  05:00:00,90.7482464124,26.3213772032,29.3812237045,0.0,4.12243109448,16.0517297156,110.340030398,107.34829998,2.97173041782,0.02
 08/26  06:00:00,107.134805859,28.8880118529,33.7420736094,0.0,4.12243109448,39.6058045677,91.4295175119,88.4377870941,2.97173041782,0.02
 08/26  07:00:00,161.034491228,28.9284290137,43.9917536462,9.61738848461,12.3672932834,65.3531420225,144.692847308,139.719963279,4.9528840297,0.02
 08/26  08:00:00,171.221866273,28.9123933302,54.7462154437,6.17551313419,12.3672932834,68.2430321324,140.503900704,135.531016674,4.9528840297,0.02
 08/26  09:00:00,201.621023615,28.9548529473,60.1842989021,2.07726512107,16.4897243779,93.1370602926,138.375724554,121.840493552,7.92461444751,8.61061655401
 08/26  10:00:00,206.969715398,28.9973079687,66.371315437,1.19642002552,16.4897243779,93.1370602926,124.306502448,116.361888,7.92461444751,0.02
 08/26  11:00:00,213.478648882,29.077250808,73.3631161218,0.633612601889,16.4897243779,93.1370602926,117.918153415,109.973538967,7.92461444751,0.02
 08/26  12:00:00,205.959970835,29.2404531323,75.2228699734,0.243579990873,16.4897243779,83.9857416113,112.040070478,104.09545603,7.92461444751,0.02
 08/26  13:00:00,206.683845465,29.3602270191,76.0497289092,0.0208140096921,16.4897243779,83.9857416113,114.699484004,106.754869557,7.92461444751,0.02
 08/26  14:00:00,207.999253248,29.4683398759,77.2778789826,0.0,16.4897243779,83.9857416113,111.552376123,103.607761675,7.92461444751,0.02
 08/26  15:00:00,184.912136985,28.8880118529,72.2279817432,0.0,12.3672932834,70.6512738906,54.5292726952,49.5563886655,4.9528840297,0.02
 08/26  16:00:00,182.289696868,28.8880118529,69.605545751,0.0,12.3672932834,70.6512738906,63.206120935,49.6442905986,4.9528840297,8.60894630672
 08/26  17:00:00,168.303693427,28.8880118529,68.1430506787,0.0,12.3672932834,58.1284167478,59.1250781906,54.1521941609,4.9528840297,0.02
 08/26  18:00:00,120.704994712,27.8185807489,54.8012614495,0.0,12.3672932834,24.9413748627,82.6863309987,77.713446969,4.9528840297,0.02
 08/26  19:00:00,129.064139356,28.3532963009,53.2290238864,0.0,12.3672932834,24.9413748627,90.5042206063,85.5313365766,4.9528840297,0.02
 08/26  20:00:00,108.274588831,27.604694528,45.6242491434,0.0,4.12243109448,16.0517297156,99.9405002911,96.9487698732,2.97173041782,0.02
 08/26  21:00:00,69.827550817,13.2244087331,22.0344363723,0.0,4.12243109448,15.9888894789,51.6830532324,48.6913228146,2.97173041782,0.02
 08/26  22:00:00,88.757550083,20.5856606072,33.3961341558,0.0,4.12243109448,15.9888894789,88.4400232091,85.4482927913,2.97173041782,0.02
 08/26  23:00:00,64.4411610492,12.2833093615,17.5891459646,0.0,4.12243109448,15.9888894789,56.4478801129,53.4561496951,2.97173041782,0.02
 08/26  24:00:00,85.4151509049,19.5656905532,31.099586212,0.0,4.12243109448,15.9888894789,82.8703285015,79.8785980837,2.97173041782,0.02
 08/27  01:00:00,57.0743060658,10.5285508813,14.090027364,0.0,2.06121554724,15.9888894789,46.4212797418,43.4295493239,2.97173041782,0.02
 08/27  02:00:00,73.405576782,17.5475848021,23.1952145344,0.0,2.06121554724,15.9888894789,76.0265186815,73.0347882637,2.97173041782,0.02
 08/27  03:00:00,69.361366556,15.2358306782,21.5662832111,0.0,2.06121554724,15.9888894789,61.7129230817,58.7211926639,2.97173041782,0.02
 08/27  04:00:00,64.1876780622,14.0380678417,17.5903575268,0.0,2.06121554724,15.9888894789,62.3953832403,59.4036528225,2.97173041782,0.02
 08/27  05:00:00,74.000256733,18.4249640422,22.8866339638,0.0,2.06121554724,15.9888894789,81.7226503097,78.7309198919,2.97173041782,0.02
 08/27  06:00:00,63.1909865083,17.9753572437,24.2986850382,0.0,2.06121554724,15.9888894789,78.9977005704,76.0059701525,2.97173041782,0.02
 08/27  07:00:00,74.5096679572,22.7900258859,33.0224584724,0.0,2.06121554724,15.9888894789,97.3119823201,94.3202519023,2.97173041782,0.02
 08/27  08:00:00,99.7121812811,18.830902127,34.5049485173,0.0,4.12243109448,41.7362269337,75.4112776995,70.4383936698,4.9528840297,0.02
 08/27  09:00:00,112.92084399,23.0039121067,43.4111952015,0.0,4.12243109448,41.7362269337,90.4404458899,85.4675618602,4.9528840297,0.02
 08/27  10:00:00,103.246046798,18.830902127,38.0388139486,0.0,4.12243109448,41.7362269337,71.4892463683,66.5163623386,4.9528840297,0.02
 08/27  11:00:00,120.804211634,23.6455707691,50.6529040932,0.0,4.12243109448,41.7362269337,86.9774223687,82.004538339,4.9528840297,0.02
 08/27  12:00:00,109.302610434,19.0447883478,43.8814912686,0.0,4.12243109448,41.7362269337,68.0849334378,63.1120494081,4.9528840297,0.02
 08/27  13:00:00,125.621468032,24.0733432108,55.0423879505,0.0,4.12243109448,41.7362269337,83.6397863982,78.6669023685,4.9528840297,0.02
 08/27  14:00:00,108.008211534,19.2590839714,42.1528996472,0.0,4.12243109448,41.7362269337,67.5815381061,62.6086540764,4.9528840297,0.02
 08/27  15:00:00,122.811682366,24.074420922,52.1229694611,0.0,4.12243109448,41.7362269337,83.5888344793,78.6159504496,4.9528840297,0.02
 08/27  16:00:00,90.1215961458,19.2586745686,41.2673215566,0.0,4.12243109448,24.8785346261,67.7325348843,62.7596508546,4.9528840297,0.02
 08/27  17:00:00,88.9918689771,23.0890208603,47.2315452272,0.0,2.06121554724,15.9888894789,84.353522446,81.3617920281,2.97173041782,0.02
 08/27  18:00:00,69.1021772161,17.2187344607,33.3674270511,0.0,2.06121554724,15.9888894789,74.743428287,63.1699291287,2.97173041782,8.60176874047
 08/27  19:00:00,85.3708547405,21.2491536265,36.0796128127,0.0,2.06121554724,15.9888894789,87.1570474002,84.1653169824,2.97173041782,0.02
 08/27  20:00:00,69.8891517803,14.1873424615,23.1684373564,0.0,2.06121554724,15.9888894789,59.2470869111,56.2553564933,2.97173041782,0.02
 08/27  21:00:00,84.8903551859,20.5856606072,31.5901542703,0.0,2.06121554724,15.9888894789,86.5025477885,83.5108173707,2.97173041782,0.02
 08/27  22:00:00,63.481390199,12.5181384696,18.4816422764,0.0,2.06121554724,15.9888894789,52.2468008628,49.2550704449,2.97173041782,0.02
 08/27  23:00:00,73.7634397107,18.4249640422,22.6498166527,0.0,2.06121554724,15.9888894789,82.7797591633,79.7880287455,2.97173041782,0.02
 08/27  24:00:00,57.957703858,10.8275458556,14.7003110275,0.0,2.06121554724,15.9888894789,45.2494898113,42.2577593935,2.97173041782,0.02
 08/28  01:00:00,75.9905129945,18.4249640422,22.7925964475,0.0,4.12243109448,15.9888894789,82.6517550956,79.6600246778,2.97173041782,0.02
 08/28  02:00:00,69.4883624652,15.2358306782,19.6320632925,0.0,4.12243109448,15.9888894789,63.9526108979,60.96088048,2.97173041782,0.02
 08/28  03:00:00,66.8641303648,14.9154470818,17.3023336034,0.0,4.12243109448,15.9888894789,67.5921111546,64.6003807368,2.97173041782,0.02
 08/28  04:00:00,111.566850545,28.0538555918,31.3328421028,0.0,12.3672932834,24.9413748627,111.544539947,106.571655917,4.9528840297,0.02
 08/28  05:00:00,121.250246339,28.0664300279,33.0852434498,7.91842001567,12.3672932834,24.9413748627,178.561354029,173.588469999,4.9528840297,0.02
 08/28  06:00:00,166.281749481,28.9968512822,34.2294873296,4.47561035237,24.7345865669,70.7195625826,144.909589445,134.983821386,9.90576805939,0.02
 08/28  07:00:00,198.770872487,29.171014053,36.9811061417,2.34586923017,37.1018798503,92.3937384068,124.892966825,114.967198765,9.90576805939,0.02
 08/28  08:00:00,216.537729848,29.2716212288,43.1465903388,1.80340172112,37.1018798503,104.434947198,118.017710942,108.091942883,9.90576805939,0.02
 08/28  09:00:00,232.285922341,29.3686413654,47.5355517837,1.02401204774,37.1018798503,116.476155989,121.544018631,103.015103867,9.90576805939,8.6231467043
 08/28  10:00:00,236.955544285,29.5810097445,52.6481263007,0.368155621894,37.1018798503,116.476155989,108.417471836,98.4917037765,9.90576805939,0.02
 08/28  11:00:00,238.820204983,29.865063361,54.4877539473,0.108865412085,37.1018798503,116.476155989,104.233537017,94.3077689577,9.90576805939,0.02
 08/28  12:00:00,226.792504033,30.0803008574,54.3592311154,0.0362610043594,37.1018798503,104.434947198,110.392353769,91.861886263,9.90576805939,8.62469944633
 08/28  13:00:00,242.463291509,30.3649076787,57.7396813367,0.000227417316197,37.1018798503,116.476155989,98.9402583536,89.0144902942,9.90576805939,0.02
 08/28  14:00:00,243.984323753,30.6409744637,58.9850280732,0.0,37.1018798503,116.476155989,104.79362366,86.2608728831,9.90576805939,8.62698271792
 08/28  15:00:00,239.787473701,30.6956052963,54.7338161832,0.0,37.1018798503,116.476155989,95.185509161,85.2597411016,9.90576805939,0.02
 08/28  16:00:00,237.801355277,30.681715487,52.7620734979,0.0,37.1018798503,116.476155989,94.9921126498,85.0663445904,9.90576805939,0.02
 08/28  17:00:00,235.799050516,30.6391631174,50.8033799923,0.0,37.1018798503,116.476155989,103.498694541,84.978031827,9.90576805939,8.61489465459
 08/28  18:00:00,138.287979739,27.9469124813,37.2503228583,0.0,24.7345865669,47.5788473902,70.3532330909,65.3803490612,4.9528840297,0.02
 08/28  19:00:00,146.516431991,28.3532963009,35.675729996,0.0,24.7345865669,47.5788473902,75.9446018574,70.9717178277,4.9528840297,0.02
 08/28  20:00:00,127.265417787,27.604694528,33.7319213842,0.0,12.3672932834,38.6892022431,89.1506572785,86.1589268607,2.97173041782,0.02
 08/28  21:00:00,93.0581291337,16.8194801818,22.2432074497,0.0,12.3672932834,27.0668015668,60.1123281519,57.1205977341,2.97173041782,0.02
 08/28  22:00:00,82.7471912196,20.7500857779,27.1954686733,0.0,4.12243109448,15.9888894789,82.198248211,79.2065177932,2.97173041782,0.02
 08/28  23:00:00,68.4899320425,14.4658402833,19.4036233765,0.0,4.12243109448,15.9888894789,60.2833124285,57.2915820107,2.97173041782,0.02
 08/28  24:00:00,81.5805444518,20.1797225224,26.5991851202,0.0,4.12243109448,15.9888894789,93.0287077778,90.0369773599,2.97173041782,0.02
 08/29  01:00:00,69.5813867892,14.4440059265,20.5427936125,0.0,4.12243109448,15.9888894789,57.1425114783,54.1507810605,2.97173041782,0.02
 08/29  02:00:00,79.3023639083,19.3023432823,25.2242649424,0.0,4.12243109448,15.9888894789,87.1565488694,84.1648184516,2.97173041782,0.02
 08/29  03:00:00,66.101376561,13.1388542447,18.3938162053,0.0,4.12243109448,15.9888894789,56.170925592,53.1791951742,2.97173041782,0.02
 08/29  04:00:00,117.479961119,27.8185807489,37.4812274416,0.0,12.3672932834,24.9413748627,104.323472825,99.350588795,4.9528840297,0.02
 08/29  05:00:00,128.261660876,28.643933002,40.4468702512,6.99070465587,12.3672932834,24.9413748627,168.691289529,163.7184055,4.9528840297,0.02
 08/29  06:00:00,173.18925077,29.1193197553,41.6223284336,3.86780190439,24.7345865669,70.7195625826,136.57500478,126.64923672,9.90576805939,0.02
 08/29  07:00:00,206.969583275,29.4815229075,45.1991239399,2.0160462132,37.1018798503,92.3937384068,117.17238162,107.24661356,9.90576805939,0.02
 08/29  08:00:00,221.551097866,29.5757530761,47.9702330501,1.68900133765,37.1018798503,104.434947198,119.751422636,101.22513573,9.90576805939,8.62051884644
 08/29  09:00:00,236.416431198,29.671362658,51.0063820402,1.38101851378,37.1018798503,116.476155989,107.712839559,97.7870714999,9.90576805939,0.02
 08/29  10:00:00,237.848490958,29.7397682153,52.561589439,1.18882038876,37.1018798503,116.476155989,105.095814702,95.1700466428,9.90576805939,0.02
 08/29  11:00:00,234.813139208,29.8084035667,49.64847436,0.997785501627,37.1018798503,116.476155989,111.703336865,93.1692481218,9.90576805939,8.62832068371
 08/29  12:00:00,220.106499766,29.8753654009,47.021671434,0.892740779807,37.1018798503,104.434947198,101.417791995,91.4920239361,9.90576805939,0.02
 08/29  13:00:00,230.441512984,29.9152555647,45.3083073911,0.85942142253,37.1018798503,116.476155989,108.595692117,90.0615977322,9.90576805939,8.62832632555
 08/29  14:00:00,229.440847081,29.9149486523,44.2533126172,0.914340148657,37.1018798503,116.476155989,99.4309578359,89.5051897765,9.90576805939,0.02
 08/29  15:00:00,231.55087604,29.9712104039,46.3636554134,0.857904396391,37.1018798503,116.476155989,98.045205736,88.1194376766,9.90576805939,0.02
 08/29  16:00:00,233.040892744,30.0002871039,47.8238190372,0.859210897811,37.1018798503,116.476155989,105.548278833,87.0204332854,9.90576805939,8.62207748779
 08/29  17:00:00,231.042336517,29.9597608907,45.72250742,1.00361600253,37.1018798503,116.476155989,96.7853082911,86.8595402317,9.90576805939,0.02
 08/29  18:00:00,137.862441676,27.4977514176,37.2739461421,0.0,24.7345865669,47.5788473902,73.394975789,68.4220917593,4.9528840297,0.02
 08/29  19:00:00,150.88783935,28.2463531905,40.1540709428,0.0,24.7345865669,47.5788473902,78.1097780417,73.136894012,4.9528840297,0.02
 08/29  20:00:00,126.213505557,26.3213772032,33.9633133989,0.0,12.3672932834,38.6892022431,90.3534395026,87.3617090848,2.97173041782,0.02
 08/29  21:00:00,94.7039479818,16.9050346701,23.8034638876,0.0,12.3672932834,27.0668015668,62.5941522719,59.6024218541,2.97173041782,0.02
 08/29  22:00:00,80.8370593594,20.1797225224,25.8556992608,0.0,4.12243109448,15.9888894789,83.3860130785,80.3942826607,2.97173041782,0.02
 08/29  23:00:00,71.1865538389,15.3213851666,21.2446994794,0.0,4.12243109448,15.9888894789,61.5870026773,58.5952722595,2.97173041782,0.02
 08/29  24:00:00,80.8659981523,20.1797225224,25.884638008,0.0,4.12243109448,15.9888894789,93.7660606239,90.7743302061,2.97173041782,0.02
 08/30  01:00:00,69.1459933943,15.3213851666,19.2036047313,0.00053422918214,4.12243109448,15.9888894789,63.6396641736,60.6479337558,2.97173041782,0.02
 08/30  02:00:00,80.1798565447,21.2063763823,24.1718424594,0.0,4.12243109448,15.9888894789,90.9712605559,87.9795301381,2.97173041782,0.02
 08/30  03:00:00,61.1252619305,12.4544183381,14.1021366613,0.0,4.12243109448,15.9888894789,64.6192807567,53.0457786439,2.97173041782,8.60177169499
 08/30  04:00:00,111.375564874,28.2463531905,30.9490580222,0.0,12.3672932834,24.9413748627,106.405317731,101.432433702,4.9528840297,0.02
 08/30  05:00:00,124.029156234,28.206444649,34.7779762554,8.86458176607,12.3672932834,24.9413748627,169.239909353,164.267025323,4.9528840297,0.02
 08/30  06:00:00,172.354527756,29.1185168561,37.6172891736,7.03892057917,24.7345865669,70.7195625826,136.593541668,126.667773608,9.90576805939,0.02
 08/30  07:00:00,202.40691263,29.503670164,38.3898865626,4.24047136843,37.1018798503,92.3937384068,117.091220522,107.165452463,9.90576805939,0.02
 08/30  08:00:00,214.036740871,29.5968155315,38.6584132419,3.46543245455,37.1018798503,104.434947198,111.163293572,101.237525513,9.90576805939,0.02
 08/30  09:00:00,226.43259471,29.6578614086,39.5754823473,2.84153210572,37.1018798503,116.476155989,107.940329495,98.0145614361,9.90576805939,0.02
 08/30  10:00:00,230.910964912,29.7293794634,44.5019332083,2.32135289559,37.1018798503,116.476155989,113.677930078,95.1450504209,9.90576805939,8.62711159775
 08/30  11:00:00,233.512526163,29.8277493604,47.4967742762,1.82954203314,37.1018798503,116.476155989,102.433600079,92.5078320193,9.90576805939,0.02
 08/30  12:00:00,224.298820306,29.9323217314,50.7094086997,1.34030933585,37.1018798503,104.434947198,108.487072372,89.9567860372,9.90576805939,8.62451827511
 08/30  13:00:00,240.725823854,30.0881586777,55.4513267556,0.827889033347,37.1018798503,116.476155989,97.3966058093,87.4708377499,9.90576805939,0.02
 08/30  14:00:00,242.276166887,30.2082674503,57.1649080112,0.544695672003,37.1018798503,116.476155989,96.1297115837,86.2039435243,9.90576805939,0.02
 08/30  15:00:00,244.903108374,30.3727672443,59.9205419506,0.251681826634,37.1018798503,116.476155989,103.208182525,84.6766605088,9.90576805939,8.62575395656
 08/30  16:00:00,247.591436537,30.5777883873,62.5859610867,0.0701640324515,37.1018798503,116.476155989,92.1160625943,82.1902945349,9.90576805939,0.02
 08/30  17:00:00,247.721548511,30.6508273533,62.6769847621,0.0372552891434,37.1018798503,116.476155989,91.0591581236,81.1333900643,9.90576805939,0.02
 08/30  18:00:00,148.431960846,27.8399693709,47.5012323271,0.0,24.7345865669,47.5788473902,68.0712140251,63.0983299954,4.9528840297,0.02
 08/30  19:00:00,152.710787613,28.3532963009,41.8700606615,0.0,24.7345865669,47.5788473902,74.4713315537,69.498447524,4.9528840297,0.02
 08/30  20:00:00,127.356853742,27.604694528,33.823334537,0.0,12.3672932834,38.6892022431,96.3664491228,84.7873525583,2.97173041782,8.60736614669
 08/30  21:00:00,92.3249813344,17.0761436468,21.2533938517,0.0,12.3672932834,27.0668015668,59.6204601257,56.6287297079,2.97173041782,0.02
 08/30  22:00:00,79.4400156212,20.1797225224,24.4586563771,0.0,4.12243109448,15.9888894789,82.389773439,79.3980430211,2.97173041782,0.02
 08/30  23:00:00,67.2434252455,14.63694926,17.9860076893,0.0,4.12243109448,15.9888894789,62.8545827294,59.8628523116,2.97173041782,0.02
 08/30  24:00:00,80.7201068212,20.6074949641,25.3109751718,0.0,4.12243109448,15.9888894789,91.5064453,88.5147148822,2.97173041782,0.02
 08/31  01:00:00,67.6136691862,14.8080582366,18.1851426549,0.0,4.12243109448,15.9888894789,64.784308664,61.7925782462,2.97173041782,0.02
 08/31  02:00:00,79.502297315,19.730115724,24.996426097,0.0,4.12243109448,15.9888894789,86.9198578488,83.928127431,2.97173041782,0.02
 08/31  03:00:00,69.0804073847,14.2301197056,20.2557005886,0.0,4.12243109448,15.9888894789,59.8118130392,56.8200826214,2.97173041782,0.02
 08/31  04:00:00,115.774793589,27.9183943186,35.6762465924,0.0,12.3672932834,24.9413748627,104.868269668,99.8953856388,4.9528840297,0.02
 08/31  05:00:00,125.070785016,28.1556700822,35.7828864769,8.95207576915,12.3672932834,24.9413748627,168.659342794,163.686458765,4.9528840297,0.02
 08/31  06:00:00,174.521656251,29.226049485,40.4210563719,6.29475002314,24.7345865669,70.7195625826,136.038408711,126.112640651,9.90576805939,0.02
 08/31  07:00:00,207.549773699,29.5484861696,43.9489474641,3.77945800689,37.1018798503,92.3937384068,116.442851694,106.517083635,9.90576805939,0.02
 08/31  08:00:00,220.990310892,29.6457669127,46.0805254794,2.94789853846,37.1018798503,104.434947198,110.329363835,100.403595776,9.90576805939,0.02
 08/31  09:00:00,230.862811606,29.7300046572,44.4053642583,2.36972370823,37.1018798503,116.476155989,115.388683234,96.8614735455,9.90576805939,8.6214416292
 08/31  10:00:00,230.45983467,29.825135705,44.4073403277,1.86909965711,37.1018798503,116.476155989,103.902662629,93.9768945698,9.90576805939,0.02
 08/31  11:00:00,234.496916934,29.9827309152,48.9498428281,1.20581350362,37.1018798503,116.476155989,100.305870814,90.380102755,9.90576805939,0.02
 08/31  12:00:00,224.498069374,30.2395969221,51.310588014,0.631172378925,37.1018798503,104.434947198,105.681446964,87.150827043,9.90576805939,8.6248518618
 08/31  13:00:00,240.662848996,30.6069725945,55.492103377,0.205290132449,37.1018798503,116.476155989,93.7919799148,83.8662118554,9.90576805939,0.02
 08/31  14:00:00,241.892728654,30.8902626962,56.6226717775,0.0214711845689,37.1018798503,116.476155989,99.9230345887,81.3901766429,9.90576805939,8.62708988633
 08/31  15:00:00,241.817912032,31.0768092059,56.3830443634,0.0,37.1018798503,116.476155989,89.6207462864,79.694978227,9.90576805939,0.02
 08/31  16:00:00,234.764901672,31.1499815519,49.2486887721,0.00865844117353,37.1018798503,116.476155989,88.8895854932,78.9638174338,9.90576805939,0.02
 08/31  17:00:00,229.003061369,31.1510302968,43.4473115452,0.0482117075349,37.1018798503,116.476155989,97.3942870251,78.8735817498,9.90576805939,8.61493721581
 08/31  18:00:00,132.271110422,28.0324669697,31.1478998495,0.0,24.7345865669,47.5788473902,67.1858389512,62.2129549215,4.9528840297,0.02
 08/31  19:00:00,140.114705636,28.3532963009,26.9248359877,0.0,24.7345865669,47.5788473902,73.9081873831,68.9353033535,4.9528840297,0.02
 08/31  20:00:00,117.628645379,27.604694528,24.0951473584,0.0,12.3672932834,38.6892022431,87.2881834962,84.2964530784,2.97173041782,0.02
 08/31  21:00:00,85.3841000476,17.0761436468,14.3125138856,0.0,12.3672932834,27.0668015668,59.4194518726,56.4277214547,2.97173041782,0.02
 08/31  22:00:00,72.9809804308,20.1797225224,17.9996210361,0.0,4.12243109448,15.9888894789,82.2291247277,79.2373943099,2.97173041782,0.02
 08/31  23:00:00,62.2758683526,14.9791672133,12.6762326523,0.0,4.12243109448,15.9888894789,58.3157812032,55.3240507854,2.97173041782,0.02
 08/31  24:00:00,74.1825923005,20.1797225224,19.2012328641,0.0,4.12243109448,15.9888894789,93.0952732229,90.1035428051,2.97173041782,0.02
 09/01  01:00:00,63.074229262,15.1074989458,13.346261756,0.0,4.12243109448,15.9888894789,65.1292296881,62.1374992703,2.97173041782,0.02
 09/01  02:00:00,71.8944943796,19.3023432823,17.8163953039,0.0,4.12243109448,15.9888894789,84.451727911,81.4599974932,2.97173041782,0.02
 09/01  03:00:00,59.0567525389,13.481072198,11.0012424474,0.00573167242049,4.12243109448,15.9888894789,55.5446739089,52.5529434911,2.97173041782,0.02
 09/01  04:00:00,101.922023934,28.0039488069,21.7127548471,0.0251672409447,12.3672932834,24.9413748627,107.256406861,102.283522832,4.9528840297,0.02
 09/01  05:00:00,114.978986707,28.1497478034,24.6558023095,9.9932835171,12.3672932834,24.9413748627,170.30733929,165.33445526,4.9528840297,0.02
 09/01  06:00:00,161.948979042,29.1975404164,26.8245719918,7.3470658459,24.7345865669,70.7195625826,137.623911849,127.698143789,9.90576805939,0.02
 09/01  07:00:00,196.170812049,29.5207721827,33.3388161375,3.03833158976,37.1018798503,92.3937384068,116.777182698,106.851414638,9.90576805939,0.02
 09/01  08:00:00,214.681626719,29.6589218883,41.313772131,1.39282383937,37.1018798503,104.434947198,117.271531617,98.7451999071,9.90576805939,8.62056365056
 09/01  09:00:00,236.102437209,29.85126923,50.8494045647,1.04408868271,37.1018798503,116.476155989,104.159967403,94.2341993434,9.90576805939,0.02
 09/01  10:00:00,243.26862622,30.2279371573,58.0745511656,0.607815503906,37.1018798503,116.476155989,100.107910147,90.1821420872,9.90576805939,0.02
 09/01  11:00:00,247.947635179,30.6466832078,62.7469081423,0.195568821619,37.1018798503,116.476155989,104.885866685,86.3516541222,9.90576805939,8.62844450385
 09/01  12:00:00,240.510749832,31.1971388887,66.9451181372,0.0517618702336,37.1018798503,104.434947198,92.9543146004,83.028546541,9.90576805939,0.02
 09/01  13:00:00,259.905777142,31.7433885806,73.8038576695,0.0,37.1018798503,116.476155989,98.5078933288,79.973713584,9.90576805939,8.62841168542
 09/01  14:00:00,261.796650635,32.1662539376,75.2721449533,0.0,37.1018798503,116.476155989,87.9616416686,78.0358736092,9.90576805939,0.02
 09/01  15:00:00,260.989440948,32.4072562202,74.2240687699,0.0,37.1018798503,116.476155989,86.9909948329,77.0652267736,9.90576805939,0.02
 09/01  16:00:00,263.408982385,32.5397277905,76.5116823841,0.0,37.1018798503,116.476155989,95.034717252,76.5067924978,9.90576805939,8.62215669475
 09/01  17:00:00,259.833233388,32.5619665925,72.9148104646,0.0,37.1018798503,116.476155989,86.4356959019,76.5099278425,9.90576805939,0.02
 09/01  18:00:00,151.894746349,28.2046747998,50.5993249799,0.0,24.7345865669,47.5788473902,65.8300167509,60.8571327212,4.9528840297,0.02
 09/01  19:00:00,154.922881375,28.0334061631,42.0528907801,0.0,24.7345865669,47.5788473902,71.9270810067,66.954196977,4.9528840297,0.02
 09/01  20:00:00,131.505830211,28.2463531905,37.3306594719,0.0,12.3672932834,38.6892022431,86.1108255343,83.1190951165,2.97173041782,0.02
 09/01  21:00:00,91.0817395291,16.6265368483,20.4856329976,0.0,12.3672932834,27.0668015668,56.9276772279,53.9359468101,2.97173041782,0.02
 09/01  22:00:00,79.7217202799,21.4630398473,23.45704271,0.0,4.12243109448,15.9888894789,82.4445443011,79.4528138833,2.97173041782,0.02
 09/01  23:00:00,59.9828367383,12.2833093615,13.1308204386,0.0,4.12243109448,15.9888894789,53.0513190847,50.0595886669,2.97173041782,0.02
 09/01  24:00:00,75.0544354759,20.264831276,20.013847632,0.0,4.12243109448,15.9888894789,83.2788734076,80.2871429898,2.97173041782,0.02
 09/02  01:00:00,59.7701261041,12.2833093615,12.9181097255,0.0,4.12243109448,15.9888894789,56.5775085791,53.5857781612,2.97173041782,0.02
 09/02  02:00:00,74.8952995158,20.3717743864,19.7477684761,0.0,4.12243109448,15.9888894789,96.2653104966,84.6918075028,2.97173041782,8.60177257598
 09/02  03:00:00,58.9269198908,12.2833093615,12.0749035253,0.0,4.12243109448,15.9888894789,57.0228820021,54.0311515843,2.97173041782,0.02
 09/02  04:00:00,85.8923337007,26.535263424,24.311423928,0.0,4.12243109448,16.0517297156,114.905054287,111.913323869,2.97173041782,0.02
 09/02  05:00:00,86.5521166061,27.1769220864,24.329548261,0.0,4.12243109448,16.0517297156,113.794220841,110.802490423,2.97173041782,0.02
 09/02  06:00:00,103.746365105,28.8880118529,28.0044655544,0.0,4.12243109448,39.6058045677,94.4944118992,91.5026814814,2.97173041782,0.02
 09/02  07:00:00,159.443985359,28.9266973605,39.6637348133,12.3566325801,12.3672932834,65.3531420225,147.310567198,142.337683168,4.9528840297,0.02
 09/02  08:00:00,166.575159819,28.9126854671,48.1472542343,8.12748113534,12.3672932834,68.2430321324,142.8111157,137.83823167,4.9528840297,0.02
 09/02  09:00:00,195.576871891,28.9377081497,52.7904576158,3.44412244502,16.4897243779,93.1370602926,132.411513632,124.466899184,7.92461444751,0.02
 09/02  10:00:00,198.411812088,28.9697145068,56.9794596758,2.05794930671,16.4897243779,93.1370602926,126.882518958,118.937904511,7.92461444751,0.02
 09/02  11:00:00,200.938151691,29.0523160563,60.5104505145,0.970684797518,16.4897243779,93.1370602926,123.233527273,115.288912825,7.92461444751,0.02
 09/02  12:00:00,195.70664381,29.2174369472,64.7959770611,0.440134990528,16.4897243779,83.9857416113,119.830151465,111.885537018,7.92461444751,0.02
 09/02  13:00:00,200.246616223,29.3654278263,69.5384112639,0.0896852132457,16.4897243779,83.9857416113,125.88220276,109.348292831,7.92461444751,8.60929548147
 09/02  14:00:00,203.429662443,29.4630869883,72.7099850201,0.00357243709782,16.4897243779,83.9857416113,115.422144674,107.477530226,7.92461444751,0.02
 09/02  15:00:00,182.887500179,28.8880118529,70.2033715563,0.0,12.3672932834,70.6512738906,56.2429662896,51.2700822599,4.9528840297,0.02
 09/02  16:00:00,184.753823855,28.8880118529,72.0696902806,0.0,12.3672932834,70.6512738906,54.9605010194,49.9876169897,4.9528840297,0.02
 09/02  17:00:00,168.019219093,28.8880118529,67.8585727225,0.0,12.3672932834,58.1284167478,58.9364328341,53.9635488044,4.9528840297,0.02
 09/02  18:00:00,118.903162586,28.118021458,52.6999880325,0.0,12.3672932834,24.9413748627,83.0817111124,78.1088270827,4.9528840297,0.02
 09/02  19:00:00,123.225502893,27.9255238593,45.4689925856,0.0,12.3672932834,24.9413748627,91.9782326627,87.005348633,4.9528840297,0.02
 09/02  20:00:00,101.353341629,27.604694528,38.7030012983,0.0,4.12243109448,16.0517297156,102.363241788,99.3715113701,2.97173041782,0.02
 09/02  21:00:00,62.6900775105,11.8118682061,16.361265323,0.0,4.12243109448,15.9888894789,46.4820393247,43.4903089069,2.97173041782,0.02
 09/02  22:00:00,76.50730277,19.0666227047,22.6908052482,0.0,4.12243109448,15.9888894789,79.7526375507,76.7609071329,2.97173041782,0.02
 09/02  23:00:00,63.5883803839,13.5884610432,15.3866958631,0.0,4.12243109448,15.9888894789,58.7382067737,55.7464763559,2.97173041782,0.02
 09/02  24:00:00,66.0282849204,14.9154470818,16.4664877545,0.0,4.12243109448,15.9888894789,67.3853153268,64.3935849089,2.97173041782,0.02
 09/03  01:00:00,70.8878187907,18.4886841737,19.7363564121,0.0,2.06121554724,15.9888894789,79.6574310982,76.6657006804,2.97173041782,0.02
 09/03  02:00:00,59.7042692482,13.1606886016,14.0102084031,0.0,2.06121554724,15.9888894789,60.7339615653,57.7422311475,2.97173041782,0.02
 09/03  03:00:00,68.1797846288,17.5475848021,17.969421536,0.0,2.06121554724,15.9888894789,80.8725644817,77.8808340639,2.97173041782,0.02
 09/03  04:00:00,76.1900759345,21.9344810026,21.4634105916,0.0,2.06121554724,15.9888894789,100.871334687,97.8796042692,2.97173041782,0.02
 09/03  05:00:00,67.8815705268,17.5475848021,17.6712073387,0.0,2.06121554724,15.9888894789,82.9510934738,79.959363056,2.97173041782,0.02
 09/03  06:00:00,68.0290190978,23.2177983275,23.7648696806,0.0,2.06121554724,15.9888894789,112.021034566,100.447534467,2.97173041782,8.6017696808
 09/03  07:00:00,57.6295825523,17.5475848021,21.5142193994,0.0,2.06121554724,15.9888894789,82.2140891285,79.2223587106,2.97173041782,0.02
 09/03  08:00:00,105.49083354,23.1750210834,35.8100751793,0.0,4.12243109448,41.7362269337,96.4405623235,91.4676782938,4.9528840297,0.02
 09/03  09:00:00,101.938643281,19.1731200803,36.3891919956,0.0,4.12243109448,41.7362269337,74.836156417,69.8632723873,4.9528840297,0.02
 09/03  10:00:00,117.373642009,23.4744617925,47.3934430675,0.0,4.12243109448,41.7362269337,90.7916641434,85.8187801137,4.9528840297,0.02
 09/03  11:00:00,105.127357257,18.6170159062,40.1340102557,0.0,4.12243109448,41.7362269337,71.7323220487,66.759438019,4.9528840297,0.02
 09/03  12:00:00,124.614824753,23.6455707691,54.4635169288,0.0,4.12243109448,41.7362269337,86.7530777108,81.7801936811,4.9528840297,0.02
 09/03  13:00:00,113.009253276,19.2586745686,47.3742476911,0.0,4.12243109448,41.7362269337,68.2282530928,63.2553690631,4.9528840297,0.02
 09/03  14:00:00,130.087285624,24.0776648946,59.5038837394,0.0,4.12243109448,41.7362269337,84.0818588797,79.10897485,4.9528840297,0.02
 09/03  15:00:00,112.25376798,19.2615216203,46.615915394,0.0,4.12243109448,41.7362269337,67.9235303889,62.9506463592,4.9528840297,0.02
 09/03  16:00:00,110.388320668,24.0773414861,56.6545986932,0.0,4.12243109448,24.8785346261,84.7932796391,79.8203956094,4.9528840297,0.02
 09/03  17:00:00,75.6028099678,17.5039160884,39.5828783439,0.0,2.06121554724,15.9888894789,63.607140338,60.6154099202,2.97173041782,0.02
 09/03  18:00:00,88.8789565581,22.9820777498,47.2255760741,0.0,2.06121554724,15.9888894789,89.0242750628,86.0325446449,2.97173041782,0.02
 09/03  19:00:00,77.2846260788,15.7491576082,31.3253820078,0.0,2.06121554724,15.9888894789,61.7676571743,58.7759267565,2.97173041782,0.02
 09/03  20:00:00,89.421417097,20.5001061189,36.2067706402,0.0,2.06121554724,15.9888894789,88.815494021,85.8237636032,2.97173041782,0.02
 09/03  21:00:00,69.1493969505,13.8451245082,22.7709004992,0.0,2.06121554724,15.9888894789,64.1724685811,61.1807381633,2.97173041782,0.02
 09/03  22:00:00,79.9829366672,18.8527364838,28.441541023,0.0,2.06121554724,15.9888894789,88.6816453446,85.6899149268,2.97173041782,0.02
 09/03  23:00:00,62.8942893759,11.8886222023,18.5434685009,0.0,2.06121554724,15.9888894789,52.3470515598,49.355321142,2.97173041782,0.02
 09/03  24:00:00,73.7368966323,17.5475848021,23.5265338313,0.0,2.06121554724,15.9888894789,83.6415990456,80.6498686278,2.97173041782,0.02
 09/04  01:00:00,78.2129991325,18.6597931503,26.8904279295,0.0,2.06121554724,15.9888894789,80.6561654233,77.6644350055,2.97173041782,0.02
 09/04  02:00:00,63.1331391935,13.1606886016,17.4390785139,0.0,2.06121554724,15.9888894789,60.9594267985,57.9676963807,2.97173041782,0.02
 09/04  03:00:00,63.1321684142,13.1606886016,17.4381077031,0.0,2.06121554724,15.9888894789,61.2312414624,58.2395110446,2.97173041782,0.02
 09/04  04:00:00,66.7608834842,13.9306789965,20.2968323434,0.0,2.06121554724,15.9888894789,61.4868575265,58.4951271087,2.97173041782,0.02
 09/04  05:00:00,76.037852573,17.9753572437,25.3997171444,0.0,2.06121554724,15.9888894789,81.1747147469,78.1829843291,2.97173041782,0.02
 09/04  06:00:00,72.8634248987,21.9344810026,29.8825930013,0.0,2.06121554724,15.9888894789,102.528252291,99.5365218728,2.97173041782,0.02
 09/04  07:00:00,62.4815126692,17.5475848021,26.3661495992,0.0,2.06121554724,15.9888894789,82.8826463936,79.8909159758,2.97173041782,0.02
 09/04  08:00:00,116.918716351,23.6669593912,46.7460196415,0.0,4.12243109448,41.7362269337,97.6253899894,92.6525059597,4.9528840297,0.02
 09/04  09:00:00,108.339465949,19.2586745686,42.7044600171,0.0,4.12243109448,41.7362269337,72.5478293963,67.5749453666,4.9528840297,0.02
 09/04  10:00:00,119.736061422,23.1322438392,50.0980801669,0.0,4.12243109448,41.7362269337,78.5907465151,73.6178624854,4.9528840297,0.02
 09/04  11:00:00,107.034842355,18.6597931503,41.9987177701,0.0,4.12243109448,41.7362269337,70.112758714,56.5581071393,4.9528840297,8.60176754502
 09/04  12:00:00,128.80041403,24.0733432108,58.2213334582,0.0,4.12243109448,41.7362269337,76.0828238467,71.109939817,4.9528840297,0.02
 09/04  13:00:00,113.224125904,19.2601953791,47.5875992434,0.0,4.12243109448,41.7362269337,58.6257366566,53.6528526269,4.9528840297,0.02
 09/04  14:00:00,130.248019702,24.0826378748,59.6596446096,0.0,4.12243109448,41.7362269337,72.3405905264,67.3677064967,4.9528840297,0.02
 09/04  15:00:00,112.651333812,19.2634820754,47.0115205788,0.0,4.12243109448,41.7362269337,60.9584880298,55.9856040001,4.9528840297,0.02
 09/04  16:00:00,111.685880976,24.0801689398,57.9576672328,0.0,4.12243109448,24.8785346261,78.5652788034,73.5923947737,4.9528840297,0.02
 09/04  17:00:00,76.9155030927,17.5039160884,40.895571341,0.0,2.06121554724,15.9888894789,60.7315014633,57.7397710455,2.97173041782,0.02
 09/04  18:00:00,92.6488330395,23.0533731568,50.9241570499,0.0,2.06121554724,15.9888894789,89.609319561,86.6175891432,2.97173041782,0.02
 09/04  19:00:00,79.6989911008,15.7491576082,33.7397469586,0.0,2.06121554724,15.9888894789,62.5393300373,59.5475996195,2.97173041782,0.02
 09/04  20:00:00,92.5660959983,20.4145516306,39.4370039843,0.0,2.06121554724,15.9888894789,87.7515300114,84.7597995935,2.97173041782,0.02
 09/04  21:00:00,67.5642622433,12.8289420919,22.2148887873,0.0,2.06121554724,15.9888894789,61.7519422172,58.7602117994,2.97173041782,0.02
 09/04  22:00:00,89.005438836,20.1578881656,36.133010311,0.0,2.06121554724,15.9888894789,91.2799091537,88.2881787359,2.97173041782,0.02
 09/04  23:00:00,65.3510716504,11.7372308962,21.1451718043,0.0,2.06121554724,15.9888894789,53.7661314417,50.7744010239,2.97173041782,0.02
 09/04  24:00:00,81.7145267846,18.8527364838,30.1731311445,0.0,2.06121554724,15.9888894789,88.0330268042,85.0412963864,2.97173041782,0.02
 09/05  01:00:00,66.4808591492,11.8227853846,20.1281892304,0.0,4.12243109448,15.9888894789,53.3225984701,50.3308680523,2.97173041782,0.02
 09/05  02:00:00,83.3392242725,18.8527364838,29.7366130389,0.0,4.12243109448,15.9888894789,87.7691819142,84.7774514964,2.97173041782,0.02
 09/05  03:00:00,63.7855693746,11.2880698325,17.9676149829,0.0,4.12243109448,15.9888894789,53.3440070632,50.3522766454,2.97173041782,0.02
 09/05  04:00:00,131.373397263,28.1394100801,51.0538340215,0.0,12.3672932834,24.9413748627,113.839031709,108.866147679,4.9528840297,0.02
 09/05  05:00:00,139.106627144,28.0777929629,51.5444963687,7.30418462888,12.3672932834,24.9413748627,182.060252408,177.087368378,4.9528840297,0.02
 09/05  06:00:00,184.913642913,28.9579535124,53.5411995329,3.83468898882,24.7345865669,70.7195625826,148.294452317,138.368684258,9.90576805939,0.02
 09/05  07:00:00,218.946858636,29.1174523366,57.8843026512,1.67221164417,37.1018798503,92.3937384068,127.64365445,117.71788639,9.90576805939,0.02
 09/05  08:00:00,236.851760994,29.2724911879,64.6959806495,0.567146265548,37.1018798503,104.434947198,128.150260824,109.623805141,9.90576805939,8.62068762381
 09/05  09:00:00,254.552768629,29.4859603543,70.497237194,0.211896236747,37.1018798503,116.476155989,108.364604803,98.4388367439,9.90576805939,0.02
 09/05  10:00:00,259.436051205,29.6882119417,75.3326742429,0.0568544787643,37.1018798503,116.476155989,91.3056835306,81.3799154712,9.90576805939,0.02
 09/05  11:00:00,263.521044137,30.0511747853,79.1077082884,0.00364867572623,37.1018798503,116.476155989,88.7430400634,70.2086170337,9.90576805939,8.62865497026
 09/05  12:00:00,255.015321625,30.5286069491,82.1699916857,0.0,37.1018798503,104.434947198,75.2393115585,65.3135434992,9.90576805939,0.02
 09/05  13:00:00,270.736267067,31.047728678,85.3299960513,0.0,37.1018798503,116.476155989,77.9605618261,59.4261374118,9.90576805939,8.6286563549
 09/05  14:00:00,272.706639592,31.4850576728,86.8633146824,0.0,37.1018798503,116.476155989,65.6412532722,55.7154852128,9.90576805939,0.02
 09/05  15:00:00,273.187074982,31.7747632624,87.0542049144,0.0,37.1018798503,116.476155989,64.1300121815,54.2042441221,9.90576805939,0.02
 09/05  16:00:00,273.108145882,31.9450873156,86.8054578687,0.0,37.1018798503,116.476155989,71.3728952652,52.8448164754,9.90576805939,8.62231073037
 09/05  17:00:00,271.892315717,32.008508478,85.5273476811,0.0,37.1018798503,116.476155989,61.6988890158,51.7731209564,9.90576805939,0.02
 09/05  18:00:00,165.3277728,28.120661166,64.1163665561,0.0,24.7345865669,47.5788473902,54.7529453226,49.7800612929,4.9528840297,0.02
 09/05  19:00:00,174.404161151,28.0344008886,61.5331776818,0.0,24.7345865669,47.5788473902,64.8297803535,59.8568963238,4.9528840297,0.02
 09/05  20:00:00,156.589428607,28.3539244478,62.3066886061,0.0,12.3672932834,38.6892022431,79.0794543137,76.0877238959,2.97173041782,0.02
 09/05  21:00:00,109.64570939,17.2900298676,38.3602297791,0.0,12.3672932834,27.0668015668,53.6811253532,50.6893949353,2.97173041782,0.02
 09/05  22:00:00,101.285550608,21.3347081148,45.1492048852,0.0,4.12243109448,15.9888894789,72.5134565659,69.5217261481,2.97173041782,0.02
 09/05  23:00:00,83.9445117836,15.4069396549,33.9171029044,0.0,4.12243109448,15.9888894789,52.243410379,49.2516799612,2.97173041782,0.02
 09/05  24:00:00,99.8009287735,21.2491536265,43.7501374938,0.0,4.12243109448,15.9888894789,83.0443637034,80.0526332856,2.97173041782,0.02
