Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  24:00:00,73.8765359395,19.730115724,19.370663961,0.0,4.12243109448,15.9888894789,85.8246840686,82.8329536508,2.97173041782,0.02
 09/20  01:00:00,59.2574470613,12.2833093615,12.4054309772,0.0,4.12243109448,15.9888894789,57.6034847462,54.6117543284,2.97173041782,0.02
 09/20  02:00:00,74.1437203694,20.0152973517,19.3526666621,0.0,4.12243109448,15.9888894789,91.041402517,88.0496720992,2.97173041782,0.02
 09/20  03:00:00,69.0385214654,17.9753572437,16.3391702361,0.0,4.12243109448,15.9888894789,78.1690990351,75.1773686173,2.97173041782,0.02
 09/20  04:00:00,103.822669854,28.0895032952,23.5530129606,0.0,12.3672932834,24.9413748627,107.333411707,102.360527677,4.9528840297,0.02
 09/20  05:00:00,115.310693996,28.1410927528,26.2690589225,8.72038868512,12.3672932834,24.9413748627,173.386515794,168.413631764,4.9528840297,0.02
 09/20  06:00:00,166.507977981,29.1538613376,27.5460058795,6.52997608519,24.7345865669,70.7195625826,140.447724581,130.521956521,9.90576805939,0.02
 09/20  07:00:00,193.787179776,29.4493552791,31.328514915,2.73640809303,37.1018798503,92.3937384068,120.183932644,110.258164584,9.90576805939,0.02
 09/20  08:00:00,212.782383675,29.5737535499,39.7121366166,1.18032866124,37.1018798503,104.434947198,120.591529781,102.064477679,9.90576805939,8.6212840431
 09/20  09:00:00,232.521237808,29.7980615973,47.5556282469,0.80983086159,37.1018798503,116.476155989,107.037919195,97.1121511361,9.90576805939,0.02
 09/20  10:00:00,240.875768007,30.1964583829,55.9075524868,0.413387273416,37.1018798503,116.476155989,102.25833094,92.3325628802,9.90576805939,0.02
 09/20  11:00:00,245.247507432,30.5498307094,60.1362711724,0.202865718342,37.1018798503,116.476155989,107.129729203,88.5945421526,9.90576805939,8.62941899087
 09/20  12:00:00,234.332397087,30.6839562604,61.2400275449,0.0916338424899,37.1018798503,104.434947198,97.3863879926,87.4606199332,9.90576805939,0.02
 09/20  13:00:00,247.267759534,31.1094649284,61.7866723784,0.0130365451127,37.1018798503,116.476155989,103.363371441,84.8281742264,9.90576805939,8.62942915513
 09/20  14:00:00,247.637606105,31.4398870317,61.8394102057,0.0,37.1018798503,116.476155989,92.5278139933,82.6020459339,9.90576805939,0.02
 09/20  15:00:00,248.138768783,31.5522924275,62.2283029538,0.0,37.1018798503,116.476155989,91.6894307885,81.7636627291,9.90576805939,0.02
 09/20  16:00:00,248.322725739,31.6109865757,62.3541347922,0.0,37.1018798503,116.476155989,99.4992215281,80.9704844707,9.90576805939,8.62296899794
 09/20  17:00:00,245.844839623,31.5003201376,59.9880307543,0.0,37.1018798503,116.476155989,91.0696323979,81.1438643385,9.90576805939,0.02
 09/20  18:00:00,146.520443536,28.0324669697,40.6988816073,0.0,24.7345865669,47.5788473902,68.3658667806,63.3929827509,4.9528840297,0.02
 09/20  19:00:00,152.568498069,28.4602394113,36.9224922964,0.0,24.7345865669,47.5788473902,74.8806952015,69.9078111718,4.9528840297,0.02
 09/20  20:00:00,126.401310937,27.604694528,32.8677834423,0.0,12.3672932834,38.6892022431,88.5599384446,85.5682080268,2.97173041782,0.02
 09/20  21:00:00,90.1854014718,16.1132099183,20.1026132446,0.0,12.3672932834,27.0668015668,62.6339750749,59.6422446571,2.97173041782,0.02
 09/20  22:00:00,79.966661316,20.6074949641,24.5575277645,0.0,4.12243109448,15.9888894789,83.101405286,80.1096748682,2.97173041782,0.02
 09/20  23:00:00,63.9122639965,13.1388542447,16.2047019482,0.0,4.12243109448,15.9888894789,51.4257089689,48.4339785511,2.97173041782,0.02
 09/20  24:00:00,78.7722835375,19.3023432823,24.6941828217,0.0,4.12243109448,15.9888894789,94.7995917547,83.2260834785,2.97173041782,8.60177785847
 09/21  01:00:00,67.5508257933,13.3099632214,19.6721547454,0.0,4.12243109448,15.9888894789,53.9971094678,51.00537905,2.97173041782,0.02
 09/21  02:00:00,81.0838707982,19.3023432823,27.0057701931,0.0,4.12243109448,15.9888894789,89.7492902742,86.7575598564,2.97173041782,0.02
 09/21  03:00:00,67.5513131964,13.3955177097,19.5870878652,0.0,4.12243109448,15.9888894789,56.1184387586,53.1267083408,2.97173041782,0.02
 09/21  04:00:00,119.051677193,28.0752442138,38.7962786602,0.0,12.3672932834,24.9413748627,106.897402658,101.924518628,4.9528840297,0.02
 09/21  05:00:00,126.170269961,28.1609901119,39.5677908888,6.26133471632,12.3672932834,24.9413748627,170.75669751,165.78381348,4.9528840297,0.02
 09/21  06:00:00,177.801471474,29.2540157995,41.3460803701,3.92324012205,24.7345865669,70.7195625826,138.321993042,128.396224983,9.90576805939,0.02
 09/21  07:00:00,209.093865675,29.5745201554,47.2797274208,1.96671933684,37.1018798503,92.3937384068,119.07583316,109.1500651,9.90576805939,0.02
 09/21  08:00:00,227.639167777,29.7026926824,54.1738254188,1.44651020584,37.1018798503,104.434947198,112.734922649,102.809154589,9.90576805939,0.02
 09/21  09:00:00,244.196943439,29.8101441105,58.9526423024,1.0763655411,37.1018798503,116.476155989,108.998473347,99.0727052874,9.90576805939,0.02
 09/21  10:00:00,247.315824989,29.894620009,62.2925300742,0.770350481738,37.1018798503,116.476155989,114.948378026,96.4144062659,9.90576805939,8.62820370035
 09/21  11:00:00,248.715391437,30.0491473558,63.9587861149,0.348903199219,37.1018798503,116.476155989,103.292541789,93.36677373,9.90576805939,0.02
 09/21  12:00:00,238.199407646,30.3281064086,65.4256281986,0.128856742614,37.1018798503,104.434947198,108.895050111,90.3641868463,9.90576805939,8.62509520577
 09/21  13:00:00,251.97390015,30.514102072,67.0645696346,0.036709655107,37.1018798503,116.476155989,98.3028268329,88.3770587735,9.90576805939,0.02
 09/21  14:00:00,252.954296273,30.6213810731,67.973863662,0.000656889485099,37.1018798503,116.476155989,105.886660551,87.3527543336,9.90576805939,8.62813815819
 09/21  15:00:00,253.538157257,30.7139033985,68.4661347056,0.0,37.1018798503,116.476155989,96.3444829597,86.4187149003,9.90576805939,0.02
 09/21  16:00:00,253.992942123,30.7395860933,68.8957522839,0.0,37.1018798503,116.476155989,95.7513492765,85.8255812171,9.90576805939,0.02
 09/21  17:00:00,253.141854489,30.6922539262,68.0930626396,0.0,37.1018798503,116.476155989,95.6994761769,85.7737081176,9.90576805939,0.02
 09/21  18:00:00,156.857980947,27.8399693709,51.228903538,0.0,24.7345865669,47.5788473902,80.1128935692,66.5523848939,4.9528840297,8.60762464558
 09/21  19:00:00,167.121967841,28.3532963009,51.5829138403,0.0,24.7345865669,47.5788473902,76.9976073618,72.0247233321,4.9528840297,0.02
 09/21  20:00:00,138.693383836,27.604694528,45.1598731241,0.0,12.3672932834,38.6892022431,90.0048294918,87.0130990739,2.97173041782,0.02
 09/21  21:00:00,96.2094980885,15.9848781859,26.2550523554,0.0,12.3672932834,27.0668015668,61.2897100237,58.2979796059,2.97173041782,0.02
 09/21  22:00:00,83.5207815993,20.1797225224,28.5394215982,0.0,4.12243109448,15.9888894789,83.5572420352,80.5655116173,2.97173041782,0.02
 09/21  23:00:00,63.8827688563,12.2833093615,17.030752805,0.0,4.12243109448,15.9888894789,53.6148591462,50.6231287284,2.97173041782,0.02
 09/21  24:00:00,85.8839990494,20.5856606072,30.5225821271,0.0,4.12243109448,15.9888894789,84.4371601652,81.4454297474,2.97173041782,0.02
 09/22  01:00:00,64.0770795522,12.2833093615,17.2250634061,0.0,4.12243109448,15.9888894789,57.1590558666,54.1673254488,2.97173041782,0.02
 09/22  02:00:00,86.4902768111,20.4430697933,31.2714506008,0.0,4.12243109448,15.9888894789,89.6110028917,86.6192724739,2.97173041782,0.02
 09/22  03:00:00,67.7155823952,13.1388542447,20.0080213077,0.0,4.12243109448,15.9888894789,57.88029835,54.8885679322,2.97173041782,0.02
 09/22  04:00:00,121.314984127,27.8185807489,41.3162497191,0.0,12.3672932834,24.9413748627,106.151535355,101.178651325,4.9528840297,0.02
 09/22  05:00:00,132.654555762,28.6911139397,44.3815747752,7.40171335109,12.3672932834,24.9413748627,170.210602436,165.237718407,4.9528840297,0.02
 09/22  06:00:00,180.006363541,29.2045439768,43.1337665663,4.38991825972,24.7345865669,70.7195625826,138.047757418,128.121989359,9.90576805939,0.02
 09/22  07:00:00,208.486639297,29.6232073132,46.5089715109,2.08155802493,37.1018798503,92.3937384068,118.477075253,108.551307194,9.90576805939,0.02
 09/22  08:00:00,220.984268131,29.720839972,47.1530289353,1.79422491866,37.1018798503,104.434947198,121.451896291,102.924740206,9.90576805939,8.62138802506
 09/22  09:00:00,233.424483766,29.8010026017,47.7325009841,1.53325755461,37.1018798503,116.476155989,109.763800681,99.8380326217,9.90576805939,0.02
 09/22  10:00:00,235.916360206,29.856182115,50.3699690874,1.33183427573,37.1018798503,116.476155989,107.439635094,97.5138670343,9.90576805939,0.02
 09/22  11:00:00,236.197010515,29.9043874249,50.7722240127,1.16184793137,37.1018798503,116.476155989,114.197909464,95.6625479475,9.90576805939,8.62959345697
 09/22  12:00:00,223.575164145,29.9670294105,50.2886166048,1.00273339457,37.1018798503,104.434947198,103.900783125,93.9750150653,9.90576805939,0.02
 09/22  13:00:00,235.403560971,30.0848619183,50.1958141772,0.764290141081,37.1018798503,116.476155989,110.281746372,91.7464161747,9.90576805939,8.62956213774
 09/22  14:00:00,231.889730931,30.1614014416,46.7498632804,0.620150070136,37.1018798503,116.476155989,100.288917767,90.3631497076,9.90576805939,0.02
 09/22  15:00:00,226.499435924,30.1817981196,41.3685295053,0.590928545612,37.1018798503,116.476155989,99.5090773055,89.5833092462,9.90576805939,0.02
 09/22  16:00:00,221.537947583,30.1616563144,36.3589113654,0.659768495326,37.1018798503,116.476155989,107.76785458,89.2390151433,9.90576805939,8.62307137728
 09/22  17:00:00,218.018756546,30.1450048991,32.8078125279,0.70944644378,37.1018798503,116.476155989,98.8399930036,88.9142249442,9.90576805939,0.02
 09/22  18:00:00,132.135408835,27.604694528,26.7416176469,0.0,24.7345865669,47.5788473902,74.5335877578,69.5607037281,4.9528840297,0.02
 09/22  19:00:00,140.518640706,28.2463531905,25.0865194256,0.0,24.7345865669,47.5788473902,80.0734510185,75.1005669888,4.9528840297,0.02
 09/22  20:00:00,116.162828186,26.3213772032,23.9126162648,0.0,12.3672932834,38.6892022431,93.1608005487,90.1690701309,2.97173041782,0.02
 09/22  21:00:00,84.0792492334,16.1987644067,13.9109055424,0.0,12.3672932834,27.0668015668,62.7019202469,59.7101898291,2.97173041782,0.02
 09/22  22:00:00,72.8076106969,20.1797225224,17.8262494891,0.0,4.12243109448,15.9888894789,85.6336351366,82.6419047188,2.97173041782,0.02
 09/22  23:00:00,58.4711743755,13.3099632214,10.5925032526,0.0,4.12243109448,15.9888894789,54.0545148755,51.0627844577,2.97173041782,0.02
 09/22  24:00:00,71.2019874808,20.1578881656,16.2631245531,0.0052172307316,4.12243109448,15.9888894789,94.2217656568,82.6482510116,2.97173041782,8.60178422744
 09/23  01:00:00,57.9284626749,12.7110818031,10.6436503583,0.00336596300602,4.12243109448,15.9888894789,57.6564262218,54.664695804,2.97173041782,0.02
 09/23  02:00:00,76.6200453329,23.2177983275,18.1763288196,0.135823167982,4.12243109448,15.9888894789,101.223743279,98.2320128609,2.97173041782,0.02
 09/23  03:00:00,67.0266303475,17.9753572437,13.7199014752,0.085721475336,4.12243109448,15.9888894789,78.2287904713,75.2370600535,2.97173041782,0.02
 09/23  04:00:00,82.1089160907,27.1769220864,19.5426461192,0.343700804792,4.12243109448,16.0517297156,115.201496144,112.209765726,2.97173041782,0.02
 09/23  05:00:00,82.8177635031,27.604694528,18.5988095376,0.805472746585,4.12243109448,16.0517297156,116.503172189,113.511441771,2.97173041782,0.02
 09/23  06:00:00,108.281824387,28.8880118529,18.3311647492,2.3358943144,4.12243109448,39.6058045677,97.0210528196,94.0293224017,2.97173041782,0.02
 09/23  07:00:00,163.553460231,28.9274531105,22.3502062704,23.3478570158,12.3672932834,65.3531420225,150.746970025,145.774085996,4.9528840297,0.02
 09/23  08:00:00,158.899752903,28.9158605339,24.5085685255,17.331717337,12.3672932834,68.2430321324,146.428665645,141.455781615,4.9528840297,0.02
 09/23  09:00:00,178.387114988,28.9429515918,28.40997628,10.2716792877,16.4897243779,93.1370602926,135.976860341,128.032245894,7.92461444751,0.02
 09/23  10:00:00,180.19614201,28.9468265529,33.7113318004,7.13326438768,16.4897243779,93.1370602926,130.064206879,122.119592432,7.92461444751,0.02
 09/23  11:00:00,183.06102669,28.9767185116,37.9481726089,5.73140394737,16.4897243779,93.1370602926,126.344727799,118.400113352,7.92461444751,0.02
 09/23  12:00:00,176.400054531,29.0570642304,41.5218607627,4.56801245797,16.4897243779,83.9857416113,131.747310661,115.213032672,7.92461444751,8.60966354095
 09/23  13:00:00,180.136302321,29.1597501324,46.2715837858,3.45187743463,16.4897243779,83.9857416113,120.758240863,112.813626416,7.92461444751,0.02
 09/23  14:00:00,181.201346874,29.1854450986,48.360124278,2.40274311374,16.4897243779,83.9857416113,119.014669566,111.070055118,7.92461444751,0.02
 09/23  15:00:00,158.680983302,28.8880118529,45.9968317883,0.0,12.3672932834,70.6512738906,60.2866381278,55.3137540981,4.9528840297,0.02
 09/23  16:00:00,159.355757256,28.8880118529,46.671598846,0.0,12.3672932834,70.6512738906,59.6151530568,54.6422690271,4.9528840297,0.02
 09/23  17:00:00,145.708944913,28.8880118529,45.5482874893,0.0,12.3672932834,58.1284167478,63.9159807898,58.9430967601,4.9528840297,0.02
 09/23  18:00:00,107.14673854,27.3195129003,34.6945714332,0.0,12.3672932834,24.9413748627,88.1300102744,83.1571262447,4.9528840297,0.02
 09/23  19:00:00,111.290719186,27.1769220864,31.9336428727,0.0,12.3672932834,24.9413748627,96.0395726862,91.0666886565,4.9528840297,0.02
 09/23  20:00:00,91.5885370138,26.7491496448,29.7937404536,0.0,4.12243109448,16.0517297156,105.638855448,102.647125031,2.97173041782,0.02
 09/23  21:00:00,62.3481718514,13.1606886016,14.5348120127,0.0,4.12243109448,15.9888894789,57.2924875737,54.3007571559,2.97173041782,0.02
 09/23  22:00:00,64.1438443674,14.0380678417,15.4208555243,0.0,4.12243109448,15.9888894789,60.9906578228,57.998927405,2.97173041782,0.02
 09/23  23:00:00,76.593530035,19.7082813671,22.1353727012,0.0,4.12243109448,15.9888894789,83.2198814858,80.228151068,2.97173041782,0.02
 09/23  24:00:00,62.2613367951,13.1606886016,14.4811752722,0.0,4.12243109448,15.9888894789,60.0635039177,57.0717734999,2.97173041782,0.02
 09/24  01:00:00,60.4938848745,13.1606886016,14.7998229279,0.0,2.06121554724,15.9888894789,61.0605071187,58.0687767009,2.97173041782,0.02
 09/24  02:00:00,73.884059879,19.3023432823,21.8671748048,0.0,2.06121554724,15.9888894789,97.9363575671,86.3628432557,2.97173041782,8.60178389357
 09/24  03:00:00,71.5393147121,18.830902127,20.0451769075,0.000456319214392,2.06121554724,15.9888894789,82.8757939893,79.8840635715,2.97173041782,0.02
 09/24  04:00:00,78.1157238449,21.9344810026,23.389057572,0.0,2.06121554724,15.9888894789,101.746241782,98.7545113643,2.97173041782,0.02
 09/24  05:00:00,70.3251630428,18.6597931503,18.9278167619,0.0747739436083,2.06121554724,15.9888894789,83.2151057468,80.223375329,2.97173041782,0.02
 09/24  06:00:00,70.7978468089,21.9344810026,23.1186806866,0.0,2.06121554724,15.9888894789,103.865274548,100.87354413,2.97173041782,0.02
 09/24  07:00:00,59.0075447835,18.830902127,21.5548409814,0.0540226194236,2.06121554724,15.9888894789,82.0033835801,79.0116531623,2.97173041782,0.02
 09/24  08:00:00,102.296514503,23.5600162808,32.1459046422,0.0,4.12243109448,41.7362269337,96.4856557568,91.5127717271,4.9528840297,0.02
 09/24  09:00:00,95.0433206034,18.9164566153,29.5997096535,0.0,4.12243109448,41.7362269337,75.2249366054,70.2520525757,4.9528840297,0.02
 09/24  10:00:00,108.344042632,23.2177983275,38.1678691875,0.0,4.12243109448,41.7362269337,90.4199880136,85.4471039839,4.9528840297,0.02
 09/24  11:00:00,100.973634984,19.2586745686,35.0814242197,0.0,4.12243109448,41.7362269337,71.6306751434,66.6577911137,4.9528840297,0.02
 09/24  12:00:00,116.299828253,24.0733432108,45.1939929864,0.0,4.12243109448,41.7362269337,87.5906666779,82.6177826482,4.9528840297,0.02
 09/24  13:00:00,103.157928293,19.2612901283,37.2679133696,0.0,4.12243109448,41.7362269337,70.3385350407,65.365651011,4.9528840297,0.02
 09/24  14:00:00,117.678972725,24.0774478959,46.6359829331,0.0,4.12243109448,41.7362269337,86.2881984115,81.3153143819,4.9528840297,0.02
 09/24  15:00:00,102.189398361,19.2642730706,36.3418548775,0.0,4.12243109448,41.7362269337,70.0603441208,65.0874600911,4.9528840297,0.02
 09/24  16:00:00,98.2336382688,24.0733432108,44.2507496678,0.0,4.12243109448,24.8785346261,87.1196584644,82.1467744347,4.9528840297,0.02
 09/24  17:00:00,67.4635518909,17.9535228869,30.9681313611,0.0,2.06121554724,15.9888894789,70.768494373,67.7767639551,2.97173041782,0.02
 09/24  18:00:00,76.34532419,19.4943951463,31.2097689902,0.0,2.06121554724,15.9888894789,82.7093452745,79.7176148567,2.97173041782,0.02
 09/24  19:00:00,72.3994001986,15.770991965,24.0432729686,0.0,2.06121554724,15.9888894789,69.6822617744,66.6905313566,2.97173041782,0.02
 09/24  20:00:00,73.0304245252,17.1088951821,23.2716910588,0.0,2.06121554724,15.9888894789,83.3776055908,80.385875173,2.97173041782,0.02
 09/24  21:00:00,65.6531727249,14.2574126517,18.8300356692,0.0,2.06121554724,15.9888894789,70.5032172795,67.5114868617,2.97173041782,0.02
 09/24  22:00:00,72.9954925591,16.5518995384,23.8455170906,0.0,2.06121554724,15.9888894789,73.9843241043,70.9925936864,2.97173041782,0.02
 09/24  23:00:00,72.6006695736,17.5475848021,22.3903058112,0.0,2.06121554724,15.9888894789,81.8370298739,78.8452994561,2.97173041782,0.02
 09/24  24:00:00,62.3962152816,13.1606886016,16.7021536908,0.0,2.06121554724,15.9888894789,61.302136844,58.3104064262,2.97173041782,0.02
 09/25  01:00:00,69.67396966,14.3584514381,20.7209295976,0.0,4.12243109448,15.9888894789,60.8069576173,57.8152271995,2.97173041782,0.02
 09/25  02:00:00,79.6697658601,18.6597931503,26.2859780445,0.0,4.12243109448,15.9888894789,79.7341657572,76.7424353394,2.97173041782,0.02
 09/25  03:00:00,76.5921997728,18.4249640422,23.4173598242,0.0,4.12243109448,15.9888894789,86.3194032267,83.3276728089,2.97173041782,0.02
 09/25  04:00:00,117.75172815,28.2320941091,37.3394797133,0.0,12.3672932834,24.9413748627,115.187478953,110.214594923,4.9528840297,0.02
 09/25  05:00:00,131.420067782,28.0658067788,38.1305940702,13.0435125595,12.3672932834,24.9413748627,183.184311244,178.211427214,4.9528840297,0.02
 09/25  06:00:00,183.199207346,28.9892493568,39.7419862178,8.84066967939,24.7345865669,70.7195625826,148.854002303,138.928234244,9.90576805939,0.02
 09/25  07:00:00,208.780691967,29.1060320659,44.5447984625,4.85695702158,37.1018798503,92.3937384068,136.475459221,117.962423103,9.90576805939,8.60726805832
 09/25  08:00:00,222.243409129,29.1786011744,46.7346233925,4.01405886705,37.1018798503,104.434947198,121.718272028,111.792503968,9.90576805939,0.02
 09/25  09:00:00,232.105781203,29.2533713199,45.2771737131,3.21746867874,37.1018798503,116.476155989,117.999311457,108.073543398,9.90576805939,0.02
 09/25  10:00:00,234.78260292,29.4186450881,48.9627708744,2.04278977755,37.1018798503,116.476155989,122.008178374,103.473919667,9.90576805939,8.62849064731
 09/25  11:00:00,240.858533846,29.8054953086,55.4208150325,1.27369050598,37.1018798503,116.476155989,107.861850638,97.9360825791,9.90576805939,0.02
 09/25  12:00:00,233.151066067,30.1715246613,59.9459779345,0.716719803675,37.1018798503,104.434947198,103.277488848,93.351720789,9.90576805939,0.02
 09/25  13:00:00,249.075606231,30.3597677353,64.0661071584,0.291189364151,37.1018798503,116.476155989,109.13354948,90.5990808863,9.90576805939,8.62870053405
 09/25  14:00:00,248.971432552,30.4713332402,64.0877781825,0.0539494336206,37.1018798503,116.476155989,99.3839183147,89.4581502553,9.90576805939,0.02
 09/25  15:00:00,246.987652152,30.7994014147,61.8298095752,0.000253114865653,37.1018798503,116.476155989,105.407053765,86.8742683006,9.90576805939,8.62701740458
 09/25  16:00:00,244.641307297,30.8816833154,59.3988932899,0.00314128840471,37.1018798503,116.476155989,95.7144007415,85.7886326821,9.90576805939,0.02
 09/25  17:00:00,241.08431943,30.8374612525,55.8430201551,0.0473121529037,37.1018798503,116.476155989,95.684235611,85.7584675516,9.90576805939,0.02
 09/25  18:00:00,146.594123779,27.9255238593,38.5303208376,0.0,24.7345865669,47.5788473902,70.7227541846,65.7498701549,4.9528840297,0.02
 09/25  19:00:00,148.909719302,28.3532963009,33.3706389837,0.0,24.7345865669,47.5788473902,85.5303510051,71.9698901703,4.9528840297,8.60757680518
 09/25  20:00:00,121.451378973,27.604694528,27.9178513943,0.0,12.3672932834,38.6892022431,91.0454920527,88.0537616348,2.97173041782,0.02
 09/25  21:00:00,83.1320837526,15.0647217016,14.123673339,0.0,12.3672932834,27.0668015668,55.1444778076,52.1527473898,2.97173041782,0.02
 09/25  22:00:00,72.5926388593,19.5162295031,18.3006529856,0.0,4.12243109448,15.9888894789,82.7645504474,79.7728200296,2.97173041782,0.02
 09/25  23:00:00,60.0659572184,14.0162334848,11.4551357711,0.0,4.12243109448,15.9888894789,57.08325656,54.0915261422,2.97173041782,0.02
 09/25  24:00:00,70.8534872385,19.3023432823,16.6712741774,0.0,4.12243109448,15.9888894789,90.0584578389,87.0667274211,2.97173041782,0.02
 09/26  01:00:00,63.5692663637,16.1132099183,12.5123446138,0.0,4.12243109448,15.9888894789,70.461800661,67.4700702432,2.97173041782,0.02
 09/26  02:00:00,73.9249786036,21.9344810026,16.9140625864,0.0,4.12243109448,15.9888894789,97.3805940322,94.3888636144,2.97173041782,0.02
 09/26  03:00:00,67.3271729093,18.7453476387,13.3769271595,0.0103969985849,4.12243109448,15.9888894789,78.4606715202,75.4689411024,2.97173041782,0.02
 09/26  04:00:00,99.7027243362,28.0039488069,19.4639946334,0.0546272469744,12.3672932834,24.9413748627,109.578785279,104.605901249,4.9528840297,0.02
 09/26  05:00:00,114.53426905,28.1071172269,22.2405179405,12.0064802117,12.3672932834,24.9413748627,176.323193923,171.350309893,4.9528840297,0.02
 09/26  06:00:00,167.090285377,29.0508061781,22.6365237701,9.77565406205,24.7345865669,70.7195625826,142.867836297,132.942068237,9.90576805939,0.02
 09/26  07:00:00,188.974244966,29.297541511,24.3691168969,5.03468627794,37.1018798503,92.3937384068,122.706304659,112.7805366,9.90576805939,0.02
 09/26  08:00:00,201.073213327,29.4047131975,26.8315525535,2.52075870783,37.1018798503,104.434947198,115.080271216,105.154503157,9.90576805939,0.02
 09/26  09:00:00,217.01047853,29.5609628439,31.6295400343,1.46221308243,37.1018798503,116.476155989,118.243261679,99.7145097772,9.90576805939,8.62298384258
 09/26  10:00:00,223.476959233,29.9132022493,38.2257862074,0.979613747008,37.1018798503,116.476155989,104.539002346,94.6132342866,9.90576805939,0.02
 09/26  11:00:00,227.824128329,30.3055066256,42.6158070099,0.544206641048,37.1018798503,116.476155989,108.929062298,90.3933947237,9.90576805939,8.62989951482
 09/26  12:00:00,218.803970159,30.6698070894,45.5107001952,0.306685960857,37.1018798503,104.434947198,96.9431208728,87.0173528134,9.90576805939,0.02
 09/26  13:00:00,233.210528515,30.9930981187,47.7307493577,0.128080630757,37.1018798503,116.476155989,94.0954858113,84.169717752,9.90576805939,0.02
 09/26  14:00:00,233.55319987,31.273998811,47.8836489303,0.0371965345586,37.1018798503,116.476155989,101.189591609,82.6553343721,9.90576805939,8.62848917701
 09/26  15:00:00,234.025140965,31.4088440263,48.2581309412,0.0,37.1018798503,116.476155989,91.945325259,82.0195571996,9.90576805939,0.02
 09/26  16:00:00,235.080670089,31.3673010056,49.3557099594,0.0,37.1018798503,116.476155989,100.826738733,82.2986694756,9.90576805939,8.62230119837
 09/26  17:00:00,232.980972375,31.2404251817,47.3840493886,0.0,37.1018798503,116.476155989,92.6348033829,82.7090353235,9.90576805939,0.02
 09/26  18:00:00,142.059002026,28.0324669697,33.8882739402,0.0,24.7345865669,47.5788473902,69.736867453,64.7639834233,4.9528840297,0.02
 09/26  19:00:00,145.683450562,28.3532963009,30.1443889359,0.0,24.7345865669,47.5788473902,76.1957368528,71.2228528231,4.9528840297,0.02
 09/26  20:00:00,120.382198503,27.604694528,26.848672246,0.0,12.3672932834,38.6892022431,89.9800592706,86.9883288527,2.97173041782,0.02
 09/26  21:00:00,85.3448853292,16.02765543,15.3476523186,0.0,12.3672932834,27.0668015668,61.1161828929,58.1244524751,2.97173041782,0.02
 09/26  22:00:00,74.7434397566,20.1797225224,19.7620787206,0.0,4.12243109448,15.9888894789,84.4021004959,81.4103700781,2.97173041782,0.02
 09/26  23:00:00,59.3137043616,13.3955177097,11.3494789225,0.0,4.12243109448,15.9888894789,53.3432433419,50.3515129241,2.97173041782,0.02
 09/26  24:00:00,71.2799391256,19.3023432823,17.201838484,0.0,4.12243109448,15.9888894789,89.708882326,86.7171519082,2.97173041782,0.02
 09/27  01:00:00,67.4354072818,18.4031296854,14.1309330323,0.0,4.12243109448,15.9888894789,77.9015360694,74.9098056515,2.97173041782,0.02
 09/27  02:00:00,74.0967930297,22.3622534443,16.7649865555,0.0,4.12243109448,15.9888894789,96.0842966064,93.0925661886,2.97173041782,0.02
 09/27  03:00:00,67.0278127193,18.6170159062,13.3466600198,0.0222401399654,4.12243109448,15.9888894789,78.1898520743,75.1981216565,2.97173041782,0.02
 09/27  04:00:00,99.374987667,27.8328398302,19.3022898197,0.0597032925977,12.3672932834,24.9413748627,108.740445537,103.767561508,4.9528840297,0.02
 09/27  05:00:00,115.109641399,28.1214060278,22.9147800725,11.8933005646,12.3672932834,24.9413748627,183.546218974,169.991545507,4.9528840297,8.60178943804
 09/27  06:00:00,169.142432514,29.0955603572,24.7786677091,9.64090213494,24.7345865669,70.7195625826,141.847784329,131.922016269,9.90576805939,0.02
 09/27  07:00:00,192.826020455,29.3706875178,28.3049836249,4.87744619131,37.1018798503,92.3937384068,121.349196518,111.423428459,9.90576805939,0.02
 09/27  08:00:00,208.85881496,29.476554585,34.6101099701,2.45601110759,37.1018798503,104.434947198,113.386358565,103.460590506,9.90576805939,0.02
 09/27  09:00:00,227.333374704,29.6573052145,41.8269801026,1.49130140843,37.1018798503,116.476155989,108.030718307,98.1049502479,9.90576805939,0.02
 09/27  10:00:00,233.834263849,30.023686014,48.5690032122,0.883188645397,37.1018798503,116.476155989,111.65314745,93.1200185441,9.90576805939,8.62736084634
 09/27  11:00:00,239.412690233,30.3529439102,54.1703843457,0.53080667981,37.1018798503,116.476155989,99.5516011485,89.6258330891,9.90576805939,0.02
 09/27  12:00:00,230.82596543,30.7564913172,57.4763353846,0.276279901687,37.1018798503,104.434947198,104.70696153,86.1766118611,9.90576805939,8.62458160985
 09/27  13:00:00,245.774529818,31.0344828956,60.2618272025,0.11968439895,37.1018798503,116.476155989,93.6730362722,83.7472682128,9.90576805939,0.02
 09/27  14:00:00,247.82657352,31.2160399614,62.2241749625,0.0279606701483,37.1018798503,116.476155989,93.0242840617,83.0985160023,9.90576805939,0.02
 09/27  15:00:00,249.583575747,31.3955882249,63.8298159603,0.0,37.1018798503,116.476155989,100.63506056,82.1021317485,9.90576805939,8.62716075236
 09/27  16:00:00,251.661587567,31.3166756451,65.9873035437,0.0,37.1018798503,116.476155989,92.4167881447,82.4910200853,9.90576805939,0.02
 09/27  17:00:00,250.178882712,31.1776628523,64.6446795213,0.0,37.1018798503,116.476155989,92.9489732743,83.0232052149,9.90576805939,0.02
 09/27  18:00:00,157.293627529,28.0324669697,49.1228750066,0.0,24.7345865669,47.5788473902,69.752573337,64.7796893073,4.9528840297,0.02
 09/27  19:00:00,162.089845583,28.4602394113,46.4438297219,0.0,24.7345865669,47.5788473902,84.0280932114,70.4689950832,4.9528840297,8.60621409849
 09/27  20:00:00,134.942133551,27.604694528,41.4086154284,0.0,12.3672932834,38.6892022431,88.7120868208,85.720356403,2.97173041782,0.02
 09/27  21:00:00,96.5428712432,16.8194801818,25.7279400581,0.0,12.3672932834,27.0668015668,60.1054584055,57.1137279877,2.97173041782,0.02
 09/27  22:00:00,84.6860581737,20.1578881656,29.7524135435,0.0,4.12243109448,15.9888894789,77.4318240837,74.4400936659,2.97173041782,0.02
 09/27  23:00:00,66.3121018007,12.7110818031,19.0323131267,0.0,4.12243109448,15.9888894789,52.7654282848,49.773697867,2.97173041782,0.02
 09/27  24:00:00,82.7511021603,19.3023432823,28.673002387,0.0,4.12243109448,15.9888894789,86.0179271882,83.0261967704,2.97173041782,0.02
 09/28  01:00:00,72.4986873484,13.5666266864,24.363353701,0.0,4.12243109448,15.9888894789,55.5886979269,52.5969675091,2.97173041782,0.02
 09/28  02:00:00,83.5750869161,19.3023432823,29.4969870451,0.0,4.12243109448,15.9888894789,88.9990381072,86.0073076894,2.97173041782,0.02
 09/28  03:00:00,72.0267431564,13.3955177097,24.0625184366,0.0,4.12243109448,15.9888894789,55.6772849464,52.6855545286,2.97173041782,0.02
 09/28  04:00:00,128.089067592,28.0752442138,47.8336695557,0.0,12.3672932834,24.9413748627,105.806348385,100.833464356,4.9528840297,0.02
 09/28  05:00:00,135.428840773,28.1767063871,50.2876837547,4.78429677646,12.3672932834,24.9413748627,169.684901951,164.712017921,4.9528840297,0.02
 09/28  06:00:00,193.649646433,29.3334952634,56.0107276881,2.67812192118,24.7345865669,70.7195625826,137.007578581,127.081810522,9.90576805939,0.02
 09/28  07:00:00,219.427262376,29.6822259111,58.4698939115,1.00223788182,37.1018798503,92.3937384068,117.119910592,107.194142533,9.90576805939,0.02
 09/28  08:00:00,231.755907407,29.7907981365,58.7515237618,0.897381185531,37.1018798503,104.434947198,120.288682397,101.761183317,9.90576805939,8.62173102029
 09/28  09:00:00,246.299161366,29.8724884799,61.3343601364,0.734567848705,37.1018798503,116.476155989,108.73822769,98.8124596304,9.90576805939,0.02
 09/28  10:00:00,249.499976298,29.9640519306,64.6704307265,0.507108807602,37.1018798503,116.476155989,106.012901766,96.0871337062,9.90576805939,0.02
 09/28  11:00:00,252.310375374,30.108287217,67.5500400688,0.293453789243,37.1018798503,116.476155989,112.169614783,93.6337804038,9.90576805939,8.63006632014
 09/28  12:00:00,241.693288038,30.2519658902,68.992810431,0.131714179027,37.1018798503,104.434947198,101.576889701,91.6511216419,9.90576805939,0.02
 09/28  13:00:00,254.060355313,30.348451762,69.2898722818,0.0634068500914,37.1018798503,116.476155989,108.511844239,89.9760212261,9.90576805939,8.63005495395
 09/28  14:00:00,252.78758124,30.4397722939,67.9766866181,0.0127813489969,37.1018798503,116.476155989,98.5960463886,88.6702783292,9.90576805939,0.02
 09/28  15:00:00,251.904851314,30.5057811257,67.0408753412,0.0,37.1018798503,116.476155989,97.4671617984,87.541393739,9.90576805939,0.02
 09/28  16:00:00,251.954706907,30.5259624114,67.0711028684,0.0,37.1018798503,116.476155989,105.213707601,86.6845380471,9.90576805939,8.62340149462
 09/28  17:00:00,251.82003668,30.5011243384,66.9579229269,0.0044858744707,37.1018798503,116.476155989,96.3146234794,86.38885542,9.90576805939,0.02
 09/28  18:00:00,160.717513083,27.8185807489,52.7606646476,0.0,24.7345865669,47.5788473902,72.0316195723,67.0587355426,4.9528840297,0.02
 09/28  19:00:00,169.322166315,28.3532963009,53.7830976015,0.0,24.7345865669,47.5788473902,77.0934741248,72.1205900951,4.9528840297,0.02
 09/28  20:00:00,140.609710105,27.3908083072,47.2900627546,0.0,12.3672932834,38.6892022431,89.9281045649,86.9363741471,2.97173041782,0.02
 09/28  21:00:00,100.931269157,16.1987644067,30.76292305,0.0,12.3672932834,27.0668015668,61.1011119485,58.1093815306,2.97173041782,0.02
 09/28  22:00:00,85.6381794935,20.1797225224,30.6568180438,0.0,4.12243109448,15.9888894789,83.2229696546,80.2312392368,2.97173041782,0.02
 09/28  23:00:00,64.3624442554,12.2833093615,17.5104267504,0.0,4.12243109448,15.9888894789,53.4565227157,50.4647922979,2.97173041782,0.02
 09/28  24:00:00,85.4182109965,20.5856606072,30.0567926155,0.0,4.12243109448,15.9888894789,85.7205738167,82.7288433989,2.97173041782,0.02
 09/29  01:00:00,61.9529610872,12.2833093615,15.1009434768,0.0,4.12243109448,15.9888894789,64.7499698184,53.176447029,2.97173041782,8.60179237162
 09/29  02:00:00,78.414960203,20.5856606072,23.0535418153,0.0,4.12243109448,15.9888894789,86.0117713648,83.020040947,2.97173041782,0.02
 09/29  03:00:00,60.2308467523,12.8821907798,12.7799479002,0.0,4.12243109448,15.9888894789,57.0347353291,54.0430049113,2.97173041782,0.02
 09/29  04:00:00,105.18215544,27.8185807489,25.1834199279,0.0,12.3672932834,24.9413748627,107.250880356,102.277996326,4.9528840297,0.02
 09/29  05:00:00,116.649421132,28.6727579699,26.4843197685,9.31218871066,12.3672932834,24.9413748627,171.520788999,166.547904969,4.9528840297,0.02
 09/29  06:00:00,166.459920763,29.1546212383,25.7466598904,5.93133735182,24.7345865669,70.7195625826,139.377629084,129.451861025,9.90576805939,0.02
 09/29  07:00:00,189.996954685,29.5538095443,26.5870867994,3.5831527313,37.1018798503,92.3937384068,120.255020523,110.329252464,9.90576805939,0.02
 09/29  08:00:00,204.406067846,29.6354264752,29.4075640862,3.04691621954,37.1018798503,104.434947198,114.479197544,104.553429484,9.90576805939,0.02
 09/29  09:00:00,223.892288214,29.6971523839,37.3446062008,2.4927132462,37.1018798503,116.476155989,111.112187799,101.186419739,9.90576805939,0.02
 09/29  10:00:00,229.048436471,29.7733774095,42.8219342344,2.09476414948,37.1018798503,116.476155989,116.882892942,98.3483070887,9.90576805939,8.62881779399
 09/29  11:00:00,234.695451249,29.8888884537,48.8019514107,1.64602205592,37.1018798503,116.476155989,105.289081081,95.363313022,9.90576805939,0.02
 09/29  12:00:00,227.349063311,30.1549908907,53.8988495789,0.978379427225,37.1018798503,104.434947198,109.636720741,91.1049141577,9.90576805939,8.62603852414
 09/29  13:00:00,239.533151247,30.4455571507,54.2989920459,0.430045771277,37.1018798503,116.476155989,97.8088893973,87.8831213379,9.90576805939,0.02
 09/29  14:00:00,238.858184253,30.688380758,53.6985973207,0.11277830799,37.1018798503,116.476155989,104.512338352,85.9778415279,9.90576805939,8.62872876485
 09/29  15:00:00,231.296923651,30.803738612,46.11638163,0.0186567328938,37.1018798503,116.476155989,94.7607937024,84.835025643,9.90576805939,0.02
 09/29  16:00:00,225.67581881,30.794384357,40.4854327999,0.0383652077894,37.1018798503,116.476155989,94.7726217791,84.8468537197,9.90576805939,0.02
 09/29  17:00:00,225.366753195,30.7258072254,40.197652006,0.0867348674979,37.1018798503,116.476155989,103.665597637,85.1440140439,9.90576805939,8.61581553325
 09/29  18:00:00,139.198135819,27.8399693709,28.8707272257,0.0,24.7345865669,47.5788473902,71.6170130384,66.6441290087,4.9528840297,0.02
 09/29  19:00:00,139.240841557,28.3532963009,23.7017824266,0.0,24.7345865669,47.5788473902,77.9227016832,72.9498176535,4.9528840297,0.02
 09/29  20:00:00,114.839511542,27.604694528,21.3059925634,0.0,12.3672932834,38.6892022431,91.4832160647,88.4914856469,2.97173041782,0.02
 09/29  21:00:00,81.9756448151,15.2576650351,12.6734042814,0.0,12.3672932834,27.0668015668,63.9769581074,60.9852276896,2.97173041782,0.02
 09/29  22:00:00,71.8251555278,21.0352674057,15.9623890635,0.0,4.12243109448,15.9888894789,85.5958628582,82.6041324404,2.97173041782,0.02
 09/29  23:00:00,56.8816378242,12.2833093615,9.61167879564,0.0,4.12243109448,15.9888894789,54.8357189808,51.8439885629,2.97173041782,0.02
 09/29  24:00:00,70.9149655994,20.3289971422,15.056914625,0.0,4.12243109448,15.9888894789,87.8719220841,84.8801916663,2.97173041782,0.02
 09/30  01:00:00,66.5281112885,17.5475848021,13.2535809884,0.0,4.12243109448,15.9888894789,77.0350051864,74.0432747686,2.97173041782,0.02
 09/30  02:00:00,74.6251022319,23.0039121067,16.2245380252,0.0527567988996,4.12243109448,15.9888894789,96.3838680823,93.3921376644,2.97173041782,0.02
 09/30  03:00:00,67.9157092128,18.830902127,13.136418488,0.273718677898,4.12243109448,15.9888894789,78.2193328916,75.2276024738,2.97173041782,0.02
 09/30  04:00:00,80.061591019,26.3213772032,18.3906805212,0.0,4.12243109448,16.0517297156,115.55594763,112.564217212,2.97173041782,0.02
 09/30  05:00:00,82.2882845237,27.3908083072,17.9040132091,0.538618461997,4.12243109448,16.0517297156,116.641494872,113.649764455,2.97173041782,0.02
 09/30  06:00:00,104.599765716,28.8880118529,17.9011404571,2.34307225896,4.12243109448,39.6058045677,97.7644821615,94.7727517437,2.97173041782,0.02
 09/30  07:00:00,154.888778193,28.9327317786,21.6270790988,24.9782796386,12.3672932834,65.3531420225,153.168733669,148.195849639,4.9528840297,0.02
 09/30  08:00:00,154.971527529,28.9180470125,23.3984284308,21.240011462,12.3672932834,68.2430321324,150.525690306,145.552806276,4.9528840297,0.02
 09/30  09:00:00,182.906779538,28.9453198134,26.0940987134,17.462722406,16.4897243779,93.1370602926,150.451647673,133.915767705,7.92461444751,8.61126552017
 09/30  10:00:00,185.351673182,28.9460985321,29.4687704762,16.5320941433,16.4897243779,93.1370602926,138.213891205,130.269276757,7.92461444751,0.02
 09/30  11:00:00,188.781363438,28.9448325526,33.6727770297,15.7590411612,16.4897243779,93.1370602926,136.206733197,128.26211875,7.92461444751,0.02
 09/30  12:00:00,181.779877763,28.943431432,37.015770846,14.5675719301,16.4897243779,83.9857416113,133.965914147,126.0212997,7.92461444751,0.02
 09/30  13:00:00,182.914079949,28.9417459033,38.3914525476,14.3277696025,16.4897243779,83.9857416113,132.563428338,124.618813891,7.92461444751,0.02
 09/30  14:00:00,181.923635734,28.9402041215,38.860728776,12.8696331877,16.4897243779,83.9857416113,130.628255461,122.683641014,7.92461444751,0.02
 09/30  15:00:00,150.498072682,28.8880118529,35.6925328205,0.0,12.3672932834,70.6512738906,77.55871741,63.9963523199,4.9528840297,8.6094810604
 09/30  16:00:00,150.056030076,28.8880118529,33.6948225758,0.0247647824113,12.3672932834,70.6512738906,67.1323710865,62.1594870568,4.9528840297,0.02
 09/30  17:00:00,130.361077617,28.8880118529,29.5351600881,0.145408409948,12.3672932834,58.1284167478,70.6281437118,65.6552596821,4.9528840297,0.02
 09/30  18:00:00,94.9282690963,26.3213772032,21.1250714512,0.0,12.3672932834,24.9413748627,94.0885321781,89.1156481484,4.9528840297,0.02
 09/30  19:00:00,97.5000368,26.9630358656,18.3074094593,0.0167418525732,12.3672932834,24.9413748627,101.564743397,96.5918593668,4.9528840297,0.02
 09/30  20:00:00,82.4368915842,26.7491496448,16.8090523451,0.0590412177685,4.12243109448,16.0517297156,110.607343525,107.615613107,2.97173041782,0.02
 09/30  21:00:00,73.1631503426,20.1797225224,12.9318560918,0.0,4.12243109448,15.9888894789,91.7441721979,88.7524417801,2.97173041782,0.02
 09/30  22:00:00,67.1122555518,17.5475848021,11.7491704644,0.0,4.12243109448,15.9888894789,80.7329728023,77.7412423844,2.97173041782,0.02
 09/30  23:00:00,75.2020908508,22.5333624209,16.4084560698,0.329781893214,4.12243109448,15.9888894789,100.650753318,97.6590229,2.97173041782,0.02
 09/30  24:00:00,68.1661346323,17.9753572437,15.0226208253,0.388666274229,4.12243109448,15.9888894789,80.6979340342,77.7062036164,2.97173041782,0.02
 10/01  01:00:00,77.7010367801,22.1483672235,22.6478302012,0.112654507632,2.06121554724,15.9888894789,102.392702074,99.4009716561,2.97173041782,0.02
 10/01  02:00:00,73.9283794316,18.4031296854,21.8553732639,1.00709760415,2.06121554724,15.9888894789,82.5081039029,79.5163734851,2.97173041782,0.02
 10/01  03:00:00,89.1822331246,22.6830827755,32.8726862562,0.834279175241,2.06121554724,15.9888894789,104.867834572,101.876104154,2.97173041782,0.02
 10/01  04:00:00,74.7792616529,15.7819091435,25.8160846785,0.583191878786,2.06121554724,15.9888894789,76.9876689829,73.9959385651,2.97173041782,0.02
 10/01  05:00:00,74.5333619417,14.2728969498,26.4572267073,1.26986529227,2.06121554724,15.9888894789,64.1077391463,61.1160087285,2.97173041782,0.02
 10/01  06:00:00,84.6604575482,21.9344810026,34.6321248363,0.0,2.06121554724,15.9888894789,104.562977209,101.571246792,2.97173041782,0.02
 10/01  07:00:00,71.4104288734,18.830902127,32.8648989018,1.1468487585,2.06121554724,15.9888894789,82.4637855174,79.4720550995,2.97173041782,0.02
 10/01  08:00:00,113.132963203,23.5600162808,42.9525120291,0.114696753242,4.12243109448,41.7362269337,97.4026570626,92.4297730329,4.9528840297,0.02
 10/01  09:00:00,100.702527949,18.9164566153,35.3345077881,0.0752313579863,4.12243109448,41.7362269337,75.9368560554,70.9639720257,4.9528840297,0.02
 10/01  10:00:00,112.77393714,23.3033528158,42.8786606849,0.0473713165298,4.12243109448,41.7362269337,91.5280146051,86.5551305754,4.9528840297,0.02
 10/01  11:00:00,101.372298417,19.2586745686,35.6208972776,0.0375726007256,4.12243109448,41.7362269337,73.7648056208,68.7919215911,4.9528840297,0.02
 10/01  12:00:00,113.109360634,23.6455707691,42.646392813,0.0046674928276,4.12243109448,41.7362269337,89.4042032654,84.4313192357,4.9528840297,0.02
 10/01  13:00:00,98.8142527257,19.087565592,33.0270229307,0.0,4.12243109448,41.7362269337,71.4831468651,66.5102628354,4.9528840297,0.02
 10/01  14:00:00,108.169465266,24.0733432108,36.3160065905,0.0,4.12243109448,41.7362269337,88.2399452463,83.2670612166,4.9528840297,0.02
 10/01  15:00:00,91.6256184622,19.1731200803,25.3041806089,0.0,4.12243109448,41.7362269337,80.5736726604,67.0189994103,4.9528840297,8.60178922042
 10/01  16:00:00,84.6583497074,23.9022342341,29.6070877111,0.0,4.12243109448,24.8785346261,90.9773274823,86.0044434526,4.9528840297,0.02
 10/01  17:00:00,53.6884700227,16.6483712052,18.1056060989,0.0,2.06121554724,15.9888894789,71.258155874,68.2664254562,2.97173041782,0.02
 10/01  18:00:00,61.025180216,16.2205987635,15.4990136547,0.0,2.06121554724,15.9888894789,72.4837435271,69.4920131093,2.97173041782,0.02
 10/01  19:00:00,66.4867168045,17.5475848021,14.8527170027,0.0,2.06121554724,15.9888894789,83.2691036634,80.2773732456,2.97173041782,0.02
 10/01  20:00:00,55.1987850775,11.3950129429,9.02426135983,0.00505527499568,2.06121554724,15.9888894789,54.715817315,51.7240868972,2.97173041782,0.02
 10/01  21:00:00,74.8798805017,22.7900258859,16.9709398883,0.0,2.06121554724,15.9888894789,105.608256513,102.616526095,2.97173041782,0.02
 10/01  22:00:00,66.5499070747,18.4031296854,13.2789881251,0.0189386598265,2.06121554724,15.9888894789,85.3946038541,82.4028734363,2.97173041782,0.02
 10/01  23:00:00,75.792334549,22.3622534443,16.5000525499,0.0137759462174,2.06121554724,15.9888894789,106.906240681,103.914510263,2.97173041782,0.02
 10/01  24:00:00,68.5907739944,18.7239590166,12.9769221324,0.134720524542,2.06121554724,15.9888894789,87.0363375188,84.044607101,2.97173041782,0.02
 10/02  01:00:00,79.6648719043,22.6830827755,16.0664272988,0.153388399437,4.12243109448,15.9888894789,107.732469027,104.740738609,2.97173041782,0.02
 10/02  02:00:00,70.4371959481,17.9753572437,12.5832240279,0.141851382652,4.12243109448,15.9888894789,87.0666703267,84.0749399089,2.97173041782,0.02
 10/02  03:00:00,81.6365688647,23.1108552171,15.6515409871,0.498238292799,4.12243109448,15.9888894789,108.530804227,105.539073809,2.97173041782,0.02
 10/02  04:00:00,106.330579709,28.2320941091,17.5247841003,0.654768367372,12.3672932834,24.9413748627,122.539868545,117.566984516,4.9528840297,0.02
 10/02  05:00:00,131.547499158,28.0577659452,20.2021061298,22.284082523,12.3672932834,24.9413748627,190.642115556,185.669231527,4.9528840297,0.02
 10/02  06:00:00,180.430494074,28.9753623404,20.1501821934,17.2306763685,24.7345865669,70.7195625826,156.029917609,146.104149549,9.90576805939,0.02
 10/02  07:00:00,197.577928801,29.0106573217,20.3786977891,11.4625258147,37.1018798503,92.3937384068,135.464089178,125.538321119,9.90576805939,0.02
 10/02  08:00:00,206.231677803,29.0468138198,22.1328722533,9.51695819341,37.1018798503,104.434947198,128.919382752,118.993614693,9.90576805939,0.02
 10/02  09:00:00,216.187115582,29.0960254089,24.3164760613,7.97432451737,37.1018798503,116.476155989,133.43338901,114.902770116,9.90576805939,8.62485083525
 10/02  10:00:00,217.267260864,29.1577704272,27.170575292,6.58052146777,37.1018798503,116.476155989,121.389118728,111.463350668,9.90576805939,0.02
 10/02  11:00:00,220.466047261,29.2617330476,31.9055787498,4.9401132425,37.1018798503,116.476155989,124.969161238,106.432990799,9.90576805939,8.63040237942
 10/02  12:00:00,210.794595501,29.4010738891,35.1587747278,3.60594436083,37.1018798503,104.434947198,112.610028006,102.684259946,9.90576805939,0.02
 10/02  13:00:00,222.237660765,29.5812246701,35.805800873,2.49199329505,37.1018798503,116.476155989,118.098079321,99.5618456915,9.90576805939,8.63046556961
 10/02  14:00:00,221.071174431,29.5514941186,34.9564767809,2.07536025919,37.1018798503,116.476155989,109.185082981,99.2593149217,9.90576805939,0.02
 10/02  15:00:00,219.23249447,29.5577748778,32.380229659,1.82674846956,37.1018798503,116.476155989,108.666995013,98.7412269536,9.90576805939,0.02
 10/02  16:00:00,218.19514473,29.5734290652,31.0133672093,1.75586034691,37.1018798503,116.476155989,116.564226025,98.0347724152,9.90576805939,8.62368555085
 10/02  17:00:00,217.740034778,29.5602672676,29.3236790869,1.87089424524,37.1018798503,116.476155989,107.531891414,97.606123355,9.90576805939,0.02
 10/02  18:00:00,138.548864203,27.3908083072,22.3502583778,0.0,24.7345865669,47.5788473902,79.5273254802,74.5544414505,4.9528840297,0.02
 10/02  19:00:00,142.4343015,28.2463531905,20.4763593412,0.0,24.7345865669,47.5788473902,85.2619519705,80.2890679408,4.9528840297,0.02
 10/02  20:00:00,119.690521608,26.3213772032,19.6036242612,0.0,12.3672932834,38.6892022431,99.107902491,96.1161720731,2.97173041782,0.02
 10/02  21:00:00,85.9692280519,15.1502761899,11.1337765909,0.0,12.3672932834,27.0668015668,61.3406671169,58.348936699,2.97173041782,0.02
 10/02  22:00:00,81.9440185351,22.1483672235,15.8639562723,0.0,4.12243109448,15.9888894789,95.4546674172,92.4629369994,2.97173041782,0.02
 10/02  23:00:00,72.939556433,18.4031296854,12.2199356004,0.0167981940795,4.12243109448,15.9888894789,77.6865386949,74.6948082771,2.97173041782,0.02
 10/02  24:00:00,81.7244851987,22.9611348625,14.7317574217,0.165689306457,4.12243109448,15.9888894789,98.910368903,95.9186384852,2.97173041782,0.02
 10/03  01:00:00,72.2145331975,17.9753572437,11.6640659638,0.138008322791,4.12243109448,15.9888894789,80.392069107,77.4003386892,2.97173041782,0.02
 10/03  02:00:00,81.6876329374,22.7900258859,13.9813043383,0.535966801603,4.12243109448,15.9888894789,110.163491019,98.5899662244,2.97173041782,8.60179437687
 10/03  03:00:00,73.2960538242,18.6170159062,10.8944879849,0.9697835452,4.12243109448,15.9888894789,82.1981730952,79.2064426774,2.97173041782,0.02
 10/03  04:00:00,107.731433132,27.9183943186,15.2428936596,1.15875224424,12.3672932834,24.9413748627,115.254140529,110.2812565,4.9528840297,0.02
 10/03  05:00:00,129.872696856,28.0812715169,18.1563288533,20.2774776028,12.3672932834,24.9413748627,183.109656826,178.136772797,4.9528840297,0.02
 10/03  06:00:00,180.938811901,29.0078922198,17.9008404459,18.3855587836,24.7345865669,70.7195625826,148.911969063,138.986201004,9.90576805939,0.02
 10/03  07:00:00,196.370110102,29.1339795461,18.2804889141,12.269597842,37.1018798503,92.3937384068,129.19368204,119.267913981,9.90576805939,0.02
 10/03  08:00:00,200.083380602,29.2169322918,18.4914426488,8.60707800078,37.1018798503,104.434947198,122.119901465,112.194133405,9.90576805939,0.02
 10/03  09:00:00,208.599520706,29.3016762864,19.1477669942,5.79224699814,37.1018798503,116.476155989,117.10901075,107.18324269,9.90576805939,0.02
 10/03  10:00:00,209.110592202,29.4502905273,20.6538669664,4.64805501719,37.1018798503,116.476155989,120.848957318,102.314041575,9.90576805939,8.62914768347
 10/03  11:00:00,208.71975391,29.7216719909,20.6140552111,4.02541794634,37.1018798503,116.476155989,108.600347343,98.6745792839,9.90576805939,0.02
 10/03  12:00:00,196.098547132,30.0344811021,20.9685344111,2.77867401003,37.1018798503,104.434947198,114.018619694,95.4864903849,9.90576805939,8.62636124938
 10/03  13:00:00,209.060035175,30.2939837991,22.7122479688,1.69522616351,37.1018798503,116.476155989,102.706291102,92.7805230427,9.90576805939,0.02
 10/03  14:00:00,210.021266851,30.4636055828,24.0306344394,1.16858183169,37.1018798503,116.476155989,109.41509361,90.8816299514,9.90576805939,8.62769559924
 10/03  15:00:00,210.281840183,30.4822946873,24.5260504047,0.915332379664,37.1018798503,116.476155989,99.6331192115,89.7073511521,9.90576805939,0.02
 10/03  16:00:00,209.802936868,30.3645647826,24.2053867375,0.875330544366,37.1018798503,116.476155989,99.8471991362,89.9214310768,9.90576805939,0.02
