Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  17:00:00,209.23978015,30.1887840688,23.7329625605,0.961465954165,37.1018798503,116.476155989,109.516411182,90.9946880691,9.90576805939,8.61595505362
 10/03  18:00:00,128.936080013,27.4977514176,18.9252304204,0.0,24.7345865669,47.5788473902,75.9725373304,70.9996533007,4.9528840297,0.02
 10/03  19:00:00,135.293044348,28.2463531905,17.6975814541,0.0,24.7345865669,47.5788473902,82.4048783857,77.431994356,4.9528840297,0.02
 10/03  20:00:00,114.515022829,26.3213772032,17.7708542065,0.0,12.3672932834,38.6892022431,96.2358885917,93.2441581739,2.97173041782,0.02
 10/03  21:00:00,87.9063343403,17.0761436468,12.0190662631,0.0,12.3672932834,27.0668015668,67.9409857121,64.9492552943,2.97173041782,0.02
 10/03  22:00:00,79.1194311022,21.9344810026,15.6942513748,0.0,4.12243109448,15.9888894789,92.4541367805,89.4624063627,2.97173041782,0.02
 10/03  23:00:00,73.3992135596,18.7453476387,13.0317494179,0.0,4.12243109448,15.9888894789,76.4996172521,73.5078868343,2.97173041782,0.02
 10/03  24:00:00,81.5318871771,22.5761396651,15.6904951236,0.0343840336354,4.12243109448,15.9888894789,97.0540724552,94.0623420373,2.97173041782,0.02
 10/04  01:00:00,72.8804721221,17.9753572437,12.4620675727,0.0556396311595,4.12243109448,15.9888894789,79.0114529964,76.0197225786,2.97173041782,0.02
 10/04  02:00:00,82.6214456492,23.2177983275,15.2950207015,0.268255011131,4.12243109448,15.9888894789,98.8357866209,95.8440562031,2.97173041782,0.02
 10/04  03:00:00,74.2076731035,18.4031296854,12.4247953441,0.331248619326,4.12243109448,15.9888894789,80.5579468347,77.5662164169,2.97173041782,0.02
 10/04  04:00:00,108.535254611,27.7472853419,17.3271684063,0.394498222818,12.3672932834,24.9413748627,112.6823956,107.709511571,4.9528840297,0.02
 10/04  05:00:00,132.137724186,28.5535236439,20.0100680632,19.6067892342,12.3672932834,24.9413748627,179.185375412,174.212491382,4.9528840297,0.02
 10/04  06:00:00,180.862557889,29.0182947066,20.5443963624,14.5721071115,24.7345865669,70.7195625826,145.965183483,136.039415423,9.90576805939,0.02
 10/04  07:00:00,196.525478404,29.2584262723,21.4837362221,8.72659076117,37.1018798503,92.3937384068,125.915267414,115.989499355,9.90576805939,0.02
 10/04  08:00:00,200.58280513,29.3475455668,22.3315010518,5.22508081605,37.1018798503,104.434947198,127.329679304,108.801817683,9.90576805939,8.62209356145
 10/04  09:00:00,210.120588766,29.4875069146,22.7187915515,3.55651299857,37.1018798503,116.476155989,113.720058532,103.794290473,9.90576805939,0.02
 10/04  10:00:00,211.490491993,29.8176287956,24.8355367131,2.47887877294,37.1018798503,116.476155989,117.387791597,98.8528718156,9.90576805939,8.62915172151
 10/04  11:00:00,214.7384539,30.1388872284,28.9550160581,1.28597687081,37.1018798503,116.476155989,105.198891504,95.2731234449,9.90576805939,0.02
 10/04  12:00:00,205.23218662,30.2952407143,31.8765634686,0.743526245281,37.1018798503,104.434947198,103.341796993,93.4160289339,9.90576805939,0.02
 10/04  13:00:00,219.192153623,30.5387795715,33.8245858101,0.470173137437,37.1018798503,116.476155989,109.371946671,90.8355213944,9.90576805939,8.6306572173
 10/04  14:00:00,220.249581545,30.7772021822,34.8512362313,0.262752078907,37.1018798503,116.476155989,98.2523895666,88.3266215072,9.90576805939,0.02
 10/04  15:00:00,220.355084245,30.8353584744,34.9846015142,0.176880651178,37.1018798503,116.476155989,105.431987953,86.8985148987,9.90576805939,8.627704995
 10/04  16:00:00,219.446948311,30.7766655356,34.1506994218,0.161967692012,37.1018798503,116.476155989,97.0197896109,87.0940215515,9.90576805939,0.02
 10/04  17:00:00,215.794003846,30.6268515857,30.6289417296,0.181672456133,37.1018798503,116.476155989,97.9691657438,88.0433976844,9.90576805939,0.02
 10/04  18:00:00,134.26619745,27.7116376385,21.8391840091,0.0,24.7345865669,47.5788473902,73.4554846618,68.4826006321,4.9528840297,0.02
 10/04  19:00:00,139.185046572,28.3532963009,19.2130364393,0.0,24.7345865669,47.5788473902,79.9532992347,74.980415205,4.9528840297,0.02
 10/04  20:00:00,118.002599724,27.1769220864,17.6471748134,0.0,12.3672932834,38.6892022431,102.933426428,91.3539473299,2.97173041782,8.60774868007
 10/04  21:00:00,84.3242059381,14.4658402833,10.2283686019,0.0,12.3672932834,27.0668015668,59.3174901385,56.3257597206,2.97173041782,0.02
 10/04  22:00:00,79.7885016574,22.2196626304,15.0271499329,0.0,4.12243109448,15.9888894789,93.0248627463,90.0331323285,2.97173041782,0.02
 10/04  23:00:00,71.4283275617,18.4031296854,12.1161642914,0.0,4.12243109448,15.9888894789,75.5530443011,72.5613138833,2.97173041782,0.02
 10/04  24:00:00,79.447194057,22.8755803742,15.1869503422,0.0,4.12243109448,15.9888894789,96.0763496385,93.0846192207,2.97173041782,0.02
 10/05  01:00:00,69.9800743213,17.5475848021,12.5881277795,0.0,4.12243109448,15.9888894789,78.4765760874,75.4848456696,2.97173041782,0.02
 10/05  02:00:00,79.8352951497,23.0039121067,15.5102144479,0.0634427701868,4.12243109448,15.9888894789,98.8690184684,95.8772880505,2.97173041782,0.02
 10/05  03:00:00,72.4079056742,18.6170159062,12.4483521109,0.150784015309,4.12243109448,15.9888894789,80.2551879444,77.2634575266,2.97173041782,0.02
 10/05  04:00:00,107.917887727,27.9183943186,17.9419473944,0.217554438469,12.3672932834,24.9413748627,112.154298016,107.181413986,4.9528840297,0.02
 10/05  05:00:00,126.880602338,28.117363403,21.146063144,14.4000456029,12.3672932834,24.9413748627,179.160108806,174.187224777,4.9528840297,0.02
 10/05  06:00:00,182.190285965,29.0899031499,20.9535337184,12.3661916733,24.7345865669,70.7195625826,145.377544896,135.451776837,9.90576805939,0.02
 10/05  07:00:00,197.243731585,29.3361532778,20.7625937172,6.95985571601,37.1018798503,92.3937384068,125.448163908,115.522395849,9.90576805939,0.02
 10/05  08:00:00,203.506922909,29.4338722019,21.6312494521,4.04777521382,37.1018798503,104.434947198,118.37704775,108.451279691,9.90576805939,0.02
 10/05  09:00:00,212.853995585,29.572753924,22.7778264222,2.63199400689,37.1018798503,116.476155989,122.099058687,103.569626084,9.90576805939,8.62366454359
 10/05  10:00:00,211.420743347,29.8964235401,24.113221103,1.78561504339,37.1018798503,116.476155989,108.765902991,98.840134932,9.90576805939,0.02
 10/05  11:00:00,212.470893969,30.256840123,25.0006996349,1.063685883,37.1018798503,116.476155989,113.47051736,94.9340652535,9.90576805939,8.63068404759
 10/05  12:00:00,205.437451202,30.5900235185,25.1547867963,0.703090801903,37.1018798503,104.434947198,101.33112422,91.4053561602,9.90576805939,0.02
 10/05  13:00:00,220.951540797,30.8691755636,26.1076189955,0.457979969372,37.1018798503,116.476155989,98.5435418499,88.6177737905,9.90576805939,0.02
 10/05  14:00:00,226.247810961,31.0169127629,27.83722982,0.318372718401,37.1018798503,116.476155989,104.981325011,86.4463415926,9.90576805939,8.62921535947
 10/05  15:00:00,222.608819445,31.0402344513,28.3664348396,0.279836229557,37.1018798503,116.476155989,95.8184334888,85.8926654294,9.90576805939,0.02
 10/05  16:00:00,215.868772544,30.9200502527,28.6095955424,0.282537455224,37.1018798503,116.476155989,105.252485219,86.722822079,9.90576805939,8.62389508094
 10/05  17:00:00,211.615443358,30.7147819163,26.1821513358,0.361991530964,37.1018798503,116.476155989,98.0287586226,88.1029905632,9.90576805939,0.02
 10/05  18:00:00,131.937580402,27.7116376385,19.3893381935,0.0,24.7345865669,47.5788473902,74.3711737243,69.3982896946,4.9528840297,0.02
 10/05  19:00:00,132.254051388,28.3532963009,16.7149794477,0.0,24.7345865669,47.5788473902,81.4794088827,76.506524853,4.9528840297,0.02
 10/05  20:00:00,110.544323672,27.1769220864,17.4385594153,0.0,12.3672932834,38.6892022431,95.573937568,92.5822071502,2.97173041782,0.02
 10/05  21:00:00,81.084605434,14.4658402833,10.6149711862,0.0,12.3672932834,27.0668015668,59.7367515004,56.7450210826,2.97173041782,0.02
 10/05  22:00:00,76.5482615239,21.9344810026,14.9643369394,0.0,4.12243109448,15.9888894789,93.5866014145,90.5948709966,2.97173041782,0.02
 10/05  23:00:00,71.3009344774,18.7453476387,11.6391802686,0.0,4.12243109448,15.9888894789,76.3237886181,73.3320582003,2.97173041782,0.02
 10/05  24:00:00,79.0433809361,22.5761396651,14.089400393,0.022528433934,4.12243109448,15.9888894789,96.8472092519,93.855478834,2.97173041782,0.02
 10/06  01:00:00,70.3851467847,17.9753572437,11.2877935803,0.0457055802844,4.12243109448,15.9888894789,78.9065508875,75.9148204697,2.97173041782,0.02
 10/06  02:00:00,78.4062580815,23.0039121067,13.245809967,0.178817956001,4.12243109448,15.9888894789,99.3020646109,96.3103341931,2.97173041782,0.02
 10/06  03:00:00,70.2991393718,18.6170159062,10.1181791244,0.397254797929,4.12243109448,15.9888894789,80.8522927642,77.8605623464,2.97173041782,0.02
 10/06  04:00:00,100.768893384,27.4621037142,14.5301491762,0.29571002585,12.3672932834,24.9413748627,122.097520038,108.542835618,4.9528840297,8.60180039104
 10/06  05:00:00,123.436061143,28.5629166726,18.0007723623,18.9002958338,12.3672932834,24.9413748627,180.371256982,175.398372953,4.9528840297,0.02
 10/06  06:00:00,173.301211132,29.0415513811,17.956000861,14.2170266752,24.7345865669,70.7195625826,146.976704361,137.050936301,9.90576805939,0.02
 10/06  07:00:00,186.991193721,29.2975687124,18.4229698292,8.73083602769,37.1018798503,92.3937384068,127.27919257,117.353424511,9.90576805939,0.02
 10/06  08:00:00,197.852457432,29.3929385451,20.7865258491,5.35681894327,37.1018798503,104.434947198,119.715068362,109.789300303,9.90576805939,0.02
 10/06  09:00:00,210.726061139,29.5240837404,23.4071222839,3.43702531818,37.1018798503,116.476155989,114.312395452,104.386627393,9.90576805939,0.02
 10/06  10:00:00,212.061279006,29.7607759436,25.5259387478,2.41615185982,37.1018798503,116.476155989,118.58390704,100.048731558,9.90576805939,8.62940742279
 10/06  11:00:00,214.186303262,30.1899755656,28.3070813286,1.33063599694,37.1018798503,116.476155989,105.437346856,95.5115787965,9.90576805939,0.02
 10/06  12:00:00,206.235142324,30.5743868084,32.5481033245,0.795768544869,37.1018798503,104.434947198,110.463244698,91.9308806127,9.90576805939,8.62659602561
 10/06  13:00:00,223.906409151,30.8881196028,38.19138936,0.468316187915,37.1018798503,116.476155989,99.0027646765,89.0769966171,9.90576805939,0.02
 10/06  14:00:00,226.349691359,31.1082968663,40.6287203489,0.254217740613,37.1018798503,116.476155989,105.46580019,86.9307089731,9.90576805939,8.62932315755
 10/06  15:00:00,223.044954261,31.1667522737,37.3132922146,0.206727037994,37.1018798503,116.476155989,95.9608222017,86.0350541423,9.90576805939,0.02
 10/06  16:00:00,224.52896166,31.0970597068,38.9119469454,0.16229656877,37.1018798503,116.476155989,96.3565466055,86.4307785461,9.90576805939,0.02
 10/06  17:00:00,223.94010477,30.9112946962,38.5081458609,0.164089825807,37.1018798503,116.476155989,100.697526054,87.5251111899,9.90576805939,3.2666468048
 10/06  18:00:00,136.617780331,27.8185807489,23.9625828879,0.0,24.7345865669,47.5788473902,78.8118813101,68.4963684476,4.9528840297,5.36262883282
 10/06  19:00:00,134.86357035,28.3532963009,19.3245031106,0.0,24.7345865669,47.5788473902,80.7916802674,75.8187962377,4.9528840297,0.02
 10/06  20:00:00,111.575110404,27.604694528,18.041584099,0.0,12.3672932834,38.6892022431,95.3032466422,92.3115162244,2.97173041782,0.02
 10/06  21:00:00,79.5092837689,14.12362233,11.3729066424,0.0,12.3672932834,27.0668015668,61.798814825,58.8070844072,2.97173041782,0.02
 10/06  22:00:00,74.4131083759,22.7900258859,16.4395026728,0.0,4.12243109448,15.9888894789,93.9263246713,90.9345942535,2.97173041782,0.02
 10/06  23:00:00,65.868810375,17.5475848021,12.9265856756,0.0,4.12243109448,15.9888894789,76.8919471108,73.900216693,2.97173041782,0.02
 10/06  24:00:00,73.0954069472,23.0039121067,14.8083527904,0.00803873730286,4.12243109448,15.9888894789,96.9539966008,93.962266183,2.97173041782,0.02
 10/07  01:00:00,65.5844029373,17.8898027554,11.9672012031,0.0118646720366,4.12243109448,15.9888894789,79.192160531,76.2004301132,2.97173041782,0.02
 10/07  02:00:00,72.8832197703,22.7900258859,14.6464332262,0.125200432345,4.12243109448,15.9888894789,100.087784772,97.0960543541,2.97173041782,0.02
 10/07  03:00:00,66.1405439665,18.6170159062,11.2153516132,0.239202147716,4.12243109448,15.9888894789,81.0829698524,78.0912394346,2.97173041782,0.02
 10/07  04:00:00,79.4311020509,26.7491496448,15.9775059614,0.181836329465,4.12243109448,16.0517297156,119.96283497,116.971104553,2.97173041782,0.02
 10/07  05:00:00,79.6609185326,27.1769220864,16.3562746868,0.59046799393,4.12243109448,16.0517297156,121.043394175,118.051663757,2.97173041782,0.02
 10/07  06:00:00,104.685105811,28.8880118529,16.9607416992,2.58579672888,4.12243109448,39.6058045677,102.055618301,99.0638878831,2.97173041782,0.02
 10/07  07:00:00,154.433507263,28.9340963296,21.7234142664,25.2790747832,12.3672932834,65.3531420225,157.462910405,152.490026375,4.9528840297,0.02
 10/07  08:00:00,153.680314099,28.918772942,24.5776336048,18.7961270565,12.3672932834,68.2430321324,152.334453095,147.361569066,4.9528840297,0.02
 10/07  09:00:00,179.571606741,28.9487444877,29.0935122689,11.1246991186,16.4897243779,93.1370602926,148.852676701,132.318189341,7.92461444751,8.60987291227
 10/07  10:00:00,182.215449105,28.9853605321,34.7405220262,8.08484375113,16.4897243779,93.1370602926,133.712891526,125.768277079,7.92461444751,0.02
 10/07  11:00:00,188.548964557,29.0597538547,42.3633723167,6.72111304383,16.4897243779,93.1370602926,129.520131141,121.575516693,7.92461444751,0.02
 10/07  12:00:00,183.141883902,29.2020417117,47.3284164723,5.35831193765,16.4897243779,83.9857416113,126.069992806,118.125378358,7.92461444751,0.02
 10/07  13:00:00,183.436828928,29.298970066,48.5489197405,4.33581689987,16.4897243779,83.9857416113,123.714064912,115.769450465,7.92461444751,0.02
 10/07  14:00:00,183.420574854,29.3467035869,49.5775215708,3.2432700408,16.4897243779,83.9857416113,121.947656495,114.003042048,7.92461444751,0.02
 10/07  15:00:00,157.831851086,28.8880118529,45.1476549223,0.0,12.3672932834,70.6512738906,71.294622713,57.7321399526,4.9528840297,8.60959873071
 10/07  16:00:00,154.042500148,28.8880118529,41.3583288663,0.0,12.3672932834,70.6512738906,62.6640592218,57.6911751921,4.9528840297,0.02
 10/07  17:00:00,137.063487853,28.8880118529,36.9028296983,0.0,12.3672932834,58.1284167478,67.9319306359,62.9590466062,4.9528840297,0.02
 10/07  18:00:00,106.718871731,27.4621037142,29.4257804801,0.0,12.3672932834,24.9413748627,92.3952696477,87.422385618,4.9528840297,0.02
 10/07  19:00:00,105.069196584,26.535263424,26.3537789476,0.0,12.3672932834,24.9413748627,100.204225778,95.231341748,4.9528840297,0.02
 10/07  20:00:00,88.2696282549,27.1769220864,26.0470592779,0.0,4.12243109448,16.0517297156,109.645824767,106.654094349,2.97173041782,0.02
 10/07  21:00:00,57.9990051447,11.6983898681,11.6682997653,0.0,4.12243109448,15.9888894789,57.7059745313,54.7142441135,2.97173041782,0.02
 10/07  22:00:00,72.6879895662,19.3023432823,18.5957075598,0.0,4.12243109448,15.9888894789,93.2663749402,90.2746445224,2.97173041782,0.02
 10/07  23:00:00,68.5206501181,17.5475848021,16.2490706031,0.0,4.12243109448,15.9888894789,81.3844984987,78.3927680808,2.97173041782,0.02
 10/07  24:00:00,77.1927267245,21.9344810026,20.4048449773,0.0,4.12243109448,15.9888894789,102.322080876,99.3303504585,2.97173041782,0.02
 10/08  01:00:00,67.6635921291,18.830902127,16.1699107131,0.0,2.06121554724,15.9888894789,82.7988099417,79.8070795238,2.97173041782,0.02
 10/08  02:00:00,74.4583755692,21.9344810026,19.7317092396,0.0,2.06121554724,15.9888894789,104.967544147,101.975813729,2.97173041782,0.02
 10/08  03:00:00,66.7557439607,18.7239590166,15.2397025047,0.129303077839,2.06121554724,15.9888894789,85.6097084246,82.6179780068,2.97173041782,0.02
 10/08  04:00:00,73.6566797924,21.9344810026,18.9300133848,0.0,2.06121554724,15.9888894789,107.019860724,104.028130306,2.97173041782,0.02
 10/08  05:00:00,65.8050468085,18.6597931503,14.2220054253,0.260468787964,2.06121554724,15.9888894789,86.3322276205,83.3404972027,2.97173041782,0.02
 10/08  06:00:00,69.6295429463,21.9344810026,17.2520431171,0.0,2.06121554724,15.9888894789,108.069452887,105.077722469,2.97173041782,0.02
 10/08  07:00:00,51.8259353282,18.830902127,14.071375453,0.355878210461,2.06121554724,15.9888894789,86.3175182766,83.3257878588,2.97173041782,0.02
 10/08  08:00:00,89.3888479448,23.5600162808,18.8087331436,0.0308264008488,4.12243109448,41.7362269337,102.452249856,97.4793658263,4.9528840297,0.02
 10/08  09:00:00,82.1241274411,18.9164566153,16.2364474547,0.0299011676375,4.12243109448,41.7362269337,79.802772475,74.8298884453,4.9528840297,0.02
 10/08  10:00:00,94.2940999126,23.3033528158,22.9740681466,0.0274303624825,4.12243109448,41.7362269337,95.6615155454,90.6886315157,4.9528840297,0.02
 10/08  11:00:00,86.4363531502,19.365617679,19.5846203932,0.041258383825,4.12243109448,41.7362269337,75.9125945155,70.9397104858,4.9528840297,0.02
 10/08  12:00:00,97.3856255076,23.6457406401,23.341014865,0.020888127151,4.12243109448,41.7362269337,91.8270244967,86.854140467,4.9528840297,0.02
 10/08  13:00:00,89.6220674302,19.687507679,19.56373061,0.000937616008417,4.12243109448,41.7362269337,73.8061788491,68.8332948194,4.9528840297,0.02
 10/08  14:00:00,101.610652832,23.6526352387,23.8142053585,0.0,4.12243109448,41.7362269337,99.1024579132,85.5477741986,4.9528840297,8.60179968485
 10/08  15:00:00,92.1411073793,19.6891863538,19.7075728198,0.0,4.12243109448,41.7362269337,73.3944816881,68.4215976584,4.9528840297,0.02
 10/08  16:00:00,84.83785577,23.645716927,22.0306448552,0.00529623484288,4.12243109448,24.8785346261,91.5661010317,86.593217002,4.9528840297,0.02
 10/08  17:00:00,51.6529255062,15.770991965,12.8352965312,0.0,2.06121554724,15.9888894789,68.0737369888,65.082006571,2.97173041782,0.02
 10/08  18:00:00,69.6983682253,20.8377569525,15.1447539322,0.0,2.06121554724,15.9888894789,98.2832689586,95.2915385408,2.97173041782,0.02
 10/08  19:00:00,65.3133760063,17.5475848021,11.7980607933,0.0,2.06121554724,15.9888894789,84.8368504564,81.8451200386,2.97173041782,0.02
 10/08  20:00:00,75.654929214,22.6830827755,14.0546342854,0.0519222896336,2.06121554724,15.9888894789,106.927563509,103.935833091,2.97173041782,0.02
 10/08  21:00:00,67.5419845697,17.9753572437,10.8489653722,0.0549871772764,2.06121554724,15.9888894789,86.8147246495,83.8229942317,2.97173041782,0.02
 10/08  22:00:00,76.7539416274,23.0466893509,13.2017681329,0.327485295338,2.06121554724,15.9888894789,108.7407281,105.748997683,2.97173041782,0.02
 10/08  23:00:00,65.8556838041,17.5475848021,10.6300767581,0.0,2.06121554724,15.9888894789,88.9952289655,86.0034985477,2.97173041782,0.02
 10/08  24:00:00,76.0067796645,23.2177983275,13.6328158706,0.773555166615,2.06121554724,15.9888894789,110.317757144,107.326026726,2.97173041782,0.02
 10/09  01:00:00,67.1853182607,17.7186937788,10.8150101464,0.0494216787594,2.06121554724,15.9888894789,88.9377940138,85.9460635959,2.97173041782,0.02
 10/09  02:00:00,80.5184379011,22.7900258859,13.562004816,0.830685222693,2.06121554724,15.9888894789,110.292779429,107.301049011,2.97173041782,0.02
 10/09  03:00:00,73.1517232821,18.830902127,10.4627621129,1.85524173682,2.06121554724,15.9888894789,89.3897073906,86.3979769728,2.97173041782,0.02
 10/09  04:00:00,78.8189264112,21.9344810026,12.3551356882,0.0,2.06121554724,15.9888894789,111.846561229,108.854830811,2.97173041782,0.02
 10/09  05:00:00,74.6077704364,19.4725607894,9.15060414383,4.55454205986,2.06121554724,15.9888894789,90.4118168062,87.4200863884,2.97173041782,0.02
 10/09  06:00:00,83.5310070807,23.6455707691,11.1432077501,5.46168561163,2.06121554724,15.9888894789,112.735327992,109.743597574,2.97173041782,0.02
 10/09  07:00:00,63.7586722536,19.6864470102,9.19414256233,7.70107828669,2.06121554724,15.9888894789,90.908818354,87.9170879361,2.97173041782,0.02
 10/09  08:00:00,91.9454224218,22.3622534443,12.8872393819,1.24023307933,4.12243109448,41.7362269337,108.407049189,103.434165159,4.9528840297,0.02
 10/09  09:00:00,84.5008329066,18.830902127,11.1879982221,2.6954386944,4.12243109448,41.7362269337,86.4581630927,81.485279063,4.9528840297,0.02
 10/09  10:00:00,92.3883827042,23.4316845483,15.3537558934,2.43142917764,4.12243109448,41.7362269337,104.921465677,99.9485816472,4.9528840297,0.02
 10/09  11:00:00,82.4844469867,19.2586745686,13.416185324,2.41337788355,4.12243109448,41.7362269337,84.1891862444,79.2163022147,4.9528840297,0.02
 10/09  12:00:00,92.1985501566,23.6455707691,18.4484027046,1.95930928788,4.12243109448,41.7362269337,101.115021583,96.1421375533,4.9528840297,0.02
 10/09  13:00:00,82.9809467358,18.830902127,16.0372079822,1.02519322787,4.12243109448,41.7362269337,80.4793206112,75.5064365815,4.9528840297,0.02
 10/09  14:00:00,92.579696888,23.2177983275,20.5116514408,0.763663285532,4.12243109448,41.7362269337,98.7371279068,93.7642438771,4.9528840297,0.02
 10/09  15:00:00,83.7489189102,19.2586745686,16.5837720398,0.67394890397,4.12243109448,41.7362269337,80.3207006766,75.3478166469,4.9528840297,0.02
 10/09  16:00:00,75.2953084781,23.6455707691,20.1390644151,0.664573838509,4.12243109448,24.8785346261,100.164561729,95.1916776995,4.9528840297,0.02
 10/09  17:00:00,52.6043898301,17.9753572437,15.4556228429,0.344263600194,2.06121554724,15.9888894789,85.5755841313,82.5838537134,2.97173041782,0.02
 10/09  18:00:00,71.3810113567,21.9344810026,18.2918981194,0.0,2.06121554724,15.9888894789,108.404178951,105.412448533,2.97173041782,0.02
 10/09  19:00:00,66.4164662149,18.830902127,13.284509885,1.17068801304,2.06121554724,15.9888894789,96.6451941043,85.0716689326,2.97173041782,8.60179475396
 10/09  20:00:00,72.5353675665,22.3622534443,16.0394518295,0.418685441388,2.06121554724,15.9888894789,110.788692706,107.796962288,2.97173041782,0.02
 10/09  21:00:00,65.5638929768,18.4031296854,12.6933164002,1.38363917629,2.06121554724,15.9888894789,89.2125569519,86.2208265341,2.97173041782,0.02
 10/09  22:00:00,75.488777837,23.2177983275,16.2119418862,2.6405826536,2.06121554724,15.9888894789,112.010239735,109.018509318,2.97173041782,0.02
 10/09  23:00:00,63.1075236233,17.5475848021,12.612493497,0.0,2.06121554724,15.9888894789,91.0538693105,88.0621388927,2.97173041782,0.02
 10/09  24:00:00,75.2056155124,23.1108552171,15.5384484836,3.18268792452,2.06121554724,15.9888894789,113.384567647,110.39283723,2.97173041782,0.02
 10/10  01:00:00,69.753452881,18.7239590166,12.5392296395,3.55106057321,4.12243109448,15.9888894789,90.6350957783,87.6433653605,2.97173041782,0.02
 10/10  02:00:00,76.1183235514,22.6830827755,15.7366644215,2.43816130889,4.12243109448,15.9888894789,111.84577833,108.854047912,2.97173041782,0.02
 10/10  03:00:00,71.0245573064,18.830902127,12.4931256052,4.7815700405,4.12243109448,15.9888894789,90.2340531016,87.2423226838,2.97173041782,0.02
 10/10  04:00:00,102.548373407,27.7472853419,18.6436469756,3.80593122126,12.3672932834,24.9413748627,126.69547945,121.72259542,4.9528840297,0.02
 10/10  05:00:00,139.957647724,28.4819472827,21.5648081885,37.7307374286,12.3672932834,24.9413748627,194.469823245,189.496939215,4.9528840297,0.02
 10/10  06:00:00,186.374609763,28.943798596,22.0484679562,27.4058740556,24.7345865669,70.7195625826,160.240765047,150.314996988,9.90576805939,0.02
 10/10  07:00:00,199.481977701,28.9815544889,22.8357475123,17.3917597302,37.1018798503,92.3937384068,138.865545301,128.939777242,9.90576805939,0.02
 10/10  08:00:00,208.205005174,28.9982848485,24.4118102958,12.4786825265,37.1018798503,104.434947198,130.213358442,120.287590382,9.90576805939,0.02
 10/10  09:00:00,219.58470057,29.0265054848,26.1795785863,10.020781514,37.1018798503,116.476155989,134.017453308,115.486243437,9.90576805939,8.62544181159
 10/10  10:00:00,220.454449874,29.0386737562,28.2513417335,8.80602149742,37.1018798503,116.476155989,122.742712134,112.816944075,9.90576805939,0.02
 10/10  11:00:00,221.834892155,29.0547642138,31.1131043002,7.30834586242,37.1018798503,116.476155989,128.713078033,110.176077537,9.90576805939,8.6312324367
 10/10  12:00:00,210.912628189,29.0838263219,33.418261198,6.09370536643,37.1018798503,104.434947198,117.89955324,107.973785181,9.90576805939,0.02
 10/10  13:00:00,223.240062966,29.1405431555,34.7230076897,5.01784515859,37.1018798503,116.476155989,115.326889642,105.401121583,9.90576805939,0.02
 10/10  14:00:00,224.110967543,29.2555647333,36.8278501028,3.66913528606,37.1018798503,116.476155989,119.333152224,100.798938767,9.90576805939,8.62844539717
 10/10  15:00:00,224.514645845,29.4154227459,38.1518516645,2.58913909542,37.1018798503,116.476155989,107.072181343,97.1464132833,9.90576805939,0.02
 10/10  16:00:00,221.741830759,29.3902257838,35.8693153136,2.1245881451,37.1018798503,116.476155989,115.64408862,97.1140355019,9.90576805939,8.62428505874
 10/10  17:00:00,215.706060259,29.3783012109,30.1083027112,1.86292529406,37.1018798503,116.476155989,107.240338652,97.314570593,9.90576805939,0.02
 10/10  18:00:00,136.717658452,27.604694528,24.2763522648,0.0,24.7345865669,47.5788473902,79.5193393542,74.5464553245,4.9528840297,0.02
 10/10  19:00:00,138.083072616,28.0324669697,22.8648226849,0.0,24.7345865669,47.5788473902,85.3725845841,80.3997005544,4.9528840297,0.02
 10/10  20:00:00,114.311004082,26.7491496448,21.6330048166,0.0,12.3672932834,38.6892022431,99.4704207079,96.4786902901,2.97173041782,0.02
 10/10  21:00:00,81.2079827739,15.1502761899,12.1140001862,0.0,12.3672932834,27.0668015668,59.8744711736,56.8827407558,2.97173041782,0.02
 10/10  22:00:00,75.2050414162,21.9344810026,18.2695568187,0.0,4.12243109448,15.9888894789,96.1671820627,93.1754516449,2.97173041782,0.02
 10/10  23:00:00,68.6026416761,18.6597931503,14.9700123995,0.00185762569605,4.12243109448,15.9888894789,78.3833342764,75.3916038586,2.97173041782,0.02
 10/10  24:00:00,76.5916272273,22.7900258859,18.7372964227,0.104076824304,4.12243109448,15.9888894789,98.6176413256,95.6259109078,2.97173041782,0.02
 10/11  01:00:00,68.3033214267,17.9753572437,15.4576320091,0.0810239218787,4.12243109448,15.9888894789,80.3676484566,77.3759180388,2.97173041782,0.02
 10/11  02:00:00,77.3614211673,23.2177983275,18.8144723458,0.475748401782,4.12243109448,15.9888894789,101.2499646,98.2582341821,2.97173041782,0.02
 10/11  03:00:00,67.9309346866,18.1464662204,14.7940100661,0.266462342422,4.12243109448,15.9888894789,89.818119199,78.2445836562,2.97173041782,8.60180512496
 10/11  04:00:00,102.026302882,27.8898761558,21.2420037523,0.714267439911,12.3672932834,24.9413748627,114.741699607,109.768815578,4.9528840297,0.02
 10/11  05:00:00,128.049724625,28.5131011924,24.6327574755,22.7237105138,12.3672932834,24.9413748627,182.086353232,177.113469202,4.9528840297,0.02
 10/11  06:00:00,178.824268709,28.9852476862,26.2593744809,15.603176842,24.7345865669,70.7195625826,148.134416627,138.208648568,9.90576805939,0.02
 10/11  07:00:00,196.028309727,29.0857639228,26.9446730787,9.72495528773,37.1018798503,92.3937384068,128.028914293,118.103146233,9.90576805939,0.02
 10/11  08:00:00,206.569064571,29.1709927991,27.5482393379,7.53363412436,37.1018798503,104.434947198,121.631985013,111.706216954,9.90576805939,0.02
 10/11  09:00:00,217.384080862,29.2746062832,29.0036937895,4.74792140155,37.1018798503,116.476155989,116.248779218,106.323011159,9.90576805939,0.02
 10/11  10:00:00,217.199854091,29.4774590428,29.8308002828,3.53317314675,37.1018798503,116.476155989,119.621119026,101.085491045,9.90576805939,8.62985992147
 10/11  11:00:00,218.40329145,29.8004750846,31.5788744166,2.66529287073,37.1018798503,116.476155989,106.915526082,96.9897580228,9.90576805939,0.02
 10/11  12:00:00,207.768787425,30.1083414844,33.7611603784,1.58239620231,37.1018798503,104.434947198,112.16211632,93.6292968519,9.90576805939,8.62705140844
 10/11  13:00:00,220.240383717,30.3226897291,34.4106283258,1.14844451266,37.1018798503,116.476155989,101.216899393,91.2911313334,9.90576805939,0.02
 10/11  14:00:00,220.158770935,30.4417576158,34.4690056547,0.889528682969,37.1018798503,116.476155989,108.209319426,89.675282604,9.90576805939,8.62826876278
 10/11  15:00:00,219.963413524,30.4386545514,34.4603227518,0.706235811153,37.1018798503,116.476155989,98.6884248299,88.7626567705,9.90576805939,0.02
 10/11  16:00:00,219.745229033,30.3214009984,34.3849971466,0.681137612942,37.1018798503,116.476155989,99.0833071439,89.1575390845,9.90576805939,0.02
 10/11  17:00:00,219.481046752,30.1380464981,34.231364851,0.755055954016,37.1018798503,116.476155989,108.894783246,90.3726763616,9.90576805939,8.61633882507
 10/11  18:00:00,144.686350236,27.7116376385,29.7889366145,0.0,24.7345865669,47.5788473902,75.0901013873,70.1172173576,4.9528840297,0.02
 10/11  19:00:00,145.234836925,28.2463531905,29.8027083959,0.0,24.7345865669,47.5788473902,80.9089942242,75.9361101945,4.9528840297,0.02
 10/11  20:00:00,120.617197412,26.3213772032,28.3669800872,0.0,12.3672932834,38.6892022431,94.8548882138,91.863157796,2.97173041782,0.02
 10/11  21:00:00,85.9881278915,15.2358306782,16.8085964384,0.0,12.3672932834,27.0668015668,59.9782453232,56.9865149053,2.97173041782,0.02
 10/11  22:00:00,76.7456589177,19.3023432823,22.6675578882,0.0,4.12243109448,15.9888894789,84.9173754831,81.9256450653,2.97173041782,0.02
 10/11  23:00:00,64.4373159726,13.3955177097,16.4730901,0.0,4.12243109448,15.9888894789,57.039736438,54.0480060202,2.97173041782,0.02
 10/11  24:00:00,79.4061873627,20.0152973517,24.6151322189,0.0,4.12243109448,15.9888894789,91.4719584571,88.4802280393,2.97173041782,0.02
 10/12  01:00:00,60.6982614872,11.833702563,14.3217318453,0.0,4.12243109448,15.9888894789,53.6048366435,50.6131062257,2.97173041782,0.02
 10/12  02:00:00,76.7126147464,19.4943951463,22.4528745009,0.0154683843892,4.12243109448,15.9888894789,86.9347100202,83.9429796024,2.97173041782,0.02
 10/12  03:00:00,73.045152446,18.4031296854,19.856194662,0.0618325501897,4.12243109448,15.9888894789,79.7438490333,76.7521186155,2.97173041782,0.02
 10/12  04:00:00,109.457144181,27.8898761558,29.2818019305,0.105310929906,12.3672932834,24.9413748627,110.483926319,105.511042289,4.9528840297,0.02
 10/12  05:00:00,125.230742708,28.5659967736,30.2324635426,14.2521271871,12.3672932834,24.9413748627,177.382129663,172.409245633,4.9528840297,0.02
 10/12  06:00:00,175.648742252,29.0334203229,28.8041830499,9.83466929577,24.7345865669,70.7195625826,144.228558721,134.302790662,9.90576805939,0.02
 10/12  07:00:00,194.338845375,29.3076385958,29.3368079128,5.42147035987,37.1018798503,92.3937384068,124.470225037,114.544456978,9.90576805939,0.02
 10/12  08:00:00,207.533874178,29.4141012558,32.1857445836,3.61783101865,37.1018798503,104.434947198,126.698619676,108.170232457,9.90576805939,8.62261915961
 10/12  09:00:00,220.434688723,29.4880398401,33.5674209877,3.02140644353,37.1018798503,116.476155989,115.01131597,105.085547911,9.90576805939,0.02
 10/12  10:00:00,219.971397221,29.6107421837,33.8053515774,2.19682080534,37.1018798503,116.476155989,120.08272909,101.547085619,9.90576805939,8.62987541137
 10/12  11:00:00,220.050619805,29.7301847065,34.173848595,1.78797407061,37.1018798503,116.476155989,108.674443766,98.7486757063,9.90576805939,0.02
 10/12  12:00:00,207.504260549,29.8347832771,33.9312891438,1.42127741082,37.1018798503,104.434947198,107.026368909,97.1006008496,9.90576805939,0.02
 10/12  13:00:00,219.321303195,30.0466879726,33.9243623217,0.991626060821,37.1018798503,116.476155989,112.865142323,94.3278730756,9.90576805939,8.63150118834
 10/12  14:00:00,219.060009947,30.1208401029,33.8220196705,0.758696499269,37.1018798503,116.476155989,102.890332885,92.9645648259,9.90576805939,0.02
 10/12  15:00:00,218.774119724,30.3113262456,33.4845416476,0.620000461741,37.1018798503,116.476155989,108.86914474,90.3349489426,9.90576805939,8.62842773807
 10/12  16:00:00,217.071640983,30.3077780939,31.7916825113,0.614520307493,37.1018798503,116.476155989,99.2823980565,89.3566299971,9.90576805939,0.02
 10/12  17:00:00,216.832161943,30.1755743071,30.9864134428,0.663146782772,37.1018798503,116.476155989,99.9388028448,90.0130347854,9.90576805939,0.02
 10/12  18:00:00,145.829627127,27.604694528,25.0266583044,0.0,24.7345865669,47.5788473902,74.3058093838,69.3329253541,4.9528840297,0.02
 10/12  19:00:00,145.07228151,28.2463531905,22.9266864106,0.0,24.7345865669,47.5788473902,89.0101198537,75.4492545335,4.9528840297,8.60798129053
 10/12  20:00:00,123.503446629,26.3213772032,21.4060199764,0.0,12.3672932834,38.6892022431,94.2234024412,91.2316720234,2.97173041782,0.02
 10/12  21:00:00,88.1453579623,15.3213851666,11.9536734003,0.0,12.3672932834,27.0668015668,59.5498381306,56.5581077128,2.97173041782,0.02
 10/12  22:00:00,79.6101538204,19.3023432823,15.3892829372,0.0,4.12243109448,15.9888894789,84.3603797748,81.368649357,2.97173041782,0.02
 10/12  23:00:00,75.6326993274,18.7453476387,12.7953468292,0.0,4.12243109448,15.9888894789,76.8580528712,73.8663224534,2.97173041782,0.02
 10/12  24:00:00,84.2016567643,22.5761396651,15.4003778322,0.0151462025436,4.12243109448,15.9888894789,96.3405504825,93.3488200647,2.97173041782,0.02
 10/13  01:00:00,74.7668102029,17.9753572437,12.4761234363,0.0381054534125,4.12243109448,15.9888894789,78.4391018923,75.4473714745,2.97173041782,0.02
 10/13  02:00:00,83.8484527735,23.2177983275,14.7962937813,0.202851179548,4.12243109448,15.9888894789,98.4144899244,95.4227595066,2.97173041782,0.02
 10/13  03:00:00,74.3002764434,18.317575197,11.7862041149,0.269352452674,4.12243109448,15.9888894789,80.3598361652,77.3681057474,2.97173041782,0.02
 10/13  04:00:00,109.189002008,27.8898761558,17.0018488715,0.513736791403,12.3672932834,24.9413748627,112.529937512,107.557053482,4.9528840297,0.02
 10/13  05:00:00,131.241015605,28.5646970079,20.1591493913,18.714775622,12.3672932834,24.9413748627,178.824626995,173.851742965,4.9528840297,0.02
 10/13  06:00:00,181.179750065,29.0200437311,19.3857531386,14.4131812219,24.7345865669,70.7195625826,146.116676924,136.190908865,9.90576805939,0.02
 10/13  07:00:00,194.840721936,29.2651966242,19.6987495242,9.73337264385,37.1018798503,92.3937384068,127.521737222,117.595969163,9.90576805939,0.02
 10/13  08:00:00,201.990852796,29.3664655687,22.0578257553,6.07565063483,37.1018798503,104.434947198,128.470020041,109.941539602,9.90576805939,8.62271237955
 10/13  09:00:00,213.311862417,29.5083578363,25.538303691,3.64668393597,37.1018798503,116.476155989,113.90512276,103.9793547,9.90576805939,0.02
 10/13  10:00:00,220.106006875,29.8445696663,33.3178348548,2.58513983457,37.1018798503,116.476155989,108.42769771,98.5019296511,9.90576805939,0.02
 10/13  11:00:00,225.115303673,30.2714439573,38.9958753691,1.48932983152,37.1018798503,116.476155989,112.616222222,94.0790043851,9.90576805939,8.63144977755
 10/13  12:00:00,216.768528538,30.6744419176,42.6456304018,0.88507561533,37.1018798503,104.434947198,100.339029238,90.4132611786,9.90576805939,0.02
 10/13  13:00:00,235.797703805,31.000471784,49.6388146773,0.530927479623,37.1018798503,116.476155989,106.036592667,87.499282751,9.90576805939,8.63154185683
 10/13  14:00:00,240.981567791,31.282143449,54.9096870586,0.231935428707,37.1018798503,116.476155989,95.024548042,85.0987799826,9.90576805939,0.02
 10/13  15:00:00,243.263209113,31.4835628922,57.3264847962,0.0948767038335,37.1018798503,116.476155989,102.231134269,83.6968547602,9.90576805939,8.62851144948
 10/13  16:00:00,239.579892092,31.4135390725,53.7670107378,0.0416821676564,37.1018798503,116.476155989,94.1506759762,84.2249079168,9.90576805939,0.02
 10/13  17:00:00,224.652925119,31.081036587,39.0832179683,0.132117044223,37.1018798503,116.476155989,96.5098258,86.5840577406,9.90576805939,0.02
 10/13  18:00:00,141.071733364,27.9255238593,25.960418372,0.0,24.7345865669,47.5788473902,72.8052327433,67.8323487136,4.9528840297,0.02
 10/13  19:00:00,138.987865611,28.3532963009,23.4487731098,0.0,24.7345865669,47.5788473902,79.3670722775,74.3941882478,4.9528840297,0.02
 10/13  20:00:00,115.919911563,27.604694528,22.3863539495,0.0,12.3672932834,38.6892022431,93.7219399119,90.7302094941,2.97173041782,0.02
 10/13  21:00:00,81.7412637596,15.1074989458,12.6900540095,0.0,12.3672932834,27.0668015668,69.8454509602,58.2686047558,2.97173041782,8.60511578659
 10/13  22:00:00,70.5977726124,19.3023432823,16.4720083581,0.0,4.12243109448,15.9888894789,84.8570456976,81.8653152798,2.97173041782,0.02
 10/13  23:00:00,62.537795477,14.9154470818,12.6327811754,0.0,4.12243109448,15.9888894789,69.8076413679,66.8159109501,2.97173041782,0.02
 10/13  24:00:00,75.1455478888,23.0039121067,17.0547806478,0.0,4.12243109448,15.9888894789,96.3544406633,93.3627102454,2.97173041782,0.02
 10/14  01:00:00,66.6292695486,17.8898027554,13.5753468406,0.0,4.12243109448,15.9888894789,78.4464199269,75.4546895091,2.97173041782,0.02
 10/14  02:00:00,74.3013271886,22.7900258859,16.4093715665,0.0316145969194,4.12243109448,15.9888894789,99.1807388945,96.1890084767,2.97173041782,0.02
 10/14  03:00:00,67.0488581061,18.830902127,12.8918748431,0.162097522368,4.12243109448,15.9888894789,80.2736445061,77.2819140883,2.97173041782,0.02
 10/14  04:00:00,79.4984384298,26.3213772032,18.1314134211,0.0,4.12243109448,16.0517297156,118.81936074,115.827630322,2.97173041782,0.02
 10/14  05:00:00,80.3500288617,27.3908083072,17.6655731165,0.247999653336,4.12243109448,16.0517297156,120.099321001,117.107590583,2.97173041782,0.02
 10/14  06:00:00,106.046531839,28.8880118529,16.5342932218,1.82132302443,4.12243109448,39.6058045677,101.442120772,98.4503903538,2.97173041782,0.02
 10/14  07:00:00,152.767537422,28.9323412405,20.3815164637,24.9567574614,12.3672932834,65.3531420225,158.29813781,153.32525378,4.9528840297,0.02
 10/14  08:00:00,153.429212871,28.917649557,22.3549298437,20.7688529207,12.3672932834,68.2430321324,154.541295616,149.568411586,4.9528840297,0.02
 10/14  09:00:00,179.621955842,28.9430041172,24.2489254129,16.0253721876,16.4897243779,93.1370602926,144.461233946,136.516619498,7.92461444751,0.02
 10/14  10:00:00,180.169530115,28.9441150667,26.707562125,14.11308419,16.4897243779,93.1370602926,139.762470411,131.817855964,7.92461444751,0.02
 10/14  11:00:00,180.413297837,28.9425487989,28.1995877109,12.8663915976,16.4897243779,93.1370602926,146.138769636,129.602038677,7.92461444751,8.61211651114
 10/14  12:00:00,173.06968966,28.940566023,30.8644365686,12.0115716913,16.4897243779,83.9857416113,135.850331536,127.905717089,7.92461444751,0.02
 10/14  13:00:00,174.820398498,28.938492281,33.3282171723,11.3005742276,16.4897243779,83.9857416113,134.703289799,126.758675352,7.92461444751,0.02
 10/14  14:00:00,174.308048239,28.9371554326,33.2455880645,10.8722343276,16.4897243779,83.9857416113,133.772201643,125.827587196,7.92461444751,0.02
 10/14  15:00:00,143.642567652,28.8880118529,30.9583765284,0.0,12.3672932834,70.6512738906,75.4978435466,70.5249595169,4.9528840297,0.02
 10/14  16:00:00,143.844300176,28.8880118529,31.1601008823,0.0,12.3672932834,70.6512738906,74.6038035699,69.6309195402,4.9528840297,0.02
 10/14  17:00:00,130.818191736,28.8880118529,30.5840611103,0.0734552044824,12.3672932834,58.1284167478,77.7909847859,72.8181007562,4.9528840297,0.02
 10/14  18:00:00,106.769549069,26.3213772032,28.2680158538,0.0,12.3672932834,24.9413748627,99.5074478932,94.5345638635,4.9528840297,0.02
 10/14  19:00:00,106.70271848,26.9630358656,27.5571532009,0.0023733788361,12.3672932834,24.9413748627,109.900855522,100.659208528,4.9528840297,4.28876296428
 10/14  20:00:00,89.54062086,26.7491496448,27.6917935503,0.0540290154984,4.12243109448,16.0517297156,118.478842764,111.175835595,2.97173041782,4.33127675119
 10/14  21:00:00,58.9620033479,11.6983898681,12.7121585236,0.0,4.12243109448,15.9888894789,59.0881888368,56.096458419,2.97173041782,0.02
 10/14  22:00:00,77.3196571425,21.0571017625,21.4350343842,0.0,4.12243109448,15.9888894789,97.9602756009,94.9685451831,2.97173041782,0.02
 10/14  23:00:00,70.7185426662,17.9753572437,17.8532577758,0.165931541978,4.12243109448,15.9888894789,82.8639546937,79.8722242758,2.97173041782,0.02
 10/14  24:00:00,80.8358446409,22.7900258859,22.7467081286,0.445708596468,4.12243109448,15.9888894789,103.670859897,100.679129479,2.97173041782,0.02
 10/15  01:00:00,68.4899121833,17.5475848021,18.2795469037,0.0,2.06121554724,15.9888894789,84.4158366301,81.4241062123,2.97173041782,0.02
 10/15  02:00:00,79.7266611462,23.2177983275,22.6025225104,1.11415388613,2.06121554724,15.9888894789,105.966790891,102.975060473,2.97173041782,0.02
 10/15  03:00:00,67.9277602254,17.5475848021,17.7173950538,0.0,2.06121554724,15.9888894789,85.4327253982,82.4409949804,2.97173041782,0.02
 10/15  04:00:00,79.7374907301,23.2177983275,22.2442193474,1.48328672412,2.06121554724,15.9888894789,107.075650883,104.083920465,2.97173041782,0.02
 10/15  05:00:00,67.9005334949,17.5475848021,17.6901683986,0.0,2.06121554724,15.9888894789,86.3616199011,83.3698894833,2.97173041782,0.02
 10/15  06:00:00,79.7769249538,23.1108552171,22.2864636014,1.58741986486,2.06121554724,15.9888894789,108.934365812,105.942635394,2.97173041782,0.02
 10/15  07:00:00,56.2542039833,18.4031296854,17.9248454067,1.35844864397,2.06121554724,15.9888894789,87.4044847742,84.4127543564,2.97173041782,0.02
 10/15  08:00:00,94.497047449,23.3603891414,22.791565468,1.8393536012,4.12243109448,41.7362269337,104.625308788,99.6524247586,4.9528840297,0.02
 10/15  09:00:00,84.9483212137,18.9734929409,17.9183524654,1.68014258008,4.12243109448,41.7362269337,83.3586317091,78.3857476794,4.9528840297,0.02
 10/15  10:00:00,96.0432299482,23.7311252575,23.6372271839,2.16913827899,4.12243109448,41.7362269337,102.243921147,97.2710371176,4.9528840297,0.02
 10/15  11:00:00,85.6814045614,18.4886841737,19.8705583143,0.945828846183,4.12243109448,41.7362269337,82.878301011,77.9054169813,4.9528840297,0.02
 10/15  12:00:00,97.8293409008,23.7311252575,25.8170436684,1.77543273739,4.12243109448,41.7362269337,102.261853769,97.2889697389,4.9528840297,0.02
 10/15  13:00:00,89.4709203575,19.2586745686,22.1639850748,1.67192746774,4.12243109448,41.7362269337,82.4245436425,77.4516596128,4.9528840297,0.02
 10/15  14:00:00,98.351410543,23.2177983275,27.527114666,1.10075828387,4.12243109448,41.7362269337,101.496400535,96.5235165051,4.9528840297,0.02
 10/15  15:00:00,88.5804265868,18.830902127,22.3058539961,1.06733718097,4.12243109448,41.7362269337,82.1564791101,77.1835950804,4.9528840297,0.02
 10/15  16:00:00,83.0500644931,23.7311252575,28.2710382427,1.39985399096,4.12243109448,24.8785346261,101.502701674,96.529817644,4.9528840297,0.02
 10/15  17:00:00,48.750376868,13.5884610432,16.1047661341,0.618775361771,2.06121554724,15.9888894789,64.0129016591,61.0211712412,2.97173041782,0.02
 10/15  18:00:00,72.5164548554,17.9753572437,21.3746418572,0.503675391685,2.06121554724,15.9888894789,87.1626076677,84.1708772499,2.97173041782,0.02
 10/15  19:00:00,84.6467741023,22.7900258859,27.6583404215,1.40622139502,2.06121554724,15.9888894789,108.440945998,105.44921558,2.97173041782,0.02
 10/15  20:00:00,76.8735840953,18.830902127,23.0716413469,2.30826018758,2.06121554724,15.9888894789,87.737306097,84.7455756792,2.97173041782,0.02
 10/15  21:00:00,81.9474567321,21.9344810026,27.2207892527,0.0,2.06121554724,15.9888894789,109.049094608,106.05736419,2.97173041782,0.02
 10/15  22:00:00,80.8468543311,18.830902127,26.791195431,2.56197625693,2.06121554724,15.9888894789,88.2322173116,85.2404868938,2.97173041782,0.02
 10/15  23:00:00,86.9021723225,22.6830827755,29.9925912376,1.43431174512,2.06121554724,15.9888894789,109.924212985,106.932482567,2.97173041782,0.02
 10/15  24:00:00,73.7421786395,17.9753572437,21.974033154,1.13000766108,2.06121554724,15.9888894789,97.5108471231,85.937306071,2.97173041782,8.60181063429
 10/16  01:00:00,86.4786049899,23.0039121067,26.204302275,2.4169884939,4.12243109448,15.9888894789,109.794148913,106.802418495,2.97173041782,0.02
 10/16  02:00:00,75.9519040413,18.574238662,20.1594633241,2.49420602619,4.12243109448,15.9888894789,87.9380099856,84.9462795678,2.97173041782,0.02
 10/16  03:00:00,86.9049510425,23.2177983275,25.4046129109,3.42913784395,4.12243109448,15.9888894789,109.750615508,106.75888509,2.97173041782,0.02
 10/16  04:00:00,110.874902288,27.5333991211,29.4785725593,1.68277513355,12.3672932834,24.9413748627,124.14121772,119.168333691,4.9528840297,0.02
 10/16  05:00:00,145.423236731,28.4924515628,32.5039464369,32.2466833115,12.3672932834,24.9413748627,191.603756319,186.63087229,4.9528840297,0.02
 10/16  06:00:00,189.99702723,28.965471278,28.7703844339,21.9355351395,24.7345865669,70.7195625826,157.503295157,147.577527098,9.90576805939,0.02
 10/16  07:00:00,199.820331698,29.0022217914,25.5392468565,15.0059417488,37.1018798503,92.3937384068,137.425360075,127.499592016,9.90576805939,0.02
 10/16  08:00:00,208.170333476,29.0157764826,26.0053167309,10.8330126533,37.1018798503,104.434947198,129.180445435,119.254677376,9.90576805939,0.02
 10/16  09:00:00,217.989107292,29.0657213501,27.392850191,7.17264593611,37.1018798503,116.476155989,131.060542366,112.530503962,9.90576805939,8.62427034508
 10/16  10:00:00,219.815215738,29.2041876602,30.6866133875,5.5659861263,37.1018798503,116.476155989,116.992850534,107.067082475,9.90576805939,0.02
 10/16  11:00:00,223.150893857,29.4145321286,35.0499659113,4.32769743782,37.1018798503,116.476155989,112.898030455,102.972262395,9.90576805939,0.02
 10/16  12:00:00,212.256713145,29.4440952386,37.4252801515,3.07045513429,37.1018798503,104.434947198,120.387055875,101.85357488,9.90576805939,8.62771293566
 10/16  13:00:00,222.871792498,29.6713302929,36.8345345851,2.00725692465,37.1018798503,116.476155989,108.133311453,98.2075433939,9.90576805939,0.02
 10/16  14:00:00,219.127780064,29.6198360842,33.4847291411,1.66473595095,37.1018798503,116.476155989,116.492934864,97.9568543917,9.90576805939,8.63031241247
 10/16  15:00:00,215.966848468,29.7230833358,30.6595092091,1.22601546274,37.1018798503,116.476155989,106.127137561,96.2013695021,9.90576805939,0.02
 10/16  16:00:00,214.858888085,29.7183731155,29.6856986184,1.09708120403,37.1018798503,116.476155989,113.97693687,95.4464048203,9.90576805939,8.6247639908
 10/16  17:00:00,212.762672524,29.6389930806,27.5996549593,1.16746879237,37.1018798503,116.476155989,105.921902673,95.9961346132,9.90576805939,0.02
 10/16  18:00:00,137.246230726,27.3908083072,22.6696406327,0.0,24.7345865669,47.5788473902,78.5206844741,73.5478004444,4.9528840297,0.02
 10/16  19:00:00,137.125541876,28.2463531905,21.6934030292,0.0,24.7345865669,47.5788473902,84.3815869792,79.4087029495,4.9528840297,0.02
 10/16  20:00:00,113.548394236,26.3213772032,21.2981649739,0.0,12.3672932834,38.6892022431,98.4207024313,95.4289720134,2.97173041782,0.02
 10/16  21:00:00,81.2836053603,15.1502761899,12.1896214595,0.0,12.3672932834,27.0668015668,61.3068536295,58.3151232117,2.97173041782,0.02
 10/16  22:00:00,70.132446571,19.5162295031,15.8368153666,0.0,4.12243109448,15.9888894789,87.1140575287,84.1223271109,2.97173041782,0.02
 10/16  23:00:00,66.8839152132,18.4031296854,13.364505756,0.0,4.12243109448,15.9888894789,78.993117898,76.0013874802,2.97173041782,0.02
 10/16  24:00:00,74.6979124342,22.9611348625,16.7584016184,0.0389936025166,4.12243109448,15.9888894789,98.7671043695,95.7753739517,2.97173041782,0.02
 10/17  01:00:00,66.4355284487,17.9753572437,13.5085690567,0.0639084630399,4.12243109448,15.9888894789,80.3124959453,77.3207655275,2.97173041782,0.02
 10/17  02:00:00,73.9549923054,22.7900258859,15.9762004661,0.215437521382,4.12243109448,15.9888894789,101.521430035,98.529699617,2.97173041782,0.02
 10/17  03:00:00,66.5705656332,18.6170159062,12.4033648706,0.450367474708,4.12243109448,15.9888894789,82.1336965696,79.1419661518,2.97173041782,0.02
 10/17  04:00:00,97.4905013463,27.9183943186,16.8605690028,0.531382150854,12.3672932834,24.9413748627,115.107777678,110.134893648,4.9528840297,0.02
 10/17  05:00:00,117.615814223,28.0818072451,18.7623762549,18.476637211,12.3672932834,24.9413748627,183.322856398,178.349972368,4.9528840297,0.02
 10/17  06:00:00,175.816325638,29.0101860466,18.0529296315,16.6298193357,24.7345865669,70.7195625826,157.715152923,139.207571679,9.90576805939,8.60181318381
