Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  07:00:00,189.399519465,29.1382932372,17.6697619657,11.7236354634,37.1018798503,92.3937384068,130.143160976,120.217392916,9.90576805939,0.02
 10/17  08:00:00,199.541499276,29.2278893166,19.3047515651,8.66898378924,37.1018798503,104.434947198,123.079053456,113.153285397,9.90576805939,0.02
 10/17  09:00:00,210.849685715,29.3002726315,21.0001087069,6.19143468398,37.1018798503,116.476155989,118.136929002,108.211160943,9.90576805939,0.02
 10/17  10:00:00,211.355762526,29.3866174065,22.4444439036,5.00721850411,37.1018798503,116.476155989,122.582137118,104.045902446,9.90576805939,8.63046661269
 10/17  11:00:00,213.896154165,29.5264745997,24.5289858297,3.94563154935,37.1018798503,116.476155989,109.971584731,100.045816672,9.90576805939,0.02
 10/17  12:00:00,204.436489315,29.7374500236,24.8168713717,2.82269804507,37.1018798503,104.434947198,115.3115104,96.7781630652,9.90576805939,8.62757927567
 10/17  13:00:00,215.61157758,29.9173379552,25.0116959727,2.04754880594,37.1018798503,116.476155989,104.309998402,94.3842303423,9.90576805939,0.02
 10/17  14:00:00,215.94452248,30.0459933172,25.5157345012,1.46679692662,37.1018798503,116.476155989,111.100187168,92.5640220519,9.90576805939,8.63039705704
 10/17  15:00:00,217.175647365,30.1083027447,26.9563314261,1.17133111379,37.1018798503,116.476155989,101.200110558,91.2743424982,9.90576805939,0.02
 10/17  16:00:00,216.809769965,30.0532112584,26.5150870151,1.05954278285,37.1018798503,116.476155989,101.053846825,91.1280787655,9.90576805939,0.02
 10/17  17:00:00,217.316318832,29.9151365451,23.5317778983,1.19279003217,37.1018798503,116.476155989,110.466761067,91.9443008272,9.90576805939,8.6166921808
 10/17  18:00:00,141.824964207,27.4977514176,19.3162251069,0.0,24.7345865669,47.5788473902,76.4521543791,71.4792703494,4.9528840297,0.02
 10/17  19:00:00,141.296884114,28.2463531905,18.9522015903,0.0,24.7345865669,47.5788473902,82.4147053725,77.4418213428,4.9528840297,0.02
 10/17  20:00:00,119.224440749,26.3213772032,18.8863667663,0.0,12.3672932834,38.6892022431,96.1850856725,93.1933552547,2.97173041782,0.02
 10/17  21:00:00,86.6629575785,15.3213851666,10.9060498399,0.0,12.3672932834,27.0668015668,60.3379004803,57.3461700625,2.97173041782,0.02
 10/17  22:00:00,81.3286224205,21.9344810026,15.1708125336,0.0,4.12243109448,15.9888894789,93.8502286268,90.858498209,2.97173041782,0.02
 10/17  23:00:00,73.8235800351,18.7453476387,11.8841141869,0.0161454652255,4.12243109448,15.9888894789,76.8687387147,73.8770082969,2.97173041782,0.02
 10/17  24:00:00,83.0203107469,22.5761396651,14.5981415889,0.0526254885633,4.12243109448,15.9888894789,97.3646157231,94.3728853053,2.97173041782,0.02
 10/18  01:00:00,73.5909051432,17.9753572437,11.4413624327,0.0822841199219,4.12243109448,15.9888894789,79.3144402265,76.3227098087,2.97173041782,0.02
 10/18  02:00:00,83.5299385321,23.2177983275,13.5841664701,0.543827350162,4.12243109448,15.9888894789,99.4182351049,96.4265046871,2.97173041782,0.02
 10/18  03:00:00,75.0834133458,18.4031296854,11.0985057669,0.627310897305,4.12243109448,15.9888894789,81.1114767616,78.1197463437,2.97173041782,0.02
 10/18  04:00:00,109.222477564,27.7472853419,15.936405331,0.809086392731,12.3672932834,24.9413748627,113.563006695,108.590122665,4.9528840297,0.02
 10/18  05:00:00,133.922638426,28.5451679125,18.6192598182,21.4076447671,12.3672932834,24.9413748627,180.242861271,175.269977241,4.9528840297,0.02
 10/18  06:00:00,186.546305652,29.0136325335,18.5080048195,16.5440642944,24.7345865669,70.7195625826,147.243905226,137.318137167,9.90576805939,0.02
 10/18  07:00:00,198.253159319,29.214898441,18.8130994903,11.4785327478,37.1018798503,92.3937384068,128.392510521,118.466742461,9.90576805939,0.02
 10/18  08:00:00,204.613555842,29.3031387423,20.0533718494,8.07012218709,37.1018798503,104.434947198,129.767434042,111.238610099,9.90576805939,8.62305588336
 10/18  09:00:00,212.611850446,29.4015633501,21.3766064108,5.31476400576,37.1018798503,116.476155989,115.59101873,105.665250671,9.90576805939,0.02
 10/18  10:00:00,211.736549263,29.5943006039,22.5229380899,4.29065447779,37.1018798503,116.476155989,119.30186699,100.765622295,9.90576805939,8.63047663596
 10/18  11:00:00,212.167209002,29.9157303708,23.7520455128,3.41810110686,37.1018798503,116.476155989,106.721328673,96.7955606137,9.90576805939,0.02
 10/18  12:00:00,201.299702505,30.2501521926,24.1893854093,2.18671809332,37.1018798503,104.434947198,103.204837891,93.2790698321,9.90576805939,0.02
 10/18  13:00:00,211.658738523,30.4986181197,24.9129734775,1.44833505584,37.1018798503,116.476155989,109.363843439,90.8259365172,9.90576805939,8.63213886233
 10/18  14:00:00,212.065160254,30.4529084572,25.8360292947,1.41773251558,37.1018798503,116.476155989,101.040174816,91.1144067569,9.90576805939,0.02
 10/18  15:00:00,213.507704195,30.3839473623,27.4589887391,1.30649728454,37.1018798503,116.476155989,109.479945212,90.9451686954,9.90576805939,8.62900845751
 10/18  16:00:00,212.991931899,30.1171864007,26.5626708856,1.47149748536,37.1018798503,116.476155989,102.136344586,92.2105765262,9.90576805939,0.02
 10/18  17:00:00,215.817998956,29.8519347189,24.1380368258,1.79358811292,37.1018798503,116.476155989,104.042228894,94.1164608345,9.90576805939,0.02
 10/18  18:00:00,138.911699413,27.604694528,18.0691995084,0.0,24.7345865669,47.5788473902,86.9467683482,73.38571896,4.9528840297,8.60816535857
 10/18  19:00:00,135.891055241,28.0324669697,16.136379472,0.0,24.7345865669,47.5788473902,85.7848700214,80.8119859917,4.9528840297,0.02
 10/18  20:00:00,113.657872977,26.7491496448,17.1645945043,0.0,12.3672932834,38.6892022431,99.3069467634,96.3152163456,2.97173041782,0.02
 10/18  21:00:00,90.8471885909,19.6227268788,13.2819418804,0.00422227072382,12.3672932834,27.0668015668,76.0068733666,73.0151429487,2.97173041782,0.02
 10/18  22:00:00,66.5955087235,17.5475848021,11.9901116958,0.0,4.12243109448,15.9888894789,75.5463262032,72.5545957854,2.97173041782,0.02
 10/18  23:00:00,75.22697105,22.9611348625,14.7438445437,0.111397535249,4.12243109448,15.9888894789,96.2664686359,93.274738218,2.97173041782,0.02
 10/18  24:00:00,66.6669487783,18.4031296854,11.6823730375,0.217221352949,4.12243109448,15.9888894789,79.0300247321,76.0382943142,2.97173041782,0.02
 10/19  01:00:00,73.2897520884,22.3622534443,14.8239937114,0.147833200774,4.12243109448,15.9888894789,98.8844044535,95.8926740356,2.97173041782,0.02
 10/19  02:00:00,66.221080125,18.6597931503,11.8933398247,0.613848310872,4.12243109448,15.9888894789,80.9393689994,77.9476385816,2.97173041782,0.02
 10/19  03:00:00,74.061296296,22.7900258859,14.8089497735,0.75925617027,4.12243109448,15.9888894789,101.573400112,98.581669694,2.97173041782,0.02
 10/19  04:00:00,98.2327361368,27.7472853419,17.3771881534,0.9281074186,12.3672932834,24.9413748627,113.946740207,108.973856177,4.9528840297,0.02
 10/19  05:00:00,123.082339572,28.5499190237,19.8459390589,22.506326231,12.3672932834,24.9413748627,180.872644233,175.899760203,4.9528840297,0.02
 10/19  06:00:00,176.141724408,29.0180332348,19.9841861603,16.8138687122,24.7345865669,70.7195625826,147.591377036,137.665608977,9.90576805939,0.02
 10/19  07:00:00,192.2980288,29.2334078631,21.1017512161,11.6899407821,37.1018798503,92.3937384068,128.616489704,118.690721644,9.90576805939,0.02
 10/19  08:00:00,203.688149792,29.2979016465,21.6425858772,10.4313946632,37.1018798503,104.434947198,131.712206438,113.183291481,9.90576805939,8.62314689668
 10/19  09:00:00,215.637477961,29.3373564914,22.5874392852,9.35485030621,37.1018798503,116.476155989,120.098927716,110.173159656,9.90576805939,0.02
 10/19  10:00:00,215.158121849,29.3807360771,23.3174977447,8.1013795935,37.1018798503,116.476155989,117.237250171,107.311482111,9.90576805939,0.02
 10/19  11:00:00,214.536800103,29.4141054704,23.3076772158,7.45635101372,37.1018798503,116.476155989,124.019869352,105.481992686,9.90576805939,8.6321086069
 10/19  12:00:00,201.77519001,29.449781578,23.274467216,6.73402336732,37.1018798503,104.434947198,113.900919871,103.975151812,9.90576805939,0.02
 10/19  13:00:00,213.861660668,29.4910910727,24.1102551103,5.90161882116,37.1018798503,116.476155989,120.677984735,102.14043838,9.90576805939,8.63177829571
 10/19  14:00:00,213.629060324,29.5174965593,24.408514668,5.34458234336,37.1018798503,116.476155989,110.801251512,100.875483453,9.90576805939,0.02
 10/19  15:00:00,212.990638638,29.5396961209,24.1297323763,4.9629026383,37.1018798503,116.476155989,118.408282165,99.8745796885,9.90576805939,8.627934417
 10/19  16:00:00,212.324832545,29.5601126485,23.8050754697,4.60196592165,37.1018798503,116.476155989,108.786443745,98.8606756857,9.90576805939,0.02
 10/19  17:00:00,213.964834826,29.5670182917,23.0893319176,4.60273525941,37.1018798503,116.476155989,108.371591861,98.4458238014,9.90576805939,0.02
 10/19  18:00:00,132.401003647,27.604694528,17.6105048022,0.0,24.7345865669,47.5788473902,82.0891806961,77.1162966664,4.9528840297,0.02
 10/19  19:00:00,134.205820891,28.0324669697,15.1115143576,0.0,24.7345865669,47.5788473902,87.594498046,82.6216140163,4.9528840297,0.02
 10/19  20:00:00,115.701386076,26.7491496448,14.2118478597,0.00315443332629,12.3672932834,38.6892022431,109.140101525,97.5601818603,2.97173041782,8.60818924692
 10/19  21:00:00,94.6970415738,21.4630398473,11.2807079402,0.25684767764,12.3672932834,27.0668015668,84.9393845086,81.9476540908,2.97173041782,0.02
 10/19  22:00:00,70.0918588443,17.5475848021,9.67578329297,0.0,4.12243109448,15.9888894789,77.0607806752,74.0690502574,2.97173041782,0.02
 10/19  23:00:00,84.7843496631,23.2177983275,11.7821436764,1.24071385759,4.12243109448,15.9888894789,97.6895268059,94.6977963881,2.97173041782,0.02
 10/19  24:00:00,74.5955224009,17.8042482671,8.79080065295,0.305197327675,4.12243109448,15.9888894789,80.2726387266,77.2809083088,2.97173041782,0.02
 10/20  01:00:00,88.2679019347,22.7900258859,10.1957397388,1.50559889156,4.12243109448,15.9888894789,100.783070487,97.7913400689,2.97173041782,0.02
 10/20  02:00:00,82.9977475572,19.4725607894,7.38857698104,4.80226735954,4.12243109448,15.9888894789,81.6597129399,78.667982522,2.97173041782,0.02
 10/20  03:00:00,96.4734724993,23.6455707691,8.96738357483,5.66823054726,4.12243109448,15.9888894789,102.122278929,99.1305485112,2.97173041782,0.02
 10/20  04:00:00,123.857036747,28.4602394113,9.4934297422,6.39423933356,12.3672932834,24.9413748627,115.947979433,110.975095403,4.9528840297,0.02
 10/20  05:00:00,149.515165278,28.0685423389,12.0254690422,28.5953329753,12.3672932834,24.9413748627,183.990775877,179.017891848,4.9528840297,0.02
 10/20  06:00:00,207.991850613,28.9991943534,11.2753180309,27.6154699735,24.7345865669,70.7195625826,169.872214147,159.946446087,9.90576805939,0.02
 10/20  07:00:00,216.313486773,29.0923794419,11.441020057,20.4773651888,37.1018798503,92.3937384068,150.896670063,140.970902003,9.90576805939,0.02
 10/20  08:00:00,217.98454,29.1552498925,14.182636747,16.7804481099,37.1018798503,104.434947198,134.40240818,124.476640121,9.90576805939,0.02
 10/20  09:00:00,226.330724105,29.2195948304,18.5430773994,13.1554438004,37.1018798503,116.476155989,129.090045557,110.557960735,9.90576805939,8.62631676175
 10/20  10:00:00,228.095575997,29.2807652582,21.0115202591,10.466472285,37.1018798503,116.476155989,115.917562793,105.991794734,9.90576805939,0.02
 10/20  11:00:00,226.770274689,29.3394067112,21.92031037,8.35776667398,37.1018798503,116.476155989,120.898027023,102.360032165,9.90576805939,8.63222679846
 10/20  12:00:00,218.002288162,29.3569173247,22.8282109148,7.47824388152,37.1018798503,104.434947198,111.17030318,101.244535121,9.90576805939,0.02
 10/20  13:00:00,227.369330664,29.4043231806,23.8491754174,6.2614412043,37.1018798503,116.476155989,118.256848302,99.718878041,9.90576805939,8.6322022018
 10/20  14:00:00,226.563058273,29.4622729217,24.325528418,5.04843361236,37.1018798503,116.476155989,107.840277633,97.9145095738,9.90576805939,0.02
 10/20  15:00:00,227.74003194,29.4936679468,24.3253549095,4.64513398,37.1018798503,116.476155989,108.620695403,97.0611808532,9.90576805939,1.65374649061
 10/20  16:00:00,225.481342609,29.5216405277,24.3249279918,4.25246479389,37.1018798503,116.476155989,113.411446072,96.514654381,9.90576805939,6.99102363132
 10/20  17:00:00,226.08091767,29.5271084064,22.538238028,4.35191931932,37.1018798503,116.476155989,106.359789937,96.4340218777,9.90576805939,0.02
 10/20  18:00:00,147.021981382,27.604694528,16.180570473,0.0,24.7345865669,47.5788473902,80.6739142647,75.7010302351,4.9528840297,0.02
 10/20  19:00:00,145.336146735,28.0324669697,15.3547107287,0.0,24.7345865669,47.5788473902,86.5746947891,81.6018107594,4.9528840297,0.02
 10/20  20:00:00,122.6416808,26.7491496448,15.5173370212,0.0006519609776,12.3672932834,38.6892022431,99.717777283,96.7260468652,2.97173041782,0.02
 10/20  21:00:00,98.7845076629,21.3204490334,12.6645784583,0.148110481314,12.3672932834,27.0668015668,92.6253834078,81.0484525276,2.97173041782,8.60520046245
 10/20  22:00:00,72.1281660521,17.5475848021,11.0563061238,0.0,4.12243109448,15.9888894789,76.4893566032,73.4976261854,2.97173041782,0.02
 10/20  23:00:00,83.0949243573,23.0039121067,14.4268519253,0.833429791229,4.12243109448,15.9888894789,97.9083526277,94.9166222099,2.97173041782,0.02
 10/20  24:00:00,69.398754427,17.5475848021,11.6650973558,0.0,4.12243109448,15.9888894789,79.5674215756,76.5756911577,2.97173041782,0.02
 10/21  01:00:00,78.0456392357,23.1322438392,14.7309037389,1.5792828608,4.12243109448,15.9888894789,101.087449957,98.0957195389,2.97173041782,0.02
 10/21  02:00:00,68.0492396906,18.6170159062,12.542394067,1.73685943401,4.12243109448,15.9888894789,82.0307172667,79.0389868489,2.97173041782,0.02
 10/21  03:00:00,75.7115360843,21.9344810026,18.8566668461,0.0,4.12243109448,15.9888894789,102.487676389,99.4959459714,2.97173041782,0.02
 10/21  04:00:00,90.2224315766,27.604694528,25.0985210546,2.47356778343,4.12243109448,16.0517297156,120.736039186,117.744308768,2.97173041782,0.02
 10/21  05:00:00,93.2051742078,27.604694528,27.8843829643,2.67044852086,4.12243109448,16.0517297156,121.398576032,118.406845614,2.97173041782,0.02
 10/21  06:00:00,124.434144304,28.8880118529,30.5708442105,6.37556520417,4.12243109448,39.6058045677,101.892265868,98.9005354502,2.97173041782,0.02
 10/21  07:00:00,175.527385036,28.9272569507,33.7530331576,34.350172252,12.3672932834,65.3531420225,158.566737125,153.593853095,4.9528840297,0.02
 10/21  08:00:00,175.36860387,28.9152443699,37.8870009445,27.1785689728,12.3672932834,68.2430321324,154.857078026,149.884193996,4.9528840297,0.02
 10/21  09:00:00,201.829550626,28.9415559209,42.5952038364,19.888123112,16.4897243779,93.1370602926,144.122147217,136.17753277,7.92461444751,0.02
 10/21  10:00:00,202.851650097,28.9432323207,45.5486579514,17.954976032,16.4897243779,93.1370602926,140.146170147,132.201555699,7.92461444751,0.02
 10/21  11:00:00,202.542064687,28.9422635161,46.7475445636,16.4474776887,16.4897243779,93.1370602926,146.603222529,130.065908498,7.92461444751,8.61269958326
 10/21  12:00:00,187.55052097,28.9408154476,41.7650880019,15.591492059,16.4897243779,83.9857416113,136.522650893,128.578036446,7.92461444751,0.02
 10/21  13:00:00,187.052867364,28.9391056208,42.0152704365,14.845364302,16.4897243779,83.9857416113,135.39965849,127.455044043,7.92461444751,0.02
 10/21  14:00:00,190.795506618,28.9376049318,46.6727528411,13.9320661568,16.4897243779,83.9857416113,134.161709161,126.217094713,7.92461444751,0.02
 10/21  15:00:00,159.127772908,28.8880118529,46.4435692611,0.0,12.3672932834,70.6512738906,75.4743726613,70.5014886316,4.9528840297,0.02
 10/21  16:00:00,157.741704535,28.8880118529,45.0522868445,0.00520570845305,12.3672932834,70.6512738906,74.0183052577,69.045421228,4.9528840297,0.02
 10/21  17:00:00,144.677209687,28.8880118529,42.0249479638,0.142414072813,12.3672932834,58.1284167478,77.1237318162,72.1508477865,4.9528840297,0.02
 10/21  18:00:00,109.709024837,26.3213772032,31.2074910684,0.0,12.3672932834,24.9413748627,107.646672669,94.0919663757,4.9528840297,8.60182226343
 10/21  19:00:00,108.296312367,26.9630358656,29.1509955846,0.00212443547684,12.3672932834,24.9413748627,105.317309927,100.344425897,4.9528840297,0.02
 10/21  20:00:00,89.3397141653,26.7491496448,27.4811863204,0.063729169087,4.12243109448,16.0517297156,113.951633877,110.959903459,2.97173041782,0.02
 10/21  21:00:00,58.7799945442,11.6983898681,12.5301493269,0.0,4.12243109448,15.9888894789,58.9896457637,55.9979153459,2.97173041782,0.02
 10/21  22:00:00,70.9830357849,18.4249640422,17.7998931484,0.0,4.12243109448,15.9888894789,88.2768888284,85.2851584106,2.97173041782,0.02
 10/21  23:00:00,68.3421623163,17.8898027554,15.5303608255,0.142246469084,4.12243109448,15.9888894789,83.0660487573,80.0743183395,2.97173041782,0.02
 10/21  24:00:00,77.5499063412,22.7900258859,19.0118195868,0.748055405231,4.12243109448,15.9888894789,103.996294338,101.004563921,2.97173041782,0.02
 10/22  01:00:00,65.0580907386,17.5475848021,14.7614224579,0.0,2.06121554724,15.9888894789,84.7966513486,81.8049209308,2.97173041782,0.02
 10/22  02:00:00,75.9154967407,23.2177983275,17.7812445469,1.86790854187,2.06121554724,15.9888894789,106.590229629,103.598499211,2.97173041782,0.02
 10/22  03:00:00,64.8683424666,17.5475848021,13.1675697282,0.0,2.06121554724,15.9888894789,86.0842976827,83.0925672649,2.97173041782,0.02
 10/22  04:00:00,79.8156687234,23.2177983275,15.7142335805,2.87451563994,2.06121554724,15.9888894789,107.832408515,104.840678097,2.97173041782,0.02
 10/22  05:00:00,67.8547001949,17.5475848021,11.8411675476,0.0,2.06121554724,15.9888894789,87.0961615812,84.1044311634,2.97173041782,0.02
 10/22  06:00:00,84.72716073,23.1108552171,14.6413084966,3.54396741053,2.06121554724,15.9888894789,109.790152711,106.798422293,2.97173041782,0.02
 10/22  07:00:00,65.624947463,19.4725607894,10.8329659921,6.99443225417,2.06121554724,15.9888894789,87.9421462372,84.9504158194,2.97173041782,0.02
 10/22  08:00:00,96.3138621757,23.3889073042,12.897907258,4.80961476466,4.12243109448,41.7362269337,106.191661405,101.218777375,4.9528840297,0.02
 10/22  09:00:00,86.355343134,18.830902127,10.2071322339,4.57784144298,4.12243109448,41.7362269337,84.9665760141,79.9936919844,4.9528840297,0.02
 10/22  10:00:00,96.0205675066,23.2177983275,12.9019568655,4.77287498035,4.12243109448,41.7362269337,104.727556772,99.7546727428,4.9528840297,0.02
 10/22  11:00:00,88.7167644151,19.2586745686,10.2128104013,6.47167627872,4.12243109448,41.7362269337,84.8735380329,79.9006540032,4.9528840297,0.02
 10/22  12:00:00,99.2458500032,23.8166797458,12.8426411051,7.52542242369,4.12243109448,41.7362269337,104.621278551,99.648394521,4.9528840297,0.02
 10/22  13:00:00,86.671640302,18.830902127,9.8257511729,5.21573608134,4.12243109448,41.7362269337,85.0237090435,80.0508250138,4.9528840297,0.02
 10/22  14:00:00,101.902622644,23.9877887224,12.0217366922,9.24215787916,4.12243109448,41.7362269337,105.121585315,100.148701285,4.9528840297,0.02
 10/22  15:00:00,90.732779783,19.087565592,9.52359011557,7.01637598607,4.12243109448,41.7362269337,85.2743577493,80.3014737197,4.9528840297,0.02
 10/22  16:00:00,87.9828105041,24.0733432108,12.0793068466,10.4631457234,4.12243109448,24.8785346261,105.663070415,100.690186385,4.9528840297,0.02
 10/22  17:00:00,70.4163044639,19.2586745686,9.58422332066,10.6279132651,2.06121554724,15.9888894789,88.6695254618,85.677795044,2.97173041782,0.02
 10/22  18:00:00,99.1253025637,24.0733432108,12.0200660064,14.1831015747,2.06121554724,15.9888894789,111.578201503,108.586471085,2.97173041782,0.02
 10/22  19:00:00,85.85948386,19.2586745686,9.52141432617,12.2433424848,2.06121554724,15.9888894789,90.1915952809,87.199864863,2.97173041782,0.02
 10/22  20:00:00,98.6804552436,24.0733432108,11.5189532071,16.0253860265,2.06121554724,15.9888894789,112.845378136,109.853647718,2.97173041782,0.02
 10/22  21:00:00,86.6618961699,19.2586745686,8.79325608738,13.8401108891,2.06121554724,15.9888894789,90.8030394927,87.8113090749,2.97173041782,0.02
 10/22  22:00:00,102.579794988,24.0733432108,11.0577113132,17.6963900975,2.06121554724,15.9888894789,112.879074021,109.887343604,2.97173041782,0.02
 10/22  23:00:00,89.075488551,19.2586745686,8.78661590974,15.045559795,2.06121554724,15.9888894789,99.7724884008,88.2000244876,2.97173041782,8.60073349538
 10/22  24:00:00,105.111098677,24.0733432108,10.5724444832,19.2372057041,2.06121554724,15.9888894789,113.525192683,110.533462265,2.97173041782,0.02
 10/23  01:00:00,93.1334215524,19.2586745686,8.12185329995,15.7200745138,4.12243109448,15.9888894789,90.9855065796,87.9937761618,2.97173041782,0.02
 10/23  02:00:00,108.295360956,24.0733432108,10.2196891714,19.7791501318,4.12243109448,15.9888894789,112.919385361,109.927654943,2.97173041782,0.02
 10/23  03:00:00,93.9714363239,19.2586745686,8.1188263909,16.5944049066,4.12243109448,15.9888894789,91.1177610253,88.1260306075,2.97173041782,0.02
 10/23  04:00:00,131.188531686,28.4602394113,11.5552225364,16.8851422981,12.3672932834,24.9413748627,129.195060428,124.222176398,4.9528840297,0.02
 10/23  05:00:00,163.641014781,28.0370510777,14.2637402263,46.6441135064,12.3672932834,24.9413748627,198.527737903,193.554853874,4.9528840297,0.02
 10/23  06:00:00,221.628237488,28.8956599571,14.4949827357,47.3508926754,24.7345865669,70.7195625826,175.816940236,165.891172177,9.90576805939,0.02
 10/23  07:00:00,226.033718976,28.9334258406,14.8791102308,33.586675147,37.1018798503,92.3937384068,153.689495942,143.763727882,9.90576805939,0.02
 10/23  08:00:00,225.833208739,28.9460940241,15.759040044,28.6204800802,37.1018798503,104.434947198,143.66780565,133.742037591,9.90576805939,0.02
 10/23  09:00:00,231.402589017,28.9541492431,16.4900683508,24.9835503807,37.1018798503,116.476155989,145.098614556,126.566294267,9.90576805939,8.62655222986
 10/23  10:00:00,226.563169,28.9604387711,17.4206050578,21.3404320802,37.1018798503,116.476155989,129.680296735,119.754528676,9.90576805939,0.02
 10/23  11:00:00,223.468426705,28.9690887017,18.1872611662,19.0761547403,37.1018798503,116.476155989,134.325596773,115.787315341,9.90576805939,8.63251337226
 10/23  12:00:00,211.591474641,28.9795881801,18.5647111437,17.1263399154,37.1018798503,104.434947198,123.347973551,113.422205492,9.90576805939,0.02
 10/23  13:00:00,220.34803585,28.9919104175,19.4702422232,15.3126901194,37.1018798503,116.476155989,120.999757093,111.073989034,9.90576805939,0.02
 10/23  14:00:00,218.351198906,29.0019442176,20.1793421151,13.8614415055,37.1018798503,116.476155989,127.780939187,109.244124968,9.90576805939,8.63104615971
 10/23  15:00:00,216.859071166,29.0109867106,21.038043543,12.4517463118,37.1018798503,116.476155989,117.271700751,107.345932691,9.90576805939,0.02
 10/23  16:00:00,216.467963892,29.0196850283,21.7834963003,11.3057804073,37.1018798503,116.476155989,124.288478214,105.757401217,9.90576805939,8.62530893724
 10/23  17:00:00,220.491201899,29.0386645759,21.6115911932,10.6487794073,37.1018798503,116.476155989,114.60332189,104.677553831,9.90576805939,0.02
 10/23  18:00:00,134.551660542,26.9630358656,18.3444307018,0.0,24.7345865669,47.5788473902,86.7015226101,81.7286385804,4.9528840297,0.02
 10/23  19:00:00,134.923548428,27.7472853419,17.4244058431,0.00479191633341,24.7345865669,47.5788473902,91.2476230239,86.2747389942,4.9528840297,0.02
 10/23  20:00:00,113.043371789,26.3213772032,16.9769240256,0.0,12.3672932834,38.6892022431,104.064265687,101.07253527,2.97173041782,0.02
 10/23  21:00:00,91.9975365418,20.0723336773,13.2757746137,0.383617345118,12.3672932834,27.0668015668,84.5714818954,81.5797514776,2.97173041782,0.02
 10/23  22:00:00,68.4626458486,17.9753572437,11.6528521987,0.45564166034,4.12243109448,15.9888894789,78.6782584811,75.6865280633,2.97173041782,0.02
 10/23  23:00:00,77.0381515615,21.9344810026,14.7538477055,0.0,4.12243109448,15.9888894789,100.355798084,97.3640676661,2.97173041782,0.02
 10/23  24:00:00,70.8353579378,18.6597931503,11.6456130037,1.8839671369,4.12243109448,15.9888894789,81.5186729113,78.5269424935,2.97173041782,0.02
 10/24  01:00:00,76.9259173305,21.9344810026,14.6787158395,0.0,4.12243109448,15.9888894789,110.999054069,99.4265029509,2.97173041782,8.6008207004
 10/24  02:00:00,71.7709108937,18.7453476387,11.6048122168,2.79905236691,4.12243109448,15.9888894789,83.0189943349,80.0272639171,2.97173041782,0.02
 10/24  03:00:00,75.9592567465,21.9344810026,14.03878962,0.0,4.12243109448,15.9888894789,102.999245119,100.007514701,2.97173041782,0.02
 10/24  04:00:00,105.680183395,28.3176485974,15.9866324067,4.20760152967,12.3672932834,24.9413748627,116.705861767,111.732977737,4.9528840297,0.02
 10/24  05:00:00,132.394728001,28.073263391,19.3017753908,27.9479553043,12.3672932834,24.9413748627,185.227651518,180.254767489,4.9528840297,0.02
 10/24  06:00:00,186.508949857,28.9913717455,19.5362147379,24.2546222498,24.7345865669,70.7195625826,150.704130304,140.778362244,9.90576805939,0.02
 10/24  07:00:00,198.421010477,29.0459901168,19.5410203175,16.6623624417,37.1018798503,92.3937384068,131.419028769,121.49326071,9.90576805939,0.02
 10/24  08:00:00,205.957107625,29.0768057363,20.0776105468,14.4600197605,37.1018798503,104.434947198,125.643441989,115.71767393,9.90576805939,0.02
 10/24  09:00:00,216.940313829,29.1117369771,20.4670896065,13.003563169,37.1018798503,116.476155989,131.100817851,112.56840969,9.90576805939,8.6266401025
 10/24  10:00:00,216.288754888,29.1411169681,21.0129774033,11.776188153,37.1018798503,116.476155989,120.078320035,110.152551976,9.90576805939,0.02
 10/24  11:00:00,216.21352916,29.1767702272,22.1847876941,10.4932306903,37.1018798503,116.476155989,117.867336949,107.94156889,9.90576805939,0.02
 10/24  12:00:00,203.234649548,29.2115670207,22.2990903863,9.40707223791,37.1018798503,104.434947198,124.611327064,106.077042785,9.90576805939,8.62851621879
 10/24  13:00:00,214.156645301,29.2497072601,21.9546557546,8.59356472094,37.1018798503,116.476155989,114.298921952,104.373153892,9.90576805939,0.02
 10/24  14:00:00,213.647127124,29.2895953447,22.4721772375,7.52684093903,37.1018798503,116.476155989,121.274221049,102.737316031,9.90576805939,8.63113695898
 10/24  15:00:00,213.360959505,29.3173741099,22.6924555462,6.99284353222,37.1018798503,116.476155989,111.607878869,101.68211081,9.90576805939,0.02
 10/24  16:00:00,212.617885758,29.3349933755,22.1008290408,6.8242970583,37.1018798503,116.476155989,119.554955448,101.023759093,9.90576805939,8.62542829577
 10/24  17:00:00,216.756453407,29.350448675,21.6715101727,6.67959050138,37.1018798503,116.476155989,110.464175645,100.538407585,9.90576805939,0.02
 10/24  18:00:00,133.223396799,27.604694528,18.4329089436,0.0,24.7345865669,47.5788473902,83.4859849919,78.5131009622,4.9528840297,0.02
 10/24  19:00:00,133.186333737,28.0324669697,17.9680689494,0.0,24.7345865669,47.5788473902,88.653983244,83.6810992143,4.9528840297,0.02
 10/24  20:00:00,110.494573754,26.7491496448,17.7888105043,0.0277490984436,12.3672932834,38.6892022431,101.565632121,98.5739017031,2.97173041782,0.02
 10/24  21:00:00,87.3442096564,19.6013382567,13.1938138043,0.27363640413,12.3672932834,27.0668015668,78.6463923885,75.6546619707,2.97173041782,0.02
 10/24  22:00:00,64.6903188567,17.5475848021,12.1548832617,0.0,4.12243109448,15.9888894789,77.1900243667,74.1982939488,2.97173041782,0.02
 10/24  23:00:00,74.270805921,23.0039121067,14.9438496919,0.953460028336,4.12243109448,15.9888894789,98.7855261205,95.7937957027,2.97173041782,0.02
 10/24  24:00:00,65.3695427904,18.1892434646,11.3836830769,0.775005658269,4.12243109448,15.9888894789,80.7835275269,77.7917971091,2.97173041782,0.02
 10/25  01:00:00,72.7160432414,22.3622534443,14.0236319836,0.675353947563,4.12243109448,15.9888894789,100.926265296,97.9345348778,2.97173041782,0.02
 10/25  02:00:00,67.1347845625,18.7453476387,11.096875261,2.16228313017,4.12243109448,15.9888894789,82.3270479559,79.335317538,2.97173041782,0.02
 10/25  03:00:00,74.3881593186,22.7900258859,14.007084648,1.94802499304,4.12243109448,15.9888894789,111.803146109,100.229599855,2.97173041782,8.60181583652
 10/25  04:00:00,98.3744445548,27.7472853419,16.154976906,2.29202581818,12.3672932834,24.9413748627,115.969587148,110.996703119,4.9528840297,0.02
 10/25  05:00:00,128.478998762,28.5228552226,19.239171975,28.5368151744,12.3672932834,24.9413748627,182.784176113,177.811292083,4.9528840297,0.02
 10/25  06:00:00,180.049557254,28.9977471889,19.637220524,21.0889522341,24.7345865669,70.7195625826,149.183513502,139.257745443,9.90576805939,0.02
 10/25  07:00:00,196.678913641,29.1169245183,19.9434681687,14.9964214492,37.1018798503,92.3937384068,130.02735806,120.101590001,9.90576805939,0.02
 10/25  08:00:00,204.722663511,29.1902989155,20.1228315308,13.0932834719,37.1018798503,104.434947198,124.300625084,114.374857025,9.90576805939,0.02
 10/25  09:00:00,216.759438652,29.2437881464,21.8880493409,11.2696818871,37.1018798503,116.476155989,120.678524535,110.752756475,9.90576805939,0.02
 10/25  10:00:00,216.476603977,29.2794671525,22.9524978119,9.88614727185,37.1018798503,116.476155989,126.724427275,108.187344792,9.90576805939,8.63131442423
 10/25  11:00:00,214.955535423,29.3173518996,22.6354578023,8.64399413291,37.1018798503,116.476155989,115.98743574,106.061667681,9.90576805939,0.02
 10/25  12:00:00,201.905884704,29.3664149801,23.070347726,7.15218049591,37.1018798503,104.434947198,122.301225022,103.767136513,9.90576805939,8.62832044979
 10/25  13:00:00,213.247408438,29.4144272727,23.6361591731,5.83811191342,37.1018798503,116.476155989,111.369313709,101.44354565,9.90576805939,0.02
 10/25  14:00:00,212.653060019,29.4420503943,23.7036952954,5.14878166144,37.1018798503,116.476155989,118.84567175,100.308649927,9.90576805939,8.63125376402
 10/25  15:00:00,211.482125753,29.4614700023,22.8995723715,4.7628020744,37.1018798503,116.476155989,109.472814279,99.5470462193,9.90576805939,0.02
 10/25  16:00:00,210.552613552,29.4802416459,22.3107355321,4.40386573132,37.1018798503,116.476155989,117.391610823,98.8603424145,9.90576805939,8.62550034957
 10/25  17:00:00,215.178897371,29.4947055616,22.3099639837,4.31931205419,37.1018798503,116.476155989,108.343297755,98.4175296952,9.90576805939,0.02
 10/25  18:00:00,133.553116825,27.604694528,18.7626296194,0.0,24.7345865669,47.5788473902,81.7922129829,76.8193289532,4.9528840297,0.02
 10/25  19:00:00,132.759314914,28.1037623766,17.4697559761,0.0,24.7345865669,47.5788473902,87.2030726362,82.2301886065,4.9528840297,0.02
 10/25  20:00:00,108.72127128,26.7491496448,15.9054560128,0.0,12.3672932834,38.6892022431,100.643454958,97.6517245404,2.97173041782,0.02
 10/25  21:00:00,89.6565897877,20.5001061189,11.5386250838,0.120273217169,12.3672932834,27.0668015668,82.9490248154,79.9572943976,2.97173041782,0.02
 10/25  22:00:00,66.8735261161,17.5475848021,9.42582974096,0.0,4.12243109448,15.9888894789,77.1813126754,74.1895822576,2.97173041782,0.02
 10/25  23:00:00,77.3953426616,22.8755803742,11.9882729248,0.779225150981,4.12243109448,15.9888894789,98.1677846926,95.1760542748,2.97173041782,0.02
 10/25  24:00:00,68.1075195788,18.4031296854,9.7649386676,1.12230024788,4.12243109448,15.9888894789,80.5327032998,77.540972882,2.97173041782,0.02
 10/26  01:00:00,76.9635058684,22.3622534443,11.7922918905,0.685670978013,4.12243109448,15.9888894789,100.714578716,97.7228482979,2.97173041782,0.02
 10/26  02:00:00,72.1436091978,18.6597931503,8.68571881209,2.31894244776,4.12243109448,15.9888894789,82.4256275891,79.4338971713,2.97173041782,0.02
 10/26  03:00:00,86.5102107882,23.9022342341,10.5838948217,5.77315150814,4.12243109448,15.9888894789,103.449337429,100.457607012,2.97173041782,0.02
 10/26  04:00:00,107.996504783,28.0324669697,11.4746905904,4.39070639498,12.3672932834,24.9413748627,116.448642866,111.475758836,4.9528840297,0.02
 10/26  05:00:00,133.510867305,28.0817934899,15.1207582324,26.2411179464,12.3672932834,24.9413748627,192.685177044,179.130468471,4.9528840297,8.60182454305
 10/26  06:00:00,190.68941159,28.999248054,15.790490173,25.0537629356,24.7345865669,70.7195625826,155.282241526,145.356473466,9.90576805939,0.02
 10/26  07:00:00,203.581674581,29.1120019495,16.3453264285,17.9981554842,37.1018798503,92.3937384068,132.513606944,122.587838885,9.90576805939,0.02
 10/26  08:00:00,205.095251085,29.1909065069,18.3787691743,13.5099191988,37.1018798503,104.434947198,123.472510295,113.546742236,9.90576805939,0.02
 10/26  09:00:00,213.547049022,29.2824991922,20.6167739708,9.28986228565,37.1018798503,116.476155989,117.481700763,107.555932703,9.90576805939,0.02
 10/26  10:00:00,213.004582219,29.3863015952,21.9164310931,7.34333866514,37.1018798503,116.476155989,120.978426334,102.44293024,9.90576805939,8.62972803388
 10/26  11:00:00,213.47499689,29.5687541197,23.431418105,6.11609902425,37.1018798503,116.476155989,108.41757332,98.4918052603,9.90576805939,0.02
 10/26  12:00:00,201.804331349,29.8250655852,25.022664614,4.62825574152,37.1018798503,104.434947198,113.39727828,94.8630655805,9.90576805939,8.62844464007
 10/26  13:00:00,213.4768349,30.075067004,25.5237579333,3.27919823002,37.1018798503,116.476155989,101.952732474,92.0269644148,9.90576805939,0.02
 10/26  14:00:00,213.808806737,30.2458825606,27.0362000076,2.07903753383,37.1018798503,116.476155989,108.544730974,90.0076347557,9.90576805939,8.63132815873
 10/26  15:00:00,214.590341597,30.2723070728,28.318635363,1.64111930584,37.1018798503,116.476155989,98.8649248244,88.939156765,9.90576805939,0.02
 10/26  16:00:00,212.573160693,30.1566489389,26.578164167,1.48057996348,37.1018798503,116.476155989,99.3124713573,89.3867032979,9.90576805939,0.02
 10/26  17:00:00,213.495467515,29.9169851755,22.9745046227,1.54904644196,37.1018798503,116.476155989,110.264800643,91.7419028253,9.90576805939,8.61712975818
 10/26  18:00:00,135.602742133,27.604694528,16.7471736506,0.0,24.7345865669,47.5788473902,77.2594839366,72.2865999069,4.9528840297,0.02
 10/26  19:00:00,136.241700854,28.0324669697,14.6276608768,0.0,24.7345865669,47.5788473902,83.7522408009,78.7793567713,4.9528840297,0.02
 10/26  20:00:00,113.944345746,26.7491496448,13.5586127587,0.0,12.3672932834,38.6892022431,97.993543503,95.0018130852,2.97173041782,0.02
 10/26  21:00:00,92.9746417209,21.377485359,10.3358217071,0.000378242292975,12.3672932834,27.0668015668,83.6522910417,80.6605606239,2.97173041782,0.02
 10/26  22:00:00,67.6188346271,17.5475848021,9.18127178567,0.0,4.12243109448,15.9888894789,76.1736671392,73.1819367214,2.97173041782,0.02
 10/26  23:00:00,79.611985652,23.0039121067,12.8721753306,0.216286266429,4.12243109448,15.9888894789,97.2697154176,94.2779849998,2.97173041782,0.02
 10/26  24:00:00,69.5958244904,17.9753572437,10.0948583622,0.176535510316,4.12243109448,15.9888894789,79.5423031778,76.55057276,2.97173041782,0.02
 10/27  01:00:00,78.2671693068,22.7900258859,13.2316108483,0.591854766298,4.12243109448,15.9888894789,100.05478654,97.0630561227,2.97173041782,0.02
 10/27  02:00:00,69.9645919924,18.6597931503,9.96293271608,1.2136482347,4.12243109448,15.9888894789,81.395569087,78.4038386691,2.97173041782,0.02
 10/27  03:00:00,77.67462965,22.3622534443,11.4170082065,0.626562435866,4.12243109448,15.9888894789,102.380078719,99.3883483011,2.97173041782,0.02
 10/27  04:00:00,101.947037357,28.3176485974,14.8067149598,2.39528799621,12.3672932834,24.9413748627,114.811546339,109.83866231,4.9528840297,0.02
 10/27  05:00:00,124.171902944,28.1030541971,19.2912016149,21.3792597047,12.3672932834,24.9413748627,182.282979395,177.310095365,4.9528840297,0.02
 10/27  06:00:00,180.024316369,29.0211755482,19.5351699301,19.9284449354,24.7345865669,70.7195625826,148.247384105,138.321616046,9.90576805939,0.02
 10/27  07:00:00,195.158245555,29.2023653124,19.5424249808,13.7913527589,37.1018798503,92.3937384068,137.913386008,119.4001384,9.90576805939,8.60747954883
 10/27  08:00:00,203.631906575,29.2735406512,20.3379657485,11.7041555879,37.1018798503,104.434947198,123.439175921,113.513407862,9.90576805939,0.02
 10/27  09:00:00,215.223064119,29.3363523964,22.3917636602,9.13703779833,37.1018798503,116.476155989,118.860964566,108.935196507,9.90576805939,0.02
 10/27  10:00:00,215.146248218,29.3818684331,23.9583417321,7.44751176621,37.1018798503,116.476155989,123.952260837,105.415123375,9.90576805939,8.63136940267
 10/27  11:00:00,215.126478586,29.4737538426,25.5140243694,5.77997758945,37.1018798503,116.476155989,111.14945788,101.22368982,9.90576805939,0.02
 10/27  12:00:00,202.509076586,29.6110039475,26.0565071439,4.52459323115,37.1018798503,104.434947198,116.334653225,97.8002690935,9.90576805939,8.62861607218
 10/27  13:00:00,214.59700466,29.627769772,27.1410928217,3.46943701967,37.1018798503,116.476155989,107.058272812,97.1325047531,9.90576805939,0.02
 10/27  14:00:00,216.620089227,29.7792700139,30.0705101935,2.41175122131,37.1018798503,116.476155989,113.633047059,95.0958480648,9.90576805939,8.63143093522
 10/27  15:00:00,215.831398243,29.8491178305,29.629324844,1.99467398588,37.1018798503,116.476155989,103.67051623,93.7447481704,9.90576805939,0.02
 10/27  16:00:00,213.084336173,29.8234017745,27.0844879151,1.81868048613,37.1018798503,116.476155989,103.445721198,93.5199531387,9.90576805939,0.02
 10/27  17:00:00,215.432126362,29.7385081644,24.6510590862,1.98761624028,37.1018798503,116.476155989,112.860502347,94.3375301208,9.90576805939,8.61720416657
 10/27  18:00:00,134.647173486,27.604694528,19.8566849881,0.0,24.7345865669,47.5788473902,78.5841819879,73.6112979582,4.9528840297,0.02
 10/27  19:00:00,134.182345344,28.1394100801,18.5916705874,0.0,24.7345865669,47.5788473902,84.393486761,79.4206027313,4.9528840297,0.02
 10/27  20:00:00,113.935694446,26.7491496448,18.1065397145,0.0,12.3672932834,38.6892022431,97.8483858474,94.8566554296,2.97173041782,0.02
 10/27  21:00:00,83.1627891396,15.2358306782,10.7016064232,0.0,12.3672932834,27.0668015668,61.0796847294,58.0879543116,2.97173041782,0.02
 10/27  22:00:00,77.1266487818,21.9344810026,15.643238489,0.0,4.12243109448,15.9888894789,94.7813491601,91.7896187423,2.97173041782,0.02
 10/27  23:00:00,71.6923501947,18.574238662,12.1184012404,0.0894996279797,4.12243109448,15.9888894789,77.4001572553,74.4084268375,2.97173041782,0.02
 10/27  24:00:00,82.175795782,22.8755803742,14.0808649062,0.299196221835,4.12243109448,15.9888894789,97.593716383,94.6019859652,2.97173041782,0.02
 10/28  01:00:00,73.4269296089,17.5475848021,11.01139882,0.0,4.12243109448,15.9888894789,79.7138002954,76.7220698776,2.97173041782,0.02
 10/28  02:00:00,85.113542236,23.0039121067,13.1162390122,0.781195637704,4.12243109448,15.9888894789,100.33698752,97.345257102,2.97173041782,0.02
 10/28  03:00:00,77.5320830175,18.6170159062,10.1012489636,1.29440307873,4.12243109448,15.9888894789,81.440981445,78.4492510272,2.97173041782,0.02
 10/28  04:00:00,96.4099561718,26.9630358656,14.1445265032,0.997162298345,4.12243109448,16.0517297156,120.50151831,117.509787892,2.97173041782,0.02
 10/28  05:00:00,99.7719060341,28.0324669697,13.4691161179,3.83840463026,4.12243109448,16.0517297156,121.71104568,118.719315262,2.97173041782,0.02
 10/28  06:00:00,126.849032416,28.8880118529,12.456767719,7.64675896256,4.12243109448,39.6058045677,113.986926474,110.995196056,2.97173041782,0.02
 10/28  07:00:00,181.219056175,28.9245749169,16.0475942577,36.8205116355,12.3672932834,65.3531420225,166.650923207,161.678039177,4.9528840297,0.02
 10/28  08:00:00,173.790865791,28.9143368462,17.2761793322,28.4988776139,12.3672932834,68.2430321324,166.02040788,152.458444581,4.9528840297,8.60907926842
 10/28  09:00:00,194.769927106,28.941792184,19.3109208459,19.508924938,16.4897243779,93.1370602926,142.550941866,134.606327419,7.92461444751,0.02
 10/28  10:00:00,194.434462394,28.9449096373,21.0033499155,15.6684240562,16.4897243779,93.1370602926,135.773112317,127.82849787,7.92461444751,0.02
 10/28  11:00:00,194.259180821,28.972947036,21.9134252865,13.1875077336,16.4897243779,93.1370602926,131.737839021,123.793224574,7.92461444751,0.02
 10/28  12:00:00,187.399536209,29.0117943571,22.8107528677,11.317272688,16.4897243779,83.9857416113,128.087144764,120.142530317,7.92461444751,0.02
 10/28  13:00:00,188.068150272,29.0794473401,23.8475388292,9.80164027018,16.4897243779,83.9857416113,134.427715931,117.892391376,7.92461444751,8.6107101068
 10/28  14:00:00,186.402478735,29.1223654808,24.3215508678,8.47864396649,16.4897243779,83.9857416113,124.023027036,116.078412588,7.92461444751,0.02
 10/28  15:00:00,159.399458211,28.8880118529,21.3526496699,0.0,12.3672932834,70.6512738906,65.3187176956,60.3458336659,4.9528840297,0.02
 10/28  16:00:00,157.94745681,28.8880118529,20.4153891611,0.0,12.3672932834,70.6512738906,65.7559638848,60.7830798551,4.9528840297,0.02
 10/28  17:00:00,143.115790587,28.8880118529,16.6478349232,0.0331252649073,12.3672932834,58.1284167478,72.7826966471,67.8098126174,4.9528840297,0.02
 10/28  18:00:00,115.022638376,26.3213772032,12.9400580258,0.0,12.3672932834,24.9413748627,97.1542616562,92.1813776265,4.9528840297,0.02
 10/28  19:00:00,115.641393869,26.9630358656,11.4753731112,0.04140603134,12.3672932834,24.9413748627,104.134374539,99.1614905094,4.9528840297,0.02
 10/28  20:00:00,96.0240845084,26.7491496448,10.4498723791,0.142584308904,4.12243109448,16.0517297156,113.712810088,110.72107967,2.97173041782,0.02
 10/28  21:00:00,84.7361901485,21.0571017625,8.9661382263,0.0,4.12243109448,15.9888894789,96.9591642028,93.9674337849,2.97173041782,0.02
 10/28  22:00:00,76.2269572945,17.5475848021,7.46922038151,0.0,4.12243109448,15.9888894789,83.7985834609,80.8068530431,2.97173041782,0.02
 10/28  23:00:00,87.1627899979,23.0466893509,8.34566844161,1.73481029106,4.12243109448,15.9888894789,103.332368219,100.340637801,2.97173041782,0.02
 10/28  24:00:00,78.8825689346,19.2586745686,6.95241754393,4.00203378977,4.12243109448,15.9888894789,83.4055188413,80.4137884235,2.97173041782,0.02
 10/29  01:00:00,90.0532101005,24.0733432108,10.7035309371,6.98475410376,2.06121554724,15.9888894789,106.963756618,103.9720262,2.97173041782,0.02
 10/29  02:00:00,78.3208564833,19.2586745686,8.61189545012,6.8680942848,2.06121554724,15.9888894789,86.6720125468,83.680282129,2.97173041782,0.02
 10/29  03:00:00,91.3754858395,24.0733432108,10.4501115303,10.0754965215,2.06121554724,15.9888894789,108.456884008,105.465153591,2.97173041782,0.02
 10/29  04:00:00,79.2384511263,19.2586745686,8.5481372938,9.07310410324,2.06121554724,15.9888894789,87.2012891474,84.2095587295,2.97173041782,0.02
 10/29  05:00:00,90.7296501286,24.0733432108,11.7774938758,12.1477932236,2.06121554724,15.9888894789,110.24976072,107.258030302,2.97173041782,0.02
 10/29  06:00:00,79.1957794412,19.2586745686,10.2849880862,10.352054513,2.06121554724,15.9888894789,97.4205200027,85.8469637638,2.97173041782,8.60182582107
 10/29  07:00:00,79.2798977999,24.0733432108,13.7064991062,13.2258401085,2.06121554724,15.9888894789,110.764913271,107.773182853,2.97173041782,0.02
 10/29  08:00:00,89.5891825592,19.2586745686,11.2270999908,8.58605755155,4.12243109448,41.7362269337,86.6070464474,81.6341624177,4.9528840297,0.02
 10/29  09:00:00,99.7837695844,24.0733432108,14.9396852228,10.4768973242,4.12243109448,41.7362269337,105.147590844,100.174706814,4.9528840297,0.02
 10/29  10:00:00,87.571338776,19.2586745686,12.7520209742,7.64273450005,4.12243109448,41.7362269337,84.3559983393,79.3831143096,4.9528840297,0.02
 10/29  11:00:00,99.1901790252,24.0733432108,17.8338968203,8.80877231105,4.12243109448,41.7362269337,103.112765954,98.1398819241,4.9528840297,0.02
 10/29  12:00:00,84.5450510014,18.6597931503,14.846321216,3.89473479542,4.12243109448,41.7362269337,83.0701198524,78.0972358227,4.9528840297,0.02
 10/29  13:00:00,94.5240759476,23.1322438392,20.3441834968,2.87231305339,4.12243109448,41.7362269337,100.224433675,95.2515496455,4.9528840297,0.02
 10/29  14:00:00,81.8406366654,17.5475848021,17.1319814703,0.0,4.12243109448,41.7362269337,79.1556263815,74.1827423518,4.9528840297,0.02
 10/29  15:00:00,91.2982358134,21.9344810026,21.441150995,0.0,4.12243109448,41.7362269337,96.1850220926,91.2121380629,4.9528840297,0.02
 10/29  16:00:00,64.5493170902,17.5475848021,16.7508721885,0.0,4.12243109448,24.8785346261,79.1321287803,74.1592447506,4.9528840297,0.02
 10/29  17:00:00,65.7731445038,21.9344810026,19.6162541346,0.0,2.06121554724,15.9888894789,103.826275676,100.834545259,2.97173041782,0.02
 10/29  18:00:00,63.7826291351,17.5475848021,13.2309633487,0.0,2.06121554724,15.9888894789,86.9150193907,83.9232889728,2.97173041782,0.02
 10/29  19:00:00,70.4802675266,21.9344810026,14.8997941833,0.0,2.06121554724,15.9888894789,109.33134821,106.339617792,2.97173041782,0.02
 10/29  20:00:00,61.8320241968,17.5475848021,11.2108107099,0.0,2.06121554724,15.9888894789,88.8669515583,85.8752211405,2.97173041782,0.02
 10/29  21:00:00,73.9628032425,23.2177983275,13.7307985115,3.41373719625,2.06121554724,15.9888894789,111.086382442,108.094652024,2.97173041782,0.02
 10/29  22:00:00,69.1519822862,19.2586745686,11.3820704048,5.5444189095,2.06121554724,15.9888894789,89.9145708099,86.9228403921,2.97173041782,0.02
 10/29  23:00:00,78.6053695601,23.6455707691,14.1045728501,7.28741663801,2.06121554724,15.9888894789,112.163838895,109.172108478,2.97173041782,0.02
 10/29  24:00:00,74.246741699,19.6864470102,10.9142183163,10.5335025568,2.06121554724,15.9888894789,90.5549382795,87.5632078617,2.97173041782,0.02
 10/30  01:00:00,82.6842144169,23.6455707691,15.2742148085,8.66791755004,4.12243109448,15.9888894789,111.863881429,108.872151011,2.97173041782,0.02
 10/30  02:00:00,78.6628909692,19.6864470102,12.8868930149,11.3377120008,4.12243109448,15.9888894789,89.8022556623,86.8105252444,2.97173041782,0.02
 10/30  03:00:00,84.9332771767,23.6455707691,16.9407615038,9.48943125424,4.12243109448,15.9888894789,111.637185408,108.64545499,2.97173041782,0.02
 10/30  04:00:00,108.575913333,28.1750577835,20.7919726429,7.42872652295,12.3672932834,24.9413748627,126.52970739,121.55682336,4.9528840297,0.02
 10/30  05:00:00,140.732859307,28.0373749872,23.8772477378,36.6380801577,12.3672932834,24.9413748627,194.68161387,189.70872984,4.9528840297,0.02
 10/30  06:00:00,196.163910636,28.917907448,24.2529419072,32.6674238097,24.7345865669,70.7195625826,159.572802835,149.647034775,9.90576805939,0.02
 10/30  07:00:00,207.190544562,28.9503669461,24.5137367104,21.1043250324,37.1018798503,92.3937384068,147.125211074,128.611413778,9.90576805939,8.60802923614
 10/30  08:00:00,213.93754482,28.9610135793,25.0542864539,17.6059824169,37.1018798503,104.434947198,131.930829286,122.005061227,9.90576805939,0.02
 10/30  09:00:00,224.764216507,28.9686271215,26.2832210023,15.1544602606,37.1018798503,116.476155989,128.103627644,118.177859584,9.90576805939,0.02
 10/30  10:00:00,224.462688475,28.9797422892,27.9626026112,13.1617827779,37.1018798503,116.476155989,133.430496711,114.892874783,9.90576805939,8.63185386897
 10/30  11:00:00,224.518014595,28.9930594453,29.7975732923,11.3686577221,37.1018798503,116.476155989,121.946184113,112.020416054,9.90576805939,0.02
 10/30  12:00:00,213.195637034,29.0136175494,32.1203903184,9.74463034171,37.1018798503,104.434947198,128.184224377,109.649595793,9.90576805939,8.62886052429
 10/30  13:00:00,225.403742295,29.0360337231,33.6011854349,8.4078096964,37.1018798503,116.476155989,117.130049459,107.2042814,9.90576805939,0.02
 10/30  14:00:00,224.910510033,29.069346637,34.1630189889,7.31956760707,37.1018798503,116.476155989,123.955086528,105.417559635,9.90576805939,8.63175883373
 10/30  15:00:00,224.521328433,29.1189654106,34.6218201008,6.42224608267,37.1018798503,116.476155989,113.848308239,103.92254018,9.90576805939,0.02
 10/30  16:00:00,223.748219316,29.1670756055,34.6530995045,5.57027603209,37.1018798503,116.476155989,112.224879321,102.299111262,9.90576805939,0.02
 10/30  17:00:00,230.366973715,29.2031473202,34.6372700273,5.12242559927,37.1018798503,116.476155989,119.859561592,101.336434371,9.90576805939,8.61735916144
 10/30  18:00:00,144.987860705,27.3908083072,30.4112534335,0.0,24.7345865669,47.5788473902,83.0533324088,78.0804483791,4.9528840297,0.02
