Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  19:00:00,146.128745279,27.4977514176,31.4451953831,0.0,24.7345865669,47.5788473902,87.607047059,82.6341630293,4.9528840297,0.02
 10/30  20:00:00,125.112874863,27.1769220864,32.0070892837,0.0,12.3672932834,38.6892022431,100.524021212,97.532290794,2.97173041782,0.02
 10/30  21:00:00,85.5280440114,14.0380678417,17.5462623136,0.0,12.3672932834,27.0668015668,63.456392086,60.4646616682,2.97173041782,0.02
 10/30  22:00:00,78.0153227317,19.3023432823,23.9372203905,0.0,4.12243109448,15.9888894789,88.2544902236,85.2627598058,2.97173041782,0.02
 10/30  23:00:00,63.4280956667,12.6892474462,16.1654242172,0.0305957285541,4.12243109448,15.9888894789,54.9657310063,51.9740005885,2.97173041782,0.02
 10/30  24:00:00,78.7797596309,19.3023432823,24.7016572435,0.0,4.12243109448,15.9888894789,91.6561299663,88.6643995485,2.97173041782,0.02
 10/31  01:00:00,61.8848877309,11.7263137178,15.5669143504,0.0747124667172,4.12243109448,15.9888894789,50.50757123,47.5158408122,2.97173041782,0.02
 10/31  02:00:00,77.9450735981,19.1735658151,23.9254449432,0.0961848065705,4.12243109448,15.9888894789,85.8065297081,82.8147992903,2.97173041782,0.02
 10/31  03:00:00,59.3497173639,10.9563233229,13.7738617446,0.102585033712,4.12243109448,15.9888894789,50.153082458,47.1613520402,2.97173041782,0.02
 10/31  04:00:00,118.276417174,28.210705487,37.7209832569,0.164571945616,12.3672932834,24.9413748627,115.358482576,110.385598546,4.9528840297,0.02
 10/31  05:00:00,136.208742516,28.0784865697,39.434078475,16.5160209464,12.3672932834,24.9413748627,178.782525785,173.809641756,4.9528840297,0.02
 10/31  06:00:00,193.997944237,29.0097047357,42.0370722698,12.6255296605,24.7345865669,70.7195625826,144.907460324,134.981692264,9.90576805939,0.02
 10/31  07:00:00,212.319523169,29.1681899951,40.6863025484,7.49374693917,37.1018798503,92.3937384068,134.418793975,115.905005558,9.90576805939,8.60802035754
 10/31  08:00:00,221.363529737,29.2876710354,45.4022251445,4.35736893911,37.1018798503,104.434947198,118.406110781,108.480342722,9.90576805939,0.02
 10/31  09:00:00,240.32106504,29.4622178191,54.1164501473,2.38448232791,37.1018798503,116.476155989,112.510422438,102.584654379,9.90576805939,0.02
 10/31  10:00:00,244.631277772,29.7259833602,58.8952902637,1.65144098871,37.1018798503,116.476155989,116.240820671,97.7030612003,9.90576805939,8.63199141122
 10/31  11:00:00,246.77778149,29.8032643659,61.4290738185,1.18671090611,37.1018798503,116.476155989,105.740720941,95.8149528816,9.90576805939,0.02
 10/31  12:00:00,232.153736149,29.7723333947,59.2394940473,0.824907089683,37.1018798503,104.434947198,114.098452292,95.5636630485,9.90576805939,8.62902118365
 10/31  13:00:00,240.380326116,29.9175578347,55.5808633824,0.523184529342,37.1018798503,116.476155989,103.834068187,93.9083001274,9.90576805939,0.02
 10/31  14:00:00,236.948477069,30.1427706043,52.1318816284,0.315242941066,37.1018798503,116.476155989,109.736424731,91.1987424245,9.90576805939,8.63191424694
 10/31  15:00:00,235.504759874,30.2891930456,50.5939065648,0.263359266237,37.1018798503,116.476155989,98.9993025671,89.0735345077,9.90576805939,0.02
 10/31  16:00:00,232.826433341,30.1690117886,48.0420316634,0.257613737293,37.1018798503,116.476155989,99.9428077818,90.0170397224,9.90576805939,0.02
 10/31  17:00:00,233.157575017,30.0620406916,41.3751687637,0.316236646404,37.1018798503,116.476155989,109.715042978,91.1918346303,9.90576805939,8.61744028836
 10/31  18:00:00,144.399303396,27.604694528,29.6088094795,0.0,24.7345865669,47.5788473902,75.0738112956,70.1009272659,4.9528840297,0.02
 10/31  19:00:00,143.074335387,28.2463531905,27.6421819904,0.0,24.7345865669,47.5788473902,80.9210246631,75.9481406334,4.9528840297,0.02
 10/31  20:00:00,116.906351897,26.3213772032,24.6561090308,0.0,12.3672932834,38.6892022431,94.8907202678,91.89898985,2.97173041782,0.02
 10/31  21:00:00,83.3846231278,15.3213851666,14.1195228215,0.0,12.3672932834,27.0668015668,59.929320304,56.9375898862,2.97173041782,0.02
 10/31  22:00:00,71.6992988052,19.3023432823,17.4494599375,0.0,4.12243109448,15.9888894789,84.7778432451,81.7861128273,2.97173041782,0.02
 10/31  23:00:00,59.2981756561,13.3955177097,10.5247143351,0.0,4.12243109448,15.9888894789,56.815962523,53.8242321052,2.97173041782,0.02
 10/31  24:00:00,79.8837916978,22.5761396651,17.2993779825,0.0,4.12243109448,15.9888894789,100.737428565,97.7456981474,2.97173041782,0.02
 11/01  01:00:00,69.0896476019,17.9753572437,12.7070355136,0.0,4.12243109448,15.9888894789,78.5054342792,75.5137038614,2.97173041782,0.02
 11/01  02:00:00,75.7935584426,23.2177983275,14.6708115166,0.0936765520352,4.12243109448,15.9888894789,98.7512838045,95.7595533867,2.97173041782,0.02
 11/01  03:00:00,70.1433960962,18.317575197,11.2301715879,0.144844910994,4.12243109448,15.9888894789,80.534133566,77.5424031482,2.97173041782,0.02
 11/01  04:00:00,106.601733744,27.8898761558,15.1562195139,0.327935627733,12.3672932834,24.9413748627,112.789032182,107.816148152,4.9528840297,0.02
 11/01  05:00:00,132.8051762,28.5499388048,17.6176454675,17.9922188998,12.3672932834,24.9413748627,179.147664055,174.174780025,4.9528840297,0.02
 11/01  06:00:00,188.6351247,29.0079391206,17.3600597643,14.0882942786,24.7345865669,70.7195625826,146.168814064,136.243046005,9.90576805939,0.02
 11/01  07:00:00,206.312680174,29.2375318235,17.4571351866,9.1879479934,37.1018798503,92.3937384068,135.941366689,117.42753192,9.90576805939,8.60806670956
 11/01  08:00:00,208.548889898,29.3240022103,17.911104119,5.97001250113,37.1018798503,104.434947198,120.206742913,110.280974854,9.90576805939,0.02
 11/01  09:00:00,219.764516688,29.4421512788,18.3950036122,4.16247654036,37.1018798503,116.476155989,114.585123527,104.659355468,9.90576805939,0.02
 11/01  10:00:00,221.818820375,29.683643622,18.5805234442,3.72001121908,37.1018798503,116.476155989,118.227930011,99.6909491719,9.90576805939,8.63121277965
 11/01  11:00:00,223.45335271,30.0159883399,19.1320923516,3.24227626587,37.1018798503,116.476155989,105.556889398,95.6311213388,9.90576805939,0.02
 11/01  12:00:00,212.191405312,30.2859600135,20.412664732,2.23605321845,37.1018798503,104.434947198,111.199403556,92.6646185367,9.90576805939,8.62901695952
 11/01  13:00:00,225.441514279,30.15354307,21.025608754,1.81360852107,37.1018798503,116.476155989,103.221159212,93.2953911522,9.90576805939,0.02
 11/01  14:00:00,230.052588376,30.4529700257,21.5597416278,1.43102089643,37.1018798503,116.476155989,108.435362154,89.8975668069,9.90576805939,8.63202728786
 11/01  15:00:00,231.687496045,30.2209057711,21.8914051033,1.246511037,37.1018798503,116.476155989,100.644297685,90.7185296258,9.90576805939,0.02
 11/01  16:00:00,232.151840605,30.1102656686,20.9468956213,1.26352952828,37.1018798503,116.476155989,100.996920652,91.0711525923,9.90576805939,0.02
 11/01  17:00:00,239.662386221,29.9163302609,19.3349717468,1.5597198642,37.1018798503,116.476155989,110.8700077,92.3467424596,9.90576805939,8.61749718089
 11/01  18:00:00,160.286659678,27.604694528,14.9667680717,0.0,24.7345865669,47.5788473902,77.1854686004,72.2125845707,4.9528840297,0.02
 11/01  19:00:00,156.833831534,28.1037623766,12.1400361719,0.0,24.7345865669,47.5788473902,83.7700902769,78.7972062472,4.9528840297,0.02
 11/01  20:00:00,134.449450679,26.7491496448,10.9291002746,0.0,12.3672932834,38.6892022431,97.9008637999,94.9091333821,2.97173041782,0.02
 11/01  21:00:00,108.971360566,21.377485359,8.98592922933,0.0313839445273,12.3672932834,27.0668015668,83.3813893949,80.3896589771,2.97173041782,0.02
 11/01  22:00:00,82.1582451489,17.5475848021,7.21401542525,0.0,4.12243109448,15.9888894789,75.9637934702,72.9720630524,2.97173041782,0.02
 11/01  23:00:00,99.0829212329,22.8755803742,9.1395713854,0.309511427067,4.12243109448,15.9888894789,96.5578563141,93.5661258963,2.97173041782,0.02
 11/01  24:00:00,87.8264349368,18.6170159062,7.13900307555,0.953811685608,4.12243109448,15.9888894789,79.3422393499,76.3505089321,2.97173041782,0.02
 11/02  01:00:00,99.4983680449,22.1483672235,8.56509487067,0.218269549368,4.12243109448,15.9888894789,100.09772363,97.1059932126,2.97173041782,0.02
 11/02  02:00:00,91.405590108,19.6864470102,6.27362860073,4.25725315191,4.12243109448,15.9888894789,80.991414305,77.9996838872,2.97173041782,0.02
 11/02  03:00:00,106.555555881,23.6455707691,7.46641563442,4.94185762249,4.12243109448,15.9888894789,101.793907438,98.8021770203,2.97173041782,0.02
 11/02  04:00:00,137.762429058,28.4602394113,8.06384764426,5.64780209471,12.3672932834,24.9413748627,115.146403867,110.173519837,4.9528840297,0.02
 11/02  05:00:00,162.203185092,28.073339562,11.5733107341,26.9476053933,12.3672932834,24.9413748627,183.133358104,178.160474075,4.9528840297,0.02
 11/02  06:00:00,219.747907946,28.9871283507,12.1266613819,25.9802529177,24.7345865669,70.7195625826,166.813564211,156.887796151,9.90576805939,0.02
 11/02  07:00:00,234.108505582,29.0988733874,12.5903002117,18.7188171667,37.1018798503,92.3937384068,153.862258641,135.348409651,9.90576805939,8.60808093091
 11/02  08:00:00,234.759839666,29.1801895546,13.6211734431,14.1806025461,37.1018798503,104.434947198,132.550000293,122.624232234,9.90576805939,0.02
 11/02  09:00:00,243.380601914,29.264647416,15.0478631573,10.2727298203,37.1018798503,116.476155989,119.735762632,109.809994572,9.90576805939,0.02
 11/02  10:00:00,242.986606809,29.3898826922,16.9656482208,8.79568762782,37.1018798503,116.476155989,119.886705531,101.348717127,9.90576805939,8.63222034465
 11/02  11:00:00,243.088383517,29.6086681957,18.8798022955,7.81076079905,37.1018798503,116.476155989,107.080656604,97.1548885443,9.90576805939,0.02
 11/02  12:00:00,230.898293162,29.8960094796,20.15831174,6.3672605841,37.1018798503,104.434947198,112.16398561,93.6291579362,9.90576805939,8.62905961493
 11/02  13:00:00,239.292985287,30.1198299885,20.8428350335,5.19996976164,37.1018798503,116.476155989,101.192530824,91.2667627648,9.90576805939,0.02
 11/02  14:00:00,237.348278624,30.2607857012,21.2448756969,4.21985305428,37.1018798503,116.476155989,107.870787455,89.3329230679,9.90576805939,8.63209632728
 11/02  15:00:00,236.14423137,30.2794525253,21.1348545207,3.57813460585,37.1018798503,116.476155989,98.1412401212,88.2154720618,9.90576805939,0.02
 11/02  16:00:00,235.140963369,30.0974280788,20.5157082157,3.16994155933,37.1018798503,116.476155989,98.9250651993,88.9992971399,9.90576805939,0.02
 11/02  17:00:00,241.733698489,29.8381712902,19.7266776544,3.01214329967,37.1018798503,116.476155989,110.058282536,91.5349855767,9.90576805939,8.61752889955
 11/02  18:00:00,161.294784425,27.604694528,15.9520916946,0.0,24.7345865669,47.5788473902,76.9001398663,71.9272558366,4.9528840297,0.02
 11/02  19:00:00,160.510785159,28.0324669697,14.966134806,0.0,24.7345865669,47.5788473902,83.2130939634,78.2402099337,4.9528840297,0.02
 11/02  20:00:00,138.45705506,26.7491496448,14.3697771256,0.0,12.3672932834,38.6892022431,97.1364472703,94.1447168524,2.97173041782,0.02
 11/02  21:00:00,110.745936294,21.3204490334,11.4218934865,0.0883447297154,12.3672932834,27.0668015668,82.4494987014,79.4577682836,2.97173041782,0.02
 11/02  22:00:00,82.5491335246,17.5475848021,9.55617361223,0.0,4.12243109448,15.9888894789,75.3516468828,72.3599164649,2.97173041782,0.02
 11/02  23:00:00,94.7676621944,23.0039121067,11.4274886448,0.364753711492,4.12243109448,15.9888894789,96.807422727,93.8156923092,2.97173041782,0.02
 11/02  24:00:00,81.3256168729,17.5475848021,8.8887037534,0.0,4.12243109448,15.9888894789,78.7992586737,75.8075282558,2.97173041782,0.02
 11/03  01:00:00,96.1867556582,23.1322438392,11.9181598701,1.06455238861,4.12243109448,15.9888894789,99.9202996238,96.928569206,2.97173041782,0.02
 11/03  02:00:00,84.0658599507,18.6170159062,9.17500622318,1.71752105413,4.12243109448,15.9888894789,81.1248551445,78.1331247267,2.97173041782,0.02
 11/03  03:00:00,98.8531423295,23.6455707691,10.3966814507,4.04086359502,4.12243109448,15.9888894789,101.3303265,98.3385960819,2.97173041782,0.02
 11/03  04:00:00,127.595269865,28.3176485974,11.8547826452,4.04113511586,12.3672932834,24.9413748627,114.57563439,109.60275036,4.9528840297,0.02
 11/03  05:00:00,152.061622713,28.0853817171,15.5422774803,24.2277258123,12.3672932834,24.9413748627,182.142100002,177.169215972,4.9528840297,0.02
 11/03  06:00:00,209.69738864,29.000867669,15.5578474637,22.9213640793,24.7345865669,70.7195625826,162.484142802,143.978007987,9.90576805939,8.60036675556
 11/03  07:00:00,225.965580532,29.1493418631,15.3363250514,16.444638808,37.1018798503,92.3937384068,133.45427222,123.52850416,9.90576805939,0.02
 11/03  08:00:00,226.785878008,29.2048924106,15.639342539,14.5381475041,37.1018798503,104.434947198,125.979566338,116.053798279,9.90576805939,0.02
 11/03  09:00:00,237.39450258,29.2584584982,15.8040553539,12.6173841131,37.1018798503,116.476155989,120.579219791,110.653451731,9.90576805939,0.02
 11/03  10:00:00,239.316809428,29.3803144605,17.2751944471,9.29049100492,37.1018798503,116.476155989,122.239262305,103.70118153,9.90576805939,8.63231271624
 11/03  11:00:00,242.711955808,29.6034640655,18.7484513353,8.14240165698,37.1018798503,116.476155989,107.877756745,97.9519886856,9.90576805939,0.02
 11/03  12:00:00,233.085312298,29.9328077458,19.4464424212,6.68139994238,37.1018798503,104.434947198,112.325134202,93.7912979359,9.90576805939,8.62806820663
 11/03  13:00:00,242.952456341,30.2004813444,20.182110519,5.28153482866,37.1018798503,116.476155989,100.906911929,90.9811438699,9.90576805939,0.02
 11/03  14:00:00,239.506331672,30.36639291,20.3294938914,4.16961311315,37.1018798503,116.476155989,107.658148397,89.1216696214,9.90576805939,8.63071071599
 11/03  15:00:00,237.248812028,30.3839838528,20.1050374169,3.45658770217,37.1018798503,116.476155989,97.9591164002,88.0333483409,9.90576805939,0.02
 11/03  16:00:00,236.560237666,30.205904928,19.8658026314,2.96439008733,37.1018798503,116.476155989,107.25699315,88.7248936575,9.90576805939,8.62633143336
 11/03  17:00:00,243.058837123,29.8989706198,18.5670481566,2.8520340394,37.1018798503,116.476155989,101.471291058,91.5455229984,9.90576805939,0.02
 11/03  18:00:00,161.278945864,27.604694528,14.219959854,0.0,24.7345865669,47.5788473902,77.2505240606,72.2776400309,4.9528840297,0.02
 11/03  19:00:00,159.597135558,28.1037623766,13.7697203604,0.0,24.7345865669,47.5788473902,83.6548159541,78.6819319244,4.9528840297,0.02
 11/03  20:00:00,135.970117943,26.7491496448,14.0898830631,0.000390199559414,12.3672932834,38.6892022431,97.4681284355,94.4763980177,2.97173041782,0.02
 11/03  21:00:00,111.589625712,21.2063763823,11.4389404002,0.0916372608383,12.3672932834,27.0668015668,81.5483001793,78.5565697615,2.97173041782,0.02
 11/03  22:00:00,84.6063650704,17.5475848021,9.55107572932,0.0,4.12243109448,15.9888894789,75.4458364851,72.4541060673,2.97173041782,0.02
 11/03  23:00:00,98.7360056225,23.0039121067,11.7500629781,0.443212673158,4.12243109448,15.9888894789,96.7307769772,93.7390465594,2.97173041782,0.02
 11/03  24:00:00,83.9071521371,17.9753572437,8.95465801582,0.32508206718,4.12243109448,15.9888894789,79.2818428909,76.290112473,2.97173041782,0.02
 11/04  01:00:00,95.803639677,23.0039121067,10.9046842992,1.14308799807,4.12243109448,15.9888894789,99.965569789,96.9738393712,2.97173041782,0.02
 11/04  02:00:00,85.8818396091,19.6864470102,8.42139727728,4.31435542617,4.12243109448,15.9888894789,80.9658563821,77.9741259643,2.97173041782,0.02
 11/04  03:00:00,96.3706955739,23.6455707691,10.4898637827,4.65364242837,4.12243109448,15.9888894789,110.366710261,98.7931427012,2.97173041782,8.60183714166
 11/04  04:00:00,107.752634716,28.4602394113,12.200811925,7.24260754812,4.12243109448,16.0517297156,121.617326364,118.625595946,2.97173041782,0.02
 11/04  05:00:00,105.952939214,28.0324669697,12.5723204621,6.7049623804,4.12243109448,16.0517297156,123.281383595,120.289653178,2.97173041782,0.02
 11/04  06:00:00,135.139443415,28.8880118529,12.0939571981,11.4422310201,4.12243109448,39.6058045677,116.952349579,113.960619161,2.97173041782,0.02
 11/04  07:00:00,194.379116139,28.8951914239,15.1183228388,44.0979817499,12.3672932834,65.3531420225,172.656739067,167.683855037,4.9528840297,0.02
 11/04  08:00:00,180.191780064,28.8942586864,16.6167625701,33.6903472845,12.3672932834,68.2430321324,162.691494082,157.718610052,4.9528840297,0.02
 11/04  09:00:00,197.827672837,28.9209213827,19.3407910369,23.0380170267,16.4897243779,93.1370602926,143.887494627,135.942880179,7.92461444751,0.02
 11/04  10:00:00,194.453515824,28.9253757702,21.2358716203,18.6260423103,16.4897243779,93.1370602926,136.842440545,128.897826098,7.92461444751,0.02
 11/04  11:00:00,192.948587485,28.9532918891,22.2359708239,15.9969426983,16.4897243779,93.1370602926,133.145536095,125.200921647,7.92461444751,0.02
 11/04  12:00:00,183.28073064,28.9470872254,22.9586007207,14.3586494832,16.4897243779,83.9857416113,140.802667363,124.267206788,7.92461444751,8.6108461282
 11/04  13:00:00,180.150549868,28.9719004391,23.909390604,12.5089696322,16.4897243779,83.9857416113,129.779892135,121.835277687,7.92461444751,0.02
 11/04  14:00:00,179.804002626,28.9499767928,24.0298993857,11.5974483246,16.4897243779,83.9857416113,129.760948042,121.816333594,7.92461444751,0.02
 11/04  15:00:00,149.328485994,28.8880118529,20.4183654607,0.0,12.3672932834,70.6512738906,69.8589263935,64.8860423638,4.9528840297,0.02
 11/04  16:00:00,149.884339935,28.8880118529,19.5981808597,0.0231031583739,12.3672932834,70.6512738906,70.2860972836,65.3132132539,4.9528840297,0.02
 11/04  17:00:00,143.938708189,28.8880118529,18.7495309888,0.299214423146,12.3672932834,58.1284167478,75.5381635408,70.5652795111,4.9528840297,0.02
 11/04  18:00:00,112.264337013,26.3213772032,17.5888542173,0.0,12.3672932834,24.9413748627,98.6342866434,93.6614026137,4.9528840297,0.02
 11/04  19:00:00,109.517195115,26.3213772032,16.5231106153,0.0,12.3672932834,24.9413748627,105.664008611,100.691124582,4.9528840297,0.02
 11/04  20:00:00,92.0926294699,26.3213772032,16.3536511834,0.0,4.12243109448,16.0517297156,114.584631795,111.592901377,2.97173041782,0.02
 11/04  21:00:00,79.1679649396,20.1797225224,13.319968737,0.0,4.12243109448,15.9888894789,94.927395015,91.9356645971,2.97173041782,0.02
 11/04  22:00:00,72.4844457874,17.5475848021,11.2786085135,0.0,4.12243109448,15.9888894789,83.5969370969,80.6052066791,2.97173041782,0.02
 11/04  23:00:00,81.3963504949,21.9344810026,14.0475644765,0.0,4.12243109448,15.9888894789,105.041159191,102.049428774,2.97173041782,0.02
 11/04  24:00:00,73.147749867,18.830902127,10.8549197653,1.96658060773,4.12243109448,15.9888894789,93.4507751807,81.8772093661,2.97173041782,8.60183539679
 11/05  01:00:00,81.1558593125,23.2177983275,13.4826363283,3.14876487207,2.06121554724,15.9888894789,107.541322506,104.549592088,2.97173041782,0.02
 11/05  02:00:00,74.3568438232,19.2586745686,10.2251088874,5.24225030256,2.06121554724,15.9888894789,86.930988662,83.9392582442,2.97173041782,0.02
 11/05  03:00:00,86.7992318672,24.0733432108,12.7840575202,8.09429797328,2.06121554724,15.9888894789,109.161647844,106.169917426,2.97173041782,0.02
 11/05  04:00:00,75.231062908,19.2586745686,10.4250383825,7.33951108192,2.06121554724,15.9888894789,88.1879238356,85.1961934178,2.97173041782,0.02
 11/05  05:00:00,87.8543149245,24.0733432108,13.1240647867,10.2018425817,2.06121554724,15.9888894789,110.497301366,107.505570948,2.97173041782,0.02
 11/05  06:00:00,74.2016195684,19.2586745686,11.1580252642,8.64626437639,2.06121554724,15.9888894789,89.159521193,86.1677907752,2.97173041782,0.02
 11/05  07:00:00,74.3414861258,24.0733432108,15.0630165794,10.9980328809,2.06121554724,15.9888894789,111.282526723,108.290796305,2.97173041782,0.02
 11/05  08:00:00,83.0234462124,18.9164566153,12.8879481369,4.24369929718,4.12243109448,41.7362269337,86.1531663399,81.1802823102,4.9528840297,0.02
 11/05  09:00:00,94.8378819557,23.9022342341,18.414265469,5.03492621252,4.12243109448,41.7362269337,102.952636088,97.9797520578,4.9528840297,0.02
 11/05  10:00:00,83.0257725054,18.574238662,15.5685762834,1.98279645784,4.12243109448,41.7362269337,80.6051742555,75.6322902258,4.9528840297,0.02
 11/05  11:00:00,93.3947775878,23.1322438392,20.4734376022,2.19474830959,4.12243109448,41.7362269337,98.0521169706,93.0792329409,4.9528840297,0.02
 11/05  12:00:00,83.2342440466,18.6170159062,16.4239134491,1.21124991953,4.12243109448,41.7362269337,78.052186169,73.0793021393,4.9528840297,0.02
 11/05  13:00:00,93.2298267962,23.6455707691,19.4412404842,2.22898102828,4.12243109448,41.7362269337,94.4961471392,89.5232631095,4.9528840297,0.02
 11/05  14:00:00,84.4743525412,19.6864971708,14.9948342794,2.6235917865,4.12243109448,41.7362269337,76.487576085,71.5146920553,4.9528840297,0.02
 11/05  15:00:00,91.9543568377,23.6455707691,18.4673662753,1.79022979617,4.12243109448,41.7362269337,94.9702253213,89.9973412916,4.9528840297,0.02
 11/05  16:00:00,63.4179072569,18.4031296854,13.7353365566,0.969644437039,4.12243109448,24.8785346261,78.3849961989,73.4121121692,4.9528840297,0.02
 11/05  17:00:00,65.4703157336,21.9344810026,16.1522734382,0.0,2.06121554724,15.9888894789,103.080675442,100.088945024,2.97173041782,0.02
 11/05  18:00:00,63.690389095,17.5475848021,12.3759614614,0.0,2.06121554724,15.9888894789,86.4768235093,83.4850930915,2.97173041782,0.02
 11/05  19:00:00,71.2265499213,21.9344810026,15.1812763676,0.0,2.06121554724,15.9888894789,109.75218078,106.760450362,2.97173041782,0.02
 11/05  20:00:00,62.9856610612,17.5475848021,11.7034421417,0.0,2.06121554724,15.9888894789,89.2717848215,86.2800544037,2.97173041782,0.02
 11/05  21:00:00,71.0088590135,21.9344810026,14.6159873155,0.0,2.06121554724,15.9888894789,111.134790099,108.143059682,2.97173041782,0.02
 11/05  22:00:00,62.5059406974,17.5475848021,11.6150385098,0.0,2.06121554724,15.9888894789,89.983722837,86.9919924192,2.97173041782,0.02
 11/05  23:00:00,75.0676750456,23.2177983275,14.6264446313,3.47069994077,2.06121554724,15.9888894789,112.218034565,109.226304147,2.97173041782,0.02
 11/05  24:00:00,69.2928121,19.2586745686,11.5814381129,5.19913850402,2.06121554724,15.9888894789,90.7268990083,87.7351685905,2.97173041782,0.02
 11/06  01:00:00,82.3145198304,23.4316845483,14.5106766022,5.20319175696,4.12243109448,15.9888894789,111.873763908,108.88203349,2.97173041782,0.02
 11/06  02:00:00,79.4594591835,19.6864470102,11.1550432863,8.79798455742,4.12243109448,15.9888894789,89.8112596342,86.8195292164,2.97173041782,0.02
 11/06  03:00:00,87.3489757478,23.6455707691,13.1860429234,8.01048215986,4.12243109448,15.9888894789,111.933645635,108.941915217,2.97173041782,0.02
 11/06  04:00:00,81.6650334094,19.6864470102,10.1581883067,10.8783717831,4.12243109448,15.9888894789,98.9229312803,87.3493626587,2.97173041782,8.60183820376
 11/06  05:00:00,110.374016844,28.0324669697,15.1251445155,6.57259318019,12.3672932834,24.9413748627,127.475093114,122.502209084,4.9528840297,0.02
 11/06  06:00:00,149.960626523,28.4708294108,18.1362695252,43.0941710746,12.3672932834,24.9413748627,195.301761136,190.328877106,4.9528840297,0.02
 11/06  07:00:00,186.21708907,28.9164312492,18.3771579416,31.794644429,24.7345865669,70.7195625826,161.167730705,151.241962645,9.90576805939,0.02
 11/06  08:00:00,201.310476307,28.9543116216,19.0798748919,21.4154831459,37.1018798503,92.3937384068,140.29675179,130.37098373,9.90576805939,0.02
 11/06  09:00:00,209.980237419,28.9653445139,20.9010285047,17.7975672475,37.1018798503,104.434947198,133.455800381,123.530032322,9.90576805939,0.02
 11/06  10:00:00,220.52007881,28.9792840055,21.8700677714,15.3127506352,37.1018798503,116.476155989,129.994487167,119.502686812,9.90576805939,0.586032295223
 11/06  11:00:00,219.6635765,29.0046482896,22.5265097016,13.3160213863,37.1018798503,116.476155989,134.028203173,116.056541073,9.90576805939,8.06589404067
 11/06  12:00:00,218.749678598,29.0289594982,23.7536373701,11.4603587653,37.1018798503,116.476155989,122.89647631,112.970708251,9.90576805939,0.02
 11/06  13:00:00,205.868132121,29.0483900744,24.5368550912,9.96590489551,37.1018798503,104.434947198,129.177560998,110.641983492,9.90576805939,8.6298094464
 11/06  14:00:00,217.320251659,29.066289079,25.1316261593,8.76354159222,37.1018798503,116.476155989,118.476400025,108.550631966,9.90576805939,0.02
 11/06  15:00:00,216.055668045,29.0883609258,24.7046428305,7.90409215909,37.1018798503,116.476155989,125.574383346,107.036007861,9.90576805939,8.63260742518
 11/06  16:00:00,214.284595355,29.1246656127,23.5882795735,7.21328752537,37.1018798503,116.476155989,115.475797657,105.550029597,9.90576805939,0.02
 11/06  17:00:00,220.171818907,29.1572045132,22.5990611386,7.01024582595,37.1018798503,116.476155989,123.259132998,104.72677078,9.90576805939,8.62659415842
 11/06  18:00:00,227.128311284,29.1868105213,22.7280862298,6.76180725587,37.1018798503,116.476155989,113.99399688,104.068228821,9.90576805939,0.02
 11/06  19:00:00,133.408515215,27.3908083072,18.831893701,0.0,24.7345865669,47.5788473902,85.9033017243,80.9304176946,4.9528840297,0.02
 11/06  20:00:00,132.512156889,27.4621037142,17.8642349157,0.0,24.7345865669,47.5788473902,90.9756586179,86.0027745882,4.9528840297,0.02
 11/06  21:00:00,112.006268808,27.1769220864,18.8624839038,0.0379775620493,12.3672932834,38.6892022431,104.045708066,101.053977648,2.97173041782,0.02
 11/06  22:00:00,87.9179253546,19.3023432823,14.2561876899,0.0,12.3672932834,27.0668015668,84.6710610645,81.6793306467,2.97173041782,0.02
 11/06  23:00:00,69.2434053973,18.830902127,12.0584593039,0.61612635421,4.12243109448,15.9888894789,78.3227911982,75.3310607804,2.97173041782,0.02
 11/06  24:00:00,81.8689400482,21.9344810026,15.4440159243,0.0,4.12243109448,15.9888894789,99.7421952626,96.7504648448,2.97173041782,0.02
 11/07  01:00:00,73.8945920631,18.574238662,12.2989398952,1.0138230632,4.12243109448,15.9888894789,89.4065374874,77.8343732381,2.97173041782,8.6004338315
 11/07  02:00:00,84.7653672139,21.9344810026,15.861629231,0.0,4.12243109448,15.9888894789,101.608116596,98.6163861779,2.97173041782,0.02
 11/07  03:00:00,78.1135423026,18.830902127,12.5219428631,1.93815184892,4.12243109448,15.9888894789,81.8793520702,78.8876216524,2.97173041782,0.02
 11/07  04:00:00,89.6860317174,22.6189169092,15.8588430665,1.15988154497,4.12243109448,15.9888894789,102.05004485,99.0583144325,2.97173041782,0.02
 11/07  05:00:00,122.170763684,27.8898761558,19.0066059721,2.12960919122,12.3672932834,24.9413748627,115.213348822,110.240464793,4.9528840297,0.02
 11/07  06:00:00,155.843754035,28.5097319977,22.8970468217,28.6792883452,12.3672932834,24.9413748627,182.164056596,177.191172566,4.9528840297,0.02
 11/07  07:00:00,200.056222675,28.9847383422,23.8846122208,20.184530786,24.7345865669,70.7195625826,147.645822543,137.720054484,9.90576805939,0.02
 11/07  08:00:00,221.788305268,29.0818045382,24.6963927036,12.6547926558,37.1018798503,92.3937384068,127.279746899,117.353978839,9.90576805939,0.02
 11/07  09:00:00,229.641191371,29.1644279284,25.1467813505,9.86688288097,37.1018798503,104.434947198,120.680746502,110.754978442,9.90576805939,0.02
 11/07  10:00:00,240.663860243,29.2298011984,25.4288187542,8.00270805734,37.1018798503,116.476155989,125.39816627,106.864429265,9.90576805939,8.62796894548
 11/07  11:00:00,242.161191936,29.343547398,27.7627521519,6.17084097869,37.1018798503,116.476155989,111.796413127,101.870645068,9.90576805939,0.02
 11/07  12:00:00,245.759628966,29.6537842799,30.1648055852,4.9899497499,37.1018798503,116.476155989,114.654780029,96.1147323952,9.90576805939,8.63427957452
 11/07  13:00:00,237.374181292,29.9428636037,32.3089671708,3.75111590125,37.1018798503,104.434947198,102.455614878,92.5298468183,9.90576805939,0.02
 11/07  14:00:00,250.801852345,30.1284399233,35.5209866507,2.48630768968,37.1018798503,116.476155989,108.489944552,89.9498865009,9.90576805939,8.63428999123
 11/07  15:00:00,252.281474324,30.1643097694,37.7379983337,2.02082294174,37.1018798503,116.476155989,98.421468597,88.4957005376,9.90576805939,0.02
 11/07  16:00:00,251.326998547,30.0250506358,37.7424858358,1.79488147682,37.1018798503,116.476155989,98.9834420264,89.057673967,9.90576805939,0.02
 11/07  17:00:00,258.926674221,29.8357181365,35.9959160638,1.68788098798,37.1018798503,116.476155989,109.280183402,90.748116197,9.90576805939,8.62629914523
 11/07  18:00:00,263.094350694,29.7478607531,35.7220312126,1.62774772295,37.1018798503,116.476155989,101.622778616,91.697010557,9.90576805939,0.02
 11/07  19:00:00,173.368242965,27.604694528,29.8267978121,0.0,24.7345865669,47.5788473902,75.1715148775,70.1986308478,4.9528840297,0.02
 11/07  20:00:00,172.641692789,28.0324669697,29.8255920935,0.0,24.7345865669,47.5788473902,80.5643437943,75.5914597646,4.9528840297,0.02
 11/07  21:00:00,148.73382243,26.7491496448,27.5212572427,0.0,12.3672932834,38.6892022431,93.9473245454,90.9555941276,2.97173041782,0.02
 11/07  22:00:00,102.601710047,15.2358306782,17.5988294445,0.0,12.3672932834,27.0668015668,67.1406171203,55.5651770581,2.97173041782,8.60370964441
 11/07  23:00:00,97.2189286822,19.3023432823,20.6557144776,0.0,4.12243109448,15.9888894789,83.8156061061,80.8238756882,2.97173041782,0.02
 11/07  24:00:00,76.6420464301,13.481072198,14.7351107666,0.0,4.12243109448,15.9888894789,57.4408182695,54.4490878516,2.97173041782,0.02
 11/08  01:00:00,98.4453546113,19.5162295031,21.5966187486,0.0,4.12243109448,15.9888894789,90.9424668491,87.9507364313,2.97173041782,0.02
 11/08  02:00:00,69.5414183946,11.3840957645,12.8026127245,0.0010726312806,4.12243109448,15.9888894789,47.9198025138,44.928072096,2.97173041782,0.02
 11/08  03:00:00,98.3812364858,19.7082813671,21.9833967263,0.0733814271275,4.12243109448,15.9888894789,83.5066736212,80.5149432034,2.97173041782,0.02
 11/08  04:00:00,68.397473391,10.8707688346,12.2462071987,0.0066796245155,4.12243109448,15.9888894789,48.0226079813,45.0308775635,2.97173041782,0.02
 11/08  05:00:00,139.359248508,28.3176485974,30.3465854666,0.0978531125348,12.3672932834,24.9413748627,108.579188632,103.606304602,4.9528840297,0.02
 11/08  06:00:00,150.570533894,28.1305815737,30.1898364108,11.634584282,12.3672932834,24.9413748627,174.319811315,169.346927285,4.9528840297,0.02
 11/08  07:00:00,202.088729441,29.0520502953,30.9479564554,10.0115421118,24.7345865669,70.7195625826,140.963233306,131.037465247,9.90576805939,0.02
 11/08  08:00:00,226.300632389,29.3558540857,33.641394414,5.72277274085,37.1018798503,92.3937384068,121.918202788,111.992434728,9.90576805939,0.02
 11/08  09:00:00,240.707974798,29.451907354,39.3886547124,4.26913708721,37.1018798503,104.434947198,116.138510169,106.21274211,9.90576805939,0.02
 11/08  10:00:00,253.369275303,29.5588460798,47.0568038728,3.14579590898,37.1018798503,116.476155989,120.894480602,102.360862663,9.90576805939,8.62784988016
 11/08  11:00:00,254.648123402,29.6878829564,51.1845170389,2.45251850967,37.1018798503,116.476155989,109.097170239,99.1714021794,9.90576805939,0.02
 11/08  12:00:00,258.053693559,29.7660740304,53.1264161452,1.97955950083,37.1018798503,116.476155989,115.657075053,97.1182965639,9.90576805939,8.63301042982
 11/08  13:00:00,249.391201659,30.0274448227,56.2622895523,1.24308497568,37.1018798503,104.434947198,103.869223127,93.9434550678,9.90576805939,0.02
 11/08  14:00:00,262.278821792,30.1612969567,58.4040879482,0.781221876577,37.1018798503,116.476155989,110.380282664,91.8400149085,9.90576805939,8.63449969605
 11/08  15:00:00,262.065268152,30.2455140662,57.412919144,0.541586697391,37.1018798503,116.476155989,100.193719432,90.2679513723,9.90576805939,0.02
 11/08  16:00:00,258.335208249,30.2334606994,54.9408032031,0.470021895535,37.1018798503,116.476155989,108.580803566,90.043833877,9.90576805939,8.63120162931
 11/08  17:00:00,262.772716366,30.1803144628,52.2589096845,0.479958792329,37.1018798503,116.476155989,100.528257852,90.6024897922,9.90576805939,0.02
 11/08  18:00:00,264.128142684,30.1325331289,49.7636095889,0.516293724234,37.1018798503,116.476155989,100.863849942,90.9380818823,9.90576805939,0.02
 11/08  19:00:00,166.895016116,27.604694528,34.4746617229,0.0,24.7345865669,47.5788473902,74.2774917621,69.3046077324,4.9528840297,0.02
 11/08  20:00:00,165.603544466,28.2463531905,33.6355503274,0.0,24.7345865669,47.5788473902,88.4024118091,74.8409055233,4.9528840297,8.60862225607
 11/08  21:00:00,136.464356008,26.7491496448,28.662513095,0.0,12.3672932834,38.6892022431,93.5762506451,90.5845202272,2.97173041782,0.02
 11/08  22:00:00,93.4047211386,14.8936127249,16.5451783622,0.0,12.3672932834,27.0668015668,55.7891558021,52.7974253843,2.97173041782,0.02
 11/08  23:00:00,85.5379782504,19.4449340962,20.1274151262,0.0,4.12243109448,15.9888894789,83.4290578807,80.4373274629,2.97173041782,0.02
 11/08  24:00:00,64.0098875682,12.2614750046,12.0217966514,0.0,4.12243109448,15.9888894789,50.532946458,47.5412160402,2.97173041782,0.02
 11/09  01:00:00,79.2175813355,19.4516179021,17.8915806622,0.0,4.12243109448,15.9888894789,81.7198155463,78.7280851285,2.97173041782,0.02
 11/09  02:00:00,57.640294161,10.8707688346,10.0334073564,0.0,4.12243109448,15.9888894789,48.9665625191,45.9748321013,2.97173041782,0.02
 11/09  03:00:00,72.9115410307,19.2805089255,17.9654730778,0.0,4.12243109448,15.9888894789,86.2164273009,83.224696883,2.97173041782,0.02
 11/09  04:00:00,63.57247721,15.2144420562,13.5680277322,0.0365946530492,4.12243109448,15.9888894789,66.6249685725,63.6332381547,2.97173041782,0.02
 11/09  05:00:00,103.374487767,27.9183943186,23.2283726524,0.0475642859098,12.3672932834,24.9413748627,110.967444336,105.994560306,4.9528840297,0.02
 11/09  06:00:00,118.842758064,28.1278284307,26.8745529851,11.6602201124,12.3672932834,24.9413748627,177.935148163,172.962264133,4.9528840297,0.02
 11/09  07:00:00,170.18232701,29.1328090377,28.6658062046,9.10557419814,24.7345865669,70.7195625826,144.339018925,134.413250865,9.90576805939,0.02
 11/09  08:00:00,198.534036575,29.4235908154,33.4404013698,5.39709488272,37.1018798503,92.3937384068,125.331351913,115.405583853,9.90576805939,0.02
 11/09  09:00:00,218.054011471,29.5129985262,42.0154687095,4.20918655121,37.1018798503,104.434947198,128.077619633,109.548640236,9.90576805939,8.62321133734
 11/09  10:00:00,229.828663095,29.5930734744,42.6573697673,3.22029178036,37.1018798503,116.476155989,115.623183373,105.697415313,9.90576805939,0.02
 11/09  11:00:00,225.098164261,29.7199077005,38.2482735456,2.77137481014,37.1018798503,116.476155989,112.28775628,102.361988221,9.90576805939,0.02
 11/09  12:00:00,221.879164816,30.1288101988,35.2595098804,2.13205531908,37.1018798503,116.476155989,115.504517378,96.9644311555,9.90576805939,8.63431816269
 11/09  13:00:00,207.195481833,30.2188067876,31.8884924348,1.54699514083,37.1018798503,104.434947198,105.185729182,95.2599611228,9.90576805939,0.02
 11/09  14:00:00,216.485842388,30.5180342857,27.9538220856,1.21387779966,37.1018798503,116.476155989,110.399385332,91.8589913465,9.90576805939,8.63462592609
 11/09  15:00:00,221.278043906,30.5203831096,24.2917032376,1.13618510649,37.1018798503,116.476155989,99.8237695564,89.898001497,9.90576805939,0.02
 11/09  16:00:00,224.399272102,30.3126598736,22.5163924596,1.22356588276,37.1018798503,116.476155989,109.056015894,90.518969482,9.90576805939,8.63127835244
 11/09  17:00:00,237.089695139,30.0336133518,20.2155160505,1.43468375119,37.1018798503,116.476155989,102.274335093,92.3485670331,9.90576805939,0.02
 11/09  18:00:00,245.029105774,29.8534096912,17.673405858,1.84373129349,37.1018798503,116.476155989,103.688991008,93.7632229486,9.90576805939,0.02
 11/09  19:00:00,159.77182396,27.604694528,12.2769806241,0.0,24.7345865669,47.5788473902,86.6976661629,73.1377864961,4.9528840297,8.60699563714
 11/09  20:00:00,160.228468829,28.0324669697,9.52156998202,0.0,24.7345865669,47.5788473902,84.6277100709,79.6548260412,4.9528840297,0.02
 11/09  21:00:00,140.615842715,26.7491496448,7.68403659396,0.000337802363827,12.3672932834,38.6892022431,98.5491130295,95.5573826117,2.97173041782,0.02
 11/09  22:00:00,115.69441198,22.3404190874,5.67132303615,0.191282280465,12.3672932834,27.0668015668,85.7644069496,82.7726765317,2.97173041782,0.02
 11/09  23:00:00,85.132345062,17.5475848021,4.08211205001,0.0,4.12243109448,15.9888894789,76.6060282521,73.6142978342,2.97173041782,0.02
 11/09  24:00:00,99.9781154642,22.8755803742,4.83213068407,0.969433106399,4.12243109448,15.9888894789,97.8731563771,94.8814259593,2.97173041782,0.02
 11/10  01:00:00,89.8220739285,19.4725607894,3.33497647556,3.52751884477,4.12243109448,15.9888894789,80.1862525989,77.1945221811,2.97173041782,0.02
 11/10  02:00:00,102.465375844,23.6455707691,3.37137261734,4.47104371039,4.12243109448,15.9888894789,101.03058786,98.0388574424,2.97173041782,0.02
 11/10  03:00:00,92.6368563747,19.6864470102,2.26034170412,7.65749075846,4.12243109448,15.9888894789,82.4101725643,79.4184421465,2.97173041782,0.02
 11/10  04:00:00,105.157628403,23.6455707691,3.41735699638,7.6175830778,4.12243109448,15.9888894789,103.970048776,100.978318358,2.97173041782,0.02
 11/10  05:00:00,134.258796728,28.4602394113,3.47361605249,8.64594043714,12.3672932834,24.9413748627,117.864547135,112.891663106,4.9528840297,0.02
 11/10  06:00:00,161.43746693,28.0570432041,6.59905503054,32.4553975961,12.3672932834,24.9413748627,186.141997014,181.169112984,4.9528840297,0.02
 11/10  07:00:00,209.537709162,28.9755698695,6.84758730659,30.9234337011,24.7345865669,70.7195625826,186.976357882,177.050589823,9.90576805939,0.02
 11/10  08:00:00,223.035130562,29.057329772,8.60960963364,20.6947046098,37.1018798503,92.3937384068,162.520427189,152.59465913,9.90576805939,0.02
 11/10  09:00:00,229.541840076,29.1425818191,11.0452710107,15.5276460732,37.1018798503,104.434947198,151.576417579,133.045664245,9.90576805939,8.62498527547
 11/10  10:00:00,241.472833959,29.2123955728,12.4737532531,12.5989680708,37.1018798503,116.476155989,130.529571157,120.603803098,9.90576805939,0.02
 11/10  11:00:00,242.611993374,29.2553104117,14.6336815556,10.7710098741,37.1018798503,116.476155989,128.248862045,109.710058977,9.90576805939,8.63303500866
 11/10  12:00:00,242.399084276,29.3494373217,16.387607643,9.07618636938,37.1018798503,116.476155989,110.377547005,100.451778945,9.90576805939,0.02
 11/10  13:00:00,229.939562153,29.4196287695,17.3262893892,7.95216049255,37.1018798503,104.434947198,116.433690785,97.8979482094,9.90576805939,8.62997451572
 11/10  14:00:00,242.000414179,29.4523315312,18.2629898916,6.75165919648,37.1018798503,116.476155989,106.588440265,96.6626722061,9.90576805939,0.02
 11/10  15:00:00,244.261109938,29.5472980238,18.1083025543,5.85083669723,37.1018798503,116.476155989,112.89413981,94.3553643303,9.90576805939,8.63300742038
 11/10  16:00:00,244.189492588,29.4773940815,17.1774038983,5.55849605309,37.1018798503,116.476155989,104.58836084,94.6625927809,9.90576805939,0.02
 11/10  17:00:00,248.624250345,29.4179198298,15.6781907776,5.81955621966,37.1018798503,116.476155989,106.521279286,96.5955112266,9.90576805939,0.02
 11/10  18:00:00,250.873187075,29.4003265225,13.7382829059,6.36723048771,37.1018798503,116.476155989,119.938568037,101.414853323,9.90576805939,8.61794665432
 11/10  19:00:00,160.801321741,27.604694528,10.1815805391,0.0,24.7345865669,47.5788473902,82.5639674826,77.5910834529,4.9528840297,0.02
 11/10  20:00:00,159.862109914,27.8898761558,9.62996666723,0.0649630001549,24.7345865669,47.5788473902,87.6414170795,82.6685330498,4.9528840297,0.02
 11/10  21:00:00,135.721062698,26.7491496448,9.71602430217,0.10352667493,12.3672932834,38.6892022431,100.979480214,97.9877497966,2.97173041782,0.02
 11/10  22:00:00,110.176380442,22.1265328666,8.95012302833,0.540501363208,12.3672932834,27.0668015668,86.9461696957,83.9544392779,2.97173041782,0.02
 11/10  23:00:00,79.4123153788,17.5475848021,7.39966420477,0.0,4.12243109448,15.9888894789,77.1427342081,74.1510037903,2.97173041782,0.02
 11/10  24:00:00,93.282272465,23.2177983275,9.55896636009,2.42010243543,4.12243109448,15.9888894789,99.4613392018,96.469608784,2.97173041782,0.02
 11/11  01:00:00,80.938758345,19.2586745686,8.07725417671,4.54420071325,2.06121554724,15.9888894789,81.2889332634,78.2972028455,2.97173041782,0.02
 11/11  02:00:00,92.9835585516,24.0733432108,10.6073724727,7.14615644299,2.06121554724,15.9888894789,102.709926401,99.7181959834,2.97173041782,0.02
 11/11  03:00:00,80.5989501257,19.2586745686,8.69281346129,6.7318303815,2.06121554724,15.9888894789,83.4540589007,80.4623284829,2.97173041782,0.02
 11/11  04:00:00,95.6463647811,24.0733432108,11.9251215038,9.43289793616,2.06121554724,15.9888894789,105.141918979,102.150188561,2.97173041782,0.02
 11/11  05:00:00,84.0326836365,19.2586745686,9.54924667035,8.41132741531,2.06121554724,15.9888894789,85.5301936368,82.538463219,2.97173041782,0.02
 11/11  06:00:00,98.9041674182,24.0733432108,11.9731287962,11.3894773411,2.06121554724,15.9888894789,106.583890531,103.592160113,2.97173041782,0.02
 11/11  07:00:00,78.1856880685,19.2586745686,9.73056121404,9.70762074759,2.06121554724,15.9888894789,85.9909747572,82.9992443393,2.97173041782,0.02
 11/11  08:00:00,86.4753172298,24.0733432108,12.656529805,12.4977447322,2.06121554724,15.9888894789,107.546654839,104.554924421,2.97173041782,0.02
 11/11  09:00:00,99.2331946414,19.2586745686,10.3191577885,8.56263894044,4.12243109448,41.7362269337,84.3530519155,79.3801678858,4.9528840297,0.02
 11/11  10:00:00,113.840892134,24.0733432108,13.3444808219,10.6251672771,4.12243109448,41.7362269337,110.803727186,97.2490288213,4.9528840297,8.60181433536
 11/11  11:00:00,100.997045131,19.2586745686,11.1832897394,7.85885756591,4.12243109448,41.7362269337,82.2606605164,77.2877764867,4.9528840297,0.02
 11/11  12:00:00,116.752621485,24.0733432108,14.8487910403,7.4939410444,4.12243109448,41.7362269337,98.159662353,93.1867783233,4.9528840297,0.02
 11/11  13:00:00,103.281032299,19.1731200803,11.7372177486,5.41479567019,4.12243109448,41.7362269337,79.6373231037,74.664439074,4.9528840297,0.02
 11/11  14:00:00,118.182474448,23.6455707691,14.3897603287,5.44151666093,4.12243109448,41.7362269337,98.8792013028,93.9063172731,4.9528840297,0.02
 11/11  15:00:00,100.589709437,17.9753572437,11.4882481699,1.30024822519,4.12243109448,41.7362269337,80.2754472851,75.3025632554,4.9528840297,0.02
 11/11  16:00:00,111.178156696,21.9344810026,13.8324123812,0.0,4.12243109448,41.7362269337,99.0574503936,94.0845663639,4.9528840297,0.02
 11/11  17:00:00,96.1915927502,19.1446019175,9.65886420251,4.4882617616,4.12243109448,24.8785346261,81.680260329,76.7073762993,4.9528840297,0.02
 11/11  18:00:00,107.568481507,23.6455707691,11.0047115294,8.14069647497,2.06121554724,15.9888894789,105.565990048,102.57425963,2.97173041782,0.02
 11/11  19:00:00,97.5308660114,19.6864470102,8.11618572074,12.0038080603,2.06121554724,15.9888894789,87.2780699117,84.2863394939,2.97173041782,0.02
 11/11  20:00:00,107.435187218,23.6455707691,9.41348706454,10.8870862527,2.06121554724,15.9888894789,109.2603941,106.268663682,2.97173041782,0.02
 11/11  21:00:00,98.6122068411,19.6864470102,7.46126674563,15.1856379202,2.06121554724,15.9888894789,88.792189027,85.8004586092,2.97173041782,0.02
 11/11  22:00:00,107.975357529,23.6455707691,9.59214846445,12.9035951079,2.06121554724,15.9888894789,110.98197521,107.990244793,2.97173041782,0.02
 11/11  23:00:00,100.143672768,19.6864470102,7.7884402762,17.2584321855,2.06121554724,15.9888894789,89.8108867214,86.8191563036,2.97173041782,0.02
 11/11  24:00:00,109.375821266,23.6455707691,10.2344849698,14.1916079503,2.06121554724,15.9888894789,111.930327626,108.938597208,2.97173041782,0.02
 11/12  01:00:00,101.144151672,19.6864470102,8.27032696039,18.5982694554,2.06121554724,15.9888894789,90.4855934834,87.4938630656,2.97173041782,0.02
 11/12  02:00:00,109.302346465,23.6455707691,10.4030218875,15.1251787274,2.06121554724,15.9888894789,112.793765656,109.802035238,2.97173041782,0.02
 11/12  03:00:00,102.106526505,19.6864470102,8.40992169721,19.6491378341,2.06121554724,15.9888894789,91.0723789827,88.0806485648,2.97173041782,0.02
 11/12  04:00:00,110.824055127,23.6455707691,11.0171222727,15.8753824816,2.06121554724,15.9888894789,113.291209161,110.299478743,2.97173041782,0.02
 11/12  05:00:00,103.442462179,19.6864470102,8.89688483818,20.5739447046,2.06121554724,15.9888894789,91.4566275745,88.4648971567,2.97173041782,0.02
 11/12  06:00:00,111.843553021,23.6455707691,11.4291700434,16.5581143138,2.06121554724,15.9888894789,113.646518826,110.654788408,2.97173041782,0.02
 11/12  07:00:00,96.9928469678,19.6864470102,8.64556667409,21.391860659,2.06121554724,15.9888894789,91.7128167379,88.7210863201,2.97173041782,0.02
 11/12  08:00:00,96.4430785942,23.6455707691,9.88680187963,17.0230741227,2.06121554724,15.9888894789,113.979414176,110.987683758,2.97173041782,0.02
 11/12  09:00:00,112.829214324,19.6864470102,7.52106579545,17.0200291742,4.12243109448,41.7362269337,88.5602405295,83.5873564998,4.9528840297,0.02
 11/12  10:00:00,120.075377786,23.6455707691,9.8119743493,11.709189162,4.12243109448,41.7362269337,105.580651379,100.607767349,4.9528840297,0.02
 11/12  11:00:00,109.699952177,19.6864470102,8.86070050816,11.936079319,4.12243109448,41.7362269337,82.9645851434,77.9917011137,4.9528840297,0.02
 11/12  12:00:00,118.113983369,23.6455707691,11.0531300045,8.72006128269,4.12243109448,41.7362269337,100.202781578,95.229897548,4.9528840297,0.02
 11/12  13:00:00,105.294560674,19.6864470102,7.69810703878,10.3967215016,4.12243109448,41.7362269337,82.042674632,77.0697906023,4.9528840297,0.02
 11/12  14:00:00,115.146090045,23.6455707691,8.76228772388,7.7616988468,4.12243109448,41.7362269337,108.600398181,95.0458926312,4.9528840297,8.6016215204
 11/12  15:00:00,105.205922927,19.6864470102,6.51934451147,9.4481444029,4.12243109448,41.7362269337,81.5675565428,76.5946725131,4.9528840297,0.02
 11/12  16:00:00,114.529939309,23.6455707691,7.64524489182,8.06112053188,4.12243109448,41.7362269337,102.494120502,97.5212364722,4.9528840297,0.02
 11/12  17:00:00,99.0796438198,19.6864470102,5.62480735291,11.9775917326,4.12243109448,24.8785346261,85.1862437961,80.2133597664,4.9528840297,0.02
 11/12  18:00:00,106.832630043,23.6455707691,6.95607870676,13.2685565692,2.06121554724,15.9888894789,109.719124336,106.727393918,2.97173041782,0.02
 11/12  19:00:00,100.416731658,19.6864470102,5.40548649538,18.7620810983,2.06121554724,15.9888894789,90.5502706054,87.5585401876,2.97173041782,0.02
 11/12  20:00:00,110.77524439,23.6455707691,6.68020982712,16.4030457337,2.06121554724,15.9888894789,113.306344306,110.314613888,2.97173041782,0.02
 11/12  21:00:00,104.792860069,19.6864470102,5.19854333359,22.4229519814,2.06121554724,15.9888894789,91.906443765,88.9147133472,2.97173041782,0.02
 11/12  22:00:00,112.663459814,23.6455707691,6.41468395423,18.96868893,2.06121554724,15.9888894789,114.823856281,111.832125863,2.97173041782,0.02
 11/12  23:00:00,107.348346812,19.6864470102,4.98844152881,25.3933494962,2.06121554724,15.9888894789,92.9363393585,89.9446089406,2.97173041782,0.02
 11/12  24:00:00,114.756277722,23.6455707691,6.15278988802,20.8842666035,2.06121554724,15.9888894789,115.821533732,112.829803315,2.97173041782,0.02
 11/13  01:00:00,110.602787774,19.6864470102,4.78920862821,26.5627200207,4.12243109448,15.9888894789,92.8139520141,89.8222215963,2.97173041782,0.02
 11/13  02:00:00,117.922095841,23.6455707691,5.76560289438,21.466947947,4.12243109448,15.9888894789,115.21379549,112.222065072,2.97173041782,0.02
 11/13  03:00:00,112.917973328,19.6864470102,4.60278617049,27.8647682668,4.12243109448,15.9888894789,92.9287870803,89.9370566625,2.97173041782,0.02
 11/13  04:00:00,119.819338622,23.6455707691,6.23806010799,22.3207099067,4.12243109448,15.9888894789,115.457685857,112.465955439,2.97173041782,0.02
 11/13  05:00:00,150.183340519,28.4602394113,7.8265328054,23.494124072,12.3672932834,24.9413748627,131.822178707,126.849294678,4.9528840297,0.02
 11/13  06:00:00,187.622898962,28.0324669697,11.8023612766,56.846127271,12.3672932834,24.9413748627,201.306069875,196.333185845,4.9528840297,0.02
