Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  07:00:00,240.849870524,28.8880342641,12.5910087142,57.9994458988,24.7345865669,70.7195625826,184.640526508,174.714758449,9.90576805939,0.02
 11/13  08:00:00,246.991562514,28.889405737,13.1880125123,39.1102118517,37.1018798503,92.3937384068,161.025956136,151.100188077,9.90576805939,0.02
 11/13  09:00:00,248.136194252,28.8930344825,13.6828862068,30.0732029274,37.1018798503,104.434947198,158.069062273,139.538018634,9.90576805939,8.62527557977
 11/13  10:00:00,254.53554583,28.8996464296,14.1896016898,23.7277699093,37.1018798503,116.476155989,140.779722068,130.853954009,9.90576805939,0.02
 11/13  11:00:00,251.223181932,28.9062250283,15.2407600326,19.2783301924,37.1018798503,116.476155989,140.020354905,121.481104117,9.90576805939,8.63348272785
 11/13  12:00:00,249.412414767,28.9142546696,16.3355645658,15.8475874969,37.1018798503,116.476155989,123.293654066,113.367886006,9.90576805939,0.02
 11/13  13:00:00,237.603932156,28.9189716285,17.1260666632,13.534530177,37.1018798503,104.434947198,119.02062619,109.094858131,9.90576805939,0.02
 11/13  14:00:00,247.465903279,28.9262183259,18.4674922691,11.8711227706,37.1018798503,116.476155989,124.548915753,106.009368967,9.90576805939,8.63377872627
 11/13  15:00:00,249.054217227,28.9353371727,19.0931476337,10.7210474165,37.1018798503,116.476155989,114.305121858,104.379353799,9.90576805939,0.02
 11/13  16:00:00,248.496013862,28.9435814514,18.4252185146,10.3011927447,37.1018798503,116.476155989,121.953340251,103.415816706,9.90576805939,8.63175548563
 11/13  17:00:00,257.945776874,28.9541961936,17.3479228963,10.4810975518,37.1018798503,116.476155989,113.610947372,103.685179312,9.90576805939,0.02
 11/13  18:00:00,263.322841658,28.9714042827,16.2725899724,10.7327854515,37.1018798503,116.476155989,125.08097895,106.5585607,9.90576805939,8.61665019127
 11/13  19:00:00,166.827826959,26.3213772032,12.5391081586,0.0,24.7345865669,47.5788473902,85.9157660943,80.9428820646,4.9528840297,0.02
 11/13  20:00:00,164.923787836,27.1769220864,11.3905198255,0.0330201345749,24.7345865669,47.5788473902,90.6135606816,85.6406766519,4.9528840297,0.02
 11/13  21:00:00,141.92812244,26.7491496448,10.1737599267,0.150630335241,12.3672932834,38.6892022431,104.081267193,101.089536775,2.97173041782,0.02
 11/13  22:00:00,114.171502017,21.0571017625,8.05757103464,0.0,12.3672932834,27.0668015668,89.3289875989,86.337257181,2.97173041782,0.02
 11/13  23:00:00,85.1599783792,17.5475848021,6.26992318759,0.0,4.12243109448,15.9888894789,79.2028333443,76.2111029265,2.97173041782,0.02
 11/13  24:00:00,101.128610786,23.0039121067,7.46284414938,2.83903153705,4.12243109448,15.9888894789,101.26550994,98.2737795222,2.97173041782,0.02
 11/14  01:00:00,93.4632730707,19.6864470102,5.28536884444,8.24170941514,4.12243109448,15.9888894789,81.8113882928,78.819657875,2.97173041782,0.02
 11/14  02:00:00,105.074326705,23.6455707691,5.30309981535,8.53088317583,4.12243109448,15.9888894789,103.570176348,100.578445931,2.97173041782,0.02
 11/14  03:00:00,97.2090704382,19.6864470102,3.42595514916,12.9051447795,4.12243109448,15.9888894789,84.331054122,81.3393237042,2.97173041782,0.02
 11/14  04:00:00,108.007708683,23.6455707691,3.79071174033,11.6240910293,4.12243109448,15.9888894789,106.240810784,103.249080366,2.97173041782,0.02
 11/14  05:00:00,137.994677102,28.4602394113,3.51614060794,13.23690638,12.3672932834,24.9413748627,120.623876784,115.650992755,4.9528840297,0.02
 11/14  06:00:00,169.287039758,28.0379153026,6.35091805702,41.6902191901,12.3672932834,24.9413748627,190.0906878,185.117803771,4.9528840297,0.02
 11/14  07:00:00,217.82416475,28.9257715491,6.60728902342,40.6327577681,24.7345865669,70.7195625826,192.969364453,183.043596393,9.90576805939,0.02
 11/14  08:00:00,229.126662905,28.9577674256,8.65180811656,27.2386305759,37.1018798503,92.3937384068,177.026316758,158.512153706,9.90576805939,8.60839499266
 11/14  09:00:00,235.442357821,28.9682662564,10.7490153784,21.8289242875,37.1018798503,104.434947198,151.625622443,141.699854384,9.90576805939,0.02
 11/14  10:00:00,243.999172131,28.997788243,12.0849602618,17.3858208888,37.1018798503,116.476155989,139.850009449,129.92424139,9.90576805939,0.02
 11/14  11:00:00,241.595477802,29.0706485815,13.1210605876,14.0316064366,37.1018798503,116.476155989,137.776576939,119.238670698,9.90576805939,8.63213818093
 11/14  12:00:00,241.296941785,29.2020613448,13.7365791588,11.863907956,37.1018798503,116.476155989,119.261494344,109.335726285,9.90576805939,0.02
 11/14  13:00:00,230.592851001,29.3330293912,13.9685841049,10.1765647197,37.1018798503,104.434947198,121.299828847,102.763564318,9.90576805939,8.63049647016
 11/14  14:00:00,238.261969784,29.3760347898,13.2965191784,8.7002390984,37.1018798503,116.476155989,111.928042516,102.002274457,9.90576805939,0.02
 11/14  15:00:00,234.961297523,29.320482049,13.147208341,7.6071639826,37.1018798503,116.476155989,122.561595271,104.024015633,9.90576805939,8.63181157819
 11/14  16:00:00,231.87687648,29.2468097534,14.3253545519,6.93030001677,37.1018798503,116.476155989,112.453897608,102.528129548,9.90576805939,0.02
 11/14  17:00:00,238.770712198,29.2193505065,15.5805014938,6.72915935498,37.1018798503,116.476155989,118.535251545,100.002141037,9.90576805939,8.6273424482
 11/14  18:00:00,241.697358956,29.2254959873,16.6136221903,6.68815714153,37.1018798503,116.476155989,109.120200493,99.1944324335,9.90576805939,0.02
 11/14  19:00:00,149.366539261,27.4621037142,13.9477320109,0.0,24.7345865669,47.5788473902,82.5195415287,77.546657499,4.9528840297,0.02
 11/14  20:00:00,146.759939292,27.4621037142,13.893860938,0.00758453804908,24.7345865669,47.5788473902,88.1441977964,83.1713137667,4.9528840297,0.02
 11/14  21:00:00,124.236910406,27.1769220864,14.659476705,0.146499908067,12.3672932834,38.6892022431,101.342906155,98.351175737,2.97173041782,0.02
 11/14  22:00:00,96.9324691942,20.1797225224,12.4650733566,0.0,12.3672932834,27.0668015668,85.5957158565,82.6039854387,2.97173041782,0.02
 11/14  23:00:00,68.5823884033,17.5475848021,11.1390043785,0.0,4.12243109448,15.9888894789,77.8638976769,74.8721672591,2.97173041782,0.02
 11/14  24:00:00,76.3446602815,23.0466893509,14.7383585337,0.859877142127,4.12243109448,15.9888894789,99.4523158727,96.4605854549,2.97173041782,0.02
 11/15  01:00:00,65.1357325937,17.6331392904,11.8090433443,0.0507016595537,4.12243109448,15.9888894789,81.3101655844,78.3184351666,2.97173041782,0.02
 11/15  02:00:00,75.4117943281,22.7900258859,15.052652911,1.30406174871,4.12243109448,15.9888894789,101.863397142,98.8716667237,2.97173041782,0.02
 11/15  03:00:00,69.1568753415,19.0020111036,12.0524848721,2.87198262702,4.12243109448,15.9888894789,82.7640572486,79.7723268307,2.97173041782,0.02
 11/15  04:00:00,80.4539514986,23.9877887224,15.2348853331,5.61118718752,4.12243109448,15.9888894789,112.037419078,100.463841054,2.97173041782,8.60184760662
 11/15  05:00:00,98.4680804661,27.1769220864,17.4517810505,1.65921948877,12.3672932834,24.9413748627,116.748991253,111.776107224,4.9528840297,0.02
 11/15  06:00:00,127.895125777,28.0690639558,20.4205910642,27.2253130089,12.3672932834,24.9413748627,184.857011601,179.884127571,4.9528840297,0.02
 11/15  07:00:00,177.157626766,28.9851943052,21.1194262601,23.77486753,24.7345865669,70.7195625826,149.954480178,140.028712119,9.90576805939,0.02
 11/15  08:00:00,195.308556709,29.0853100748,22.0966070351,13.8536828826,37.1018798503,92.3937384068,128.795783985,118.870015926,9.90576805939,0.02
 11/15  09:00:00,204.39203907,29.172892543,23.0693532752,9.83345728648,37.1018798503,104.434947198,120.914371077,110.988603018,9.90576805939,0.02
 11/15  10:00:00,215.202765375,29.2531163881,23.4286955708,8.14088885996,37.1018798503,116.476155989,125.021397441,106.488501888,9.90576805939,8.62712749409
 11/15  11:00:00,213.572121111,29.2695803498,22.5625667615,7.38138413994,37.1018798503,116.476155989,115.216388054,105.290619995,9.90576805939,0.02
 11/15  12:00:00,212.653658894,29.3560078876,22.1134455946,6.25536326901,37.1018798503,116.476155989,120.478773886,101.937714467,9.90576805939,8.63529136012
 11/15  13:00:00,205.392369402,29.3552180118,22.4242256119,5.58560750194,37.1018798503,104.434947198,110.947574912,101.021806852,9.90576805939,0.02
 11/15  14:00:00,219.038276178,29.3807113509,22.0734587003,4.98877413745,37.1018798503,116.476155989,110.122154203,100.196386144,9.90576805939,0.02
 11/15  15:00:00,218.512043555,29.4297173572,21.3426783879,4.4797467798,37.1018798503,116.476155989,116.820463531,98.2810703042,9.90576805939,8.63362516718
 11/15  16:00:00,217.524598907,29.4325208957,20.2599207597,4.34169741478,37.1018798503,116.476155989,107.735690984,97.8099229244,9.90576805939,0.02
 11/15  17:00:00,229.713850504,29.4232964308,19.6465744252,4.4681255332,37.1018798503,116.476155989,116.643293429,98.110065105,9.90576805939,8.62746026441
 11/15  18:00:00,236.63289833,29.4201173007,19.0506236265,4.75741873691,37.1018798503,116.476155989,108.147137359,98.2213692992,9.90576805939,0.02
 11/15  19:00:00,149.097161258,27.604694528,14.8682256536,0.0,24.7345865669,47.5788473902,81.7086623407,76.735778311,4.9528840297,0.02
 11/15  20:00:00,151.796551478,28.0324669697,14.0207459054,0.0,24.7345865669,47.5788473902,87.1811153382,82.2082313085,4.9528840297,0.02
 11/15  21:00:00,132.55216024,26.7491496448,13.303080624,0.0174720182375,12.3672932834,38.6892022431,101.284000659,97.1931155709,2.97173041782,1.11915466988
 11/15  22:00:00,108.030000853,21.3204490334,10.5011225178,0.259066927867,12.3672932834,27.0668015668,91.8350168414,81.3572520239,2.97173041782,7.50603439975
 11/15  23:00:00,80.6578056915,17.5475848021,8.7326410039,0.0,4.12243109448,15.9888894789,76.8034651472,73.8117347294,2.97173041782,0.02
 11/15  24:00:00,95.4753970276,23.2177983275,10.856351314,1.52269742057,4.12243109448,15.9888894789,98.118750533,95.1270201152,2.97173041782,0.02
 11/16  01:00:00,81.0750657564,17.5475848021,8.33649911466,0.0,4.12243109448,15.9888894789,79.9364782322,76.9447478143,2.97173041782,0.02
 11/16  02:00:00,99.7718128031,23.8166797458,10.0830818942,4.17000817352,4.12243109448,15.9888894789,101.248072275,98.2563418574,2.97173041782,0.02
 11/16  03:00:00,88.6293478764,19.2586745686,7.78768093578,5.26105198762,4.12243109448,15.9888894789,82.3608774978,79.36914708,2.97173041782,0.02
 11/16  04:00:00,104.170537753,24.0733432108,9.01157167209,8.27502931335,4.12243109448,15.9888894789,103.457646087,100.465915669,2.97173041782,0.02
 11/16  05:00:00,128.233013967,28.0324669697,9.12613362294,5.69496269683,12.3672932834,24.9413748627,116.637413547,111.664529517,4.9528840297,0.02
 11/16  06:00:00,163.324952039,28.4961302105,12.3521827055,36.7603604729,12.3672932834,24.9413748627,184.07524819,179.102364161,4.9528840297,0.02
 11/16  07:00:00,206.745297685,28.97238489,12.6677606459,27.8707423203,24.7345865669,70.7195625826,166.614064301,156.688296242,9.90576805939,0.02
 11/16  08:00:00,219.82635397,29.0522519292,13.6719224542,18.510950871,37.1018798503,92.3937384068,142.847086004,132.921317945,9.90576805939,0.02
 11/16  09:00:00,227.997081833,29.1261397512,15.3384966697,14.3820890157,37.1018798503,104.434947198,127.588863881,117.663095822,9.90576805939,0.02
 11/16  10:00:00,238.994589054,29.1807879512,16.6185440986,12.2132604573,37.1018798503,116.476155989,127.253726686,108.719068081,9.90576805939,8.62889054517
 11/16  11:00:00,237.95847405,29.2489625789,17.6528996146,9.8159392463,37.1018798503,116.476155989,114.414007931,104.488239872,9.90576805939,0.02
 11/16  12:00:00,238.123709884,29.2920872735,18.4059889378,8.40547873053,37.1018798503,116.476155989,120.624305681,102.083146698,9.90576805939,8.63539092385
 11/16  13:00:00,227.274878535,29.3613852779,18.9158993873,7.27076759074,37.1018798503,104.434947198,109.247752072,99.3219840128,9.90576805939,0.02
 11/16  14:00:00,238.825504548,29.3609641396,19.1067074208,6.53784527307,37.1018798503,116.476155989,117.437545404,98.8962921669,9.90576805939,8.63548517776
 11/16  15:00:00,239.763077515,29.3769216462,18.8430146639,5.93635712694,37.1018798503,116.476155989,108.377136539,98.4513684796,9.90576805939,0.02
 11/16  16:00:00,239.158729179,29.3894715552,17.7215741652,5.93915481383,37.1018798503,116.476155989,116.950945327,98.4130855787,9.90576805939,8.63209168921
 11/16  17:00:00,247.887293049,29.3927498204,16.4562831797,6.34505552589,37.1018798503,116.476155989,108.525839886,98.6000718271,9.90576805939,0.02
 11/16  18:00:00,253.946378699,29.39186723,16.0292844879,6.7288006125,37.1018798503,116.476155989,108.512814575,98.5870465156,9.90576805939,0.02
 11/16  19:00:00,162.79350941,27.604694528,11.166034613,0.00286039869122,24.7345865669,47.5788473902,90.8634397642,77.3016976372,4.9528840297,8.60885809723
 11/16  20:00:00,161.863611047,27.8898761558,9.61441896214,0.0204664653443,24.7345865669,47.5788473902,88.0855901029,83.1127060732,4.9528840297,0.02
 11/16  21:00:00,139.874982117,26.7491496448,9.52952466509,0.1090034509,12.3672932834,38.6892022431,101.054219525,98.0624891069,2.97173041782,0.02
 11/16  22:00:00,114.274210982,22.0552374597,7.71880322368,0.658631300046,12.3672932834,27.0668015668,86.9263824567,83.9346520388,2.97173041782,0.02
 11/16  23:00:00,83.8848105709,17.5475848021,6.12045895447,0.0,4.12243109448,15.9888894789,77.4451151028,74.453384685,2.97173041782,0.02
 11/16  24:00:00,99.5391619972,23.0039121067,7.61931719049,2.20744584723,4.12243109448,15.9888894789,99.2792262511,96.2874958333,2.97173041782,0.02
 11/17  01:00:00,91.4313786161,19.6864470102,6.03165718757,6.2933103624,4.12243109448,15.9888894789,79.9980384413,77.0063080234,2.97173041782,0.02
 11/17  02:00:00,103.807679749,23.6455707691,7.62440543659,6.49698129555,4.12243109448,15.9888894789,101.040318905,98.0485884876,2.97173041782,0.02
 11/17  03:00:00,94.7447532959,19.6864470102,5.80846356689,9.76638358704,4.12243109448,15.9888894789,82.038221797,79.0464913792,2.97173041782,0.02
 11/17  04:00:00,105.320828166,23.6455707691,7.09360639903,9.02995438422,4.12243109448,15.9888894789,103.457086264,100.465355846,2.97173041782,0.02
 11/17  05:00:00,134.016747009,28.4602394113,7.76672767496,9.85234211747,12.3672932834,24.9413748627,117.494594227,112.521710197,4.9528840297,0.02
 11/17  06:00:00,161.967731765,28.052238397,11.3181431349,34.372822018,12.3672932834,24.9413748627,185.725764342,180.752880313,4.9528840297,0.02
 11/17  07:00:00,213.020626073,28.9676698502,11.5698299264,32.3232891557,24.7345865669,70.7195625826,171.216025918,161.290257859,9.90576805939,0.02
 11/17  08:00:00,223.112479419,29.0382046551,12.9191451418,20.6384691495,37.1018798503,92.3937384068,146.160806888,136.235038829,9.90576805939,0.02
 11/17  09:00:00,228.090610864,29.1221743806,15.4168676308,14.8165719452,37.1018798503,104.434947198,135.256927114,116.726877627,9.90576805939,8.6242814281
 11/17  10:00:00,237.901442696,29.2272743564,16.481126437,11.7948950785,37.1018798503,116.476155989,115.118592133,105.192824074,9.90576805939,0.02
 11/17  11:00:00,238.334140341,29.3808784906,17.4172932114,10.2086720694,37.1018798503,116.476155989,119.003012121,100.463387127,9.90576805939,8.6338569345
 11/17  12:00:00,237.934084598,29.6220922003,18.4070389424,8.55947048706,37.1018798503,116.476155989,106.304101734,96.3783336749,9.90576805939,0.02
 11/17  13:00:00,226.107471827,29.8360119085,18.9103849238,7.19808832335,37.1018798503,104.434947198,112.244253299,93.7076822598,9.90576805939,8.63080297943
 11/17  14:00:00,235.307555407,29.9686969982,18.8310314636,5.94475009599,37.1018798503,116.476155989,101.684025296,91.7582572366,9.90576805939,0.02
 11/17  15:00:00,235.10480681,29.9685172175,18.6408563878,5.11884907863,37.1018798503,116.476155989,109.167847371,90.6282356516,9.90576805939,8.63384366018
 11/17  16:00:00,235.143566623,29.7973779577,17.9920590737,4.65619497353,37.1018798503,116.476155989,101.39181339,91.4660453309,9.90576805939,0.02
 11/17  17:00:00,245.963855892,29.5404852856,16.6454820109,4.68859128388,37.1018798503,116.476155989,104.25590662,94.3301385608,9.90576805939,0.02
 11/17  18:00:00,249.466185445,29.4437252106,15.4126203672,5.03905803001,37.1018798503,116.476155989,114.530017101,96.0059311166,9.90576805939,8.61831792513
 11/17  19:00:00,160.440847511,27.604694528,11.0662301013,0.0,24.7345865669,47.5788473902,80.2491411505,75.2762571208,4.9528840297,0.02
 11/17  20:00:00,160.76508758,27.8898761558,9.51203742398,0.0112839102354,24.7345865669,47.5788473902,86.3496248762,81.3767408465,4.9528840297,0.02
 11/17  21:00:00,138.709688824,26.7491496448,8.92835311813,0.0650798963853,12.3672932834,38.6892022431,99.9411717057,96.9494412878,2.97173041782,0.02
 11/17  22:00:00,114.416349298,22.3404190874,7.33934584019,0.632733351919,12.3672932834,27.0668015668,86.7205098452,83.7287794274,2.97173041782,0.02
 11/17  23:00:00,84.1996791715,17.5475848021,5.97821840413,0.0,4.12243109448,15.9888894789,77.1583096683,74.1665792505,2.97173041782,0.02
 11/17  24:00:00,100.501047707,23.0039121067,7.8654740431,1.81438437278,4.12243109448,15.9888894789,98.7258886669,95.7341582491,2.97173041782,0.02
 11/18  01:00:00,92.2163022984,19.6864470102,6.00868365702,5.8268216485,4.12243109448,15.9888894789,79.5771022789,76.5853718611,2.97173041782,0.02
 11/18  02:00:00,104.569656024,23.6455707691,6.92421767735,6.3489653404,4.12243109448,15.9888894789,100.830981908,97.8392514898,2.97173041782,0.02
 11/18  03:00:00,95.5426430699,19.6864470102,5.07357312652,10.0172128233,4.12243109448,15.9888894789,82.1215088663,79.1297784485,2.97173041782,0.02
 11/18  04:00:00,106.572623964,23.6455707691,5.93599220887,9.38289392913,4.12243109448,15.9888894789,103.612760787,100.62103037,2.97173041782,0.02
 11/18  05:00:00,121.332728839,28.4602394113,6.44775587762,13.3084466337,4.12243109448,16.0517297156,123.75986542,120.768135003,2.97173041782,0.02
 11/18  06:00:00,118.54035124,28.0324669697,6.97081008778,11.3782257162,4.12243109448,16.0517297156,125.14513308,122.153402663,2.97173041782,0.02
 11/18  07:00:00,144.725776858,28.8880118529,7.86114157794,17.9393304374,4.12243109448,39.6058045677,141.325839043,129.752261905,2.97173041782,8.60184672066
 11/18  08:00:00,205.732624079,28.8880118529,13.2567808178,53.9629416448,12.3672932834,65.3531420225,182.506167608,177.533283578,4.9528840297,0.02
 11/18  09:00:00,198.156312417,28.8880118529,15.0533204221,42.9036053721,12.3672932834,68.2430321324,170.581848104,165.608964074,4.9528840297,0.02
 11/18  10:00:00,215.97683706,28.9044469115,16.7542305041,30.5362533825,16.4897243779,93.1370602926,150.165935388,142.22132094,7.92461444751,0.02
 11/18  11:00:00,212.866586354,28.9094327715,17.8637971434,26.3251739872,16.4897243779,93.1370602926,139.235870015,131.291255568,7.92461444751,0.02
 11/18  12:00:00,210.494501361,28.9109497263,18.0898641826,22.3159039451,16.4897243779,93.1370602926,134.842477075,126.897862627,7.92461444751,0.02
 11/18  13:00:00,199.696932111,28.9129697089,18.3339498615,19.7039219261,16.4897243779,83.9857416113,132.471585894,124.526971447,7.92461444751,0.02
 11/18  14:00:00,198.103264142,28.9115072548,18.5641617204,19.0604281038,16.4897243779,83.9857416113,141.34757033,124.811644966,7.92461444751,8.61131091621
 11/18  15:00:00,196.830224025,28.9114305389,18.8018207887,16.9520664656,16.4897243779,83.9857416113,130.671485362,122.726870915,7.92461444751,0.02
 11/18  16:00:00,160.578115402,28.8880118529,15.9363481398,0.386641189003,12.3672932834,70.6512738906,72.2236809824,67.2507969528,4.9528840297,0.02
 11/18  17:00:00,171.070218788,28.8880118529,15.5711961979,1.11498995564,12.3672932834,70.6512738906,75.239104239,70.2662202093,4.9528840297,0.02
 11/18  18:00:00,156.555003914,28.8880118529,15.2487330472,1.98808081349,12.3672932834,58.1284167478,81.8080020759,76.8351180462,4.9528840297,0.02
 11/18  19:00:00,114.748943139,26.3213772032,15.144598871,0.0,12.3672932834,24.9413748627,101.641080453,96.6681964237,4.9528840297,0.02
 11/18  20:00:00,113.135725258,26.3213772032,15.1156270714,0.0,12.3672932834,24.9413748627,107.622965048,102.650081018,4.9528840297,0.02
 11/18  21:00:00,94.1637119938,26.3213772032,14.859190975,0.0,4.12243109448,16.0517297156,116.482681338,113.49095092,2.97173041782,0.02
 11/18  22:00:00,85.2738498152,22.3404190874,12.3576878519,2.95542254375,4.12243109448,15.9888894789,97.7419375735,94.7502071557,2.97173041782,0.02
 11/18  23:00:00,81.4367739025,19.6864470102,10.4704509159,7.34229243298,4.12243109448,15.9888894789,83.6625199383,80.6707895205,2.97173041782,0.02
 11/18  24:00:00,89.7042353854,23.6455707691,13.1010984452,6.99122399064,4.12243109448,15.9888894789,104.572620784,101.580890367,2.97173041782,0.02
 11/19  01:00:00,81.759153543,19.6864470102,10.3207493262,10.5249409418,2.06121554724,15.9888894789,85.3874134774,82.3956830596,2.97173041782,0.02
 11/19  02:00:00,88.5093765219,23.6455707691,12.9571754438,9.44280433768,2.06121554724,15.9888894789,116.122662405,104.550696536,2.97173041782,8.60023545121
 11/19  03:00:00,82.2801474325,19.6864470102,10.2272942003,12.7564641297,2.06121554724,15.9888894789,87.1229288464,84.1311984285,2.97173041782,0.02
 11/19  04:00:00,89.1210650832,23.6455707691,12.8351944327,11.0979261409,2.06121554724,15.9888894789,109.213568707,106.22183829,2.97173041782,0.02
 11/19  05:00:00,83.4188672851,19.6864470102,10.1059518234,14.5060393673,2.06121554724,15.9888894789,88.3435208145,85.3517903967,2.97173041782,0.02
 11/19  06:00:00,89.4078608324,23.6455707691,12.6839779564,12.3679371664,2.06121554724,15.9888894789,110.532127915,107.540397497,2.97173041782,0.02
 11/19  07:00:00,79.4823087693,19.6864470102,10.0250526255,15.7195392816,2.06121554724,15.9888894789,89.3303567944,86.3386263765,2.97173041782,0.02
 11/19  08:00:00,74.6546690801,23.6455707691,12.538617656,12.1026056074,2.06121554724,15.9888894789,110.542616412,107.550885994,2.97173041782,0.02
 11/19  09:00:00,93.1875039472,19.6864470102,10.1346602628,11.9214623624,4.12243109448,41.7362269337,86.1433071728,81.1704231431,4.9528840297,0.02
 11/19  10:00:00,94.9861918439,23.6455707691,13.4648114182,8.15064418864,4.12243109448,41.7362269337,103.822308507,98.8494244774,4.9528840297,0.02
 11/19  11:00:00,87.0988760969,19.6864470102,11.4414050694,8.72892988273,4.12243109448,41.7362269337,82.8689404603,77.8960564306,4.9528840297,0.02
 11/19  12:00:00,92.4210083466,23.6455707691,14.5482787464,5.91699769952,4.12243109448,41.7362269337,101.001236431,96.0283524012,4.9528840297,0.02
 11/19  13:00:00,85.3844135505,19.6864470102,11.2320666416,6.9210247442,4.12243109448,41.7362269337,81.007211642,76.0343276123,4.9528840297,0.02
 11/19  14:00:00,90.7391005493,23.0752075136,14.1864810762,3.29230312233,4.12243109448,41.7362269337,98.8454984752,93.8726144455,4.9528840297,0.02
 11/19  15:00:00,83.1595019677,18.830902127,10.7530289897,3.40820019978,4.12243109448,41.7362269337,80.475866258,75.5029822283,4.9528840297,0.02
 11/19  16:00:00,87.7733003888,21.9344810026,13.0515913549,0.0,4.12243109448,41.7362269337,99.8242475846,94.8513635549,4.9528840297,0.02
 11/19  17:00:00,74.2031997109,17.5475848021,10.1387898779,0.0,4.12243109448,24.8785346261,83.1594032906,78.1865192609,4.9528840297,0.02
 11/19  18:00:00,83.495022514,23.7097366354,12.3113901797,6.26247099162,2.06121554724,15.9888894789,107.942105605,104.950375188,2.97173041782,0.02
 11/19  19:00:00,76.6965475191,19.2586745686,9.32963052765,8.13342458007,2.06121554724,15.9888894789,89.1547515984,86.1630211806,2.97173041782,0.02
 11/19  20:00:00,92.1444507428,24.0733432108,11.2110544917,12.1177605847,2.06121554724,15.9888894789,111.453796137,108.46206572,2.97173041782,0.02
 11/19  21:00:00,82.293282954,19.2586745686,8.62164087491,11.0197833947,2.06121554724,15.9888894789,90.490017715,87.4982872972,2.97173041782,0.02
 11/19  22:00:00,97.7776801187,24.0733432108,10.5793967633,15.3098881082,2.06121554724,15.9888894789,112.82752871,109.835798292,2.97173041782,0.02
 11/19  23:00:00,86.4391824356,19.2586745686,8.24124705336,13.2743573722,2.06121554724,15.9888894789,91.3672219178,88.3754915,2.97173041782,0.02
 11/19  24:00:00,102.51334563,24.0733432108,10.142103306,17.9132235613,2.06121554724,15.9888894789,113.806259438,110.81452902,2.97173041782,0.02
 11/20  01:00:00,90.1160952362,19.2586745686,8.12707701671,14.3846302635,4.12243109448,15.9888894789,91.3984756704,88.4067452526,2.97173041782,0.02
 11/20  02:00:00,104.540899805,24.0733432108,10.4201098664,18.8547956739,4.12243109448,15.9888894789,113.468180622,110.476450204,2.97173041782,0.02
 11/20  03:00:00,91.292569046,19.2586745686,8.08899756362,15.5430316045,4.12243109448,15.9888894789,91.646778104,88.6550476862,2.97173041782,0.02
 11/20  04:00:00,107.522893395,24.0733432108,9.49846578353,20.4207768039,4.12243109448,15.9888894789,113.524904175,110.533173757,2.97173041782,0.02
 11/20  05:00:00,126.757867915,28.0324669697,10.5893969184,13.1259930407,12.3672932834,24.9413748627,129.613098979,124.64021495,4.9528840297,0.02
 11/20  06:00:00,176.931710707,28.4603730508,13.813105298,58.7757401808,12.3672932834,24.9413748627,206.509396193,192.954665099,4.9528840297,8.60184706409
 11/20  07:00:00,217.963060572,28.8884200136,14.1764759085,46.9411685242,24.7345865669,70.7195625826,176.999816233,167.074048173,9.90576805939,0.02
 11/20  08:00:00,224.63461271,28.8991182329,15.0026539413,31.7728867766,37.1018798503,92.3937384068,153.228889438,143.303121378,9.90576805939,0.02
 11/20  09:00:00,229.619841306,28.9101898632,15.6858872312,27.0086308638,37.1018798503,104.434947198,143.231037308,133.305269249,9.90576805939,0.02
 11/20  10:00:00,237.858947328,28.921567511,16.4133501087,23.4980693232,37.1018798503,116.476155989,136.588777622,126.663009563,9.90576805939,0.02
 11/20  11:00:00,234.909694293,28.9300455856,17.3432274973,20.3661565148,37.1018798503,116.476155989,137.953093038,119.413053305,9.90576805939,8.6342716742
 11/20  12:00:00,236.292061352,28.937081811,17.9743130276,17.4013411157,37.1018798503,116.476155989,123.659253016,113.733484956,9.90576805939,0.02
 11/20  13:00:00,229.013244924,28.9433330159,18.4523956692,14.7331891796,37.1018798503,104.434947198,128.449835844,109.912794398,9.90576805939,8.63127338655
 11/20  14:00:00,238.129025651,28.9511967974,18.5245120656,13.3151149798,37.1018798503,116.476155989,117.789851881,107.864083822,9.90576805939,0.02
 11/20  15:00:00,234.269350987,28.9611739438,18.0152496023,11.9522440296,37.1018798503,116.476155989,124.913888774,106.374219941,9.90576805939,8.63390077322
 11/20  16:00:00,232.778290659,28.9738285284,17.2635226464,11.4774469413,37.1018798503,116.476155989,115.826244404,105.900476344,9.90576805939,0.02
 11/20  17:00:00,244.065805607,28.9917840036,16.4033270583,11.4804357032,37.1018798503,116.476155989,126.598430696,108.064772377,9.90576805939,8.62789025951
 11/20  18:00:00,246.666060194,29.0124625087,15.5601674093,11.5110519153,37.1018798503,116.476155989,120.233981696,110.308213637,9.90576805939,0.02
 11/20  19:00:00,151.063626312,26.3213772032,11.6111926645,0.0,24.7345865669,47.5788473902,87.7927520624,82.8198680327,4.9528840297,0.02
 11/20  20:00:00,152.943705471,27.8185807489,10.6005630339,0.0933418158591,24.7345865669,47.5788473902,91.9865921496,87.0137081199,4.9528840297,0.02
 11/20  21:00:00,132.870190828,27.1769220864,10.1079584968,0.600687859843,12.3672932834,38.6892022431,113.555074607,101.974453567,2.97173041782,8.6088906227
 11/20  22:00:00,107.481309247,21.0571017625,8.23737831742,0.0,12.3672932834,27.0668015668,89.967889524,86.9761591062,2.97173041782,0.02
 11/20  23:00:00,79.9592509552,17.5475848021,6.721671079,0.0,4.12243109448,15.9888894789,79.7171448422,76.7254144244,2.97173041782,0.02
 11/20  24:00:00,100.634154364,23.9022342341,8.3427198076,6.12586234638,4.12243109448,15.9888894789,101.624878151,98.6331477333,2.97173041782,0.02
 11/21  01:00:00,89.2213430934,19.2586745686,6.45502582526,7.04132733099,4.12243109448,15.9888894789,82.9411589917,79.9494285738,2.97173041782,0.02
 11/21  02:00:00,105.407168574,24.0733432108,8.05261047348,10.5376766358,4.12243109448,15.9888894789,104.054204305,101.062473887,2.97173041782,0.02
 11/21  03:00:00,92.4786387122,19.2586745686,6.1835351053,9.60943401246,4.12243109448,15.9888894789,84.8011602144,81.8094297966,2.97173041782,0.02
 11/21  04:00:00,109.33563794,24.0733432108,7.5173555403,13.5759230413,4.12243109448,15.9888894789,106.43617556,103.444445143,2.97173041782,0.02
 11/21  05:00:00,131.478743211,28.0324669697,8.19487624157,9.17502264956,12.3672932834,24.9413748627,119.570827768,114.597943738,4.9528840297,0.02
 11/21  06:00:00,173.305087949,28.4727258265,11.4602167596,46.7886273343,12.3672932834,24.9413748627,187.714297581,182.741413551,4.9528840297,0.02
 11/21  07:00:00,215.946541853,28.9278019384,11.6612199315,36.4137880287,24.7345865669,70.7195625826,174.285623702,164.359855642,9.90576805939,0.02
 11/21  08:00:00,225.455405202,28.9670036661,12.3812146424,23.6537890841,37.1018798503,92.3937384068,151.971279148,142.045511089,9.90576805939,0.02
 11/21  09:00:00,230.472395032,28.989675381,14.0529922531,17.8244117598,37.1018798503,104.434947198,136.744981542,126.819213483,9.90576805939,0.02
 11/21  10:00:00,239.0871314,29.0464949032,15.7053755382,14.1876052949,37.1018798503,116.476155989,131.717562106,113.182414271,9.90576805939,8.62937977489
 11/21  11:00:00,236.924376177,29.1327273291,16.8512235361,12.008552479,37.1018798503,116.476155989,113.494408582,103.568640523,9.90576805939,0.02
 11/21  12:00:00,236.407500065,29.2646120302,17.4073830078,10.3612620415,37.1018798503,116.476155989,118.249456142,99.7077136588,9.90576805939,8.63597442363
 11/21  13:00:00,224.575546785,29.4023241941,18.0663646229,8.96965109197,37.1018798503,104.434947198,106.841725807,96.9159577476,9.90576805939,0.02
 11/21  14:00:00,233.277184893,29.522881784,18.6160987605,7.59443230211,37.1018798503,116.476155989,113.221350537,94.679505003,9.90576805939,8.63607747476
 11/21  15:00:00,232.97331077,29.5079804094,18.352768089,6.5143620315,37.1018798503,116.476155989,103.690236885,93.7644688253,9.90576805939,0.02
 11/21  16:00:00,232.896089425,29.3860281553,18.0289496694,5.99545042833,37.1018798503,116.476155989,113.054944673,94.5165696646,9.90576805939,8.63260694857
 11/21  17:00:00,242.787870854,29.2577636589,16.9492262973,6.24378930512,37.1018798503,116.476155989,106.839879092,96.9141110324,9.90576805939,0.02
 11/21  18:00:00,244.214842705,29.2460390996,15.7586957424,6.62318151718,37.1018798503,116.476155989,108.410673257,98.4849051981,9.90576805939,0.02
 11/21  19:00:00,152.423651798,27.604694528,11.7748208442,0.0,24.7345865669,47.5788473902,90.7537456915,77.1918216732,4.9528840297,8.60903998857
 11/21  20:00:00,150.492032105,27.4621037142,10.9701566142,0.0279905879504,24.7345865669,47.5788473902,87.9747741158,83.0018900862,4.9528840297,0.02
 11/21  21:00:00,129.214482248,27.1769220864,11.0467288833,0.212615538324,12.3672932834,38.6892022431,101.387648821,98.3959184029,2.97173041782,0.02
 11/21  22:00:00,104.228964501,21.0571017625,9.3040711106,0.0,12.3672932834,27.0668015668,87.6484751765,84.6567447587,2.97173041782,0.02
 11/21  23:00:00,76.345431089,17.5475848021,7.62750235905,0.0,4.12243109448,15.9888894789,77.9222407741,74.9305103563,2.97173041782,0.02
 11/21  24:00:00,91.2474260153,23.34613006,9.84509948698,1.94876473535,4.12243109448,15.9888894789,99.7839956422,96.7922652244,2.97173041782,0.02
 11/22  01:00:00,84.614136773,19.6864470102,7.68644424008,5.39686419144,4.12243109448,15.9888894789,80.6602072087,77.6684767909,2.97173041782,0.02
 11/22  02:00:00,96.0671996899,23.6455707691,10.09550496,5.43942089796,4.12243109448,15.9888894789,101.172044004,98.1803135859,2.97173041782,0.02
 11/22  03:00:00,88.279828157,19.6864470102,8.1573147973,8.36233765258,4.12243109448,15.9888894789,82.0382233459,79.0464929281,2.97173041782,0.02
 11/22  04:00:00,98.263825882,23.6455707691,10.1417447893,7.77516834713,4.12243109448,15.9888894789,103.304563265,100.312832847,2.97173041782,0.02
 11/22  05:00:00,125.679521202,28.4602394113,11.4494587353,7.80742253933,12.3672932834,24.9413748627,116.769234315,111.796350285,4.9528840297,0.02
 11/22  06:00:00,154.680878218,28.0521653172,14.7644245525,32.1847262479,12.3672932834,24.9413748627,184.823455266,179.850571236,4.9528840297,0.02
 11/22  07:00:00,205.662650864,28.9526619341,14.8876187115,30.0184412456,24.7345865669,70.7195625826,159.873760657,149.947992598,9.90576805939,0.02
 11/22  08:00:00,215.060042138,29.014096188,15.3603405978,19.0721826293,37.1018798503,92.3937384068,137.114287718,127.188519659,9.90576805939,0.02
 11/22  09:00:00,219.98630193,29.0794896519,16.8206110462,14.0251311004,37.1018798503,104.434947198,131.845025588,113.314457391,9.90576805939,8.62480013712
 11/22  10:00:00,230.441419881,29.1522319484,18.7405406856,11.0036320841,37.1018798503,116.476155989,116.152874481,106.227106422,9.90576805939,0.02
 11/22  11:00:00,229.313909425,29.2812789031,20.036961172,9.41026911144,37.1018798503,116.476155989,120.092600213,101.552306389,9.90576805939,8.63452576527
 11/22  12:00:00,231.106242364,29.4053737117,21.1831586703,7.96073935788,37.1018798503,116.476155989,108.586999702,98.6612316428,9.90576805939,0.02
 11/22  13:00:00,221.535959668,29.4986287028,21.9698237432,6.60490400591,37.1018798503,104.434947198,115.22836695,96.6913605439,9.90576805939,8.63123834654
 11/22  14:00:00,232.699723881,29.7479270786,22.2706060725,5.39078717244,37.1018798503,116.476155989,103.055917413,93.1301493536,9.90576805939,0.02
 11/22  15:00:00,230.630114455,29.8018004961,21.4323896262,4.56380064118,37.1018798503,116.476155989,109.946045455,91.4058229776,9.90576805939,8.63445441808
 11/22  16:00:00,230.027019284,29.6897808286,19.7376421911,4.27638287826,37.1018798503,116.476155989,101.951929584,92.0261615245,9.90576805939,0.02
 11/22  17:00:00,242.218518421,29.4650204831,18.3628044153,4.37006897505,37.1018798503,116.476155989,113.160903498,94.627077797,9.90576805939,8.62805764122
 11/22  18:00:00,242.500375544,29.4000832829,17.1834882243,4.69298771632,37.1018798503,116.476155989,106.228203861,96.3024358014,9.90576805939,0.02
 11/22  19:00:00,151.709859057,27.4621037142,13.0389605628,0.0,24.7345865669,47.5788473902,80.5313431318,75.5584591021,4.9528840297,0.02
 11/22  20:00:00,152.005253487,27.8898761558,11.8990349079,0.0,24.7345865669,47.5788473902,86.4413820788,81.4684980492,4.9528840297,0.02
 11/22  21:00:00,131.440587651,26.7491496448,10.7719538854,0.0340588806192,12.3672932834,38.6892022431,99.9916099139,96.999879496,2.97173041782,0.02
 11/22  22:00:00,108.773870821,22.0837556224,7.76768920149,0.35760282475,12.3672932834,27.0668015668,86.7724661055,83.7807356877,2.97173041782,0.02
 11/22  23:00:00,80.0722120796,17.5475848021,6.11308203593,0.0,4.12243109448,15.9888894789,77.2679158917,74.2761854739,2.97173041782,0.02
 11/22  24:00:00,93.5919619732,22.1483672235,8.13927135219,0.193850733631,4.12243109448,15.9888894789,99.091478517,96.0997480992,2.97173041782,0.02
 11/23  01:00:00,86.4561078362,19.6864470102,6.45355854291,4.91755980225,2.06121554724,15.9888894789,80.7354873087,77.7437568909,2.97173041782,0.02
 11/23  02:00:00,99.536667651,23.6455707691,8.46636097474,5.45709799479,2.06121554724,15.9888894789,101.74655564,98.7548252223,2.97173041782,0.02
 11/23  03:00:00,91.0126906318,19.6864470102,6.49979005565,8.75925856198,2.06121554724,15.9888894789,91.3231618425,79.7495748313,2.97173041782,8.60185659342
 11/23  04:00:00,102.841146855,23.6455707691,8.10687765983,8.5728399515,2.06121554724,15.9888894789,104.37516181,101.383431393,2.97173041782,0.02
 11/23  05:00:00,94.7282849567,19.6864470102,6.23769423005,12.2838153875,2.06121554724,15.9888894789,84.7071950029,81.7154645851,2.97173041782,0.02
 11/23  06:00:00,106.629415528,23.6455707691,7.80057447736,11.2882067831,2.06121554724,15.9888894789,106.398938998,103.40720858,2.97173041782,0.02
 11/23  07:00:00,93.6277840436,19.6864470102,6.33756660632,14.724693667,2.06121554724,15.9888894789,86.1564622134,83.1647317956,2.97173041782,0.02
 11/23  08:00:00,92.9447912598,23.6455707691,8.8056733904,10.8874088366,2.06121554724,15.9888894789,106.34779709,103.356066672,2.97173041782,0.02
 11/23  09:00:00,105.906381864,19.6864470102,8.24177657396,8.9621983028,4.12243109448,41.7362269337,81.6346812381,76.6617972084,4.9528840297,0.02
 11/23  10:00:00,113.826352251,23.6455707691,12.4300649038,5.90491165513,4.12243109448,41.7362269337,96.8916919906,91.9188079609,4.9528840297,0.02
 11/23  11:00:00,103.086861643,19.6864470102,11.0822773035,6.93772229243,4.12243109448,41.7362269337,76.5490318207,71.576147791,4.9528840297,0.02
 11/23  12:00:00,114.824715423,23.6455707691,15.1902160053,4.93371271059,4.12243109448,41.7362269337,92.6970258917,87.724141862,4.9528840297,0.02
 11/23  13:00:00,104.045893294,19.6864470102,12.6259059083,5.71340788204,4.12243109448,41.7362269337,74.4447313194,69.4718472897,4.9528840297,0.02
 11/23  14:00:00,116.541034046,23.6455707691,16.4283039711,3.92608290015,4.12243109448,41.7362269337,91.4121786519,86.4392946222,4.9528840297,0.02
 11/23  15:00:00,105.292320786,19.6864470102,13.0853607552,4.86479462415,4.12243109448,41.7362269337,74.1053267606,69.132442731,4.9528840297,0.02
 11/23  16:00:00,113.115861279,21.9344810026,16.2337265188,0.0,4.12243109448,41.7362269337,93.1206540177,88.147769988,4.9528840297,0.02
 11/23  17:00:00,93.2200346321,17.5475848021,11.746540673,0.0,4.12243109448,24.8785346261,78.367620213,73.3947361833,4.9528840297,0.02
 11/23  18:00:00,101.813669395,23.1322438392,12.8757876866,3.50593817756,2.06121554724,15.9888894789,103.468889401,100.477158983,2.97173041782,0.02
 11/23  19:00:00,87.7815422398,19.1731200803,9.61051009329,5.61547525706,2.06121554724,15.9888894789,86.1747204306,83.1829900127,2.97173041782,0.02
 11/23  20:00:00,101.327931993,24.0733432108,11.0498988168,9.03126878122,2.06121554724,15.9888894789,108.031260474,105.039530056,2.97173041782,0.02
 11/23  21:00:00,86.8098243945,19.2586745686,7.77169032592,8.90987289149,2.06121554724,15.9888894789,87.7231849293,84.7314545115,2.97173041782,0.02
 11/23  22:00:00,99.9927461433,24.0733432108,9.87788762854,12.4279957369,2.06121554724,15.9888894789,110.002342288,107.01061187,2.97173041782,0.02
 11/23  23:00:00,86.9804871404,19.2586745686,7.3993350239,11.1876181398,2.06121554724,15.9888894789,89.2849013148,86.293170897,2.97173041782,0.02
 11/23  24:00:00,102.010522948,24.0733432108,9.49678478644,14.9694675175,2.06121554724,15.9888894789,111.529437986,108.537707568,2.97173041782,0.02
 11/24  01:00:00,89.7131548165,19.2586745686,8.12645637536,12.2933285398,4.12243109448,15.9888894789,89.4779885396,86.4862581218,2.97173041782,0.02
 11/24  02:00:00,105.686216471,24.0733432108,9.75336700442,16.1370960761,4.12243109448,15.9888894789,111.144214843,108.152484425,2.97173041782,0.02
 11/24  03:00:00,92.2021702381,19.2586745686,7.08487630538,13.9637394855,4.12243109448,15.9888894789,89.9289127896,86.9371823718,2.97173041782,0.02
 11/24  04:00:00,106.760188477,24.0733432108,8.43915550065,18.0890967598,4.12243109448,15.9888894789,112.169944863,109.178214445,2.97173041782,0.02
 11/24  05:00:00,124.450950491,28.0324669697,9.92447522727,11.6143676461,12.3672932834,24.9413748627,128.383485181,123.410601151,4.9528840297,0.02
 11/24  06:00:00,174.832945742,28.4609489143,12.9770918538,56.2195161702,12.3672932834,24.9413748627,205.654487605,192.099770005,4.9528840297,8.60183357054
 11/24  07:00:00,217.639174392,28.8902300757,13.4472939142,43.0885001817,24.7345865669,70.7195625826,178.339328588,168.413560529,9.90576805939,0.02
 11/24  08:00:00,220.176168203,28.9179307299,14.4505704788,27.9992600456,37.1018798503,92.3937384068,153.218934569,143.293166509,9.90576805939,0.02
 11/24  09:00:00,220.389771713,28.9331405859,16.5116843431,21.151587685,37.1018798503,104.434947198,136.533968753,126.608200694,9.90576805939,0.02
 11/24  10:00:00,223.947587121,28.9421516933,19.3096407036,18.7005618892,37.1018798503,116.476155989,128.031221575,118.105453515,9.90576805939,0.02
 11/24  11:00:00,219.15293043,28.9650664731,20.4685533072,15.2226325633,37.1018798503,116.476155989,132.836886135,114.29639275,9.90576805939,8.63472532546
 11/24  12:00:00,216.72407475,29.089589474,21.0074266453,12.22305719,37.1018798503,116.476155989,124.425201102,107.433267086,9.90576805939,7.08616595586
 11/24  13:00:00,203.984905565,29.2578773141,21.8135629405,10.3988772252,37.1018798503,104.434947198,114.434714454,102.960695116,9.90576805939,1.56825127839
 11/24  14:00:00,214.507784464,29.2875738419,22.2693443997,8.59196091021,37.1018798503,116.476155989,110.789012318,100.863244258,9.90576805939,0.02
 11/24  15:00:00,213.047486472,29.2747239599,22.2247698,7.18934870778,37.1018798503,116.476155989,118.234474277,99.6940578627,9.90576805939,8.63464835493
 11/24  16:00:00,211.781147948,29.1718851805,21.7945370782,6.45625355424,37.1018798503,116.476155989,110.39059265,100.464824591,9.90576805939,0.02
 11/24  17:00:00,222.633182335,29.1285090715,21.195059654,6.20593210027,37.1018798503,116.476155989,120.021573175,101.487538322,9.90576805939,8.62826679366
 11/24  18:00:00,224.236262171,29.1370961961,20.5535453842,6.08532154967,37.1018798503,116.476155989,111.652151816,101.726383756,9.90576805939,0.02
 11/24  19:00:00,133.787073416,26.535263424,17.0369016639,0.0,24.7345865669,47.5788473902,83.6071754811,78.6342914514,4.9528840297,0.02
 11/24  20:00:00,135.806150598,28.0324669697,16.4433592212,0.0,24.7345865669,47.5788473902,88.8334489725,83.8605649428,4.9528840297,0.02
 11/24  21:00:00,113.366019988,26.7491496448,16.7498962075,0.0,12.3672932834,38.6892022431,110.770239252,99.1894998053,2.97173041782,8.60900902857
 11/24  22:00:00,90.3158992076,19.3023432823,13.2282396275,0.0,12.3672932834,27.0668015668,83.50466867,80.5129382522,2.97173041782,0.02
 11/24  23:00:00,67.2235680199,17.5475848021,11.4613234459,0.0,4.12243109448,15.9888894789,77.8961406195,74.9044102017,2.97173041782,0.02
 11/24  24:00:00,78.1324163075,22.1483672235,14.084033265,0.0278777277948,4.12243109448,15.9888894789,99.4255673421,96.4338369243,2.97173041782,0.02
 11/25  01:00:00,70.9336761057,18.4031296854,10.6783306544,0.423257994712,4.12243109448,15.9888894789,80.7282424844,77.7365120666,2.97173041782,0.02
 11/25  02:00:00,81.437537456,22.1483672235,12.90393672,0.0949119824456,4.12243109448,15.9888894789,101.75884041,98.7671099921,2.97173041782,0.02
 11/25  03:00:00,74.7424304478,18.4031296854,9.67380519899,0.913026759791,4.12243109448,15.9888894789,82.3946029149,79.4028724971,2.97173041782,0.02
 11/25  04:00:00,87.817064433,23.1322438392,11.2989388509,2.11158664133,4.12243109448,15.9888894789,102.650018853,99.6582884355,2.97173041782,0.02
 11/25  05:00:00,98.0683762364,27.1769220864,12.2300197447,2.04934065143,4.12243109448,16.0517297156,122.361748126,119.370017708,2.97173041782,0.02
 11/25  06:00:00,103.906506519,28.0324669697,11.393309781,5.16439630863,4.12243109448,16.0517297156,124.179238386,121.187507968,2.97173041782,0.02
 11/25  07:00:00,130.26092419,28.8880118529,10.5986484007,9.78305434592,4.12243109448,39.6058045677,122.813443908,119.821713491,2.97173041782,0.02
 11/25  08:00:00,187.596882176,28.9004615286,14.020941075,44.4332714545,12.3672932834,65.3531420225,178.501618017,173.528733987,4.9528840297,0.02
 11/25  09:00:00,180.501897383,28.8970570696,14.8384743904,37.2675338557,12.3672932834,68.2430321324,172.935278944,167.962394914,4.9528840297,0.02
 11/25  10:00:00,199.954583196,28.9227602781,15.4059571574,29.9663551982,16.4897243779,93.1370602926,159.789364519,151.844750072,7.92461444751,0.02
 11/25  11:00:00,196.802359345,28.9238076103,15.7197266974,28.1360605982,16.4897243779,93.1370602926,162.931198737,146.392317756,7.92461444751,8.61426653319
 11/25  12:00:00,193.255112238,28.9230754012,16.9532053184,26.3962333311,16.4897243779,93.1370602926,148.079890153,140.135275705,7.92461444751,0.02
 11/25  13:00:00,179.939446788,28.9219639774,18.9745266238,24.5687301542,16.4897243779,83.9857416113,142.218820557,134.274206109,7.92461444751,0.02
 11/25  14:00:00,175.35616009,28.9207820538,20.737592241,23.0391331658,16.4897243779,83.9857416113,140.749672213,132.805057766,7.92461444751,0.02
 11/25  15:00:00,173.611508618,28.9195879694,21.3835821195,22.0551927683,16.4897243779,83.9857416113,139.501732982,131.557118535,7.92461444751,0.02
 11/25  16:00:00,131.665040016,28.8880118529,18.2830143002,0.697758006064,12.3672932834,70.6512738906,81.464525521,76.4916414913,4.9528840297,0.02
 11/25  17:00:00,144.137767032,28.8880118529,17.6700909782,2.03758326094,12.3672932834,70.6512738906,88.931991346,75.3678760928,4.9528840297,8.61123122355
 11/25  18:00:00,135.049712495,28.8880118529,17.1989365303,3.03525892238,12.3672932834,58.1284167478,83.2570521942,78.2841681645,4.9528840297,0.02
 11/25  19:00:00,96.7328992642,26.3213772032,16.5022777943,0.0,12.3672932834,24.9413748627,105.038459012,100.065574982,4.9528840297,0.02
 11/25  20:00:00,98.1775211608,26.535263424,15.7226785259,0.102951850222,12.3672932834,24.9413748627,110.957891735,105.985007705,4.9528840297,0.02
 11/25  21:00:00,85.1638832772,27.1769220864,15.1151217221,1.89412160171,4.12243109448,16.0517297156,119.090894796,116.099164378,2.97173041782,0.02
 11/25  22:00:00,77.6739553418,21.8057035354,12.0478135476,2.41410932019,4.12243109448,15.9888894789,99.413184986,96.4214545682,2.97173041782,0.02
 11/25  23:00:00,76.2051567968,19.1517314582,9.98607796748,6.19400833334,4.12243109448,15.9888894789,86.5024588979,83.5107284801,2.97173041782,0.02
 11/25  24:00:00,89.3765406039,24.0733432108,12.1041065867,9.77269897866,4.12243109448,15.9888894789,106.932456501,103.940726083,2.97173041782,0.02
 11/26  01:00:00,78.2471165909,19.2586745686,9.3623969083,9.22693021365,2.06121554724,15.9888894789,87.5594045473,84.5676741295,2.97173041782,0.02
 11/26  02:00:00,92.0432751115,24.0733432108,11.5239759583,12.7361983001,2.06121554724,15.9888894789,109.787039336,106.795308919,2.97173041782,0.02
 11/26  03:00:00,79.6572206318,19.2586745686,8.55651832791,10.9998432422,2.06121554724,15.9888894789,89.0427475932,86.0510171754,2.97173041782,0.02
 11/26  04:00:00,92.2085741777,24.0733432108,10.2260902807,14.9409171824,2.06121554724,15.9888894789,111.621237251,108.629506834,2.97173041782,0.02
 11/26  05:00:00,81.4604000002,19.2586745686,7.62129923053,12.5741361697,2.06121554724,15.9888894789,90.2466225633,87.2548921455,2.97173041782,0.02
 11/26  06:00:00,95.9087118537,24.0733432108,9.0855545492,16.8372325139,2.06121554724,15.9888894789,112.774315681,109.782585263,2.97173041782,0.02
 11/26  07:00:00,81.3706857218,19.2586745686,7.04448460296,13.9718635314,2.06121554724,15.9888894789,91.1600518019,88.1683213841,2.97173041782,0.02
 11/26  08:00:00,82.9513282609,24.0733432108,8.71677491851,17.176196765,2.06121554724,15.9888894789,112.943735474,109.952005056,2.97173041782,0.02
 11/26  09:00:00,92.8821280578,19.2586745686,7.56157035572,9.97685805521,4.12243109448,41.7362269337,87.0658311269,82.0929470972,4.9528840297,0.02
 11/26  10:00:00,101.57059525,24.0733432108,10.7360774607,11.5326328575,4.12243109448,41.7362269337,105.23983932,100.266955291,4.9528840297,0.02
 11/26  11:00:00,89.6652333522,19.2586745686,9.00154625835,9.24798876637,4.12243109448,41.7362269337,84.7792234324,79.8063394027,4.9528840297,0.02
 11/26  12:00:00,102.288418905,24.0733432108,11.7984772131,11.8883186805,4.12243109448,41.7362269337,105.400038891,100.427154862,4.9528840297,0.02
 11/26  13:00:00,91.1742609546,19.2586745686,9.47089737628,9.65104085304,4.12243109448,41.7362269337,85.8925577739,80.9196737442,4.9528840297,0.02
 11/26  14:00:00,104.290570367,24.0733432108,12.165176021,12.1382719069,4.12243109448,41.7362269337,106.192092464,101.219208434,4.9528840297,0.02
 11/26  15:00:00,93.6895024828,19.2586745686,9.58998325601,10.008405586,4.12243109448,41.7362269337,86.3765778334,81.4036938037,4.9528840297,0.02
 11/26  16:00:00,107.81984728,24.0733432108,11.6465279251,13.0296675531,4.12243109448,41.7362269337,115.392149255,101.837683567,4.9528840297,8.60158165899
