Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  17:00:00,90.9140677542,19.2586745686,8.80004269601,11.0096505265,4.12243109448,24.8785346261,87.1582729864,82.1853889567,4.9528840297,0.02
 11/26  18:00:00,98.8219878842,24.0733432108,10.5604803203,17.2625700159,2.06121554724,15.9888894789,111.608690549,108.616960131,2.97173041782,0.02
 11/26  19:00:00,86.7425309946,19.2586745686,7.97956912662,14.8894819475,2.06121554724,15.9888894789,91.5829104071,88.5911799892,2.97173041782,0.02
 11/26  20:00:00,103.578039611,24.0733432108,9.51345161212,19.9641039825,2.06121554724,15.9888894789,114.195651036,111.203920618,2.97173041782,0.02
 11/26  21:00:00,90.821551603,19.2586745686,7.26707563955,16.6155921941,2.06121554724,15.9888894789,92.3374805881,89.3457501703,2.97173041782,0.02
 11/26  22:00:00,107.995286757,24.0733432108,8.88406875757,21.930718422,2.06121554724,15.9888894789,114.996903051,112.005172633,2.97173041782,0.02
 11/26  23:00:00,93.9173606095,19.2586745686,6.89472522283,18.0144838248,2.06121554724,15.9888894789,92.9340409407,89.9423105228,2.97173041782,0.02
 11/26  24:00:00,111.459429319,24.0733432108,8.35819866208,23.5744263386,2.06121554724,15.9888894789,115.685394545,112.693664128,2.97173041782,0.02
 11/27  01:00:00,97.3456751124,19.2586745686,6.23739486544,18.5423734704,4.12243109448,15.9888894789,92.4259649078,89.43423449,2.97173041782,0.02
 11/27  02:00:00,115.76786074,24.0733432108,6.89153007403,24.2399851478,4.12243109448,15.9888894789,114.546101065,111.554370647,2.97173041782,0.02
 11/27  03:00:00,100.785423815,19.2586745686,5.17550118578,19.7444918647,4.12243109448,15.9888894789,92.4375688892,89.4458384714,2.97173041782,0.02
 11/27  04:00:00,119.456564983,24.0733432108,6.44369936618,25.5839488852,4.12243109448,15.9888894789,115.006136817,112.014406399,2.97173041782,0.02
 11/27  05:00:00,138.66797769,28.0324669697,6.38206436843,16.9190356436,12.3672932834,24.9413748627,131.425675061,126.452791032,4.9528840297,0.02
 11/27  06:00:00,191.856404513,28.4602394113,7.75919565534,66.5543476482,12.3672932834,24.9413748627,200.895429144,195.922545114,4.9528840297,0.02
 11/27  07:00:00,236.008883052,28.8880118529,6.69914985445,55.9576003728,24.7345865669,70.7195625826,205.250962343,195.325194283,9.90576805939,0.02
 11/27  08:00:00,240.947954586,28.8946491406,6.15626718504,41.1609270251,37.1018798503,92.3937384068,189.256638596,179.330870537,9.90576805939,0.02
 11/27  09:00:00,245.846711258,28.9034807038,7.35612088645,35.1752824355,37.1018798503,104.434947198,186.595097157,168.062889375,9.90576805939,8.62643972255
 11/27  10:00:00,255.476439493,28.9112059813,9.23972495897,31.3839842614,37.1018798503,116.476155989,166.222009237,156.296241177,9.90576805939,0.02
 11/27  11:00:00,253.582097578,28.920681843,10.7009142897,27.6839682513,37.1018798503,116.476155989,165.473653369,146.932819433,9.90576805939,8.63506587664
 11/27  12:00:00,252.204058476,28.928533226,11.648086563,24.0950607252,37.1018798503,116.476155989,149.282983914,139.357215855,9.90576805939,0.02
 11/27  13:00:00,238.829622436,28.935318583,11.7286585092,19.9923057883,37.1018798503,104.434947198,143.611514565,133.685746505,9.90576805939,0.02
 11/27  14:00:00,245.736951215,28.941735417,11.1828010758,16.6714731474,37.1018798503,116.476155989,149.385593608,130.842942398,9.90576805939,8.6368831511
 11/27  15:00:00,245.333135249,28.9489157452,10.8934919535,15.0049183463,37.1018798503,116.476155989,148.15272827,129.611963019,9.90576805939,8.63499719244
 11/27  16:00:00,245.57112525,28.9564580162,10.3113408839,15.0682988305,37.1018798503,116.476155989,141.217936423,131.292168363,9.90576805939,0.02
 11/27  17:00:00,258.196622766,28.9655178213,9.83540775129,15.8493250512,37.1018798503,116.476155989,143.951805688,134.026037628,9.90576805939,0.02
 11/27  18:00:00,262.553871883,28.9769254989,9.85088693872,16.1399696908,37.1018798503,116.476155989,152.140626522,133.615797673,9.90576805939,8.61906078976
 11/27  19:00:00,161.017786585,26.3213772032,5.37094096566,0.0,24.7345865669,47.5788473902,91.6105436845,86.6376596548,4.9528840297,0.02
 11/27  20:00:00,161.863012167,27.604694528,4.14693923959,0.914333515571,24.7345865669,47.5788473902,94.294337544,89.3214535143,4.9528840297,0.02
 11/27  21:00:00,141.982088781,27.1769220864,3.61590715983,2.25841542196,12.3672932834,38.6892022431,107.331155974,104.339425556,2.97173041782,0.02
 11/27  22:00:00,120.418305726,22.768191529,3.03724003874,6.18268332323,12.3672932834,27.0668015668,91.2457300304,88.2539996126,2.97173041782,0.02
 11/27  23:00:00,98.5576483296,19.6864470102,2.34732882184,11.8715015544,4.12243109448,15.9888894789,80.7349323672,77.7432019494,2.97173041782,0.02
 11/27  24:00:00,111.761298897,23.6455707691,2.90522823021,11.3444526355,4.12243109448,15.9888894789,103.094631771,100.102901353,2.97173041782,0.02
 11/28  01:00:00,104.372769449,19.6864470102,1.97300821675,16.4401225742,4.12243109448,15.9888894789,83.7645087463,80.7727783285,2.97173041782,0.02
 11/28  02:00:00,114.570012898,23.6455707691,2.41281254893,14.2159722502,4.12243109448,15.9888894789,105.803023659,102.811293241,2.97173041782,0.02
 11/28  03:00:00,106.991969622,19.6864470102,1.96707464122,19.4693618556,4.12243109448,15.9888894789,85.7017108538,82.7099804359,2.97173041782,0.02
 11/28  04:00:00,116.036953153,23.6455707691,2.30123139966,16.3346930047,4.12243109448,15.9888894789,107.825915942,104.834185524,2.97173041782,0.02
 11/28  05:00:00,146.63385675,28.4602394113,2.15884699065,18.5838877317,12.3672932834,24.9413748627,122.319858569,117.346974539,4.9528840297,0.02
 11/28  06:00:00,178.948811643,28.0363348439,5.40684870257,48.5935871292,12.3672932834,24.9413748627,191.977042808,187.004158779,4.9528840297,0.02
 11/28  07:00:00,234.684650536,28.9133252446,5.47422852077,49.287962096,24.7345865669,70.7195625826,207.313605728,188.805964229,9.90576805939,8.60187344031
 11/28  08:00:00,238.898611363,28.9470839309,6.32419584192,33.5525301058,37.1018798503,92.3937384068,177.843431497,167.917663437,9.90576805939,0.02
 11/28  09:00:00,242.705089838,28.9587252741,8.09996057311,25.8524700106,37.1018798503,104.434947198,162.076574711,152.150806652,9.90576805939,0.02
 11/28  10:00:00,251.202868212,28.9714361368,9.62520913786,21.185420035,37.1018798503,116.476155989,149.794392197,139.868624137,9.90576805939,0.02
 11/28  11:00:00,249.494830832,28.9922728796,10.6769105128,18.2210553516,37.1018798503,116.476155989,150.406201366,131.865262465,9.90576805939,8.63517084118
 11/28  12:00:00,248.271390961,29.034462442,11.7444187779,15.4070719221,37.1018798503,116.476155989,142.260786287,123.718214786,9.90576805939,8.63680344162
 11/28  13:00:00,235.842053004,29.0469210408,12.8515628192,13.7402972113,37.1018798503,104.434947198,128.225824109,118.30005605,9.90576805939,0.02
 11/28  14:00:00,245.795288422,29.0398664591,13.3632255103,13.2084091066,37.1018798503,116.476155989,132.412271894,116.851617082,9.90576805939,5.65488675253
 11/28  15:00:00,245.377511585,29.0524104921,13.4064736983,12.1959809181,37.1018798503,116.476155989,128.244376965,115.33890218,9.90576805939,2.99970672484
 11/28  16:00:00,244.957520859,29.0655181532,13.4650082311,11.7786883256,37.1018798503,116.476155989,123.830590883,113.904822823,9.90576805939,0.02
 11/28  17:00:00,257.050321479,29.0769125951,12.9840993188,12.2516593164,37.1018798503,116.476155989,133.809480687,115.275081241,9.90576805939,8.62863138631
 11/28  18:00:00,260.027329827,29.0889380056,12.0787972694,12.6126845087,37.1018798503,116.476155989,128.115912469,118.190144409,9.90576805939,0.02
 11/28  19:00:00,163.114749427,27.3195129003,7.213237347,0.107966185682,24.7345865669,47.5788473902,87.1594439415,82.1865599118,4.9528840297,0.02
 11/28  20:00:00,161.79805198,27.604694528,5.45924767399,0.467353200593,24.7345865669,47.5788473902,90.9344742703,85.9615902406,4.9528840297,0.02
 11/28  21:00:00,139.698358242,26.3213772032,5.65278069636,0.0,12.3672932834,38.6892022431,112.343523578,100.762684085,2.97173041782,8.60910907565
 11/28  22:00:00,116.967801681,21.9982011341,5.06036400058,2.01476142014,12.3672932834,27.0668015668,89.2502462766,86.2585158588,2.97173041782,0.02
 11/28  23:00:00,93.0789727621,19.2586745686,3.85221558372,6.60964218036,4.12243109448,15.9888894789,79.2374970395,76.2457666217,2.97173041782,0.02
 11/28  24:00:00,110.668279634,24.0733432108,4.4623829533,10.9750490982,4.12243109448,15.9888894789,101.346105985,98.3543755674,2.97173041782,0.02
 11/29  01:00:00,96.2642701886,19.2586745686,3.11536169873,10.7162399768,4.12243109448,15.9888894789,82.7240829054,79.7323524876,2.97173041782,0.02
 11/29  02:00:00,112.36121285,24.0733432108,3.42443561437,14.983029432,4.12243109448,15.9888894789,104.625205814,101.633475396,2.97173041782,0.02
 11/29  03:00:00,97.2646193516,19.2586745686,2.30165122829,13.7936911792,4.12243109448,15.9888894789,85.1342891367,82.1425587189,2.97173041782,0.02
 11/29  04:00:00,114.406767606,24.0733432108,2.84269517669,18.0512388087,4.12243109448,15.9888894789,107.107550183,104.115819765,2.97173041782,0.02
 11/29  05:00:00,136.257713063,28.0324669697,2.8077625799,13.0889321546,12.3672932834,24.9413748627,120.899388651,115.926504621,4.9528840297,0.02
 11/29  06:00:00,181.663858774,28.4674989131,6.25046160134,54.450681191,12.3672932834,24.9413748627,189.74088146,184.767997431,4.9528840297,0.02
 11/29  07:00:00,225.597292858,28.934975853,6.4649266104,43.2409943644,24.7345865669,70.7195625826,192.633205044,182.707436985,9.90576805939,0.02
 11/29  08:00:00,232.172347216,28.9829719142,7.31514372438,29.8341708067,37.1018798503,92.3937384068,171.683082247,161.757314188,9.90576805939,0.02
 11/29  09:00:00,236.011275892,29.0043871125,9.15052015974,23.0654893213,37.1018798503,104.434947198,164.315471402,145.783088722,9.90576805939,8.62661462076
 11/29  10:00:00,244.017237508,29.0532952544,11.2421621569,18.5362746619,37.1018798503,116.476155989,140.60936763,130.683599571,9.90576805939,0.02
 11/29  11:00:00,241.560622976,29.1336726745,13.0775545304,15.3996509636,37.1018798503,116.476155989,127.037867861,117.112099802,9.90576805939,0.02
 11/29  12:00:00,240.432269468,29.2688803411,14.4342928208,13.0743689639,37.1018798503,116.476155989,123.525942788,104.983237056,9.90576805939,8.63693767301
 11/29  13:00:00,228.470567332,29.4116175872,15.3288027502,11.1634790991,37.1018798503,104.434947198,106.990581471,97.0648134115,9.90576805939,0.02
 11/29  14:00:00,237.514748671,29.4755033575,15.8611098716,9.4856640462,37.1018798503,116.476155989,113.357155801,94.8142793206,9.90576805939,8.63710842054
 11/29  15:00:00,236.807738592,29.4784138198,15.9123065498,8.1844742132,37.1018798503,116.476155989,112.31341625,93.7724727008,9.90576805939,8.63517548962
 11/29  16:00:00,235.991883136,29.3408378626,15.2777342046,7.64163239621,37.1018798503,116.476155989,105.186152266,95.2603842069,9.90576805939,0.02
 11/29  17:00:00,247.066476004,29.2374476013,14.1376574086,7.83669580645,37.1018798503,116.476155989,112.646875365,102.721107305,9.90576805939,0.02
 11/29  18:00:00,249.430807355,29.230778761,13.068353985,8.12205249735,37.1018798503,116.476155989,126.96401676,108.439034352,9.90576805939,8.61921434834
 11/29  19:00:00,157.514952369,27.3195129003,8.85962307804,0.0152740019239,24.7345865669,47.5788473902,83.9864573207,79.013573291,4.9528840297,0.02
 11/29  20:00:00,158.055511195,27.8898761558,7.62694006561,0.174396535294,24.7345865669,47.5788473902,88.704246407,83.7313623774,4.9528840297,0.02
 11/29  21:00:00,136.456291081,26.7491496448,6.93259471395,0.241294815329,12.3672932834,38.6892022431,102.165397904,99.1736674858,2.97173041782,0.02
 11/29  22:00:00,110.722718131,21.0571017625,5.60118709689,0.0,12.3672932834,27.0668015668,88.246687923,85.2549575052,2.97173041782,0.02
 11/29  23:00:00,89.2909461499,19.6864470102,4.32589383992,4.90218940329,4.12243109448,15.9888894789,78.0699358313,75.0782054135,2.97173041782,0.02
 11/29  24:00:00,102.603134342,23.6455707691,5.09086453324,6.14507287598,4.12243109448,15.9888894789,99.3997753805,96.4080449627,2.97173041782,0.02
 11/30  01:00:00,94.3842102702,19.6864470102,3.69119570235,10.1544331948,4.12243109448,15.9888894789,81.0106845972,78.0189541794,2.97173041782,0.02
 11/30  02:00:00,105.222508611,23.6455707691,4.6128237803,9.73285065605,4.12243109448,15.9888894789,102.581934886,99.5902044686,2.97173041782,0.02
 11/30  03:00:00,97.5560820499,19.6864470102,3.62875697583,14.1990423362,4.12243109448,15.9888894789,83.3477430993,80.3560126814,2.97173041782,0.02
 11/30  04:00:00,107.554736541,23.6455707691,4.81149490312,12.4322782817,4.12243109448,15.9888894789,104.989127289,101.997396871,2.97173041782,0.02
 11/30  05:00:00,137.092395017,28.4602394113,5.64826700097,13.9529763052,12.3672932834,24.9413748627,118.991948436,114.019064407,4.9528840297,0.02
 11/30  06:00:00,166.857576884,28.0410677103,9.23032582618,40.5620890764,12.3672932834,24.9413748627,187.415523355,182.442639325,4.9528840297,0.02
 11/30  07:00:00,221.546833227,28.9494670785,9.5359068097,39.7501013257,24.7345865669,70.7195625826,188.704983912,170.197354501,9.90576805939,8.60186135193
 11/30  08:00:00,228.336349079,29.0033797922,10.3099089756,27.1278322299,37.1018798503,92.3937384068,158.435753341,148.509985282,9.90576805939,0.02
 11/30  09:00:00,232.225827307,29.0412762504,11.7093057105,20.7597041671,37.1018798503,104.434947198,144.036833573,134.111065514,9.90576805939,0.02
 11/30  10:00:00,240.165168178,29.1101140709,13.4928612684,16.5059800991,37.1018798503,116.476155989,130.032511064,120.106743004,9.90576805939,0.02
 11/30  11:00:00,237.764533412,29.2017736949,15.1918908174,13.8485021382,37.1018798503,116.476155989,125.513048785,106.973351644,9.90576805939,8.63392908191
 11/30  12:00:00,235.751434461,29.3000925544,16.3226470276,11.6835832457,37.1018798503,116.476155989,118.295384089,99.7525760275,9.90576805939,8.63704000162
 11/30  13:00:00,221.81754453,29.4442042646,17.2194989674,9.69380535404,37.1018798503,104.434947198,106.83270811,96.9069400509,9.90576805939,0.02
 11/30  14:00:00,228.915945237,29.3645761362,17.8803979574,8.21608569406,37.1018798503,116.476155989,115.811117056,97.2683146893,9.90576805939,8.63703430723
 11/30  15:00:00,226.435613702,29.3949782949,18.018580792,7.01104472251,37.1018798503,116.476155989,106.184385211,96.2586171518,9.90576805939,0.02
 11/30  16:00:00,223.607531331,29.315345713,17.8202647471,6.65005138062,37.1018798503,116.476155989,108.742172184,97.3512540259,9.90576805939,1.48515009836
 11/30  17:00:00,233.555012626,29.2922888044,17.5376829351,6.57851214503,37.1018798503,116.476155989,115.602804629,98.5335594746,9.90576805939,7.16347709489
 11/30  18:00:00,235.833902934,29.2988499067,17.4171731635,6.56817124964,37.1018798503,116.476155989,108.703581797,98.7778137373,9.90576805939,0.02
 11/30  19:00:00,145.569316809,27.4621037142,14.3528807585,0.0,24.7345865669,47.5788473902,82.2076850072,77.2348009775,4.9528840297,0.02
 11/30  20:00:00,145.866462992,27.8898761558,14.1308055146,0.00251104755588,24.7345865669,47.5788473902,87.5792420865,82.6063580568,4.9528840297,0.02
 11/30  21:00:00,122.744481136,26.7491496448,14.1408104197,0.0463645661694,12.3672932834,38.6892022431,109.372761461,97.7920952305,2.97173041782,8.6089358129
 11/30  22:00:00,99.4718056975,20.3936087432,10.8913846598,0.0251271104627,12.3672932834,27.0668015668,85.1513375542,82.1596071364,2.97173041782,0.02
 11/30  23:00:00,74.7352907322,18.4031296854,8.3052427215,0.466245050515,4.12243109448,15.9888894789,77.49225088,74.5005204622,2.97173041782,0.02
 11/30  24:00:00,84.4937017045,21.9344810026,9.38912491902,0.0,4.12243109448,15.9888894789,99.4827341309,96.4910037131,2.97173041782,0.02
 12/01  01:00:00,84.3367711042,18.7453476387,6.48116578087,2.34270757717,4.12243109448,15.9888894789,80.879046844,77.8873164262,2.97173041782,0.02
 12/01  02:00:00,107.187076912,24.0733432108,6.97435713449,6.29029887011,4.12243109448,15.9888894789,101.397497353,98.4057669353,2.97173041782,0.02
 12/01  03:00:00,93.9970416598,19.2586745686,4.48876362319,6.83648009862,4.12243109448,15.9888894789,82.6426339288,79.6509035109,2.97173041782,0.02
 12/01  04:00:00,111.021959743,24.0733432108,4.41987265062,10.936319565,4.12243109448,15.9888894789,104.47544557,101.483715153,2.97173041782,0.02
 12/01  05:00:00,134.777692337,28.0324669697,4.07138805151,7.80816623068,12.3672932834,24.9413748627,118.218743644,113.245859614,4.9528840297,0.02
 12/01  06:00:00,173.898655165,28.4887670458,7.54179609908,42.2246770193,12.3672932834,24.9413748627,185.900972508,180.928088478,4.9528840297,0.02
 12/01  07:00:00,220.497267131,28.9641718013,7.86739772765,33.1827672208,24.7345865669,70.7195625826,184.643089164,174.717321104,9.90576805939,0.02
 12/01  08:00:00,231.783495392,29.0336595019,7.87649838149,24.9124395149,37.1018798503,92.3937384068,167.076860451,157.151092392,9.90576805939,0.02
 12/01  09:00:00,236.602863327,29.0820266991,8.46213601456,19.1513167754,37.1018798503,104.434947198,164.0183172,145.485807203,9.90576805939,8.6267419376
 12/01  10:00:00,245.925576475,29.1495753559,9.46886819103,15.1759413365,37.1018798503,116.476155989,143.837140281,133.911372222,9.90576805939,0.02
 12/01  11:00:00,244.978084838,29.1961878858,10.4798909669,13.0255686056,37.1018798503,116.476155989,144.280639955,125.739476894,9.90576805939,8.63539500193
 12/01  12:00:00,244.668382984,29.2572416085,11.4838240901,11.511388937,37.1018798503,116.476155989,128.059801404,118.134033345,9.90576805939,0.02
 12/01  13:00:00,233.810768245,29.3750506134,12.4923480659,10.2744109297,37.1018798503,104.434947198,127.238929866,108.701120553,9.90576805939,8.63204125409
 12/01  14:00:00,244.534378641,29.4989993502,12.9054114677,9.25949013988,37.1018798503,116.476155989,111.433925868,101.508157809,9.90576805939,0.02
 12/01  15:00:00,245.335581375,29.5139986312,13.5019769479,8.29304898939,37.1018798503,116.476155989,116.420897002,97.8797314148,9.90576805939,8.6353975274
 12/01  16:00:00,245.159620296,29.3896202083,13.3348225112,8.00091112779,37.1018798503,116.476155989,110.98141367,101.055645611,9.90576805939,0.02
 12/01  17:00:00,256.438065266,29.339154584,12.9145657815,8.20755149565,37.1018798503,116.476155989,116.380946948,106.455178889,9.90576805939,0.02
 12/01  18:00:00,259.186578326,29.3287627878,12.3276659934,8.80401356677,37.1018798503,116.476155989,128.099139326,109.574091739,9.90576805939,8.61927952767
 12/01  19:00:00,166.311587966,27.604694528,8.00929242397,0.074338400478,24.7345865669,47.5788473902,84.3556831488,79.3827991191,4.9528840297,0.02
 12/01  20:00:00,166.979594963,27.8898761558,6.6266168874,0.274070055898,24.7345865669,47.5788473902,89.0139777886,84.0410937589,4.9528840297,0.02
 12/01  21:00:00,145.795389248,26.7491496448,6.12912090257,0.286299110282,12.3672932834,38.6892022431,102.157444126,99.1657137079,2.97173041782,0.02
 12/01  22:00:00,120.575661167,22.1265328666,5.26741499739,1.594514829,12.3672932834,27.0668015668,87.9656806624,84.9739502446,2.97173041782,0.02
 12/01  23:00:00,96.8737724305,19.6864470102,3.63840444248,6.54157165123,4.12243109448,15.9888894789,77.7546598703,74.7629294524,2.97173041782,0.02
 12/01  24:00:00,111.348386768,23.6455707691,4.38948080029,7.31168023696,4.12243109448,15.9888894789,99.6322798564,96.6405494386,2.97173041782,0.02
 12/02  01:00:00,102.224227373,19.6864470102,3.38724407886,11.4456914501,4.12243109448,15.9888894789,81.0913610779,78.0996306601,2.97173041782,0.02
 12/02  02:00:00,114.569700172,23.6455707691,3.9444530645,10.6481427187,4.12243109448,15.9888894789,102.746698909,99.754968491,2.97173041782,0.02
 12/02  03:00:00,105.811416203,19.6864470102,3.29345616899,15.1508303596,4.12243109448,15.9888894789,83.3880154592,80.3962850414,2.97173041782,0.02
 12/02  04:00:00,117.526976755,23.6455707691,4.61067581854,13.0005362102,4.12243109448,15.9888894789,104.966684845,101.974954427,2.97173041782,0.02
 12/02  05:00:00,135.467982694,28.4602394113,5.65398854746,17.7521394132,4.12243109448,16.0517297156,125.110728672,122.118998254,2.97173041782,0.02
 12/02  06:00:00,132.622533532,28.0324669697,6.04219897877,14.6963840636,4.12243109448,16.0517297156,134.938888807,123.365282287,2.97173041782,8.60187610181
 12/02  07:00:00,163.125366876,28.8880118529,6.61762053573,22.8579982445,4.12243109448,39.6058045677,138.191917932,135.200187514,2.97173041782,0.02
 12/02  08:00:00,227.803582996,28.8880118529,11.162571925,61.9008108884,12.3672932834,65.3531420225,191.233312752,186.260428722,4.9528840297,0.02
 12/02  09:00:00,215.900199979,28.8880118529,12.4605823327,47.241479132,12.3672932834,68.2430321324,179.860352542,174.887468512,4.9528840297,0.02
 12/02  10:00:00,232.205449898,28.8934261676,14.6231915407,34.6034873714,16.4897243779,93.1370602926,158.418492491,150.473878043,7.92461444751,0.02
 12/02  11:00:00,226.82560958,28.8997804571,16.9230743225,29.0553703377,16.4897243779,93.1370602926,142.228946032,134.284331584,7.92461444751,0.02
 12/02  12:00:00,220.575971893,28.906432438,18.7910261075,24.4021487418,16.4897243779,93.1370602926,133.673746678,125.72913223,7.92461444751,0.02
 12/02  13:00:00,206.959690379,28.9219733142,20.0928918198,21.3775923945,16.4897243779,83.9857416113,139.172366992,122.635902759,7.92461444751,8.61184978564
 12/02  14:00:00,202.837235416,28.9317302788,20.4675074453,18.9786028359,16.4897243779,83.9857416113,128.744661919,120.800047472,7.92461444751,0.02
 12/02  15:00:00,200.04284463,28.9310681441,20.4685141451,16.9993890804,16.4897243779,83.9857416113,127.595370527,119.65075608,7.92461444751,0.02
 12/02  16:00:00,163.108266407,28.8880118529,16.8856301249,0.429384689812,12.3672932834,70.6512738906,71.0756359455,66.1027519158,4.9528840297,0.02
 12/02  17:00:00,173.538082247,28.8880118529,15.6534328702,1.33424486894,12.3672932834,70.6512738906,74.5203014361,69.5474174064,4.9528840297,0.02
 12/02  18:00:00,164.370900761,28.8880118529,14.6837854671,2.47016799352,12.3672932834,58.1284167478,83.330845261,78.3579612313,4.9528840297,0.02
 12/02  19:00:00,126.71850942,26.3213772032,14.1155745648,0.0,12.3672932834,24.9413748627,101.348703828,96.3758197978,4.9528840297,0.02
 12/02  20:00:00,126.728261791,26.3213772032,14.0823784459,0.0,12.3672932834,24.9413748627,107.050518885,102.077634856,4.9528840297,0.02
 12/02  21:00:00,110.94437749,26.7491496448,13.489639079,0.875684307825,4.12243109448,16.0517297156,115.910877704,112.919147286,2.97173041782,0.02
 12/02  22:00:00,103.390778953,23.1959639707,10.7927470969,6.52367405663,4.12243109448,15.9888894789,106.167219148,94.5936309257,2.97173041782,8.60185780451
 12/02  23:00:00,93.2727054517,19.2586745686,9.0555216454,6.6012421304,4.12243109448,15.9888894789,83.5391414968,80.547411079,2.97173041782,0.02
 12/02  24:00:00,111.172014394,24.0733432108,11.499657366,9.68443806122,4.12243109448,15.9888894789,104.942202476,101.950472058,2.97173041782,0.02
 12/03  01:00:00,95.2862479045,19.2586745686,9.0145650381,9.23448621917,2.06121554724,15.9888894789,85.3738616623,82.3821312445,2.97173041782,0.02
 12/03  02:00:00,113.255399635,24.0733432108,11.8904391794,12.4717044529,2.06121554724,15.9888894789,107.484438395,104.492707977,2.97173041782,0.02
 12/03  03:00:00,96.7443082098,19.2586745686,9.64638705494,10.785982453,2.06121554724,15.9888894789,86.7359194116,83.7441889938,2.97173041782,0.02
 12/03  04:00:00,113.353961694,24.0733432108,12.1951045154,14.1377304346,2.06121554724,15.9888894789,108.88077111,105.889040692,2.97173041782,0.02
 12/03  05:00:00,98.1759133129,19.2586745686,9.61871996693,12.116275299,2.06121554724,15.9888894789,87.8249596719,84.8332292541,2.97173041782,0.02
 12/03  06:00:00,115.141259882,24.0733432108,11.6817111442,15.6571575425,2.06121554724,15.9888894789,110.037099634,107.045369216,2.97173041782,0.02
 12/03  07:00:00,97.1502793816,19.2586745686,8.9282054588,13.3673009865,2.06121554724,15.9888894789,88.9802412141,85.9885107962,2.97173041782,0.02
 12/03  08:00:00,100.554937679,24.0733432108,11.7485782177,16.7135434246,2.06121554724,15.9888894789,111.020932472,108.029202054,2.97173041782,0.02
 12/03  09:00:00,109.271356329,19.2586745686,9.61936263829,10.2200687969,4.12243109448,41.7362269337,85.9061993705,80.9333153408,4.9528840297,0.02
 12/03  10:00:00,124.184917122,24.0733432108,13.4933381601,10.8122231911,4.12243109448,41.7362269337,102.287836068,97.3149520381,4.9528840297,0.02
 12/03  11:00:00,108.29003381,19.2586745686,11.7995157018,8.46138420753,4.12243109448,41.7362269337,82.5021606573,77.5292766276,4.9528840297,0.02
 12/03  12:00:00,125.295993711,24.0733432108,15.6600887464,10.3755033047,4.12243109448,41.7362269337,102.271370321,97.2984862911,4.9528840297,0.02
 12/03  13:00:00,108.443364054,19.2586745686,13.0313705776,7.3912879851,4.12243109448,41.7362269337,82.6751696226,77.7022855929,4.9528840297,0.02
 12/03  14:00:00,126.328025454,24.0733432108,17.2770126906,9.00976899068,4.12243109448,41.7362269337,101.548352804,96.5754687744,4.9528840297,0.02
 12/03  15:00:00,107.327347497,18.830902127,13.6405088467,4.90980683695,4.12243109448,41.7362269337,82.5162693175,77.5433852878,4.9528840297,0.02
 12/03  16:00:00,122.350083172,23.3889073042,16.3751124469,5.5295155578,4.12243109448,41.7362269337,102.293676525,97.3207924955,4.9528840297,0.02
 12/03  17:00:00,99.4759005578,18.6170159062,12.0640157363,4.31517566793,4.12243109448,24.8785346261,83.8427200744,78.8698360447,4.9528840297,0.02
 12/03  18:00:00,110.385975082,23.6455707691,14.4687635914,9.85065916332,2.06121554724,15.9888894789,107.700553248,104.70882283,2.97173041782,0.02
 12/03  19:00:00,95.9720157904,19.1731200803,10.7750016414,10.4102556778,2.06121554724,15.9888894789,88.8125466471,85.8208162293,2.97173041782,0.02
 12/03  20:00:00,114.815382889,24.0733432108,13.271660248,14.9003851904,2.06121554724,15.9888894789,110.96593696,107.974206542,2.97173041782,0.02
 12/03  21:00:00,94.9179976861,19.2586745686,9.7642715613,13.2052187205,2.06121554724,15.9888894789,90.1684095084,87.1766790906,2.97173041782,0.02
 12/03  22:00:00,113.186348418,24.0733432108,12.5533569221,17.2160337991,2.06121554724,15.9888894789,112.730406878,109.73867646,2.97173041782,0.02
 12/03  23:00:00,97.1535054345,19.2586745686,10.457120479,14.5420648292,2.06121554724,15.9888894789,90.7918926429,87.8001622251,2.97173041782,0.02
 12/03  24:00:00,112.369358799,24.0733432108,13.6829056466,18.5361627816,2.06121554724,15.9888894789,113.352257594,110.360527177,2.97173041782,0.02
 12/04  01:00:00,97.72024814,19.2586745686,11.088328346,14.6802328995,4.12243109448,15.9888894789,90.6096786865,87.6179482687,2.97173041782,0.02
 12/04  02:00:00,113.561780333,24.0733432108,12.2188194001,19.1821355744,4.12243109448,15.9888894789,121.414428268,109.841120526,2.97173041782,8.60157732491
 12/04  03:00:00,95.7972003536,19.2586745686,8.79530412701,16.1796181723,4.12243109448,15.9888894789,91.0001963847,88.0084659669,2.97173041782,0.02
 12/04  04:00:00,111.337778917,24.0733432108,11.5287804641,20.3471180974,4.12243109448,15.9888894789,113.040155331,110.048424913,2.97173041782,0.02
 12/04  05:00:00,129.71071705,28.0324669697,14.0551894018,12.6358704268,12.3672932834,24.9413748627,129.197385011,124.224500982,4.9528840297,0.02
 12/04  06:00:00,180.49815952,28.4602394113,17.4069888089,60.9221911623,12.3672932834,24.9413748627,197.877668804,192.904784775,4.9528840297,0.02
 12/04  07:00:00,221.738172674,28.8880118529,17.1390834285,47.052055229,24.7345865669,70.7195625826,166.600518896,156.674750837,9.90576805939,0.02
 12/04  08:00:00,226.212990716,28.8931412224,18.3865925112,32.6752655711,37.1018798503,92.3937384068,143.115235294,133.189467234,9.90576805939,0.02
 12/04  09:00:00,232.012276713,28.9018610607,20.0895485509,27.1272436241,37.1018798503,104.434947198,134.596544282,124.670776223,9.90576805939,0.02
 12/04  10:00:00,233.026722208,28.9089273825,20.4682657581,23.4181509452,37.1018798503,116.476155989,139.70231606,121.165975735,9.90576805939,8.63057226598
 12/04  11:00:00,227.775939813,28.9181112281,21.5326059989,20.0063772232,37.1018798503,116.476155989,128.010798014,118.085029954,9.90576805939,0.02
 12/04  12:00:00,225.497516455,28.9260869521,22.2942825352,17.2096558214,37.1018798503,116.476155989,133.547993972,115.004663406,9.90576805939,8.63756250711
 12/04  13:00:00,209.533678855,28.9329517955,24.0804592135,14.0009575893,37.1018798503,104.434947198,121.427124192,111.501356133,9.90576805939,0.02
 12/04  14:00:00,219.279466545,28.9408346182,25.5280617813,10.4516203729,37.1018798503,116.476155989,124.696051438,106.152652469,9.90576805939,8.63763090984
 12/04  15:00:00,217.637464299,28.9610787856,25.5862341048,8.73145483706,37.1018798503,116.476155989,112.897374538,102.971606479,9.90576805939,0.02
 12/04  16:00:00,216.200075334,28.968145833,25.15990431,7.71351275695,37.1018798503,116.476155989,121.583315721,103.043526142,9.90576805939,8.63402151912
 12/04  17:00:00,226.222969098,28.9862926963,23.906805967,7.22615870174,37.1018798503,116.476155989,113.581478295,103.655710235,9.90576805939,0.02
 12/04  18:00:00,227.884943396,29.013399544,23.3350350009,7.08478975229,37.1018798503,116.476155989,113.577982676,103.652214617,9.90576805939,0.02
 12/04  19:00:00,133.675460003,26.3213772032,20.1682240248,0.0,24.7345865669,47.5788473902,93.9157717979,80.3535320351,4.9528840297,8.6093557331
 12/04  20:00:00,134.495283035,27.604694528,19.7047463525,0.0,24.7345865669,47.5788473902,90.3230502378,85.3501662081,4.9528840297,0.02
 12/04  21:00:00,111.789201534,26.3213772032,19.5389233526,0.0,12.3672932834,38.6892022431,103.660629218,100.6688988,2.97173041782,0.02
 12/04  22:00:00,86.7110157085,18.4249640422,14.0384051665,0.0,12.3672932834,27.0668015668,80.3062329026,77.3145024848,2.97173041782,0.02
 12/04  23:00:00,65.2305813041,17.5475848021,12.7270372073,0.0,4.12243109448,15.9888894789,78.8347016662,75.8429712484,2.97173041782,0.02
 12/04  24:00:00,73.2954733823,21.9344810026,16.0641123947,0.0,4.12243109448,15.9888894789,100.759825734,97.768095316,2.97173041782,0.02
 12/05  01:00:00,65.2484640723,17.9753572437,12.0892831449,0.250152135685,4.12243109448,15.9888894789,82.2480934765,79.2563630587,2.97173041782,0.02
 12/05  02:00:00,73.1041229699,22.7900258859,13.5837038751,0.864062255122,4.12243109448,15.9888894789,103.028700666,100.036970248,2.97173041782,0.02
 12/05  03:00:00,63.9216126212,17.5475848021,10.2248914399,0.0,4.12243109448,15.9888894789,83.0387109894,80.0469805715,2.97173041782,0.02
 12/05  04:00:00,75.059040455,23.1322438392,12.5849230382,2.07436640667,4.12243109448,15.9888894789,105.775944789,102.784214371,2.97173041782,0.02
 12/05  05:00:00,97.6235768948,28.0039488069,14.0529810318,2.4742599154,12.3672932834,24.9413748627,118.982333361,114.009449331,4.9528840297,0.02
 12/05  06:00:00,125.876300715,28.0635012037,17.4210495112,27.2930239294,12.3672932834,24.9413748627,187.781126861,182.808242831,4.9528840297,0.02
 12/05  07:00:00,181.357076935,28.9796400784,18.2212758051,23.8305215243,24.7345865669,70.7195625826,153.101638723,143.175870664,9.90576805939,0.02
 12/05  08:00:00,195.829806246,29.0214436078,19.8895539441,16.6458245566,37.1018798503,92.3937384068,133.168968388,123.243200328,9.90576805939,0.02
 12/05  09:00:00,207.746014561,29.0585635338,22.9971334201,13.3739034702,37.1018798503,104.434947198,134.792202149,116.259487966,9.90576805939,8.62694612432
 12/05  10:00:00,219.808196885,29.1237672694,25.736016317,10.5903582542,37.1018798503,116.476155989,121.570136365,111.644368306,9.90576805939,0.02
 12/05  11:00:00,221.183821887,29.2464760993,29.8096431522,7.76897159549,37.1018798503,116.476155989,123.777008257,105.235289909,9.90576805939,8.6359502885
 12/05  12:00:00,224.65965285,29.5343492474,34.6696103294,6.09676760772,37.1018798503,116.476155989,109.298926361,99.3731583013,9.90576805939,0.02
 12/05  13:00:00,213.823429848,29.702333585,37.2909160464,4.51304350338,37.1018798503,104.434947198,115.310226064,96.7718967388,9.90576805939,8.63256126577
 12/05  14:00:00,225.918247773,29.5906286076,38.7325346165,3.23615680942,37.1018798503,116.476155989,107.433069253,97.5073011935,9.90576805939,0.02
 12/05  15:00:00,223.624998687,29.7541090105,37.1859354353,2.32623327096,37.1018798503,116.476155989,113.950858091,95.4091922318,9.90576805939,8.63589779985
 12/05  16:00:00,218.410035107,29.664061245,32.2030586389,2.18441791161,37.1018798503,116.476155989,105.545836624,95.6200685643,9.90576805939,0.02
 12/05  17:00:00,228.226429711,29.5318721885,27.9115437519,2.33010233487,37.1018798503,116.476155989,115.482546033,96.9492823536,9.90576805939,8.6274956199
 12/05  18:00:00,226.683206803,29.478961831,26.2546530928,2.49790529825,37.1018798503,116.476155989,107.348141593,97.4223735334,9.90576805939,0.02
 12/05  19:00:00,138.096774277,27.604694528,23.306230266,0.0,24.7345865669,47.5788473902,80.3382221107,75.365338081,4.9528840297,0.02
 12/05  20:00:00,138.804451551,28.0324669697,23.5861296224,0.0,24.7345865669,47.5788473902,85.8019784135,80.8290943838,4.9528840297,0.02
 12/05  21:00:00,116.384298096,26.7491496448,23.7062261459,0.0,12.3672932834,38.6892022431,99.2768109913,96.2850805735,2.97173041782,0.02
 12/05  22:00:00,83.3653110833,15.1074989458,14.3140671482,0.0,12.3672932834,27.0668015668,70.2194550513,58.6418717385,2.97173041782,8.60585289494
 12/05  23:00:00,74.3986798226,19.3023432823,20.3205748965,0.0,4.12243109448,15.9888894789,87.3484247447,84.3566943269,2.97173041782,0.02
 12/05  24:00:00,70.6453740236,18.4886841737,17.3895174057,0.0431732748768,4.12243109448,15.9888894789,78.8888684759,75.8971380581,2.97173041782,0.02
 12/06  01:00:00,77.4191531777,22.3622534443,20.1390891165,0.0644054519326,4.12243109448,15.9888894789,98.6853842032,95.6936537854,2.97173041782,0.02
 12/06  02:00:00,68.9610627946,18.4031296854,15.6642437055,0.169690295512,4.12243109448,15.9888894789,79.531864074,76.5401336562,2.97173041782,0.02
 12/06  03:00:00,78.1321687074,23.0466893509,19.9343236469,0.297750643352,4.12243109448,15.9888894789,100.909273576,97.9175431586,2.97173041782,0.02
 12/06  04:00:00,69.4820039736,17.9753572437,16.6199297482,0.162717955273,4.12243109448,15.9888894789,81.5627888905,78.5710584727,2.97173041782,0.02
 12/06  05:00:00,105.767660188,28.3176485974,24.7529703135,0.516882701402,12.3672932834,24.9413748627,114.046720998,109.073836969,4.9528840297,0.02
 12/06  06:00:00,124.440482159,28.0965727854,27.8551853707,16.3085654496,12.3672932834,24.9413748627,181.352426384,176.379542354,4.9528840297,0.02
 12/06  07:00:00,182.538275867,28.9971100227,28.9538624314,14.2616638714,24.7345865669,70.7195625826,147.146069893,137.220301834,9.90576805939,0.02
 12/06  08:00:00,198.275241073,29.2050347105,29.5817094541,9.21551861797,37.1018798503,92.3937384068,128.080667434,118.154899375,9.90576805939,0.02
 12/06  09:00:00,210.795863678,29.2884136818,31.8191273099,7.37188331435,37.1018798503,104.434947198,121.864897839,111.93912978,9.90576805939,0.02
 12/06  10:00:00,224.036302591,29.3382588651,33.7794434358,6.56053844152,37.1018798503,116.476155989,127.752090226,109.216610533,9.90576805939,8.62971163407
 12/06  11:00:00,223.231607393,29.3802546634,33.8413927035,5.65123527654,37.1018798503,116.476155989,116.981712706,107.055944647,9.90576805939,0.02
 12/06  12:00:00,222.483544872,29.4148489701,33.8364127059,4.87334974215,37.1018798503,116.476155989,123.645769733,105.102282365,9.90576805939,8.6377193092
 12/06  13:00:00,209.913147943,29.4396594419,33.8235729548,4.33277568879,37.1018798503,104.434947198,113.666104692,103.740336632,9.90576805939,0.02
 12/06  14:00:00,221.373650314,29.4768278984,33.881616292,3.65627511043,37.1018798503,116.476155989,120.657223371,102.113621626,9.90576805939,8.63783368546
 12/06  15:00:00,221.119866454,29.5059601422,33.8960143246,3.35915471944,37.1018798503,116.476155989,110.834467514,100.908699454,9.90576805939,0.02
 12/06  16:00:00,220.999658967,29.5287976416,33.9084424245,3.20393033728,37.1018798503,116.476155989,118.501790432,99.9618010089,9.90576805939,8.63422136364
 12/06  17:00:00,232.953499021,29.5433744358,31.7922940265,3.1649191002,37.1018798503,116.476155989,109.215749887,99.289981828,9.90576805939,0.02
 12/06  18:00:00,231.770047049,29.5495227989,30.5278587552,3.2409442514,37.1018798503,116.476155989,117.420815286,98.8954981697,9.90576805939,8.61954905698
 12/06  19:00:00,142.524953735,27.604694528,27.7344182856,0.0,24.7345865669,47.5788473902,81.3954410977,76.422557068,4.9528840297,0.02
 12/06  20:00:00,142.579628276,28.0324669697,27.3613190834,0.0,24.7345865669,47.5788473902,86.3161208502,81.3432368205,4.9528840297,0.02
 12/06  21:00:00,119.869523813,26.7491496448,27.1914660289,0.0,12.3672932834,38.6892022431,99.3296385871,96.3379081693,2.97173041782,0.02
 12/06  22:00:00,84.5462254347,15.2358306782,15.3666558393,0.0,12.3672932834,27.0668015668,61.7219979746,58.7302675568,2.97173041782,0.02
 12/06  23:00:00,74.9582700182,19.3023432823,20.8801651625,0.0,4.12243109448,15.9888894789,87.0946689978,84.10293858,2.97173041782,0.02
 12/06  24:00:00,59.230415195,12.4325839813,12.2378959253,0.0171044977425,4.12243109448,15.9888894789,54.599504577,51.6077741591,2.97173041782,0.02
 12/07  01:00:00,76.0332525058,20.2434426539,20.8671174518,0.146930722447,4.12243109448,15.9888894789,89.6308814959,86.6391510781,2.97173041782,0.02
 12/07  02:00:00,70.4831234685,17.5475848021,18.21153936,0.0,4.12243109448,15.9888894789,80.7564695341,77.7647391163,2.97173041782,0.02
 12/07  03:00:00,80.2710953569,23.2177983275,21.6258694917,0.574022195038,4.12243109448,15.9888894789,100.446092818,97.4543624005,2.97173041782,0.02
 12/07  04:00:00,71.1385599577,18.6170159062,17.1593480423,0.638196633424,4.12243109448,15.9888894789,82.0620262418,79.070295824,2.97173041782,0.02
 12/07  05:00:00,104.952452223,27.5333991211,24.8061168835,0.432777225016,12.3672932834,24.9413748627,114.587466444,109.614582414,4.9528840297,0.02
 12/07  06:00:00,126.470282938,28.539972401,26.1164472579,19.6337042437,12.3672932834,24.9413748627,181.70553079,176.732646761,4.9528840297,0.02
 12/07  07:00:00,179.770689639,29.0129982121,25.6976160882,14.7344352554,24.7345865669,70.7195625826,148.164803183,138.239035124,9.90576805939,0.02
 12/07  08:00:00,195.124456443,29.2550693283,25.9518641682,9.64454251279,37.1018798503,92.3937384068,137.661353137,119.146632387,9.90576805939,8.60895269052
 12/07  09:00:00,205.9534801,29.3211901507,25.6911055597,8.62478495331,37.1018798503,104.434947198,123.878459519,113.952691459,9.90576805939,0.02
 12/07  10:00:00,216.1918759,29.3672944155,24.7303771569,7.73611157939,37.1018798503,116.476155989,121.201581069,111.27581301,9.90576805939,0.02
 12/07  11:00:00,213.423232885,29.433183762,23.3452521553,6.28609072387,37.1018798503,116.476155989,126.488267918,107.946306315,9.90576805939,8.63619354412
 12/07  12:00:00,212.257630581,29.480610517,23.1207679178,5.29728073742,37.1018798503,116.476155989,123.76933636,105.225694357,9.90576805939,8.63787394366
 12/07  13:00:00,200.235810796,29.476601917,22.8265601401,5.61554004837,37.1018798503,104.434947198,115.021982103,105.096214044,9.90576805939,0.02
 12/07  14:00:00,210.793394586,29.5430355351,22.3046683193,4.58671733982,37.1018798503,116.476155989,120.552148641,102.010018801,9.90576805939,8.63636178075
 12/07  15:00:00,210.412409019,29.6703362703,22.3020754887,3.76337029579,37.1018798503,116.476155989,107.510318045,97.5845499859,9.90576805939,0.02
 12/07  16:00:00,212.189363788,29.6406569583,21.2351934233,3.7617440766,37.1018798503,116.476155989,115.604292016,97.0642275121,9.90576805939,8.6342964443
 12/07  17:00:00,230.910363626,29.5588498122,19.935204038,4.10990404692,37.1018798503,116.476155989,108.386240645,98.4604725861,9.90576805939,0.02
 12/07  18:00:00,233.073102261,29.5507231235,19.552973137,4.38059211409,37.1018798503,116.476155989,108.646335918,98.7205678588,9.90576805939,0.02
 12/07  19:00:00,143.558979209,27.604694528,15.9266346794,0.0,24.7345865669,47.5788473902,82.0223882328,77.0495042031,4.9528840297,0.02
 12/07  20:00:00,145.092012484,28.0324669697,14.6122672831,0.0,24.7345865669,47.5788473902,96.274577025,82.7122409081,4.9528840297,8.60945208726
 12/07  21:00:00,122.721265956,26.7491496448,14.1336962255,0.0343488576367,12.3672932834,38.6892022431,101.053770169,98.0620397512,2.97173041782,0.02
 12/07  22:00:00,101.055919063,21.4630398473,11.5165065123,0.266311063638,12.3672932834,27.0668015668,85.2705685163,82.2788380985,2.97173041782,0.02
 12/07  23:00:00,74.7640427963,17.5475848021,9.42190984937,0.0,4.12243109448,15.9888894789,77.4816287865,74.4898983687,2.97173041782,0.02
 12/07  24:00:00,86.5442553018,22.8755803742,11.027498471,0.907055945479,4.12243109448,15.9888894789,98.5868258599,95.595095442,2.97173041782,0.02
 12/08  01:00:00,77.2942406961,18.4031296854,8.42229024931,1.39536745871,4.12243109448,15.9888894789,80.968135467,77.9764050492,2.97173041782,0.02
 12/08  02:00:00,92.3156007208,23.4316845483,10.0763691548,3.13696663075,4.12243109448,15.9888894789,101.1007855,98.1090550818,2.97173041782,0.02
 12/08  03:00:00,85.4694101835,19.6864470102,7.61077047245,6.16380364618,4.12243109448,15.9888894789,81.9539990221,78.9622686042,2.97173041782,0.02
 12/08  04:00:00,95.5254772797,23.6455707691,9.15682029518,6.14546083796,4.12243109448,15.9888894789,103.317097645,100.325367227,2.97173041782,0.02
 12/08  05:00:00,122.116458006,28.4602394113,10.0571158377,6.68427856858,12.3672932834,24.9413748627,117.392980522,112.420096492,4.9528840297,0.02
 12/08  06:00:00,146.855828384,28.0620904689,13.0242453832,29.1092772766,12.3672932834,24.9413748627,185.84793501,180.875050981,4.9528840297,0.02
 12/08  07:00:00,205.471030328,28.9839656052,12.8624339139,28.7073402544,24.7345865669,70.7195625826,168.26926635,158.34349829,9.90576805939,0.02
 12/08  08:00:00,215.255800677,29.0676427107,13.4546259976,21.0410834792,37.1018798503,92.3937384068,147.044764478,137.118996419,9.90576805939,0.02
 12/08  09:00:00,219.196776058,29.1616471195,15.0146203969,14.4976844891,37.1018798503,104.434947198,138.504226773,119.971105073,9.90576805939,8.627353641
 12/08  10:00:00,228.938199724,29.2485628926,16.9109620559,10.9924932723,37.1018798503,116.476155989,118.117109224,108.191341165,9.90576805939,0.02
 12/08  11:00:00,229.088595844,29.4031621931,19.3204211468,9.34111058747,37.1018798503,116.476155989,120.867818857,102.325841987,9.90576805939,8.63620881102
 12/08  12:00:00,231.626846469,29.6641241838,21.0104736901,7.84023320239,37.1018798503,116.476155989,107.523763391,97.5979953315,9.90576805939,0.02
 12/08  13:00:00,222.029871775,29.9206305995,21.9208989335,6.4731889254,37.1018798503,104.434947198,112.735997303,94.197328707,9.90576805939,8.63290053669
 12/08  14:00:00,231.760385792,29.9949309218,22.2933643357,5.17072891053,37.1018798503,116.476155989,102.519771058,92.5940029988,9.90576805939,0.02
 12/08  15:00:00,234.035293175,30.0727152462,22.297425551,4.27989595569,37.1018798503,116.476155989,109.376590679,90.8346139736,9.90576805939,8.6362086461
 12/08  16:00:00,235.070328917,29.9429876735,21.7726708124,3.82145046549,37.1018798503,116.476155989,101.187307511,91.2615394511,9.90576805939,0.02
 12/08  17:00:00,247.712005849,29.667646726,20.3318511809,3.80958546553,37.1018798503,116.476155989,112.737123781,94.2018560362,9.90576805939,8.62949968527
 12/08  18:00:00,245.391588202,29.5427021786,17.9409846586,4.18402435092,37.1018798503,116.476155989,105.840972374,95.9152043141,9.90576805939,0.02
 12/08  19:00:00,155.811213033,27.604694528,13.6012708896,0.0,24.7345865669,47.5788473902,80.0809367993,75.1080527696,4.9528840297,0.02
 12/08  20:00:00,153.427136108,28.0324669697,12.0381184224,0.0,24.7345865669,47.5788473902,86.251484459,81.2786004293,4.9528840297,0.02
 12/08  21:00:00,130.175190897,26.7491496448,11.1238706867,0.0436658495395,12.3672932834,38.6892022431,100.178453751,97.186723333,2.97173041782,0.02
 12/08  22:00:00,107.349818603,22.0552374597,9.27832443325,0.240491842986,12.3672932834,27.0668015668,86.342781998,83.3510515802,2.97173041782,0.02
 12/08  23:00:00,78.076207271,17.5475848021,7.03954919726,0.0,4.12243109448,15.9888894789,77.1311101965,74.1393797786,2.97173041782,0.02
 12/08  24:00:00,90.6169879092,23.0039121067,8.66937727482,1.22707827645,4.12243109448,15.9888894789,107.778164845,96.2045442194,2.97173041782,8.6018902074
 12/09  01:00:00,82.3967882002,19.2586745686,6.68080334379,3.479884922,4.12243109448,15.9888894789,80.4929732276,77.5012428098,2.97173041782,0.02
 12/09  02:00:00,98.2745523676,24.0733432108,9.05666994277,6.22430900191,4.12243109448,15.9888894789,101.632071029,98.6403406107,2.97173041782,0.02
 12/09  03:00:00,85.8607829851,19.2586745686,6.94268016897,6.18149349096,4.12243109448,15.9888894789,82.5468988155,79.5551683977,2.97173041782,0.02
 12/09  04:00:00,100.441901729,24.0733432108,8.03286343259,9.32976582825,4.12243109448,15.9888894789,104.014170511,101.022440093,2.97173041782,0.02
 12/09  05:00:00,109.66967357,28.0324669697,8.47237250852,8.86797885971,4.12243109448,16.0517297156,123.785334209,120.793603791,2.97173041782,0.02
 12/09  06:00:00,114.348636519,28.4602394113,8.00466228893,12.4118928077,4.12243109448,16.0517297156,125.078442027,122.086711609,2.97173041782,0.02
 12/09  07:00:00,142.057958865,28.8880118529,8.00722478354,16.1057855845,4.12243109448,39.6058045677,132.262194979,129.270464561,2.97173041782,0.02
 12/09  08:00:00,199.111210652,28.8880118529,12.1335969176,51.2570969232,12.3672932834,65.3531420225,186.740585443,181.767701413,4.9528840297,0.02
 12/09  09:00:00,188.072671077,28.8880118529,14.0120676589,38.9715587196,12.3672932834,68.2430321324,174.040962557,169.068078528,4.9528840297,0.02
 12/09  10:00:00,206.10145415,28.9087097559,15.9569894277,28.1774542124,16.4897243779,93.1370602926,152.703664622,144.759050175,7.92461444751,0.02
 12/09  11:00:00,200.991462019,28.9128087867,17.3023744205,23.6403050929,16.4897243779,93.1370602926,140.685884546,132.741270098,7.92461444751,0.02
 12/09  12:00:00,199.154157352,28.9229322105,18.7779693004,19.9240386107,16.4897243779,93.1370602926,143.138711189,126.599288425,7.92461444751,8.61480831648
 12/09  13:00:00,190.190873411,28.955852123,20.0899951882,17.2469880967,16.4897243779,83.9857416113,130.979571973,123.034957525,7.92461444751,0.02
 12/09  14:00:00,190.103123433,28.9617856579,20.4725021849,15.2059266271,16.4897243779,83.9857416113,129.073733237,121.129118789,7.92461444751,0.02
 12/09  15:00:00,191.811975128,28.9564421672,21.0049457286,13.471220509,16.4897243779,83.9857416113,127.759070348,119.814455901,7.92461444751,0.02
 12/09  16:00:00,157.33866253,28.8880118529,17.2687265649,0.162708482164,12.3672932834,70.6512738906,70.7120963615,65.7392123318,4.9528840297,0.02
 12/09  17:00:00,168.194248501,28.8880118529,14.5097636163,0.797557879172,12.3672932834,70.6512738906,77.2558414122,72.2829573825,4.9528840297,0.02
 12/09  18:00:00,154.646211646,28.8880118529,13.8341205415,1.40537747139,12.3672932834,58.1284167478,95.0186157472,81.4598171386,4.9528840297,8.60591457897
 12/09  19:00:00,116.137486547,26.3213772032,12.9256892311,0.0,12.3672932834,24.9413748627,101.752409652,96.7795256225,4.9528840297,0.02
 12/09  20:00:00,114.913575438,26.3213772032,11.4623036359,0.0,12.3672932834,24.9413748627,107.887920692,102.915036662,4.9528840297,0.02
 12/09  21:00:00,98.4315611143,26.535263424,11.038852745,0.229829431859,4.12243109448,16.0517297156,116.92768271,113.935952292,2.97173041782,0.02
 12/09  22:00:00,91.0658374832,23.1959639707,8.12334439892,5.99265743671,4.12243109448,15.9888894789,98.0263417024,95.0346112845,2.97173041782,0.02
 12/09  23:00:00,82.5577208024,19.2586745686,6.96483381341,6.53995935097,4.12243109448,15.9888894789,83.7179620433,80.7262316255,2.97173041782,0.02
 12/09  24:00:00,96.0130621147,24.0733432108,9.60562141522,9.79254555667,4.12243109448,15.9888894789,105.138404759,102.146674341,2.97173041782,0.02
 12/10  01:00:00,81.2376838035,19.2586745686,7.90669284502,9.51660646845,2.06121554724,15.9888894789,86.030016548,83.0382861302,2.97173041782,0.02
