Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  02:00:00,94.7155443358,24.0733432108,8.94747723222,13.5047829332,2.06121554724,15.9888894789,108.585028131,105.593297713,2.97173041782,0.02
 12/10  03:00:00,85.6721536266,19.2586745686,5.81209976109,12.4578200489,2.06121554724,15.9888894789,88.0550155219,85.0632851041,2.97173041782,0.02
 12/10  04:00:00,99.6215207853,24.0733432108,7.45447042578,16.2643260411,2.06121554724,15.9888894789,110.384099113,107.392368695,2.97173041782,0.02
 12/10  05:00:00,85.5462699606,19.2586745686,6.15053088199,14.2577207906,2.06121554724,15.9888894789,89.4104277409,86.418697323,2.97173041782,0.02
 12/10  06:00:00,101.129666283,24.0733432108,7.78411749522,18.2335438101,2.06121554724,15.9888894789,111.914407079,108.922676661,2.97173041782,0.02
 12/10  07:00:00,86.9374493462,19.2586745686,6.49970262114,15.5112455163,2.06121554724,15.9888894789,90.3868994446,87.3951690268,2.97173041782,0.02
 12/10  08:00:00,85.7643630352,24.0733432108,8.11236103539,19.3386847562,2.06121554724,15.9888894789,112.990292463,109.998562045,2.97173041782,0.02
 12/10  09:00:00,95.9349879251,19.2586745686,7.31976537498,13.1157805939,4.12243109448,41.7362269337,88.859616701,83.8867326713,4.9528840297,0.02
 12/10  10:00:00,102.819119588,24.0733432108,12.282675315,14.8545734294,4.12243109448,41.7362269337,107.861891666,102.889007637,4.9528840297,0.02
 12/10  11:00:00,87.8857897323,19.2586745686,11.9243653741,9.43485591768,4.12243109448,41.7362269337,84.7918671214,79.8189830917,4.9528840297,0.02
 12/10  12:00:00,99.7726545201,24.0733432108,17.6452950312,10.5273315238,4.12243109448,41.7362269337,103.21548108,98.2425970501,4.9528840297,0.02
 12/10  13:00:00,88.9998194551,19.2586745686,15.0646229449,7.88722894431,4.12243109448,41.7362269337,84.3147749549,79.3418909252,4.9528840297,0.02
 12/10  14:00:00,100.232105034,24.0733432108,19.3934441708,9.42249708292,4.12243109448,41.7362269337,104.042217266,99.0693332362,4.9528840297,0.02
 12/10  15:00:00,88.3653777227,19.1731200803,16.0210054946,6.51154860694,4.12243109448,41.7362269337,84.6033441255,79.6304600958,4.9528840297,0.02
 12/10  16:00:00,98.5735122055,23.7311252575,21.0837517236,7.04603327731,4.12243109448,41.7362269337,104.327458837,99.3545748073,4.9528840297,0.02
 12/10  17:00:00,82.9582440948,18.4886841737,17.3531651121,3.50275021012,4.12243109448,24.8785346261,85.2905792725,80.3176952428,4.9528840297,0.02
 12/10  18:00:00,82.7297606394,23.0039121067,21.7679655668,5.1656930086,2.06121554724,15.9888894789,109.056825881,106.065095463,2.97173041782,0.02
 12/10  19:00:00,78.1900970446,19.2586745686,17.344693992,8.92394447808,2.06121554724,15.9888894789,89.6952002616,86.7034698438,2.97173041782,0.02
 12/10  20:00:00,88.5096873492,23.7311252575,22.0497836506,9.93658842582,2.06121554724,15.9888894789,120.26254785,108.688933806,2.97173041782,8.60188362537
 12/10  21:00:00,74.4673216847,18.574238662,17.5733532368,5.65694585547,2.06121554724,15.9888894789,90.1639467111,87.1722162933,2.97173041782,0.02
 12/10  22:00:00,88.4030281799,23.7311252575,21.3701402897,10.5095727734,2.06121554724,15.9888894789,112.148846076,109.157115659,2.97173041782,0.02
 12/10  23:00:00,74.6503730223,19.0020111036,13.242083872,9.33934502169,2.06121554724,15.9888894789,91.8879739559,88.8962435381,2.97173041782,0.02
 12/10  24:00:00,94.0976865911,24.0733432108,13.5786767244,14.922948664,2.06121554724,15.9888894789,113.572707109,110.580976692,2.97173041782,0.02
 12/11  01:00:00,87.7709537607,19.2586745686,10.452700903,12.0113424003,4.12243109448,15.9888894789,90.672039945,87.6803095272,2.97173041782,0.02
 12/11  02:00:00,105.733511321,24.0733432108,12.3348310862,15.9584805752,4.12243109448,15.9888894789,112.594675531,109.602945114,2.97173041782,0.02
 12/11  03:00:00,93.2195614791,19.2586745686,9.5119772181,13.5504997866,4.12243109448,15.9888894789,90.8814557786,87.8897253608,2.97173041782,0.02
 12/11  04:00:00,111.322200047,24.0733432108,11.5048366897,17.7247569794,4.12243109448,15.9888894789,113.024507034,110.032776616,2.97173041782,0.02
 12/11  05:00:00,133.994225441,28.0324669697,12.4645353885,11.1299137989,12.3672932834,24.9413748627,128.571048547,123.598164517,4.9528840297,0.02
 12/11  06:00:00,186.175845811,28.4602415858,15.5182910724,57.782601382,12.3672932834,24.9413748627,196.897954991,191.925070962,4.9528840297,0.02
 12/11  07:00:00,229.868954432,28.8880640858,15.2646417884,44.6491431609,24.7345865669,70.7195625826,172.525192936,162.599424877,9.90576805939,0.02
 12/11  08:00:00,233.410037439,28.8966311678,14.8692555123,31.5127113887,37.1018798503,92.3937384068,153.819676166,143.893908107,9.90576805939,0.02
 12/11  09:00:00,238.656606375,28.9058704092,15.4313901624,25.1599071615,37.1018798503,104.434947198,143.705890702,133.780122642,9.90576805939,0.02
 12/11  10:00:00,245.504218576,28.916422262,15.818404507,19.2353645535,37.1018798503,116.476155989,142.937606445,124.402030252,9.90576805939,8.62980813365
 12/11  11:00:00,241.692720615,28.9273232816,16.3775262753,15.552154911,37.1018798503,116.476155989,125.977466373,116.051698314,9.90576805939,0.02
 12/11  12:00:00,239.849594873,28.9885923821,16.7694382397,13.1272247258,37.1018798503,116.476155989,126.957104406,108.412947425,9.90576805939,8.6383889217
 12/11  13:00:00,230.54375577,29.1327988586,16.777024223,11.6603543984,37.1018798503,104.434947198,112.643352292,102.717584232,9.90576805939,0.02
 12/11  14:00:00,240.648287072,29.1802323657,16.2251347993,10.4311650054,37.1018798503,116.476155989,119.187544252,100.643291018,9.90576805939,8.63848517424
 12/11  15:00:00,239.65576598,29.145437236,15.8311907288,9.38214190044,37.1018798503,116.476155989,119.492700514,100.950466281,9.90576805939,8.63646617438
 12/11  16:00:00,238.571642657,29.068899547,15.2780807374,8.88133655825,37.1018798503,116.476155989,114.269299656,104.343531597,9.90576805939,0.02
 12/11  17:00:00,250.862304143,29.0290842784,14.3147524201,9.07891068022,37.1018798503,116.476155989,121.43113469,111.505366631,9.90576805939,0.02
 12/11  18:00:00,252.144480615,29.0383250464,13.9008840724,9.25228656227,37.1018798503,116.476155989,132.624444567,114.100534376,9.90576805939,8.61814213115
 12/11  19:00:00,159.939459681,26.3213772032,10.5541245952,0.0,24.7345865669,47.5788473902,86.1110863821,81.1382023524,4.9528840297,0.02
 12/11  20:00:00,159.586376978,27.604694528,9.57739712387,0.126602207825,24.7345865669,47.5788473902,90.6838016631,85.7109176334,4.9528840297,0.02
 12/11  21:00:00,136.838407724,26.3213772032,9.09937961486,0.0,12.3672932834,38.6892022431,104.291734775,101.300004357,2.97173041782,0.02
 12/11  22:00:00,111.788959865,21.0571017625,7.66147517003,0.0,12.3672932834,27.0668015668,89.448616379,86.4568859612,2.97173041782,0.02
 12/11  23:00:00,84.6589919914,18.1179480576,6.75872919218,0.85331621166,4.12243109448,15.9888894789,79.2476376596,76.2559072418,2.97173041782,0.02
 12/11  24:00:00,101.60164171,23.6455707691,8.89407925046,4.31504661897,4.12243109448,15.9888894789,100.254456531,97.2627261135,2.97173041782,0.02
 12/12  01:00:00,92.3914905401,19.6864470102,6.95569168475,7.32905939525,4.12243109448,15.9888894789,81.4213058033,78.4295753855,2.97173041782,0.02
 12/12  02:00:00,104.985892438,23.6455707691,9.29382819072,7.27983123562,4.12243109448,15.9888894789,102.559695414,99.5679649966,2.97173041782,0.02
 12/12  03:00:00,96.0143290279,19.6864470102,7.22755884899,10.6768483572,4.12243109448,15.9888894789,83.1873654201,80.1956350023,2.97173041782,0.02
 12/12  04:00:00,105.786683523,23.6455707691,8.75961288235,9.69437764867,4.12243109448,15.9888894789,113.397081537,101.823462433,2.97173041782,8.60188868557
 12/12  05:00:00,132.819250688,28.4602394113,9.93781518268,10.3040008214,12.3672932834,24.9413748627,119.042383908,114.069499878,4.9528840297,0.02
 12/12  06:00:00,162.413464369,28.0389366003,12.9504313049,37.5171217116,12.3672932834,24.9413748627,188.277494174,183.304610145,4.9528840297,0.02
 12/12  07:00:00,217.772736577,28.9341976018,12.8658941588,35.1849976532,24.7345865669,70.7195625826,170.148912598,160.223144539,9.90576805939,0.02
 12/12  08:00:00,224.207487111,28.9678321988,12.8718823032,24.4519239744,37.1018798503,92.3937384068,151.162537584,141.236769525,9.90576805939,0.02
 12/12  09:00:00,227.998067472,28.9921258646,14.0432351801,18.4601807928,37.1018798503,104.434947198,138.431554683,128.505786624,9.90576805939,0.02
 12/12  10:00:00,234.875166226,29.054149982,15.9756851675,14.2005436567,37.1018798503,116.476155989,132.241371662,113.704343814,9.90576805939,8.63125978839
 12/12  11:00:00,232.326614769,29.1676768129,17.3077227611,11.9624548598,37.1018798503,116.476155989,113.731187514,103.805419455,9.90576805939,0.02
 12/12  12:00:00,232.345519712,29.3631105968,18.2447837395,10.1951655942,37.1018798503,116.476155989,117.789176928,99.2453605867,9.90576805939,8.63804828212
 12/12  13:00:00,219.536429534,29.5495808421,19.175448971,8.63993096698,37.1018798503,104.434947198,106.239943054,96.3141749946,9.90576805939,0.02
 12/12  14:00:00,227.983855501,29.6453138558,20.0961602777,7.09964269528,37.1018798503,116.476155989,113.246695698,94.7024294094,9.90576805939,8.63849822933
 12/12  15:00:00,227.491247771,29.6502341148,20.4785111567,5.90853773172,37.1018798503,116.476155989,103.571382874,93.6456148144,9.90576805939,0.02
 12/12  16:00:00,225.890233384,29.5235322689,19.4042515508,5.48042359639,37.1018798503,116.476155989,112.98597428,94.4453600919,9.90576805939,8.63484612878
 12/12  17:00:00,238.473702783,29.3099969746,17.5461275572,5.68281303323,37.1018798503,116.476155989,107.157531243,97.2317631841,9.90576805939,0.02
 12/12  18:00:00,238.621605182,29.2784874161,16.2121997144,5.83772057234,37.1018798503,116.476155989,108.295267565,98.3694995058,9.90576805939,0.02
 12/12  19:00:00,149.531478275,27.3195129003,12.5785272349,0.0,24.7345865669,47.5788473902,90.3206086679,76.7581456697,4.9528840297,8.60957896856
 12/12  20:00:00,150.773571471,27.7472853419,11.6060678307,0.00915652410857,24.7345865669,47.5788473902,87.5618989101,82.5890148804,4.9528840297,0.02
 12/12  21:00:00,129.349327861,27.1769220864,11.1088218248,0.151869759526,12.3672932834,38.6892022431,101.070878303,98.0791478854,2.97173041782,0.02
 12/12  22:00:00,104.516953086,21.0571017625,9.31684072943,0.0,12.3672932834,27.0668015668,87.4418798153,84.4501493975,2.97173041782,0.02
 12/12  23:00:00,77.2526822155,17.5475848021,7.76666764956,0.0,4.12243109448,15.9888894789,77.7566885674,74.7649581495,2.97173041782,0.02
 12/12  24:00:00,91.74052424,23.4316845483,9.43061449053,1.76959224416,4.12243109448,15.9888894789,99.7277635649,96.7360331471,2.97173041782,0.02
 12/13  01:00:00,83.3026553826,19.6864470102,6.64953149452,5.27031797543,4.12243109448,15.9888894789,80.9120690501,77.9203386323,2.97173041782,0.02
 12/13  02:00:00,93.7237342322,23.6455707691,8.01156151157,5.64049451729,4.12243109448,15.9888894789,101.816857954,98.825127536,2.97173041782,0.02
 12/13  03:00:00,87.2379072767,19.6864470102,5.91203393514,8.83779358317,4.12243109448,15.9888894789,82.7450576993,79.7533272815,2.97173041782,0.02
 12/13  04:00:00,97.5286381916,23.6455707691,6.64100822312,8.57490123454,4.12243109448,15.9888894789,104.331242747,101.339512329,2.97173041782,0.02
 12/13  05:00:00,124.193935156,28.4602394113,7.03050476832,9.12885226017,12.3672932834,24.9413748627,118.347707093,113.374823063,4.9528840297,0.02
 12/13  06:00:00,152.262176803,28.0520672434,10.57581958,34.1331123355,12.3672932834,24.9413748627,186.993936894,182.021052865,4.9528840297,0.02
 12/13  07:00:00,209.942439782,28.9524030984,10.2614925566,33.1013232586,24.7345865669,70.7195625826,177.203862181,167.278094121,9.90576805939,0.02
 12/13  08:00:00,216.597490959,29.0087294008,11.0188040858,23.7699396467,37.1018798503,92.3937384068,157.046144257,147.120376198,9.90576805939,0.02
 12/13  09:00:00,219.333030329,29.0550515431,13.6087339608,18.1430246153,37.1018798503,104.434947198,147.56094075,129.028985542,9.90576805939,8.62618714796
 12/13  10:00:00,224.616826521,29.1263620015,16.505195941,13.7234883267,37.1018798503,116.476155989,121.602759577,111.676991518,9.90576805939,0.02
 12/13  11:00:00,217.975259852,29.2313121897,19.3097457146,11.2101593589,37.1018798503,116.476155989,123.172812472,104.630234519,9.90576805939,8.63680989348
 12/13  12:00:00,215.337438526,29.4424817345,21.0018158496,9.15920838602,37.1018798503,116.476155989,109.939039928,100.013271868,9.90576805939,0.02
 12/13  13:00:00,204.0852739,29.6848896009,21.9119906817,7.46342121347,37.1018798503,104.434947198,115.057249756,96.5181234677,9.90576805939,8.63335822866
 12/13  14:00:00,212.769082777,29.6797154222,22.2880300033,6.02463260793,37.1018798503,116.476155989,105.742029835,95.8162617759,9.90576805939,0.02
 12/13  15:00:00,211.338177491,29.5578083547,22.2944404664,5.12719183588,37.1018798503,116.476155989,115.224633646,96.6821668144,9.90576805939,8.63669877231
 12/13  16:00:00,210.736785395,29.4458129185,22.2973685802,4.63505515499,37.1018798503,116.476155989,107.785375282,97.8596072224,9.90576805939,0.02
 12/13  17:00:00,226.150424079,29.4076944536,21.7664211963,4.3797252389,37.1018798503,116.476155989,116.763643913,98.2279165365,9.90576805939,8.62995931754
 12/13  18:00:00,231.564305315,29.4086315307,21.3852740461,4.3710865221,37.1018798503,116.476155989,107.758571325,97.8328032661,9.90576805939,0.02
 12/13  19:00:00,141.422737439,27.4621037142,17.8220177631,0.0,24.7345865669,47.5788473902,81.0829443555,76.1100603258,4.9528840297,0.02
 12/13  20:00:00,138.956137636,27.8898761558,17.0585554225,0.0,24.7345865669,47.5788473902,86.6872311824,81.7143471527,4.9528840297,0.02
 12/13  21:00:00,117.683086715,26.7491496448,16.9963600531,0.0,12.3672932834,38.6892022431,108.555964874,96.9749523321,2.97173041782,8.60928212409
 12/13  22:00:00,92.8968773079,20.3289971422,12.9207684924,0.0565851747291,12.3672932834,27.0668015668,82.5264278037,79.5346973859,2.97173041782,0.02
 12/13  23:00:00,65.3872750775,17.5475848021,10.7063898334,0.0,4.12243109448,15.9888894789,77.2266748577,74.2349444399,2.97173041782,0.02
 12/13  24:00:00,72.9972810741,22.1483672235,13.2156030858,0.0365048779698,4.12243109448,15.9888894789,99.1404582674,96.1487278496,2.97173041782,0.02
 12/14  01:00:00,65.5861153039,18.4031296854,10.3973789501,0.417692745219,4.12243109448,15.9888894789,80.6297041348,77.637973717,2.97173041782,0.02
 12/14  02:00:00,74.3331526332,23.1322438392,12.6834966514,1.1637827185,4.12243109448,15.9888894789,101.970803518,98.9790731005,2.97173041782,0.02
 12/14  03:00:00,66.1112963244,17.5475848021,9.69749173692,0.0,4.12243109448,15.9888894789,82.4811440522,79.4894136344,2.97173041782,0.02
 12/14  04:00:00,80.8068266286,22.8755803742,11.719265572,1.44132585887,4.12243109448,15.9888894789,103.010346241,100.018615823,2.97173041782,0.02
 12/14  05:00:00,107.476468246,28.0895032952,13.0854752583,2.3741002254,12.3672932834,24.9413748627,116.619625387,111.646741358,4.9528840297,0.02
 12/14  06:00:00,132.450157161,28.0855866439,16.4910101879,23.9396489797,12.3672932834,24.9413748627,184.620358688,179.647474658,4.9528840297,0.02
 12/14  07:00:00,189.680255796,29.0165337328,16.1832638432,22.0161697361,24.7345865669,70.7195625826,153.874189636,143.948421576,9.90576805939,0.02
 12/14  08:00:00,205.612602011,29.1445362945,15.7977999335,15.3966857463,37.1018798503,92.3937384068,133.848920188,123.923152129,9.90576805939,0.02
 12/14  09:00:00,211.979886861,29.2300617452,15.8034761432,12.699536578,37.1018798503,104.434947198,133.847981846,115.314410567,9.90576805939,8.62780321999
 12/14  10:00:00,220.866609453,29.2601396244,15.8006591548,12.165538557,37.1018798503,116.476155989,122.341557246,112.415789187,9.90576805939,0.02
 12/14  11:00:00,217.286956365,29.280509487,16.3541323129,11.6328612159,37.1018798503,116.476155989,129.552994096,111.010421698,9.90576805939,8.6368043386
 12/14  12:00:00,216.382369037,29.3025223693,17.2982985569,10.8206941664,37.1018798503,116.476155989,119.15452842,109.228760361,9.90576805939,0.02
 12/14  13:00:00,205.287778177,29.3210298144,17.6882220369,10.0945300318,37.1018798503,104.434947198,126.015196174,107.476093308,9.90576805939,8.63333480617
 12/14  14:00:00,215.415615858,29.3363591648,17.683679229,9.67828719481,37.1018798503,116.476155989,116.128376504,106.202608444,9.90576805939,0.02
 12/14  15:00:00,213.646025631,29.3430058629,17.6857383759,9.64103390592,37.1018798503,116.476155989,124.06641889,105.523869557,9.90576805939,8.63678127347
 12/14  16:00:00,212.482715576,29.3361852588,17.1311631933,10.4022450099,37.1018798503,116.476155989,115.886309211,105.960541152,9.90576805939,0.02
 12/14  17:00:00,224.459927843,29.3545630181,16.7419565103,9.58746571006,37.1018798503,116.476155989,123.251941139,104.716321828,9.90576805939,8.62985125194
 12/14  18:00:00,224.57499918,29.3614032506,17.3005533697,9.46133997862,37.1018798503,116.476155989,113.929971514,104.004203454,9.90576805939,0.02
 12/14  19:00:00,131.74548094,27.604694528,14.5398077008,0.00438557681575,24.7345865669,47.5788473902,86.5691646604,81.5962806307,4.9528840297,0.02
 12/14  20:00:00,132.42088988,28.0324669697,14.1786911027,0.0982158021658,24.7345865669,47.5788473902,91.1445913437,86.171707314,4.9528840297,0.02
 12/14  21:00:00,108.785124804,26.7491496448,14.1097482937,0.196241753317,12.3672932834,38.6892022431,104.053664342,101.061933925,2.97173041782,0.02
 12/14  22:00:00,89.7603633604,21.377485359,11.6252230255,0.90501152288,12.3672932834,27.0668015668,87.3461935601,84.3544631422,2.97173041782,0.02
 12/14  23:00:00,63.8720577914,17.5475848021,10.1978776192,0.0,4.12243109448,15.9888894789,79.4396002727,76.4478698549,2.97173041782,0.02
 12/14  24:00:00,74.827883571,22.8755803742,13.1087053582,1.68339708,4.12243109448,15.9888894789,109.448695016,97.8750673053,2.97173041782,8.60189729292
 12/15  01:00:00,66.8554769781,18.4031296854,10.3864779318,1.8040684129,4.12243109448,15.9888894789,82.1227190942,79.1309886764,2.97173041782,0.02
 12/15  02:00:00,77.2560243904,23.3889073042,13.036689608,3.68543346571,4.12243109448,15.9888894789,102.478697745,99.4869673276,2.97173041782,0.02
 12/15  03:00:00,70.698062814,19.1731200803,10.30968167,5.06590005666,4.12243109448,15.9888894789,83.4713813177,80.4796508999,2.97173041782,0.02
 12/15  04:00:00,81.6898547309,24.0733432108,12.5503886603,7.97510157057,4.12243109448,15.9888894789,104.991464479,101.999734061,2.97173041782,0.02
 12/15  05:00:00,97.8760008149,27.3908083072,14.6597459884,2.68487968338,12.3672932834,24.9413748627,118.366896292,113.394012263,4.9528840297,0.02
 12/15  06:00:00,132.885010137,28.5069681528,18.3093333994,32.7801952804,12.3672932834,24.9413748627,185.50660723,180.5337232,4.9528840297,0.02
 12/15  07:00:00,182.387389411,28.981148652,18.5940162186,24.475245786,24.7345865669,70.7195625826,151.427568109,141.501800049,9.90576805939,0.02
 12/15  08:00:00,197.545249574,29.0868885585,18.5535397414,17.2826672526,37.1018798503,92.3937384068,132.118329566,122.192561506,9.90576805939,0.02
 12/15  09:00:00,205.201570057,29.1486589968,18.6596907949,15.0767646566,37.1018798503,104.434947198,126.518249044,116.592480985,9.90576805939,0.02
 12/15  10:00:00,215.806572466,29.1995359909,18.727775214,13.5211533798,37.1018798503,116.476155989,132.010341655,113.47301919,9.90576805939,8.63155440542
 12/15  11:00:00,215.588264242,29.2349927698,19.5597792309,12.4347431712,37.1018798503,116.476155989,121.169223989,111.24345593,9.90576805939,0.02
 12/15  12:00:00,215.290353972,29.264382696,20.2065573676,11.4604325176,37.1018798503,116.476155989,127.906375911,109.361853396,9.90576805939,8.63875445593
 12/15  13:00:00,202.013097216,29.2871790272,19.6991226286,10.709630265,37.1018798503,104.434947198,117.872423055,107.946654995,9.90576805939,0.02
 12/15  14:00:00,213.091287204,29.3089202639,19.352528392,10.0708629632,37.1018798503,116.476155989,124.956584976,106.411961771,9.90576805939,8.63885514549
 12/15  15:00:00,212.356031252,29.3244090094,19.0568963832,9.61595641468,37.1018798503,116.476155989,115.3073668,105.381598741,9.90576805939,0.02
 12/15  16:00:00,211.677065408,29.3403594615,18.7642418119,9.21393793064,37.1018798503,116.476155989,122.97553766,104.434700143,9.90576805939,8.63506945777
 12/15  17:00:00,225.503549379,29.3560655578,18.7393591802,8.95518377695,37.1018798503,116.476155989,113.521604538,103.595836478,9.90576805939,0.02
 12/15  18:00:00,225.23414698,29.3682165391,18.6863151045,8.72787672596,37.1018798503,116.476155989,121.587771306,103.062100607,9.90576805939,8.61990264009
 12/15  19:00:00,130.318672257,27.604694528,15.5281282805,0.0,24.7345865669,47.5788473902,85.9865491861,81.0136651564,4.9528840297,0.02
 12/15  20:00:00,130.532700452,28.0324669697,15.2686901139,0.0456921657417,24.7345865669,47.5788473902,91.1849387675,86.2120547378,4.9528840297,0.02
 12/15  21:00:00,108.121151037,26.7491496448,15.2908052396,0.152278822816,12.3672932834,38.6892022431,103.728608718,100.7368783,2.97173041782,0.02
 12/15  22:00:00,88.8801216288,21.3204490334,12.3942381344,0.712499144966,12.3672932834,27.0668015668,86.6875787744,83.6958483565,2.97173041782,0.02
 12/15  23:00:00,63.5688091633,17.5475848021,10.8800546659,0.0,4.12243109448,15.9888894789,78.683321036,75.6915906182,2.97173041782,0.02
 12/15  24:00:00,75.0234662879,23.2177983275,14.3643191759,1.91190235949,4.12243109448,15.9888894789,100.617700481,97.6259700633,2.97173041782,0.02
 12/16  01:00:00,63.9835988068,17.5475848021,11.5009713062,0.0,4.12243109448,15.9888894789,81.6266258351,78.6348954173,2.97173041782,0.02
 12/16  02:00:00,74.8427277164,23.0039121067,14.5122828111,2.06185012497,4.12243109448,15.9888894789,102.763497313,99.7717668953,2.97173041782,0.02
 12/16  03:00:00,66.696062248,18.1892434646,12.3217860098,1.31875223399,4.12243109448,15.9888894789,83.3767638307,80.3850334129,2.97173041782,0.02
 12/16  04:00:00,75.7017726832,22.5761396651,16.6990129141,1.53557477611,4.12243109448,15.9888894789,103.706260022,100.714529605,2.97173041782,0.02
 12/16  05:00:00,87.3028317542,28.0324669697,19.0060921277,5.21862048556,4.12243109448,16.0517297156,123.538626936,120.546896518,2.97173041782,0.02
 12/16  06:00:00,86.2280508235,27.8185807489,18.2506633156,5.11315454573,4.12243109448,16.0517297156,124.734284562,121.742554144,2.97173041782,0.02
 12/16  07:00:00,115.787734905,28.8880118529,18.2351859496,10.0648100065,4.12243109448,39.6058045677,114.00605367,102.432440479,2.97173041782,8.6018827728
 12/16  08:00:00,173.434614306,28.9151968832,21.9012973159,41.7720267737,12.3672932834,65.3531420225,163.004182501,158.031298472,4.9528840297,0.02
 12/16  09:00:00,167.184287953,28.9080115723,22.6003958091,34.2880234279,12.3672932834,68.2430321324,159.636520836,154.663636806,4.9528840297,0.02
 12/16  10:00:00,188.670233444,28.9332126224,22.714542804,26.6177304075,16.4897243779,93.1370602926,149.188485035,141.243870587,7.92461444751,0.02
 12/16  11:00:00,186.688230601,28.9349024937,22.7532100117,24.5952516824,16.4897243779,93.1370602926,145.205293479,137.260679031,7.92461444751,0.02
 12/16  12:00:00,185.068420747,28.9349663572,22.9127599197,22.815813716,16.4897243779,93.1370602926,142.928782329,134.984167882,7.92461444751,0.02
 12/16  13:00:00,173.33907266,28.9344345737,21.929092571,21.1599773492,16.4897243779,83.9857416113,149.435472469,132.898502176,7.92461444751,8.61235584578
 12/16  14:00:00,177.168221123,28.9338044997,21.9169308144,19.0286986795,16.4897243779,83.9857416113,137.760467169,129.815852721,7.92461444751,0.02
 12/16  15:00:00,185.045819876,28.9334599906,21.7631587557,16.7670562603,16.4897243779,83.9857416113,133.725275604,125.780661156,7.92461444751,0.02
 12/16  16:00:00,151.175391635,28.8880118529,17.7848297382,0.194710934703,12.3672932834,70.6512738906,75.1440558639,70.1711718342,4.9528840297,0.02
 12/16  17:00:00,162.621688261,28.8880118529,16.5684562425,0.816437366189,12.3672932834,70.6512738906,76.4514883791,71.4786043494,4.9528840297,0.02
 12/16  18:00:00,156.79526869,28.8880118529,16.1624738179,1.78248410102,12.3672932834,58.1284167478,80.1726531977,75.199769168,4.9528840297,0.02
 12/16  19:00:00,123.762040313,26.3213772032,14.9160795274,0.0,12.3672932834,24.9413748627,101.799406838,96.8265228085,4.9528840297,0.02
 12/16  20:00:00,124.50044547,26.7491496448,14.0791786963,0.382256767207,12.3672932834,24.9413748627,108.141559463,103.168675433,4.9528840297,0.02
 12/16  21:00:00,107.098454364,27.1769220864,14.0638393194,1.69271860683,4.12243109448,16.0517297156,116.860955568,113.869225151,2.97173041782,0.02
 12/16  22:00:00,93.2491946883,22.2548645991,11.1474888914,3.71648185937,4.12243109448,15.9888894789,107.445161828,95.8719765556,2.97173041782,8.60145485479
 12/16  23:00:00,86.592216339,19.2586745686,8.67954177233,6.61221103067,4.12243109448,15.9888894789,84.5549655851,81.5632351673,2.97173041782,0.02
 12/16  24:00:00,101.763410686,24.0733432108,10.6414192304,9.95761991961,4.12243109448,15.9888894789,106.530463147,103.538732729,2.97173041782,0.02
 12/17  01:00:00,88.2136139794,19.2586745686,8.32870723082,9.55498990169,2.06121554724,15.9888894789,86.7061170309,83.7143866131,2.97173041782,0.02
 12/17  02:00:00,104.28060145,24.0733432108,10.0104536009,13.2394085893,2.06121554724,15.9888894789,108.841823759,105.850093342,2.97173041782,0.02
 12/17  03:00:00,90.258922581,19.2586745686,7.53143726768,11.8554126916,2.06121554724,15.9888894789,87.6221673547,84.6304369369,2.97173041782,0.02
 12/17  04:00:00,105.606637565,24.0733432108,9.03331216534,15.7280668719,2.06121554724,15.9888894789,109.94192211,106.950191693,2.97173041782,0.02
 12/17  05:00:00,91.39324413,19.2586745686,6.47069098595,14.0270979932,2.06121554724,15.9888894789,89.1408594286,86.1491290108,2.97173041782,0.02
 12/17  06:00:00,106.736408539,24.0733432108,7.79075661636,18.08781353,2.06121554724,15.9888894789,111.730576743,108.738846325,2.97173041782,0.02
 12/17  07:00:00,92.8058809699,19.2586745686,6.14634033706,15.7290973604,2.06121554724,15.9888894789,90.3716918068,87.379961389,2.97173041782,0.02
 12/17  08:00:00,96.3535522445,24.0733432108,7.7634561782,19.4625215292,2.06121554724,15.9888894789,112.841619382,109.849888964,2.97173041782,0.02
 12/17  09:00:00,104.082380657,19.2586745686,7.33548530958,11.9436678322,4.12243109448,41.7362269337,87.4944743322,82.5215903025,4.9528840297,0.02
 12/17  10:00:00,118.264988854,24.0733432108,10.9387352727,12.0926680582,4.12243109448,41.7362269337,103.334257383,98.3613733533,4.9528840297,0.02
 12/17  11:00:00,103.276609289,19.2586745686,9.25235910083,8.29840806102,4.12243109448,41.7362269337,81.0347611119,76.0618770822,4.9528840297,0.02
 12/17  12:00:00,120.405081815,24.0733432108,12.5565974046,9.18729619998,4.12243109448,41.7362269337,97.4592263799,92.4863423502,4.9528840297,0.02
 12/17  13:00:00,105.334033971,19.2586745686,10.5602879862,6.51771834014,4.12243109448,41.7362269337,78.016323512,73.0434394823,4.9528840297,0.02
 12/17  14:00:00,121.778690584,24.0733432108,13.6909577757,7.53862536776,4.12243109448,41.7362269337,96.0749947135,91.1021106838,4.9528840297,0.02
 12/17  15:00:00,105.48082706,19.2586745686,10.4980994427,5.48308387484,4.12243109448,41.7362269337,78.2158847817,73.2430007521,4.9528840297,0.02
 12/17  16:00:00,120.233970839,23.8166797458,12.4280715993,6.08263564888,4.12243109448,41.7362269337,97.8258620279,92.8529779982,4.9528840297,0.02
 12/17  17:00:00,98.4814810214,18.7453476387,9.2185505667,4.06091283623,4.12243109448,24.8785346261,82.2121080414,77.2392240117,4.9528840297,0.02
 12/17  18:00:00,111.035941329,24.0733432108,10.7596300202,11.1523641313,2.06121554724,15.9888894789,106.771219721,103.779489303,2.97173041782,0.02
 12/17  19:00:00,96.1784651948,19.2586745686,7.79516501787,10.7999470509,2.06121554724,15.9888894789,88.1693761073,85.1776456895,2.97173041782,0.02
 12/17  20:00:00,113.203535131,24.0733432108,8.45977798963,15.5540883468,2.06121554724,15.9888894789,110.707257668,107.71552725,2.97173041782,0.02
 12/17  21:00:00,97.3432479443,19.2586745686,6.11873982985,14.183853898,2.06121554724,15.9888894789,90.1703812155,87.1786507977,2.97173041782,0.02
 12/17  22:00:00,115.27456694,24.0733432108,7.7127256828,19.0170112668,2.06121554724,15.9888894789,112.80093739,109.809206972,2.97173041782,0.02
 12/17  23:00:00,99.5372413116,19.2586745686,5.74926111419,16.8257640691,2.06121554724,15.9888894789,91.5199241726,88.5281937548,2.97173041782,0.02
 12/17  24:00:00,114.894872261,24.0733432108,6.37526483726,21.9950092638,2.06121554724,15.9888894789,114.54106216,111.549331742,2.97173041782,0.02
 12/18  01:00:00,100.247691202,19.2586745686,5.12618265118,18.1483697222,4.12243109448,15.9888894789,91.9105347815,88.9188043637,2.97173041782,0.02
 12/18  02:00:00,118.8115959,24.0733432108,7.33462155908,22.7643448613,4.12243109448,15.9888894789,122.478049247,110.905177604,2.97173041782,8.60114122531
 12/18  03:00:00,104.241943907,19.2586745686,6.10899713086,19.1503020606,4.12243109448,15.9888894789,91.7470938123,88.7553633945,2.97173041782,0.02
 12/18  04:00:00,122.649128152,24.0733432108,7.69613335569,23.9246996327,4.12243109448,15.9888894789,113.93802811,110.946297692,2.97173041782,0.02
 12/18  05:00:00,141.177885074,28.0324669697,9.03267277128,15.4981609861,12.3672932834,24.9413748627,130.162672751,125.189788722,4.9528840297,0.02
 12/18  06:00:00,195.022624104,28.4602394113,12.5776094393,64.3531071849,12.3672932834,24.9413748627,198.906463839,193.933579809,4.9528840297,0.02
 12/18  07:00:00,239.582337687,28.8880128111,12.8847884601,50.7053186238,24.7345865669,70.7195625826,181.89983983,171.974071771,9.90576805939,0.02
 12/18  08:00:00,243.14405992,28.8954804203,12.8841064885,35.9491387782,37.1018798503,92.3937384068,161.831940179,151.90617212,9.90576805939,0.02
 12/18  09:00:00,241.747700853,28.9045532858,13.4682346948,27.3589393299,37.1018798503,104.434947198,150.350173625,140.424405566,9.90576805939,0.02
 12/18  10:00:00,248.371820629,28.9147862097,14.4708073228,21.444005027,37.1018798503,116.476155989,147.920779341,129.383180388,9.90576805939,8.63183089382
 12/18  11:00:00,246.171467687,28.9356691291,15.433615085,17.7297897623,37.1018798503,116.476155989,129.12312815,119.19736009,9.90576805939,0.02
 12/18  12:00:00,244.731082086,29.0363380565,15.8383512724,14.7929809564,37.1018798503,116.476155989,129.177609521,110.632759737,9.90576805939,8.63908172436
 12/18  13:00:00,232.870795424,29.191169981,16.3894169294,12.6318115399,37.1018798503,104.434947198,112.825632429,102.89986437,9.90576805939,0.02
 12/18  14:00:00,241.755613733,29.2322491335,16.7765848373,10.8508534003,37.1018798503,116.476155989,118.604068404,100.059133941,9.90576805939,8.63916640317
 12/18  15:00:00,240.284455822,29.2202717985,16.2277103058,9.49779062198,37.1018798503,116.476155989,108.648589487,98.722821428,9.90576805939,0.02
 12/18  16:00:00,238.584093055,29.1332172211,15.2794383238,8.81841555745,37.1018798503,116.476155989,120.710587972,102.169422828,9.90576805939,8.635397084
 12/18  17:00:00,250.950052322,29.0380975719,13.7350947782,8.94915621858,37.1018798503,116.476155989,121.902774044,111.977005985,9.90576805939,0.02
 12/18  18:00:00,254.453770299,29.0444653499,12.3122602011,9.19384262516,37.1018798503,116.476155989,137.134700044,118.608656669,9.90576805939,8.62027531556
 12/18  19:00:00,160.94542871,26.3213772032,8.54582837831,0.0,24.7345865669,47.5788473902,86.6550713719,81.6821873423,4.9528840297,0.02
 12/18  20:00:00,162.402514659,27.604694528,8.15876630266,0.135421257398,24.7345865669,47.5788473902,90.4052414569,85.4323574272,4.9528840297,0.02
 12/18  21:00:00,138.957701703,26.3213772032,8.09119483766,0.0,12.3672932834,38.6892022431,103.91887981,100.927149392,2.97173041782,0.02
 12/18  22:00:00,111.817655045,21.0571017625,6.38938532404,0.0,12.3672932834,27.0668015668,89.4833692446,86.4916388268,2.97173041782,0.02
 12/18  23:00:00,86.7634067024,18.574238662,5.03565631303,1.91452587189,4.12243109448,15.9888894789,79.2676147811,76.2758843633,2.97173041782,0.02
 12/18  24:00:00,105.573341763,24.0733432108,6.4917355515,6.39982520015,4.12243109448,15.9888894789,101.456845025,98.4651146068,2.97173041782,0.02
 12/19  01:00:00,92.7888123538,19.2586745686,5.03728743047,6.98133494783,4.12243109448,15.9888894789,82.59251984,79.6007894222,2.97173041782,0.02
 12/19  02:00:00,110.296293562,24.0733432108,5.92778346234,10.9120950315,4.12243109448,15.9888894789,104.153912353,101.162181936,2.97173041782,0.02
 12/19  03:00:00,96.6359027682,19.2586745686,4.35125080839,10.1416032408,4.12243109448,15.9888894789,84.9388631072,81.9471326894,2.97173041782,0.02
 12/19  04:00:00,114.416278843,24.0733432108,5.05364959991,14.6030606638,4.12243109448,15.9888894789,106.827861612,103.836131194,2.97173041782,0.02
 12/19  05:00:00,136.327096211,28.0324669697,4.46562612375,10.2357279785,12.3672932834,24.9413748627,120.400950204,115.428066174,4.9528840297,0.02
 12/19  06:00:00,179.103719106,28.471541891,7.5360809168,49.4939848621,12.3672932834,24.9413748627,189.05933214,184.08644811,4.9528840297,0.02
 12/19  07:00:00,226.021332705,28.9234931974,7.68287654979,39.321358722,24.7345865669,70.7195625826,197.547377352,179.039712694,9.90576805939,8.60189659812
 12/19  08:00:00,234.935915095,28.9629259532,7.73640511765,28.6401915107,37.1018798503,92.3937384068,171.753841087,161.828073028,9.90576805939,0.02
 12/19  09:00:00,238.151509218,28.9825926548,9.03934779377,22.9246984221,37.1018798503,104.434947198,158.709491868,148.783723809,9.90576805939,0.02
 12/19  10:00:00,246.410056382,29.0157982015,9.87868936857,18.8257299198,37.1018798503,116.476155989,156.903944514,138.366319921,9.90576805939,8.63185653387
 12/19  11:00:00,245.147327305,29.0935214204,11.0567211629,15.3891749539,37.1018798503,116.476155989,137.380698607,127.454930547,9.90576805939,0.02
 12/19  12:00:00,245.819688812,29.2043188553,13.0764568272,13.1041509505,37.1018798503,116.476155989,131.538706448,112.993805474,9.90576805939,8.63913291486
 12/19  13:00:00,234.161353409,29.3661518901,14.4873143443,11.2583276783,37.1018798503,104.434947198,110.704953922,100.779185862,9.90576805939,0.02
 12/19  14:00:00,240.293339136,29.4542458561,15.4379394123,9.63001848721,37.1018798503,116.476155989,114.447625244,95.9027121576,9.90576805939,8.63914502706
 12/19  15:00:00,237.998068595,29.5026926587,15.8277738453,8.17071615014,37.1018798503,116.476155989,104.327372363,94.4016043039,9.90576805939,0.02
 12/19  16:00:00,237.542510783,29.3819872888,15.2819854944,7.50761823155,37.1018798503,116.476155989,113.951262701,95.4099879212,9.90576805939,8.63550672021
 12/19  17:00:00,245.526315093,29.2293702871,13.7340589532,7.65394899556,37.1018798503,116.476155989,114.661558129,104.73579007,9.90576805939,0.02
 12/19  18:00:00,245.08310106,29.2185657308,12.2985470785,7.91325239176,37.1018798503,116.476155989,122.257103026,112.331334967,9.90576805939,0.02
 12/19  19:00:00,153.20018844,27.604694528,8.55881373079,0.037739188844,24.7345865669,47.5788473902,93.5386053563,79.9773694067,4.9528840297,8.60835191993
 12/19  20:00:00,152.61987266,27.4621037142,7.58586312128,0.116502977348,24.7345865669,47.5788473902,89.4113489402,84.4384649105,4.9528840297,0.02
 12/19  21:00:00,132.174712075,27.1769220864,7.09852266685,0.468677050187,12.3672932834,38.6892022431,102.957245711,99.9655152932,2.97173041782,0.02
 12/19  22:00:00,106.540780764,21.0571017625,5.61587134339,0.0,12.3672932834,27.0668015668,88.8900442707,85.8983138529,2.97173041782,0.02
 12/19  23:00:00,85.6277347418,19.6008925219,4.71713048728,4.55988207682,4.12243109448,15.9888894789,78.577095153,75.5853647351,2.97173041782,0.02
 12/19  24:00:00,99.4421569095,23.6455707691,5.92433766872,5.88409263115,4.12243109448,15.9888894789,99.8745014728,96.882771055,2.97173041782,0.02
 12/20  01:00:00,91.1997623093,19.6864470102,4.28295561363,9.64109608925,4.12243109448,15.9888894789,81.3861382295,78.3944078117,2.97173041782,0.02
 12/20  02:00:00,101.20627493,23.6455707691,5.47625882896,9.21075371033,4.12243109448,15.9888894789,103.008531116,100.016800698,2.97173041782,0.02
 12/20  03:00:00,94.777090738,19.6864470102,3.8810554244,13.520237053,4.12243109448,15.9888894789,83.6847346452,80.6930042274,2.97173041782,0.02
 12/20  04:00:00,104.713024102,23.6455707691,4.57928882419,11.9169856379,4.12243109448,15.9888894789,105.485608807,102.493878389,2.97173041782,0.02
 12/20  05:00:00,132.888817451,28.4602394113,4.45448182478,13.3991890431,12.3672932834,24.9413748627,119.851469938,114.878585908,4.9528840297,0.02
 12/20  06:00:00,162.177438205,28.0400671208,7.58961623132,40.1228558685,12.3672932834,24.9413748627,188.91772087,183.94483684,4.9528840297,0.02
 12/20  07:00:00,219.171913173,28.9449719303,7.83989601576,39.3082643108,24.7345865669,70.7195625826,187.18672648,177.26095842,9.90576805939,0.02
 12/20  08:00:00,227.6776853,28.993211788,9.009476363,28.3118419541,37.1018798503,92.3937384068,166.121584713,156.195816653,9.90576805939,0.02
 12/20  09:00:00,228.571632459,29.0126601439,11.0250218434,23.3448249947,37.1018798503,104.434947198,159.859428302,141.327163151,9.90576805939,8.62649709152
 12/20  10:00:00,234.585697127,29.0242313292,13.6116771912,20.7752795855,37.1018798503,116.476155989,138.717161203,128.791393144,9.90576805939,0.02
 12/20  11:00:00,229.64024827,29.0410594035,15.4096303479,18.5463363132,37.1018798503,116.476155989,137.495087947,118.951808936,9.90576805939,8.6375109515
 12/20  12:00:00,225.314991225,29.0632547676,16.3638620822,16.2431863071,37.1018798503,116.476155989,122.608327244,112.682559185,9.90576805939,0.02
 12/20  13:00:00,210.477823293,29.0862603608,17.2968615743,14.5708503383,37.1018798503,104.434947198,127.290089425,108.750256697,9.90576805939,8.63406466817
 12/20  14:00:00,216.664530698,29.1124817648,17.6896692394,13.1176027246,37.1018798503,116.476155989,117.251374389,107.32560633,9.90576805939,0.02
 12/20  15:00:00,213.475664262,29.1406751876,17.6875860451,12.1758917081,37.1018798503,116.476155989,124.828971225,106.28582219,9.90576805939,8.63738097558
 12/20  16:00:00,213.034860684,29.1670113282,17.6912850423,11.5497399778,37.1018798503,116.476155989,123.9005961,105.359283528,9.90576805939,8.63554451278
 12/20  17:00:00,224.181575101,29.1908857901,17.6866502752,11.0630351389,37.1018798503,116.476155989,114.397927066,104.472159006,9.90576805939,0.02
 12/20  18:00:00,226.056125588,29.2116347843,17.6857441183,10.7070117513,37.1018798503,116.476155989,113.753256147,103.827488088,9.90576805939,0.02
 12/20  19:00:00,131.032099258,27.4621037142,16.3841235101,0.0,24.7345865669,47.5788473902,86.4250985298,81.4522145001,4.9528840297,0.02
 12/20  20:00:00,133.29601271,27.8898761558,18.1657349055,0.0545261272232,24.7345865669,47.5788473902,99.5130550198,85.9504087263,4.9528840297,8.60976226374
 12/20  21:00:00,112.338713002,26.7491496448,19.5214562737,0.139186152184,12.3672932834,38.6892022431,103.405889103,100.414158685,2.97173041782,0.02
 12/20  22:00:00,90.268043602,19.5162295031,16.6216273508,0.0311586758288,12.3672932834,27.0668015668,84.4696350709,81.4779046531,2.97173041782,0.02
 12/20  23:00:00,70.1413679378,18.4031296854,16.2057066145,0.808532371769,4.12243109448,15.9888894789,78.5918190398,75.600088622,2.97173041782,0.02
 12/20  24:00:00,80.0011278135,21.9344810026,23.213241533,0.0,4.12243109448,15.9888894789,99.8867487573,96.8950183395,2.97173041782,0.02
 12/21  01:00:00,76.4725576757,18.6597931503,21.8777221543,1.21104303677,4.12243109448,15.9888894789,80.7122553618,77.7205249439,2.97173041782,0.02
 12/21  02:00:00,83.2415565821,21.9344810026,26.4536702248,0.0,4.12243109448,15.9888894789,101.236129699,98.2443992816,2.97173041782,0.02
 12/21  03:00:00,78.3393806217,18.830902127,23.2075828927,1.57689622906,4.12243109448,15.9888894789,81.7630077649,78.7712773471,2.97173041782,0.02
 12/21  04:00:00,82.015058087,22.1483672235,24.8711052745,0.142180187873,4.12243109448,15.9888894789,102.378627512,99.3868970937,2.97173041782,0.02
 12/21  05:00:00,108.891722115,28.3176485974,26.5793929388,1.8145215733,12.3672932834,24.9413748627,115.027029854,110.054145824,4.9528840297,0.02
 12/21  06:00:00,127.254373546,28.0886056432,26.3009451948,20.6846636706,12.3672932834,24.9413748627,182.669076187,177.696192158,4.9528840297,0.02
 12/21  07:00:00,182.561236155,29.0010111357,24.3756980157,18.8588869277,24.7345865669,70.7195625826,148.635582246,138.709814186,9.90576805939,0.02
 12/21  08:00:00,197.843158843,29.1553043164,23.4281345014,12.6375606423,37.1018798503,92.3937384068,129.708857997,119.783089938,9.90576805939,0.02
 12/21  09:00:00,204.256249391,29.254872428,23.0901348424,9.59475745058,37.1018798503,104.434947198,131.297310714,112.763245549,9.90576805939,8.62829710588
 12/21  10:00:00,215.587787694,29.294596031,23.2850917111,8.65000546516,37.1018798503,116.476155989,119.814431556,109.888663497,9.90576805939,0.02
 12/21  11:00:00,214.59349851,29.3283648307,23.2822733763,7.62405563484,37.1018798503,116.476155989,126.340818097,107.797525307,9.90576805939,8.63752473117
 12/21  12:00:00,212.461320878,29.3752944076,22.1725129682,6.5545328818,37.1018798503,116.476155989,115.469058666,105.543290606,9.90576805939,0.02
 12/21  13:00:00,208.516816946,29.4538057068,21.3978601294,5.46185780695,37.1018798503,104.434947198,119.427025475,100.887162635,9.90576805939,8.63409478104
 12/21  14:00:00,228.377540947,29.4536231601,20.6489105247,5.09976584333,37.1018798503,116.476155989,109.759621727,99.8338536678,9.90576805939,0.02
 12/21  15:00:00,230.854320072,29.4534254252,18.712928259,5.04544001067,37.1018798503,116.476155989,118.449241769,99.9059932286,9.90576805939,8.6374804808
 12/21  16:00:00,231.398591804,29.4488249821,17.1604018514,5.52836957563,37.1018798503,116.476155989,109.924089016,99.9983209567,9.90576805939,0.02
 12/21  17:00:00,243.707030037,29.4417414783,16.4949814456,6.02281897793,37.1018798503,116.476155989,118.53936186,100.003013162,9.90576805939,8.63058063847
 12/21  18:00:00,247.993229775,29.4321420155,15.975628364,6.55151379144,37.1018798503,116.476155989,109.793222289,99.86745423,9.90576805939,0.02
 12/21  19:00:00,158.342888825,27.604694528,12.4200445208,0.0030692161989,24.7345865669,47.5788473902,82.9515502122,77.9786661825,4.9528840297,0.02
 12/21  20:00:00,159.332740244,28.0324669697,12.1244858106,0.0134455946173,24.7345865669,47.5788473902,88.285971442,83.3130874123,4.9528840297,0.02
 12/21  21:00:00,138.373138642,26.7491496448,12.1403154164,0.0911843459698,12.3672932834,38.6892022431,109.75507708,98.1735809707,2.97173041782,8.60976569141
 12/21  22:00:00,112.546608252,21.377485359,9.99810327714,0.656474246766,12.3672932834,27.0668015668,85.1854477572,82.1937173394,2.97173041782,0.02
 12/21  23:00:00,83.9335302668,17.5475848021,8.08932551867,0.0,4.12243109448,15.9888894789,77.4143819089,74.422651491,2.97173041782,0.02
 12/21  24:00:00,102.561981877,22.8755803742,9.84779852428,1.46791575215,4.12243109448,15.9888894789,98.2064315603,95.2147011425,2.97173041782,0.02
 12/22  01:00:00,92.004000336,18.6170159062,7.78005573436,2.42424354992,4.12243109448,15.9888894789,80.398898741,77.4071683232,2.97173041782,0.02
 12/22  02:00:00,108.884300642,23.6455707691,9.63530634831,5.14753894386,4.12243109448,15.9888894789,100.353523587,97.3617931696,2.97173041782,0.02
 12/22  03:00:00,97.9981815267,19.6864470102,7.21495742486,8.12595388466,4.12243109448,15.9888894789,81.4598108467,78.4680804289,2.97173041782,0.02
 12/22  04:00:00,110.655465578,23.6455707691,8.82484195275,7.72663310608,4.12243109448,15.9888894789,102.696802661,99.7050722434,2.97173041782,0.02
 12/22  05:00:00,139.624567566,28.4602394113,10.0254782585,8.00052394566,12.3672932834,24.9413748627,116.345114137,111.372230107,4.9528840297,0.02
 12/22  06:00:00,164.778697704,28.0654236591,13.0483401597,30.8004108896,12.3672932834,24.9413748627,184.512725498,179.539841468,4.9528840297,0.02
 12/22  07:00:00,220.658492601,28.972921388,12.9257101363,29.6362057325,24.7345865669,70.7195625826,165.87191024,155.946142181,9.90576805939,0.02
 12/22  08:00:00,231.161515947,29.0528034805,13.1256656166,21.4581998536,37.1018798503,92.3937384068,146.011457101,136.085689041,9.90576805939,0.02
 12/22  09:00:00,235.476096925,29.0993906241,13.6484790772,18.3956106485,37.1018798503,104.434947198,145.61693971,127.082912774,9.90576805939,8.62825887654
 12/22  10:00:00,244.679857823,29.1481781429,13.8993950754,16.0564125261,37.1018798503,116.476155989,130.991542192,121.065774133,9.90576805939,0.02
 12/22  11:00:00,243.476599623,29.1786882538,14.4754213181,14.6793115463,37.1018798503,116.476155989,134.770643924,116.227330468,9.90576805939,8.63754539631
 12/22  12:00:00,243.388035404,29.2105355533,14.3228525885,13.6779225969,37.1018798503,116.476155989,123.651654093,113.725886033,9.90576805939,0.02
 12/22  13:00:00,230.778020548,29.2461532894,15.0417015003,12.4103382002,37.1018798503,104.434947198,128.202519253,109.662567111,9.90576805939,8.63418408288
 12/22  14:00:00,238.729030915,29.3174541758,15.9450600776,9.67030982722,37.1018798503,116.476155989,111.598157288,101.672389229,9.90576805939,0.02
 12/22  15:00:00,239.168634753,29.3592451353,15.4725428554,8.37769934307,37.1018798503,116.476155989,116.756757293,98.2133703447,9.90576805939,8.63761888861
 12/22  16:00:00,239.670309991,29.366793824,14.3988141862,8.09855162623,37.1018798503,116.476155989,109.674809035,99.7490409754,9.90576805939,0.02
 12/22  17:00:00,252.043593814,29.3490357841,13.3208069753,8.8895808303,37.1018798503,116.476155989,124.468449203,105.932060781,9.90576805939,8.63062036213
 12/22  18:00:00,254.559242971,29.3414388869,12.3196153905,9.44730995145,37.1018798503,116.476155989,120.583192438,110.657424379,9.90576805939,0.02
 12/22  19:00:00,161.136453469,27.604694528,7.99063065524,0.0664106277778,24.7345865669,47.5788473902,85.3077912767,80.334907247,4.9528840297,0.02
 12/22  20:00:00,159.274370005,27.8898761558,6.60563644989,0.246387214254,24.7345865669,47.5788473902,90.0698394345,85.0969554048,4.9528840297,0.02
 12/22  21:00:00,136.42640236,26.7491496448,6.10927328949,0.406518810183,12.3672932834,38.6892022431,103.446425073,100.454694656,2.97173041782,0.02
 12/22  22:00:00,115.509863681,22.3404190874,5.24147382407,2.10965294929,12.3672932834,27.0668015668,88.6352604493,85.6435300315,2.97173041782,0.02
 12/22  23:00:00,93.6977643493,19.6864470102,3.64060211473,7.43376415261,4.12243109448,15.9888894789,78.5908414643,75.5991110464,2.97173041782,0.02
 12/22  24:00:00,105.610294279,23.6455707691,3.90157704761,8.24391707174,4.12243109448,15.9888894789,109.208826238,97.6358262399,2.97173041782,8.60126958006
 12/23  01:00:00,95.7259508799,19.6864470102,2.96258626849,12.3137588397,4.12243109448,15.9888894789,82.1022011006,79.1104706828,2.97173041782,0.02
 12/23  02:00:00,108.37495641,23.6455707691,3.82818860135,11.6697988294,4.12243109448,15.9888894789,103.892840049,100.901109631,2.97173041782,0.02
 12/23  03:00:00,101.712633871,19.6864470102,2.57717711509,16.0165335299,4.12243109448,15.9888894789,84.2982780219,81.3065476041,2.97173041782,0.02
 12/23  04:00:00,110.023281294,23.6455707691,2.92306100803,14.6209659543,4.12243109448,15.9888894789,106.474441032,103.482710614,2.97173041782,0.02
 12/23  05:00:00,125.170310159,28.4602394113,3.02728233635,18.8809417327,4.12243109448,16.0517297156,126.799133898,123.80740348,2.97173041782,0.02
 12/23  06:00:00,124.691963605,28.0324669697,3.58165090661,16.6133657625,4.12243109448,16.0517297156,127.802508859,124.810778441,2.97173041782,0.02
 12/23  07:00:00,155.37059064,28.8880118529,3.41857498788,24.2924481779,4.12243109448,39.6058045677,150.050370179,147.058639761,2.97173041782,0.02
 12/23  08:00:00,219.496909385,28.8880118529,6.52907933521,65.1184537903,12.3672932834,65.3531420225,210.634484761,205.661600731,4.9528840297,0.02
 12/23  09:00:00,209.266942338,28.8880118529,8.5834651831,53.4127971038,12.3672932834,68.2430321324,199.86372267,194.89083864,4.9528840297,0.02
 12/23  10:00:00,229.070788432,28.8939148395,11.0347410072,42.6752340838,16.4897243779,93.1370602926,178.170188992,170.225574544,7.92461444751,0.02
