Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  11:00:00,227.081391777,28.9002676192,13.0577386044,37.9732564122,16.4897243779,93.1370602926,164.942114879,156.997500431,7.92461444751,0.02
 12/23  12:00:00,226.421608567,28.9030739533,14.4856576472,34.0792341633,16.4897243779,93.1370602926,164.476107919,147.93625697,7.92461444751,8.61523650222
 12/23  13:00:00,215.304971822,28.9044874932,15.2621131992,30.5003404673,16.4897243779,83.9857416113,149.616781519,141.672167071,7.92461444751,0.02
 12/23  14:00:00,211.744860788,28.905293716,15.9290693208,26.3633958424,16.4897243779,83.9857416113,143.296657671,135.352043223,7.92461444751,0.02
 12/23  15:00:00,209.354938386,28.9058483098,15.9932171928,23.794764645,16.4897243779,83.9857416113,140.128085797,132.18347135,7.92461444751,0.02
 12/23  16:00:00,166.060649782,28.8880118529,12.0098064781,1.20183857156,12.3672932834,70.6512738906,89.1755669445,84.2026829148,4.9528840297,0.02
 12/23  17:00:00,177.350046827,28.8880118529,10.1261230478,3.35252912239,12.3672932834,70.6512738906,107.069230852,93.5042666921,4.9528840297,8.61208013044
 12/23  18:00:00,168.43389492,28.8880118529,9.26385892024,5.4945683044,12.3672932834,58.1284167478,107.082778442,102.109894412,4.9528840297,0.02
 12/23  19:00:00,125.824711944,26.3213772032,8.49595860209,0.0,12.3672932834,24.9413748627,106.450550563,101.477666533,4.9528840297,0.02
 12/23  20:00:00,131.489222856,28.1037623766,8.04641625191,4.99283793498,12.3672932834,24.9413748627,110.387846558,105.414962528,4.9528840297,0.02
 12/23  21:00:00,117.523666106,28.0324669697,8.03401505618,8.75738215512,4.12243109448,16.0517297156,118.967362518,115.9756321,2.97173041782,0.02
 12/23  22:00:00,107.491342563,23.1959639707,6.75200421626,13.2502135367,4.12243109448,15.9888894789,100.068568531,97.0768381136,2.97173041782,0.02
 12/23  23:00:00,97.4007429532,19.2586745686,5.73905909871,11.8676524306,4.12243109448,15.9888894789,85.9433387453,82.9516083275,2.97173041782,0.02
 12/23  24:00:00,114.627040648,24.0733432108,6.80354724014,16.7027367829,4.12243109448,15.9888894789,107.985329817,104.993599399,2.97173041782,0.02
 12/24  01:00:00,99.1634667949,19.2586745686,5.02196543183,14.666695765,2.06121554724,15.9888894789,88.184793284,85.1930628662,2.97173041782,0.02
 12/24  02:00:00,121.280171055,24.0733432108,6.36493927741,19.7545757299,2.06121554724,15.9888894789,110.459106284,107.467375866,2.97173041782,0.02
 12/24  03:00:00,104.089477558,19.2586745686,4.62564385564,16.2741648029,2.06121554724,15.9888894789,89.4234418705,86.4317114527,2.97173041782,0.02
 12/24  04:00:00,123.652504041,24.0733432108,4.99754878935,22.0323031115,2.06121554724,15.9888894789,112.286197807,109.294467389,2.97173041782,0.02
 12/24  05:00:00,105.16886463,19.2586745686,3.25321328632,18.4580168811,2.06121554724,15.9888894789,91.1304308461,88.1387004283,2.97173041782,0.02
 12/24  06:00:00,124.23621389,24.0733432108,3.26384797286,25.0651067398,2.06121554724,15.9888894789,114.334514215,111.342783797,2.97173041782,0.02
 12/24  07:00:00,104.804509505,19.2586745686,1.87314615611,20.8402536732,2.06121554724,15.9888894789,92.6743488871,89.6826184693,2.97173041782,0.02
 12/24  08:00:00,111.880470074,24.0733432108,2.48802114785,27.2845690866,2.06121554724,15.9888894789,115.89283266,112.901102242,2.97173041782,0.02
 12/24  09:00:00,115.242281106,19.2586745686,2.62240455333,17.2337911297,4.12243109448,41.7362269337,89.4166625142,84.4437784845,4.9528840297,0.02
 12/24  10:00:00,132.51148677,24.0733432108,4.7361095775,19.0371027959,4.12243109448,41.7362269337,106.247049613,101.274165584,4.9528840297,0.02
 12/24  11:00:00,114.375694852,19.2586745686,4.21645089379,13.6078290273,4.12243109448,41.7362269337,83.3998213143,78.4269372846,4.9528840297,0.02
 12/24  12:00:00,132.073396095,24.0733432108,5.99238922051,15.1146291977,4.12243109448,41.7362269337,101.562314886,96.5894308562,4.9528840297,0.02
 12/24  13:00:00,114.723301274,19.2586745686,5.35677740681,11.1568500545,4.12243109448,41.7362269337,81.6092022575,76.6363182278,4.9528840297,0.02
 12/24  14:00:00,133.315713602,24.0733432108,6.73641820291,13.1603630073,4.12243109448,41.7362269337,100.191062947,95.2181789175,4.9528840297,0.02
 12/24  15:00:00,114.710352063,19.2586745686,4.98354118898,10.0228016386,4.12243109448,41.7362269337,81.4702810549,76.4973970252,4.9528840297,0.02
 12/24  16:00:00,131.506860006,24.0733432108,5.74785711318,13.1155070628,4.12243109448,41.7362269337,101.40476261,96.4318785801,4.9528840297,0.02
 12/24  17:00:00,110.651990088,19.2586745686,3.8664965042,12.3839489387,4.12243109448,24.8785346261,93.29420214,79.7394215811,4.9528840297,8.60189652921
 12/24  18:00:00,123.672011728,24.0733432108,4.0667668739,20.2268263864,2.06121554724,15.9888894789,110.230285237,107.238554819,2.97173041782,0.02
 12/24  19:00:00,105.713230441,19.2586745686,2.48932858442,18.0150453526,2.06121554724,15.9888894789,91.2403795298,88.248649112,2.97173041782,0.02
 12/24  20:00:00,125.944993059,24.0733432108,2.77548262411,25.0346250634,2.06121554724,15.9888894789,114.725451749,111.733721331,2.97173041782,0.02
 12/24  21:00:00,106.368865624,19.2586745686,1.43646736218,21.2270121708,2.06121554724,15.9888894789,93.2999531022,90.3082226844,2.97173041782,0.02
 12/24  22:00:00,126.474244983,24.0733432108,1.06606747004,28.8911711878,2.06121554724,15.9888894789,116.961556774,113.969826356,2.97173041782,0.02
 12/24  23:00:00,108.569132791,19.2586745686,0.804384871419,23.897499232,2.06121554724,15.9888894789,94.6852668097,91.6935363919,2.97173041782,0.02
 12/24  24:00:00,129.927135257,24.0733432108,0.527532943165,32.0478491302,2.06121554724,15.9888894789,118.235810441,115.244080023,2.97173041782,0.02
 12/25  01:00:00,111.527234394,19.2586745686,0.0193307857294,26.412273717,2.06121554724,15.9888894789,96.9588978068,93.967167389,2.97173041782,0.02
 12/25  02:00:00,133.731500614,24.0733432108,0.0,35.0337255707,2.06121554724,15.9888894789,126.44087136,123.449140942,2.97173041782,0.02
 12/25  03:00:00,113.495080673,19.2586745686,0.0,28.4408098729,2.06121554724,15.9888894789,104.892294428,101.90056401,2.97173041782,0.02
 12/25  04:00:00,135.755060547,24.0733432108,0.0,37.3565249536,2.06121554724,15.9888894789,130.929430085,127.937699667,2.97173041782,0.02
 12/25  05:00:00,115.440207055,19.2586745686,0.0,30.0707060554,2.06121554724,15.9888894789,105.722983099,102.731252681,2.97173041782,0.02
 12/25  06:00:00,138.291200665,24.0733432108,0.0,39.2589526054,2.06121554724,15.9888894789,134.337570229,131.345839811,2.97173041782,0.02
 12/25  07:00:00,117.077626686,19.2586745686,0.0,31.5287005311,2.06121554724,15.9888894789,110.902446065,107.910715647,2.97173041782,0.02
 12/25  08:00:00,127.466560117,24.0733432108,0.0,40.1974405997,2.06121554724,15.9888894789,135.49898358,132.507253162,2.97173041782,0.02
 12/25  09:00:00,125.649991858,19.2586745686,0.0,26.3177123042,4.12243109448,41.7362269337,100.233578483,95.2606944535,4.9528840297,0.02
 12/25  10:00:00,142.715453821,24.0733432108,0.457095145551,29.2371569315,4.12243109448,41.7362269337,112.706841307,107.733957277,4.9528840297,0.02
 12/25  11:00:00,121.500611632,19.2586745686,1.17347425562,20.861345269,4.12243109448,41.7362269337,87.8104671974,82.8375831677,4.9528840297,0.02
 12/25  12:00:00,139.842916868,24.0733432108,2.51603627784,23.207231233,4.12243109448,41.7362269337,106.030071994,101.057187964,4.9528840297,0.02
 12/25  13:00:00,119.75944965,19.2586745686,2.96319462097,16.7929851886,4.12243109448,41.7362269337,84.8421990224,79.8693149927,4.9528840297,0.02
 12/25  14:00:00,138.07475588,24.0733432108,4.57599226469,19.5458812718,4.12243109448,41.7362269337,103.852817887,98.8799338572,4.9528840297,0.02
 12/25  15:00:00,117.972787536,19.2586745686,3.94203333951,14.3065294177,4.12243109448,41.7362269337,83.9533850226,78.9805009929,4.9528840297,0.02
 12/25  16:00:00,135.467548009,24.0733432108,4.36253034212,18.3847429993,4.12243109448,41.7362269337,104.400825069,99.4279410393,4.9528840297,0.02
 12/25  17:00:00,113.086840863,19.2586745686,2.49037126244,16.373986198,4.12243109448,24.8785346261,87.4180791788,82.4451951492,4.9528840297,0.02
 12/25  18:00:00,127.158103507,24.0733432108,2.3087712127,25.5257754123,2.06121554724,15.9888894789,113.167462777,110.175732359,2.97173041782,0.02
 12/25  19:00:00,108.874416427,19.2586745686,1.10447225662,22.250007207,2.06121554724,15.9888894789,93.5552246421,90.5634942243,2.97173041782,0.02
 12/25  20:00:00,129.327828869,24.0733432108,0.508817741608,30.6713142024,2.06121554724,15.9888894789,126.026218292,114.452585297,2.97173041782,8.60190257687
 12/25  21:00:00,110.248316425,19.2586745686,0.0464249634858,25.6980031969,2.06121554724,15.9888894789,95.1068659095,92.1151354917,2.97173041782,0.02
 12/25  22:00:00,131.124181583,24.0733432108,0.0271273959246,34.5758592826,2.06121554724,15.9888894789,121.08533055,118.093600132,2.97173041782,0.02
 12/25  23:00:00,111.557731544,19.2586745686,0.0115462514285,28.2208888074,2.06121554724,15.9888894789,98.595453032,95.6037226142,2.97173041782,0.02
 12/25  24:00:00,133.506006834,24.0733432108,0.561829639796,36.7807955848,2.06121554724,15.9888894789,120.047154499,117.055424081,2.97173041782,0.02
 12/26  01:00:00,114.568204654,19.2586745686,1.09246972529,28.5766081807,4.12243109448,15.9888894789,95.8656815011,92.8739510833,2.97173041782,0.02
 12/26  02:00:00,135.562709273,24.0733432108,1.79166403612,36.6443047374,4.12243109448,15.9888894789,118.981654261,115.989923843,2.97173041782,0.02
 12/26  03:00:00,114.395747362,19.2586745686,1.765411092,29.0155911792,4.12243109448,15.9888894789,95.8874496705,92.8957192527,2.97173041782,0.02
 12/26  04:00:00,134.777536579,24.0733432108,2.76528459599,36.9337837187,4.12243109448,15.9888894789,119.130120349,116.138389931,2.97173041782,0.02
 12/26  05:00:00,149.371665708,28.0324669697,3.71238768731,24.6847717018,12.3672932834,24.9413748627,135.765010207,130.792126177,4.9528840297,0.02
 12/26  06:00:00,206.007141112,28.4602394113,7.5218720858,78.9997195476,12.3672932834,24.9413748627,205.455145974,200.482261945,4.9528840297,0.02
 12/26  07:00:00,251.293770838,28.8880118529,9.02058573666,67.5814533873,24.7345865669,70.7195625826,201.499049839,191.573281779,9.90576805939,0.02
 12/26  08:00:00,254.487828559,28.8880118529,10.452901824,49.6602789038,37.1018798503,92.3937384068,176.909592426,166.983824367,9.90576805939,0.02
 12/26  09:00:00,254.11748481,28.8888742449,11.472563323,39.9132414206,37.1018798503,104.434947198,163.6243035,153.69853544,9.90576805939,0.02
 12/26  10:00:00,258.321476138,28.8905021437,13.634777005,32.6043316956,37.1018798503,116.476155989,158.458222537,139.921033171,9.90576805939,8.63142130591
 12/26  11:00:00,250.302706333,28.8932158582,15.4288858927,26.0737501543,37.1018798503,116.476155989,136.854102132,126.928334072,9.90576805939,0.02
 12/26  12:00:00,243.576049609,28.8986304203,16.3751613783,20.9779762672,37.1018798503,116.476155989,136.622855338,118.077172085,9.90576805939,8.63991519338
 12/26  13:00:00,232.657779002,28.9033477801,17.3192369137,17.7727340793,37.1018798503,104.434947198,130.614717981,112.074494862,9.90576805939,8.63445505937
 12/26  14:00:00,241.849246712,28.907763062,17.1607728929,15.1723436772,37.1018798503,116.476155989,119.611743337,109.685975278,9.90576805939,0.02
 12/26  15:00:00,241.148064292,28.9121684634,16.7725029642,13.180093691,37.1018798503,116.476155989,127.465880608,108.922149523,9.90576805939,8.6379630257
 12/26  16:00:00,242.318372528,28.9184310054,16.1714434942,12.8849412546,37.1018798503,116.476155989,120.573891731,110.648123671,9.90576805939,0.02
 12/26  17:00:00,254.498220033,28.9273020137,15.240408199,13.1513455317,37.1018798503,116.476155989,132.823901021,114.287213992,9.90576805939,8.63091896996
 12/26  18:00:00,257.859162665,28.9359387332,13.7355462152,13.5201812482,37.1018798503,116.476155989,128.939775773,119.014007713,9.90576805939,0.02
 12/26  19:00:00,158.83573557,26.3213772032,8.96937506529,0.0,24.7345865669,47.5788473902,89.4952266134,84.5223425837,4.9528840297,0.02
 12/26  20:00:00,157.733683238,26.3213772032,8.15751986373,0.0,24.7345865669,47.5788473902,93.1126451023,88.1397610726,4.9528840297,0.02
 12/26  21:00:00,137.317625345,26.3213772032,8.09401715996,0.0,12.3672932834,38.6892022431,106.217640075,103.225909657,2.97173041782,0.02
 12/26  22:00:00,112.165165634,21.0571017625,6.84026304035,0.0,12.3672932834,27.0668015668,90.7918217815,87.8000913636,2.97173041782,0.02
 12/26  23:00:00,87.5483530696,18.6597931503,5.72889070129,3.01312430804,4.12243109448,15.9888894789,89.1324623257,77.5588315205,2.97173041782,8.60190038739
 12/26  24:00:00,106.098039395,24.0733432108,7.00076535015,8.49439171554,4.12243109448,15.9888894789,102.704928929,99.7131985114,2.97173041782,0.02
 12/27  01:00:00,93.0497671103,19.2586745686,5.16340784097,8.67138547907,4.12243109448,15.9888894789,83.7874218654,80.7956914475,2.97173041782,0.02
 12/27  02:00:00,113.307403776,24.0733432108,6.38103385228,12.8306499764,4.12243109448,15.9888894789,105.220556977,102.228826559,2.97173041782,0.02
 12/27  03:00:00,100.170799988,19.2586745686,5.01793476982,11.3676980929,4.12243109448,15.9888894789,85.4573053079,82.4655748901,2.97173041782,0.02
 12/27  04:00:00,117.862822141,24.0733432108,6.3615197477,15.7069864813,4.12243109448,15.9888894789,107.304860132,104.313129714,2.97173041782,0.02
 12/27  05:00:00,140.443287982,28.0324669697,7.05989677501,10.5894538429,12.3672932834,24.9413748627,120.416343646,115.443459617,4.9528840297,0.02
 12/27  06:00:00,184.224283547,28.4653523535,10.646338142,51.0966193045,12.3672932834,24.9413748627,189.636325026,184.663440996,4.9528840297,0.02
 12/27  07:00:00,230.379361676,28.90180006,10.8785961609,40.4821625551,24.7345865669,70.7195625826,178.700722528,168.774954469,9.90576805939,0.02
 12/27  08:00:00,238.659045499,28.9356946849,10.2957694829,29.0426422593,37.1018798503,92.3937384068,162.367345781,152.441577722,9.90576805939,0.02
 12/27  09:00:00,241.140942483,28.9482535828,10.4677453506,23.3100306525,37.1018798503,104.434947198,154.143706466,144.217938406,9.90576805939,0.02
 12/27  10:00:00,249.785930529,28.9582794325,10.8875642902,19.2960123364,37.1018798503,116.476155989,154.850801791,136.312500897,9.90576805939,8.63253283407
 12/27  11:00:00,247.306556343,28.9816631921,11.4752537465,16.9233340106,37.1018798503,116.476155989,140.715196967,130.789428907,9.90576805939,0.02
 12/27  12:00:00,246.063371929,29.0509466755,12.4864034154,13.7671255443,37.1018798503,116.476155989,139.282059411,120.736382713,9.90576805939,8.63990863794
 12/27  13:00:00,234.819815322,29.1559907666,12.9033106925,12.2448851572,37.1018798503,104.434947198,122.03478983,112.10902177,9.90576805939,0.02
 12/27  14:00:00,243.464019524,29.1887347359,12.3192759295,11.055888762,37.1018798503,116.476155989,129.898166061,111.35230428,9.90576805939,8.64009372127
 12/27  15:00:00,243.00206467,29.1498258955,12.486472558,10.0635009257,37.1018798503,116.476155989,130.82436562,112.280561277,9.90576805939,8.63803628372
 12/27  16:00:00,242.983879016,29.1463352857,12.3216682674,9.53825679112,37.1018798503,116.476155989,122.2838605,112.35809244,9.90576805939,0.02
 12/27  17:00:00,254.714004729,29.1322666015,11.3237222816,9.83671699561,37.1018798503,116.476155989,136.8480381,118.311793172,9.90576805939,8.63047686916
 12/27  18:00:00,257.970316608,29.1313630404,10.3123185348,10.6269730443,37.1018798503,116.476155989,132.783228984,122.857460925,9.90576805939,0.02
 12/27  19:00:00,163.418716422,27.3195129003,6.57064085755,0.0849281143049,24.7345865669,47.5788473902,87.007769449,82.0348854193,4.9528840297,0.02
 12/27  20:00:00,163.649379772,27.604694528,5.60133536818,0.415881962235,24.7345865669,47.5788473902,90.3645152362,85.3916312065,4.9528840297,0.02
 12/27  21:00:00,140.513850271,26.3213772032,4.52852156998,0.0,12.3672932834,38.6892022431,103.748374413,100.756643995,2.97173041782,0.02
 12/27  22:00:00,117.377897796,22.1265328666,4.56521940509,1.82330045404,12.3672932834,27.0668015668,88.9333351087,85.9416046909,2.97173041782,0.02
 12/27  23:00:00,96.2810483636,19.6864470102,4.35205781547,6.93956337074,4.12243109448,15.9888894789,78.2133951614,75.2216647436,2.97173041782,0.02
 12/27  24:00:00,110.395068261,23.6455707691,5.10206636861,7.78939620623,4.12243109448,15.9888894789,100.031321416,97.0395909985,2.97173041782,0.02
 12/28  01:00:00,100.651453587,19.6864470102,3.26736102842,12.060721054,4.12243109448,15.9888894789,81.5911955229,78.5994651051,2.97173041782,0.02
 12/28  02:00:00,111.265090702,23.6455707691,3.34450846028,11.1670892645,4.12243109448,15.9888894789,112.094673089,100.52103074,2.97173041782,8.6019119313
 12/28  03:00:00,102.469048806,19.6864470102,1.88138100883,16.1352621363,4.12243109448,15.9888894789,84.3357652188,81.3440348009,2.97173041782,0.02
 12/28  04:00:00,112.260195886,23.6455707691,2.06978725436,13.9039744741,4.12243109448,15.9888894789,106.4475411,103.455810683,2.97173041782,0.02
 12/28  05:00:00,142.974510698,28.4602394113,1.46205842294,15.9909487563,12.3672932834,24.9413748627,120.842568811,115.869684782,4.9528840297,0.02
 12/28  06:00:00,173.795781716,28.0387779884,4.5999504798,43.7846782158,12.3672932834,24.9413748627,189.942236109,184.969352079,4.9528840297,0.02
 12/28  07:00:00,230.945476083,28.9352621852,3.68383333542,44.2527195497,24.7345865669,70.7195625826,202.313044053,192.387275994,9.90576805939,0.02
 12/28  08:00:00,237.964104611,28.9758507312,2.8479599695,32.5546471953,37.1018798503,92.3937384068,190.156455659,180.2306876,9.90576805939,0.02
 12/28  09:00:00,240.717570189,28.9966117648,4.61052133853,26.0623500669,37.1018798503,104.434947198,175.563939954,165.638171894,9.90576805939,0.02
 12/28  10:00:00,249.945355751,29.0337961165,6.45525688428,21.2607573176,37.1018798503,116.476155989,169.096055597,150.557710204,9.90576805939,8.63257733352
 12/28  11:00:00,248.26102499,29.0909381556,7.46325874944,17.9592243951,37.1018798503,116.476155989,150.601079026,140.675310966,9.90576805939,0.02
 12/28  12:00:00,248.477711172,29.1608306891,9.06144367518,15.1576559148,37.1018798503,116.476155989,147.957036864,129.411259686,9.90576805939,8.64000911888
 12/28  13:00:00,237.586439029,29.1924621048,9.90214544693,13.2927594514,37.1018798503,104.434947198,132.462871188,122.537103129,9.90576805939,0.02
 12/28  14:00:00,246.636446969,29.1983180071,9.89890440853,11.7626026628,37.1018798503,116.476155989,139.69292745,121.147044868,9.90576805939,8.64011452169
 12/28  15:00:00,246.364554284,29.2105328042,9.9064395858,10.5384661947,37.1018798503,116.476155989,129.344232728,119.418464668,9.90576805939,0.02
 12/28  16:00:00,246.12169754,29.2079660914,9.90733270377,9.86049116168,37.1018798503,116.476155989,137.861053466,119.319036441,9.90576805939,8.63624896583
 12/28  17:00:00,256.630595001,29.1904248524,8.73083502279,10.1467698021,37.1018798503,116.476155989,135.396688937,125.470920878,9.90576805939,0.02
 12/28  18:00:00,258.184453381,29.1896875691,7.88965666665,11.0137348851,37.1018798503,116.476155989,149.082486723,130.556053055,9.90576805939,8.6206656086
 12/28  19:00:00,160.927235798,27.3195129003,4.56063964135,0.111097545757,24.7345865669,47.5788473902,88.0753953974,83.1025113677,4.9528840297,0.02
 12/28  20:00:00,160.314309891,27.7472853419,4.17554529098,0.488358644763,24.7345865669,47.5788473902,90.8659630578,85.8930790281,4.9528840297,0.02
 12/28  21:00:00,140.049382932,27.1769220864,4.10314950414,0.93231720573,12.3672932834,38.6892022431,103.897956411,100.906225993,2.97173041782,0.02
 12/28  22:00:00,120.081652169,23.1959639707,3.68830465649,5.15824043117,12.3672932834,27.0668015668,89.565390573,86.5736601552,2.97173041782,0.02
 12/28  23:00:00,93.4513853706,19.2586745686,3.07944462184,7.24979862924,4.12243109448,15.9888894789,79.4777161238,76.4859857059,2.97173041782,0.02
 12/28  24:00:00,112.204257335,24.0733432108,3.99548796178,11.7353136813,4.12243109448,15.9888894789,101.532162371,98.5404319536,2.97173041782,0.02
 12/29  01:00:00,97.7247185656,19.2586745686,3.05033497529,10.9685779329,4.12243109448,15.9888894789,82.7483494188,79.756619001,2.97173041782,0.02
 12/29  02:00:00,115.409396599,24.0733432108,4.41783580205,15.716850455,4.12243109448,15.9888894789,104.755742789,101.764012371,2.97173041782,0.02
 12/29  03:00:00,99.4540037532,19.2586745686,3.66474046746,13.417875688,4.12243109448,15.9888894789,85.0819180397,82.0901876219,2.97173041782,0.02
 12/29  04:00:00,117.570712799,24.0733432108,4.67145076624,18.2479839915,4.12243109448,15.9888894789,115.345467924,103.771824501,2.97173041782,8.60191300542
 12/29  05:00:00,138.908404406,28.0324669697,5.06659947431,12.2610787295,12.3672932834,24.9413748627,119.818782887,114.845898858,4.9528840297,0.02
 12/29  06:00:00,182.101471763,28.4730028285,8.53910642559,51.5480358028,12.3672932834,24.9413748627,187.455936375,182.483052345,4.9528840297,0.02
 12/29  07:00:00,228.834006445,28.9306536603,8.27546690311,41.3876141077,24.7345865669,70.7195625826,185.315846884,175.390078824,9.90576805939,0.02
 12/29  08:00:00,236.077757315,28.9844055736,7.86039944958,30.3931837945,37.1018798503,92.3937384068,169.765488798,159.839720739,9.90576805939,0.02
 12/29  09:00:00,237.337789126,29.0056571935,9.03368548132,24.663305901,37.1018798503,104.434947198,158.086878046,148.161109986,9.90576805939,0.02
 12/29  10:00:00,244.929162474,29.04710934,11.0468030131,19.5745090491,37.1018798503,116.476155989,152.163090957,133.624682425,9.90576805939,8.63264047274
 12/29  11:00:00,243.675991632,29.0955333377,12.4771206862,16.2381872666,37.1018798503,116.476155989,132.253047875,122.327279816,9.90576805939,0.02
 12/29  12:00:00,243.7549219,29.1227740859,12.9023194931,13.8455129558,37.1018798503,116.476155989,135.686918252,117.141015217,9.90576805939,8.64013497626
 12/29  13:00:00,233.117005043,29.1848368625,13.4870697825,12.0378532271,37.1018798503,104.434947198,120.594374304,110.668606245,9.90576805939,0.02
 12/29  14:00:00,243.745058131,29.2307282309,14.4857466175,10.5876937042,37.1018798503,116.476155989,122.137357275,103.591409173,9.90576805939,8.64018004319
 12/29  15:00:00,244.785452822,29.2646321031,14.8929473624,9.36663932868,37.1018798503,116.476155989,108.675726875,98.7499588153,9.90576805939,0.02
 12/29  16:00:00,244.22501862,29.242402438,13.7483838811,8.89423813858,37.1018798503,116.476155989,121.465906863,102.923777366,9.90576805939,8.63636143786
 12/29  17:00:00,256.309449241,29.2175828708,12.3240139914,9.04636560062,37.1018798503,116.476155989,121.131313505,111.205545445,9.90576805939,0.02
 12/29  18:00:00,261.998602991,29.2167590207,11.3246248159,9.73343296097,37.1018798503,116.476155989,134.306320017,115.779893549,9.90576805939,8.62065840876
 12/29  19:00:00,169.071221433,27.3195129003,7.01775923011,0.0575966662016,24.7345865669,47.5788473902,85.2884640369,80.3155800072,4.9528840297,0.02
 12/29  20:00:00,169.40064493,27.7472853419,6.21095962268,0.30639561719,24.7345865669,47.5788473902,89.1913545866,84.2184705569,4.9528840297,0.02
 12/29  21:00:00,148.181033322,27.1769220864,6.13057230638,0.699807100418,12.3672932834,38.6892022431,102.340750062,99.3490196439,2.97173041782,0.02
 12/29  22:00:00,123.143251509,22.3404190874,5.78438612814,2.51423713642,12.3672932834,27.0668015668,88.336903003,85.3451725852,2.97173041782,0.02
 12/29  23:00:00,96.453509361,19.2586745686,5.45218081453,5.65181457728,4.12243109448,15.9888894789,78.2371432938,75.2454128759,2.97173041782,0.02
 12/29  24:00:00,113.156752996,24.0733432108,7.84153516192,9.29607879509,4.12243109448,15.9888894789,99.8359200013,96.8441895834,2.97173041782,0.02
 12/30  01:00:00,96.0645316399,19.2586745686,6.74797411904,8.83110491666,4.12243109448,15.9888894789,81.3423310079,78.3506005901,2.97173041782,0.02
 12/30  02:00:00,111.280030263,24.0733432108,9.42800976893,12.0799692944,4.12243109448,15.9888894789,102.458023887,99.4662934689,2.97173041782,0.02
 12/30  03:00:00,95.4685019321,19.2586745686,8.03806430365,10.506621236,4.12243109448,15.9888894789,82.9974844888,80.005754071,2.97173041782,0.02
 12/30  04:00:00,110.724692969,24.0733432108,11.0302539996,13.5401891357,4.12243109448,15.9888894789,104.149789858,101.158059441,2.97173041782,0.02
 12/30  05:00:00,119.322021375,28.0324669697,13.0990663174,11.5218430057,4.12243109448,16.0517297156,123.62923122,120.637500802,2.97173041782,0.02
 12/30  06:00:00,124.038710743,28.4602394113,13.054898044,14.7559245569,4.12243109448,16.0517297156,133.195574522,121.621934447,2.97173041782,8.60190965687
 12/30  07:00:00,151.380605403,28.8880118529,13.0457607448,18.1391757722,4.12243109448,39.6058045677,116.107016283,113.115285865,2.97173041782,0.02
 12/30  08:00:00,214.178004152,28.8880118529,16.4625587037,55.9781037967,12.3672932834,65.3531420225,168.732486229,163.759602199,4.9528840297,0.02
 12/30  09:00:00,201.215189763,28.8880118529,17.2955238615,42.4354079664,12.3672932834,68.2430321324,159.959320164,154.986436135,4.9528840297,0.02
 12/30  10:00:00,217.13274443,28.8889627101,18.2428872712,30.6191958317,16.4897243779,93.1370602926,143.819939353,135.875324906,7.92461444751,0.02
 12/30  11:00:00,210.692294221,28.8927520821,19.7058423624,25.5186900036,16.4897243779,93.1370602926,136.829982615,128.885368168,7.92461444751,0.02
 12/30  12:00:00,205.853064622,28.9025007068,21.0038078333,21.7409723198,16.4897243779,93.1370602926,132.852103103,124.907488655,7.92461444751,0.02
 12/30  13:00:00,194.511190464,28.9223630642,21.9133141253,19.2047779862,16.4897243779,83.9857416113,138.557018876,122.02148288,7.92461444751,8.6109215481
 12/30  14:00:00,192.885384723,28.9385126234,22.2897254512,17.1063915392,16.4897243779,83.9857416113,128.233224879,120.288610432,7.92461444751,0.02
 12/30  15:00:00,190.778273708,28.9236711464,21.7627989511,15.5862361159,16.4897243779,83.9857416113,127.80510768,119.860493232,7.92461444751,0.02
 12/30  16:00:00,154.117640575,28.8880118529,17.8103404282,0.154321142344,12.3672932834,70.6512738906,70.8385801813,65.8656961516,4.9528840297,0.02
 12/30  17:00:00,166.850992075,28.8880118529,16.5830632797,0.753112511861,12.3672932834,70.6512738906,73.0558212028,68.0829371731,4.9528840297,0.02
 12/30  18:00:00,156.46438076,28.8880118529,15.6187656096,1.45389722387,12.3672932834,58.1284167478,79.2384550349,74.2655710052,4.9528840297,0.02
 12/30  19:00:00,119.138072877,26.3213772032,14.5167954602,0.0,12.3672932834,24.9413748627,109.429066428,95.874272469,4.9528840297,8.60190992963
 12/30  20:00:00,117.717952588,26.3213772032,13.4848113762,0.0,12.3672932834,24.9413748627,107.224999724,102.252115694,4.9528840297,0.02
 12/30  21:00:00,99.6436483603,26.3213772032,13.054837617,0.0,4.12243109448,16.0517297156,116.279914844,113.288184426,2.97173041782,0.02
 12/30  22:00:00,91.7704727111,22.0837556224,10.819542044,2.26717323742,4.12243109448,15.9888894789,98.1600725826,95.1683421648,2.97173041782,0.02
 12/30  23:00:00,86.7713523639,19.2586745686,8.3240757362,5.51738585972,4.12243109448,15.9888894789,83.8853383876,80.8936079698,2.97173041782,0.02
 12/30  24:00:00,102.012288785,24.0733432108,9.8168361999,9.04440089648,4.12243109448,15.9888894789,105.925478128,102.93374771,2.97173041782,0.02
 12/31  01:00:00,87.1713475463,19.2586745686,7.20393585765,9.15929935158,2.06121554724,15.9888894789,85.6457475524,82.6540171346,2.97173041782,0.02
 12/31  02:00:00,104.276956392,24.0733432108,9.19160928559,12.91983846,2.06121554724,15.9888894789,107.630606229,104.638875811,2.97173041782,0.02
 12/31  03:00:00,92.8408848832,19.2586745686,7.53755209816,11.7219446073,2.06121554724,15.9888894789,87.056605676,84.0648752582,2.97173041782,0.02
 12/31  04:00:00,109.848406023,24.0733432108,9.04349649183,15.6712887936,2.06121554724,15.9888894789,109.179041591,106.187311173,2.97173041782,0.02
 12/31  05:00:00,94.6473752348,19.2586745686,6.48158058871,13.9823685041,2.06121554724,15.9888894789,88.545728468,85.5539980502,2.97173041782,0.02
 12/31  06:00:00,110.724908073,24.0733432108,7.8039913139,18.0404715961,2.06121554724,15.9888894789,110.984486505,107.992756088,2.97173041782,0.02
 12/31  07:00:00,96.0100577362,19.2586745686,6.15548735381,15.7668456357,2.06121554724,15.9888894789,89.7376921441,86.7459617263,2.97173041782,0.02
 12/31  08:00:00,100.863398224,24.0733432108,7.29506397829,20.3531379826,2.06121554724,15.9888894789,112.303683457,109.311953039,2.97173041782,0.02
 12/31  09:00:00,109.451191121,19.2586745686,5.56709693979,14.9357356468,4.12243109448,41.7362269337,88.8984463386,83.9255623089,4.9528840297,0.02
 12/31  10:00:00,125.934554217,24.0733432108,7.53789084076,17.6039830485,4.12243109448,41.7362269337,107.916294382,102.943410352,4.9528840297,0.02
 12/31  11:00:00,110.16180002,19.2586745686,6.18628595268,13.887083215,4.12243109448,41.7362269337,86.5304640962,81.5575800665,4.9528840297,0.02
 12/31  12:00:00,126.963659792,24.0733432108,7.84662800249,16.7053180927,4.12243109448,41.7362269337,106.465266882,101.492382852,4.9528840297,0.02
 12/31  13:00:00,110.043264079,19.2586745686,6.18305614922,13.1407057863,4.12243109448,41.7362269337,86.2142140767,81.241330047,4.9528840297,0.02
 12/31  14:00:00,126.618631805,24.0733432108,8.31283841251,15.9794796806,4.12243109448,41.7362269337,106.362130331,101.389246301,4.9528840297,0.02
 12/31  15:00:00,110.275737874,19.2586745686,6.84734202843,12.8185835485,4.12243109448,41.7362269337,86.323485312,81.3506012823,4.9528840297,0.02
 12/31  16:00:00,127.297562262,24.0733432108,8.65962388905,16.3915214788,4.12243109448,41.7362269337,106.988095718,102.015211688,4.9528840297,0.02
 12/31  17:00:00,105.371538204,19.2586745686,5.78283888151,14.0756685719,4.12243109448,24.8785346261,87.6483558355,82.6754718058,4.9528840297,0.02
 12/31  18:00:00,116.082423031,24.0733432108,5.67692822319,21.602742738,2.06121554724,15.9888894789,112.581571245,109.589840828,2.97173041782,0.02
 12/31  19:00:00,100.718361581,19.2586745686,4.10888061776,19.1009346696,2.06121554724,15.9888894789,92.2401046264,89.2483742085,2.97173041782,0.02
 12/31  20:00:00,118.584386785,24.0733432108,4.70447910696,24.8667381093,2.06121554724,15.9888894789,115.34900364,112.357273222,2.97173041782,0.02
 12/31  21:00:00,102.207308432,19.2586745686,3.77949602531,21.4864531015,2.06121554724,15.9888894789,93.3960605924,90.4043301746,2.97173041782,0.02
 12/31  22:00:00,120.466379992,24.0733432108,4.6905413901,27.4311012483,2.06121554724,15.9888894789,116.674739849,113.683009431,2.97173041782,0.02
 12/31  23:00:00,103.646471,19.2586745686,3.04970403417,23.6602984138,2.06121554724,15.9888894789,103.023539267,91.4498943172,2.97173041782,8.60191453208
 12/31  24:00:00,122.290969299,24.0733432108,4.42460551373,29.5887363394,2.06121554724,15.9888894789,117.759734309,114.768003891,2.97173041782,0.02
 01/01  01:00:00,105.320634154,19.2586745686,3.34925278832,25.0986023362,2.06121554724,15.9888894789,94.953889213,91.9621587952,2.97173041782,0.02
 01/01  02:00:00,123.69324648,24.0733432108,3.939944153,31.4359224188,2.06121554724,15.9888894789,118.55597788,115.564247462,2.97173041782,0.02
 01/01  03:00:00,106.658441387,19.2586745686,3.76535589794,25.9769579836,2.06121554724,15.9888894789,95.3683419408,92.376611523,2.97173041782,0.02
 01/01  04:00:00,125.543360826,24.0733432108,5.13738426343,32.095347574,2.06121554724,15.9888894789,118.577275737,115.585545319,2.97173041782,0.02
 01/01  05:00:00,107.56059296,19.2586745686,4.07056087393,26.5950046035,2.06121554724,15.9888894789,95.5704955722,92.5787651544,2.97173041782,0.02
 01/01  06:00:00,125.457315379,24.0733432108,5.12979479255,32.9069838553,2.06121554724,15.9888894789,119.108168254,116.116437836,2.97173041782,0.02
 01/01  07:00:00,105.459281364,19.2586745686,4.42543373157,26.9350205236,2.06121554724,15.9888894789,96.0625518604,93.0708214426,2.97173041782,0.02
 01/01  08:00:00,108.005301739,24.0733432108,5.95774049972,31.9591338992,2.06121554724,15.9888894789,119.123268952,116.131538534,2.97173041782,0.02
 01/01  09:00:00,109.056178269,19.2586745686,5.89619142256,20.3181189929,4.12243109448,41.7362269337,92.1298055594,87.1569215297,4.9528840297,0.02
 01/01  10:00:00,120.106753494,24.0733432108,9.63225585934,21.0627850485,4.12243109448,41.7362269337,109.070582085,104.097698056,4.9528840297,0.02
 01/01  11:00:00,101.836873588,19.2586745686,8.53325908533,14.5830195475,4.12243109448,41.7362269337,85.8443321526,80.8714481229,4.9528840297,0.02
 01/01  12:00:00,117.862884676,24.0733432108,13.0123767461,15.7561237504,4.12243109448,41.7362269337,102.37653164,97.40364761,4.9528840297,0.02
 01/01  13:00:00,102.644774043,19.2586745686,11.7707526642,10.815979731,4.12243109448,41.7362269337,81.7032249512,76.7303409215,4.9528840297,0.02
 01/01  14:00:00,113.709503805,24.0733432108,15.1810069566,12.0133498418,4.12243109448,41.7362269337,100.314727561,95.3418435315,4.9528840297,0.02
 01/01  15:00:00,95.6984269403,19.2586745686,11.7128167118,8.5947228286,4.12243109448,41.7362269337,81.839194629,76.8663105993,4.9528840297,0.02
 01/01  16:00:00,104.780122839,24.0733432108,13.4852676905,10.8371794182,4.12243109448,41.7362269337,102.410613837,97.4377298069,4.9528840297,0.02
 01/01  17:00:00,85.5080453753,19.2586745686,10.5213222913,8.98626100275,4.12243109448,24.8785346261,85.7430822409,80.7701982112,4.9528840297,0.02
 01/01  18:00:00,90.7591485666,24.0733432108,12.6861373325,15.1789254974,2.06121554724,15.9888894789,110.937163865,107.945433447,2.97173041782,0.02
 01/01  19:00:00,80.3152870794,19.2586745686,9.08067758977,13.9098130715,2.06121554724,15.9888894789,91.4201971364,88.4284667186,2.97173041782,0.02
 01/01  20:00:00,95.3701972225,24.0733432108,11.0169177994,18.9399389176,2.06121554724,15.9888894789,114.284489142,111.292758725,2.97173041782,0.02
 01/01  21:00:00,82.281534957,19.2586745686,8.75764124687,16.361767308,2.06121554724,15.9888894789,92.7627027084,89.7709722906,2.97173041782,0.02
 01/01  22:00:00,96.4689246134,24.0733432108,11.0034029775,21.4421447507,2.06121554724,15.9888894789,115.668693895,112.676963477,2.97173041782,0.02
 01/01  23:00:00,85.5055413085,19.2586745686,8.75580589173,18.2367571837,2.06121554724,15.9888894789,93.4549947525,90.4632643347,2.97173041782,0.02
 01/01  24:00:00,99.1887546256,24.0733432108,10.5214622647,23.3771221978,2.06121554724,15.9888894789,116.435205525,113.443475108,2.97173041782,0.02
